Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,42.8387708427,5.65116076996,0.051504044725,6.56956624536,12.925468867,10.100111941,41.5673462354,41.5473462354,0.0,0.02
 01/01  02:00:00,44.339693909,5.70621054819,0.042223251633,8.02595674969,12.925468867,10.100111941,51.0994566916,45.3384007859,0.0,5.76105590563
 01/01  03:00:00,41.1043770887,5.75822430494,0.0321706169621,9.36771390808,8.34152022915,10.0650221343,52.7802791467,47.0186434705,0.0,5.7616356762
 01/01  04:00:00,41.7190755379,5.78225139301,0.026107226541,9.96444897929,8.34152022915,10.0650221343,52.3458555612,46.5842884427,0.0,5.76156711857
 01/01  05:00:00,44.2307907369,5.81527799001,0.0204574066827,10.8420503177,8.34152022915,11.6705166398,53.6801365753,47.9120708262,0.0,5.76806574913
 01/01  06:00:00,49.6337916752,5.8613793863,0.0149378739205,12.0460385121,8.80141237637,15.3678112995,55.5919493848,49.8163074093,0.0,5.77564197542
 01/01  07:00:00,68.9027807205,5.82756904914,0.0212995593077,11.3656334095,18.5082010057,25.6353820695,57.0458051537,51.2576080727,0.0,5.78819708106
 01/01  08:00:00,80.3964998086,5.70652241344,0.0560695420078,8.37423495049,19.4926561212,41.1001056674,66.5283108173,49.0923308286,0.0,17.4359799887
 01/01  09:00:00,95.5668971202,5.64110229095,0.881323027677,4.67895385683,26.3286599382,57.9988325916,81.3972433127,39.7980086005,0.0,41.5992347122
 01/01  10:00:00,83.1935552259,5.64628873834,2.23777602617,6.21799875627,26.2443270014,42.8153538416,83.8977055336,36.341036514,18.025,29.5316690196
 01/01  11:00:00,61.6050553763,5.71406586321,2.29495266599,8.3795243946,21.7447113004,23.4437158914,81.4892721457,34.0397654389,18.025,29.4245067068
 01/01  12:00:00,57.9358771257,5.66459987121,2.41079862314,7.04624666138,19.3449162599,23.4437158914,77.5737399415,30.2013898836,18.025,29.3473500579
 01/01  13:00:00,57.1196163073,5.63755859774,2.28991848186,6.23598758059,19.190480192,23.7425572507,69.8511070517,28.4108605493,18.025,23.4152465024
 01/01  14:00:00,56.0752407645,5.59842009117,2.3284215886,5.16612597283,19.260583323,23.698576057,66.0135460815,24.5743053765,18.025,23.4142407049
 01/01  15:00:00,55.3192719186,5.57186991761,2.3424744375,4.42265418665,19.260583323,23.698576057,66.220327474,24.7793997186,18.025,23.4159277554
 01/01  16:00:00,55.1159835218,5.57620398024,2.31794314619,4.52951263622,19.260583323,23.4086260847,68.4873202825,27.0447027306,18.025,23.4176175519
 01/01  17:00:00,60.8332396875,5.58326216678,1.49760030273,4.72471383173,19.260583323,27.8781056672,51.1969339297,27.4032071617,18.025,5.76872676802
 01/01  18:00:00,72.6822272226,5.54965740314,0.108175933236,3.72213300586,18.1807569449,37.5792895564,35.3654189249,29.5898011941,0.0,5.77561773078
 01/01  19:00:00,85.211658992,5.52846548385,0.491622273818,1.99560824636,32.6059821062,37.0465235296,40.2044063531,34.4215565866,0.0,5.78284976648
 01/01  20:00:00,85.3723349778,5.56297014189,0.938496024134,1.44357175078,36.8143715336,33.066984531,47.982229073,36.4081195369,0.0,11.5741095361
 01/01  21:00:00,91.4176978799,5.67181031666,1.83020458219,1.12888491003,36.43363367,38.8072253906,47.7953969215,36.2230024017,0.0,11.5723945198
 01/01  22:00:00,89.1205239199,5.69457616183,1.9865673485,1.00929043833,36.0963922311,36.7877557581,45.8844989576,34.3103668811,0.0,11.5741320765
 01/01  23:00:00,66.9407951387,5.5327026369,0.62758611848,1.67003972604,30.9507766546,20.6087787026,53.428898612,35.9916212726,0.0,17.4372773393
 01/01  24:00:00,46.9918050203,5.57854870682,0.0864002346976,4.6514694233,17.4250845679,11.7056064465,43.8705213815,38.0803668191,0.0,5.79015456247
 01/02  01:00:00,41.4649558437,5.64954245218,0.0506725234547,6.51750684439,11.6412384099,10.0650221343,46.5621543335,40.7931850163,0.0,5.76896931726
 01/02  02:00:00,41.1390546026,5.69707132742,0.0417616385924,7.71381316871,10.0992000411,10.047477231,48.3220902649,42.5601256778,0.0,5.76196458713
 01/02  03:00:00,39.7938310676,5.71784627306,0.0349821208541,8.21415229962,8.25718729233,10.0299323277,47.6048158656,41.8429015229,0.0,5.76191434267
 01/02  04:00:00,40.5140031004,5.74449511568,0.0288450628767,8.91381489796,8.25718729233,10.0299323277,42.8565736127,42.8365736127,0.0,0.02
 01/02  05:00:00,42.7265163174,5.76653298392,0.0236798832437,9.50271593247,8.25718729233,11.6354268332,49.7084034916,43.9394240075,0.0,5.76897948414
 01/02  06:00:00,50.4265986413,5.76872349935,0.0222449249889,9.62198365045,12.1011305571,15.3678112995,55.9144470569,44.3540231263,0.0,11.5604239306
 01/02  07:00:00,75.6119869083,5.60953391936,0.200462302795,5.25941061236,19.7275818095,37.2640762949,59.9298772826,42.4927263062,0.0,17.4371509764
 01/02  08:00:00,90.6014982693,5.61651125339,1.11033935491,2.61142829897,24.3117294858,51.2795993405,57.8577402869,40.3339714176,0.0,17.5237688693
 01/02  09:00:00,76.4282863968,5.62896712384,0.326119477406,6.13771032132,23.6694662846,40.6342015617,68.0947130989,32.6541985033,0.0,35.4405145956
 01/02  10:00:00,72.454096904,5.60949759428,2.33970780574,5.17711673859,23.6694662846,35.6302164847,76.3891041842,28.9456914035,18.025,29.4184127807
 01/02  11:00:00,55.3972732174,5.62073744803,2.50905177641,5.53666285674,18.7433767983,22.9618409725,68.2675587721,26.7574876892,18.025,23.485071083
 01/02  12:00:00,54.6391420188,5.61847661857,2.88708384043,4.40524603483,18.7433767983,22.9618409725,65.5977419287,24.1469598046,18.025,23.4257821241
 01/02  13:00:00,54.1515258473,5.63516924932,3.06990164053,3.6746688414,18.5889407304,23.1597249699,62.4719595525,21.0196288544,18.025,23.427330698
 01/02  14:00:00,54.0552805542,5.64597349576,3.30428563152,3.08673533763,18.7433767983,23.2517909448,65.89192727,18.5964895143,18.025,29.2704377557
 01/02  15:00:00,53.6494535118,5.6321966211,3.30890270023,2.69007016608,18.7433767983,23.2517909448,59.5930916263,18.1569438661,18.025,23.4111477603
 01/02  16:00:00,52.8794974236,5.60687163272,3.22637996787,2.31791176383,18.7433767983,22.9618409725,60.9393132729,19.5013184429,18.025,23.4129948299
 01/02  17:00:00,58.0477734,5.56445777769,2.05080557825,2.36883897921,18.7433767983,27.431320555,46.0652245703,22.2716214899,18.025,5.76860308033
 01/02  18:00:00,74.1378069093,5.57422244831,0.806270748579,1.85315409156,17.6635504202,40.6971502883,33.4266465374,27.6437082759,0.0,5.78293826144
 01/02  19:00:00,80.5080891702,5.59484532098,1.08783786365,1.41582011454,27.5259009287,37.3340067412,51.0774935287,33.6637685572,0.0,17.4137249716
 01/02  20:00:00,82.9592862748,5.61431323132,1.28802152095,1.32242603232,33.8341110165,33.3544677425,42.7571538671,36.9599031395,0.0,5.79725072762
 01/02  21:00:00,91.4915173973,5.68184425169,1.84323246451,1.07775882439,36.5179666069,38.8247702939,52.972958205,41.3997347951,0.0,11.5732234099
 01/02  22:00:00,86.3199000314,5.71471640296,2.02866985604,1.20231682549,32.965339924,36.8579353714,60.1986876628,42.7628878248,0.0,17.435799838
 01/02  23:00:00,63.4677114417,5.61711654951,0.808723995874,3.21524188047,25.6355707503,20.6438685092,57.3099932595,45.7213153547,0.0,11.5886779048
 01/02  24:00:00,46.858251985,5.655697219,0.089987266763,6.83945558447,15.0252895274,11.7056064465,56.797342847,51.0212198958,0.0,5.7761229512
 01/03  01:00:00,44.338848392,5.74700784097,0.0381077281665,9.30649550521,11.6412384099,10.0650221343,58.362248579,52.5932120107,0.0,5.76903656834
 01/03  02:00:00,44.6175833996,5.81673900369,0.0300450589679,11.0843883903,10.0992000411,10.047477231,59.9139571582,54.1522078148,0.0,5.7617493434
 01/03  03:00:00,44.4412554425,5.87958979261,0.0220372729705,12.712776975,8.25718729233,10.0299323277,61.477966805,55.716258645,0.0,5.76170816001
 01/03  04:00:00,45.5652968933,5.92004570829,0.0160006988485,13.8023994875,8.25718729233,10.0299323277,56.3856788095,56.3656788095,0.0,0.02
 01/03  05:00:00,48.0682152181,5.95209450016,0.0109792184763,14.6715507585,8.25718729233,11.6354268332,62.5995389124,56.8305616063,0.0,5.76897730609
 01/03  06:00:00,55.8266794801,5.95607090632,0.00975393759303,14.8472021813,12.1011305571,15.3678112995,67.5979304144,56.0377081123,0.0,11.5602223021
 01/03  07:00:00,80.9001197481,5.78346358419,0.117566088895,10.4565017107,19.7275818095,37.2640762949,70.7101556091,54.774101938,0.0,15.9360536711
 01/03  08:00:00,95.5478807596,5.77154890715,0.939916024308,7.57318259341,24.3117294858,51.2795993405,71.157387831,52.1237917058,0.0,19.0335961252
 01/03  09:00:00,80.3997663515,5.77617739388,0.288950300721,9.99914124756,23.6694662846,40.6342015617,74.906677031,39.4655220308,0.0,35.4411550002
 01/03  10:00:00,75.3085704257,5.7404959011,2.64228180576,7.5980109271,23.6694662846,35.6302164847,77.3755774973,29.9247799407,18.025,29.4257975567
 01/03  11:00:00,57.2887370573,5.71773252798,2.93698697681,6.90319188155,18.7433767983,22.9618409725,65.3813169455,23.8690329466,18.025,23.4872839989
 01/03  12:00:00,56.1036281076,5.70322550233,3.33093591803,5.34112820022,18.7433767983,22.9618409725,62.425375083,20.9744464535,18.025,23.4259286295
 01/03  13:00:00,54.7933460161,5.66187197431,3.2434994409,4.11618670563,18.5889407304,23.1597249699,58.709627789,17.2582654115,18.025,23.4263623775
 01/03  14:00:00,54.3073172435,5.67530324836,3.66228361519,2.95143998255,18.7433767983,23.2517909448,54.5867668368,13.1335420169,18.025,23.4282248199
 01/03  15:00:00,53.6915718666,5.6636789412,3.77428178103,2.235322168,18.7433767983,23.2517909448,59.1504427468,11.856558036,18.025,29.2688847107
 01/03  16:00:00,52.8138970627,5.62915628613,3.60975143418,1.84665244186,18.7433767983,22.9618409725,55.6181806533,14.1808568876,18.025,23.4123237656
 01/03  17:00:00,57.8745867967,5.58057100667,2.42748970759,1.80285439452,18.7433767983,27.431320555,41.0958477913,17.3021577669,18.025,5.76869002439
 01/03  18:00:00,73.604900955,5.58479164901,1.05606420184,1.05988189881,17.6635504202,40.6971502883,26.7894451182,21.0062822238,0.0,5.7831628944
 01/03  19:00:00,80.1360034591,5.60672416563,1.39297428701,0.726712001265,27.5259009287,37.3340067412,39.7282951229,28.1107734455,0.0,11.6175216774
 01/03  20:00:00,82.629384361,5.63626371906,1.68008052368,0.578508494676,33.8341110165,33.3544677425,40.9586919747,29.3840817209,0.0,11.5746102538
 01/03  21:00:00,91.4842609521,5.73741136799,2.4067818258,0.451379375034,36.5179666069,38.8247702939,42.141158375,30.5682272097,0.0,11.5729311654
 01/03  22:00:00,86.1954039203,5.76501549154,2.53070225687,0.52547846874,32.965339924,36.8579353714,50.9124348811,33.4767987279,0.0,17.4356361532
 01/03  23:00:00,61.7961041414,5.59854142772,1.18590529151,1.18502195867,25.6355707503,20.6438685092,47.5964572516,36.0079411052,0.0,11.5885161464
 01/03  24:00:00,43.4734022533,5.56953609076,0.412891244266,3.2178591727,15.0252895274,11.7056064465,44.1890491494,38.413049034,0.0,5.77600011545
 01/04  01:00:00,38.8908948437,5.56684494747,0.21132267463,3.86548691074,11.6412384099,10.0650221343,43.5483871226,37.779480185,0.0,5.76890693755
 01/04  02:00:00,38.1591583703,5.59247095538,0.107647612868,4.7726266127,10.0992000411,10.047477231,42.9404734976,37.1784398564,0.0,5.7620336412
 01/04  03:00:00,37.3478944236,5.62781542949,0.0539178205687,5.83930784261,8.25718729233,10.0299323277,37.8774539798,37.8574539798,0.0,0.02
 01/04  04:00:00,37.7004024673,5.64044966759,0.0363889569552,6.19671014895,8.25718729233,10.0299323277,42.8586298583,37.0966293171,0.0,5.76200054122
 01/04  05:00:00,39.5806545108,5.65070741548,0.0294606787766,6.46689272915,8.25718729233,11.6354268332,42.4678841327,36.6990114501,0.0,5.76887268253
 01/04  06:00:00,46.7458671797,5.63546193672,0.034952057561,6.06179506514,12.1011305571,15.3678112995,46.0592847392,34.4988836129,0.0,11.5604011263
 01/04  07:00:00,73.5795930507,5.62080895408,1.07334861884,2.342838448,19.7275818095,37.2640762949,43.9874319744,32.3551614587,0.0,11.6322705157
 01/04  08:00:00,90.3763456703,5.73513624588,2.3196608515,1.05830227298,24.3117294858,51.2795993405,51.9828180432,28.6219234356,0.0,23.3608946075
 01/04  09:00:00,73.1942241489,5.55876821493,1.20348862032,2.09646146298,23.6694662846,40.6342015617,56.3820697673,20.9365742661,0.0,35.4454955011
 01/04  10:00:00,70.2218819406,5.56905333322,3.56577597255,1.75926469098,23.6694662846,35.6302164847,62.6516433053,15.1996054162,18.025,29.4270378891
 01/04  11:00:00,52.9112354992,5.57226823325,4.14094198509,1.46719497377,18.7433767983,22.9618409725,49.4111062356,7.89788112459,18.025,23.488225111
 01/04  12:00:00,52.7587209388,5.59236158662,4.64820907044,0.789808731366,18.7433767983,22.9618409725,45.2992665972,3.84740759339,18.025,23.4268590038
 01/04  13:00:00,51.9334618757,5.52460028264,4.02717539801,0.609895045281,18.5889407304,23.1597249699,47.3034178777,5.85100449484,18.025,23.4274133829
 01/04  14:00:00,51.4921794081,5.48947457656,3.30881227707,0.675598924628,18.7433767983,23.2517909448,51.4562530619,7.77839763074,18.025,25.6528554312
 01/04  15:00:00,51.2998587891,5.49032883943,3.32698012792,0.464258642062,18.7433767983,23.2517909448,53.2708348681,8.20313271349,18.025,27.0427021546
 01/04  16:00:00,51.1499802535,5.52862511859,3.58860558317,0.304409657704,18.7433767983,22.9618409725,51.3579652973,9.9192160522,18.025,23.4137492451
 01/04  17:00:00,56.5112179407,5.50403622425,2.4695678645,0.473937880291,18.7433767983,27.431320555,38.075912123,14.2819931481,18.025,5.76891897485
 01/04  18:00:00,72.9386167523,5.56147261286,1.23155812169,0.241417712395,17.6635504202,40.6971502883,22.3268678801,16.5436737697,0.0,5.78319411033
 01/04  19:00:00,79.9121899007,5.61296343726,1.70949791007,0.180126021856,27.5259009287,37.3340067412,39.5698907219,22.1542653896,0.0,17.4156253323
 01/04  20:00:00,82.7074224823,5.6703494447,2.16042859163,0.142106618814,33.8341110165,33.3544677425,30.2993055349,24.5019004858,0.0,5.79740504906
 01/04  21:00:00,91.9863256241,5.81609964749,3.19382153732,0.087710044501,36.5179666069,38.8247702939,36.6880203457,25.1144346927,0.0,11.573585653
 01/04  22:00:00,86.6101441738,5.84192822246,3.27276539946,0.12123479972,32.965339924,36.8579353714,44.705421696,27.2685733353,0.0,17.4368483607
 01/04  23:00:00,61.3906591827,5.63413466396,1.70580403094,0.224077293944,25.6355707503,20.6438685092,39.0458564546,27.4565623131,0.0,11.5892941415
 01/04  24:00:00,41.1592720794,5.51592924211,0.712460123451,0.65776293703,15.0252895274,11.7056064465,32.9924818679,27.2165820483,0.0,5.77589981965
 01/05  01:00:00,36.3852729618,5.50044843229,0.441347703732,1.19623334184,11.6412384099,10.0650221343,34.675650123,28.9076438209,0.0,5.76800630209
 01/05  02:00:00,35.3004076175,5.50248206599,0.274929657679,1.83658039314,10.0992000411,10.047477231,35.7840241442,30.0220817289,0.0,5.76194241532
 01/05  03:00:00,33.7150651029,5.49961221915,0.139755076567,2.24884155359,8.25718729233,10.0299323277,36.1451210486,30.383202764,0.0,5.76191828463
 01/05  04:00:00,33.9471375237,5.50382149041,0.0942413195801,2.52221934227,8.25718729233,10.0299323277,31.0013611629,30.9813611629,0.0,0.02
 01/05  05:00:00,35.9822559286,5.51779277164,0.0636493642849,2.96721669159,8.25718729233,11.6354268332,37.1609359869,31.3919848862,0.0,5.76895110073
 01/05  06:00:00,43.7807206969,5.52635575628,0.0756206135338,3.16508136359,12.1011305571,15.3678112995,43.3923883464,31.8319745423,0.0,11.5604138041
 01/05  07:00:00,72.6190524501,5.61979738268,1.44683355958,1.0098140668,19.7275818095,37.2640762949,48.7560986634,31.317011739,0.0,17.4390869244
 01/05  08:00:00,90.5064668867,5.79718204455,2.90457211419,0.541455129823,24.3117294858,51.2795993405,46.540592447,29.01451495,0.0,17.526077497
 01/05  09:00:00,72.3133492167,5.5418461947,1.30869896071,1.12728955357,23.6694662846,40.6342015617,58.4236942508,22.9796727179,0.0,35.4440215329
 01/05  10:00:00,69.4692758875,5.5292883032,3.19161205151,1.4205819035,23.6694662846,35.6302164847,68.9564007336,21.5092198308,18.025,29.4221809028
 01/05  11:00:00,52.5973859473,5.50369493359,2.76019183363,2.60266432865,18.7433767983,22.9618409725,63.1130634362,21.5995342939,18.025,23.4885291424
 01/05  12:00:00,52.9284186244,5.51767238989,2.7357311,2.94667033729,18.7433767983,22.9618409725,63.3258275407,21.8721728066,18.025,23.4286547341
 01/05  13:00:00,52.8041928369,5.51878926859,2.56362393268,2.94998414259,18.5889407304,23.1597249699,68.1462139569,20.8386112028,18.025,29.2826027541
 01/05  14:00:00,52.7914252963,5.51328458982,2.52396233469,2.7358846479,18.7433767983,23.2517909448,61.3274006155,19.8860557438,18.025,23.4163448718
 01/05  15:00:00,52.4370761941,5.50566337925,2.54175713594,2.37136262748,18.7433767983,23.2517909448,61.5865259177,20.1463865454,18.025,23.4151393723
 01/05  16:00:00,52.2489762253,5.50785522447,2.51092252573,2.50185506057,18.7433767983,22.9618409725,63.5570852226,22.114738979,18.025,23.4173462436
 01/05  17:00:00,57.6317333779,5.50644761314,1.74976658742,2.31183644718,18.7433767983,27.431320555,45.857774518,22.0637904802,18.025,5.76898403785
 01/05  18:00:00,73.319679358,5.52942295695,0.678945203199,1.20713636889,17.6635504202,40.6971502883,28.8726186878,23.0893413098,0.0,5.78327737804
 01/05  19:00:00,80.0353573526,5.58183455945,1.26684225982,0.777067290982,27.5259009287,37.3340067412,44.3487975678,26.9312967855,0.0,17.4175007823
 01/05  20:00:00,82.7762105245,5.64026585337,1.78980609735,0.611595025375,33.8341110165,33.3544677425,39.2580812688,27.686342881,0.0,11.5717383878
 01/05  21:00:00,91.7179107394,5.76321111558,2.73757257101,0.328424303643,36.5179666069,38.8247702939,35.0664945417,29.269010052,0.0,5.79748448974
 01/05  22:00:00,86.3198471856,5.78955634314,2.8352569832,0.320812081531,32.965339924,36.8579353714,48.2513237783,30.8125909046,0.0,17.4387328737
 01/05  23:00:00,61.4778144387,5.5983241346,1.29943569084,0.753404156895,25.6355707503,20.6438685092,42.9415003144,31.3519602385,0.0,11.5895400759
 01/05  24:00:00,41.5056246716,5.48874839495,0.316679074916,1.42707310909,15.0252895274,11.7056064465,37.490566214,31.7154990376,0.0,5.77506717648
 01/06  01:00:00,37.3874327345,5.50979332323,0.166118961172,2.46427427618,11.6412384099,10.0650221343,37.9471550317,32.177899309,0.0,5.7692557227
 01/06  02:00:00,36.7967933777,5.54228946086,0.100531071994,3.46755548378,10.0992000411,10.047477231,38.3337493867,32.5717838609,0.0,5.76196552588
 01/06  03:00:00,35.6452597184,5.56700565079,0.0645232388275,4.18687085803,8.25718729233,10.0299323277,38.9216694414,33.1606883903,0.0,5.76098105118
 01/06  04:00:00,36.0572813695,5.58165992354,0.0479970036512,4.60076683357,8.25718729233,10.0299323277,33.8366354988,33.8166354988,0.0,0.02
 01/06  05:00:00,37.9258572114,5.59130424065,0.0422607155355,4.85869264638,8.25718729233,11.6354268332,39.9230900382,34.1538775313,0.0,5.76921250683
 01/06  06:00:00,45.5679857344,5.59303560891,0.0410159867545,4.92026693986,12.1011305571,15.3678112995,46.130935696,34.5698805338,0.0,11.5610551622
 01/06  07:00:00,72.6521243218,5.57768965633,0.987903925537,1.54391347947,19.7275818095,37.2640762949,51.4592819115,34.0206201939,0.0,17.4386617176
 01/06  08:00:00,90.4420728486,5.75757971232,2.54520157613,0.876022905049,24.3117294858,51.2795993405,48.9161200962,31.3895330072,0.0,17.526587089
 01/06  09:00:00,72.5832558972,5.51464040402,0.838344054555,1.89474784026,23.6694662846,40.6342015617,60.6716793456,25.2260768057,0.0,35.4456025399
 01/06  10:00:00,70.3262146019,5.5358203072,2.60876201947,2.85383536698,23.6694662846,35.6302164847,72.2512762549,24.7989125979,18.025,29.427363657
 01/06  11:00:00,54.5442670536,5.58192291867,2.56017774796,4.67132536586,18.7433767983,22.9618409725,72.5689609454,25.1877681493,18.025,29.3561927961
 01/06  12:00:00,54.1906711683,5.56879679901,2.61576149558,4.2777652376,18.7433767983,22.9618409725,65.4852597727,24.0340508992,18.025,23.4262088735
 01/06  13:00:00,53.0296135761,5.56863422401,2.93393846246,2.75524541833,18.5889407304,23.1597249699,62.2329579916,20.7885274936,18.025,23.4194304981
 01/06  14:00:00,53.2512535139,5.61086863514,3.34120781015,2.28088060588,18.7433767983,23.2517909448,59.3149792599,17.869134399,18.025,23.4208448609
 01/06  15:00:00,52.9090766719,5.6077266307,3.43976015154,1.84329296652,18.7433767983,23.2517909448,58.1763136512,16.7306921815,18.025,23.4206214697
 01/06  16:00:00,52.1501945588,5.58578043551,3.37687991258,1.45918661019,18.7433767983,22.9618409725,59.4371936157,17.9892785863,18.025,23.4229150295
 01/06  17:00:00,57.351232464,5.54472744856,2.16419565324,1.57862253998,18.7433767983,27.431320555,45.2670375067,21.4732081775,18.025,5.76882932919
 01/06  18:00:00,73.605181736,5.56308922364,0.889035123591,1.24887566643,17.6635504202,40.6971502883,34.2230318394,28.441103293,0.0,5.78192854633
 01/06  19:00:00,80.1670910923,5.58849896826,1.17050337646,0.998468808317,27.5259009287,37.3340067412,53.6790295494,36.2620149044,0.0,17.4170146451
 01/06  20:00:00,82.7333175226,5.62851853494,1.55360762408,0.816642537547,33.8341110165,33.3544677425,48.3670444314,36.7926602122,0.0,11.5743842192
 01/06  21:00:00,91.6759405188,5.75228127853,2.50521602373,0.529734718974,36.5179666069,38.8247702939,47.2807073734,35.7077715725,0.0,11.5729358009
 01/06  22:00:00,86.3889459159,5.77930416215,2.63203140752,0.603377379355,32.965339924,36.8579353714,48.900313635,37.2691527128,0.0,11.6311609222
 01/06  23:00:00,62.0278299279,5.59649476477,1.10642579741,1.49825186645,25.6355707503,20.6438685092,51.4433170998,39.8536178606,0.0,11.5896992392
 01/06  24:00:00,43.692984749,5.56105306822,0.252029193586,3.60677316139,15.0252895274,11.7056064465,53.0339877068,41.5014127462,0.0,11.5325749606
 01/07  01:00:00,41.4855767426,5.60811721345,0.092117372344,5.33819584127,12.8411359301,10.0650221343,48.5206838156,42.7514563207,0.0,5.76922749488
 01/07  02:00:00,42.2766350484,5.63601960737,0.0583135523351,6.13640379275,12.8411359301,10.0650221343,42.4105503619,42.3905503619,0.0,0.02
 01/07  03:00:00,38.5024238592,5.66852968066,0.0410248119176,6.96600746034,8.25718729233,10.0299323277,46.7717393786,41.0097010615,0.0,5.76203831709
 01/07  04:00:00,39.3736304303,5.70105223953,0.0344299353475,7.81128627276,8.25718729233,10.0299323277,47.8460916771,42.0844947725,0.0,5.76159690463
 01/07  05:00:00,41.6667971502,5.72634750634,0.0286964574629,8.47815069347,8.25718729233,11.6354268332,49.0639946233,43.2949211156,0.0,5.76907350763
 01/07  06:00:00,46.2279416256,5.7412989699,0.0243431689889,8.870262864,8.71707943955,15.3327214929,48.5055923217,42.7303224045,0.0,5.77526991718
 01/07  07:00:00,65.0203747359,5.69086231755,0.0330151483519,7.60818574027,18.5082010057,25.6353820695,47.3994032195,41.6097235314,0.0,5.78967968813
 01/07  08:00:00,76.9767235585,5.63442558364,0.519498734108,4.68249442145,19.4083231844,41.0650158608,55.6181107692,38.1790726634,0.0,17.4390381058
 01/07  09:00:00,94.5734902976,5.7752546108,2.94774630712,1.48489858652,26.3286599382,57.9988325916,69.2815671428,27.6640934973,0.0,41.6174736456
 01/07  10:00:00,81.0290119059,5.71752637134,4.42639553398,1.67412207638,26.3286599382,42.8504436482,75.8137540827,22.3427943888,18.025,35.4459596938
 01/07  11:00:00,57.1061536419,5.64340986444,3.99059005976,2.2556062018,21.7447113004,23.4437158914,64.6722918033,17.2164987026,18.025,29.4307931007
 01/07  12:00:00,54.3225348688,5.66350111062,4.5542849553,1.35020053238,19.3027497915,23.426170988,51.6423993845,10.1294539692,18.025,23.4879454153
 01/07  13:00:00,54.2654825395,5.70005960136,4.96184299474,0.707122763931,19.1483137236,23.7250123474,48.0719592656,6.62099357528,18.025,23.4259656903
 01/07  14:00:00,54.1982877996,5.71646856093,5.12334141236,0.316473351335,19.3027497915,23.7161209604,43.7347733654,2.28161916333,18.025,23.428154202
 01/07  15:00:00,54.100445956,5.70500968462,5.16121968362,0.192211181127,19.3027497915,23.7161209604,42.9184189122,1.46291895306,18.025,23.4304999591
 01/07  16:00:00,53.5238788268,5.66912607939,4.98209391478,0.120604146459,19.3027497915,23.426170988,49.9798784829,2.67795248069,18.025,29.2769260022
 01/07  17:00:00,58.5278255396,5.61379273357,3.70961730688,0.11703306314,19.3027497915,27.8956505705,23.9486769035,5.90367690353,18.025,0.02
 01/07  18:00:00,70.8656034412,5.62412549565,1.81119549275,0.0682919027495,18.2229234133,37.5968344597,23.4676424478,11.9352581948,0.0,11.5323842531
 01/07  19:00:00,85.6020277976,5.73033662868,2.55460685747,0.00167667581336,32.690315043,37.0816133363,25.1229803035,19.3394681979,0.0,5.78351210559
 01/07  20:00:00,86.4090066829,5.81963262136,3.16204051069,0.0,36.8143715336,33.066984531,33.4500753908,21.8745073464,0.0,11.5755680443
 01/07  21:00:00,92.6652215081,5.95663859628,4.0379285547,0.00324275955749,36.3493007332,38.7721355839,34.2470233946,22.6726314075,0.0,11.5743919872
 01/07  22:00:00,90.5555345102,5.96345840871,4.00626234577,0.036265681086,36.1807251679,36.8228455648,35.2700607792,23.6947904178,0.0,11.5752703614
 01/07  23:00:00,67.4398293157,5.73767875082,2.40949360577,0.0627137431055,31.0351095914,20.6438685092,36.814670792,25.1821063797,0.0,11.6325644123
 01/07  24:00:00,43.690189875,5.575606656,1.19694008253,0.242221225698,17.4250845679,11.7056064465,37.5643549726,26.0039541079,0.0,11.5604008647
 01/08  01:00:00,37.4603426811,5.54426405528,0.949963540214,0.399542752949,12.925468867,10.100111941,32.5675690917,26.7981763813,0.0,5.76939271034
 01/08  02:00:00,37.438972142,5.52659607678,0.793421912381,0.553629322764,12.925468867,10.100111941,33.2494582366,27.4873263584,0.0,5.76213187821
 01/08  03:00:00,33.1022037192,5.51192777774,0.549888257027,1.09410351684,8.34152022915,10.0650221343,29.0690564885,29.0490564885,0.0,0.02
 01/08  04:00:00,33.5194653601,5.51603011165,0.415307510093,1.64184166344,8.34152022915,10.0650221343,36.0094105342,30.247278787,0.0,5.76213174727
 01/08  05:00:00,35.383963273,5.51618146909,0.316694489764,1.99805915746,8.34152022915,11.6705166398,36.9850731007,31.2164061516,0.0,5.76866694911
 01/08  06:00:00,39.7732817924,5.5146141813,0.225861537135,2.32134358118,8.80141237637,15.3678112995,37.205156733,31.4288050026,0.0,5.77635173037
 01/08  07:00:00,59.6226624159,5.53973910936,0.554316609092,1.84028659471,18.5082010057,25.6353820695,42.651364577,31.0897886533,0.0,11.5615759237
 01/08  08:00:00,74.3501781646,5.65003999057,1.67224425081,0.768157974019,19.4926561212,41.1001056674,45.947739439,28.5068368527,0.0,17.4409025863
 01/08  09:00:00,94.7137588949,5.8951154854,4.19741748021,0.255624578536,26.3286599382,57.9988325916,56.078364928,20.402562895,0.0,35.6758020331
 01/08  10:00:00,81.0787092461,5.82882694786,5.92984524475,0.228485547971,26.2443270014,42.8153538416,67.3848057965,13.9183381554,18.025,35.441467641
 01/08  11:00:00,56.295446159,5.67837999286,5.13392410148,0.266588201887,21.7447113004,23.4437158914,55.6169795206,8.15894530011,18.025,29.4330342205
 01/08  12:00:00,54.5718212814,5.7360976956,5.8961755366,0.125284491338,19.3449162599,23.4437158914,49.4278874077,2.04700288508,18.025,29.3558845226
 01/08  13:00:00,55.3705925901,5.82104874828,6.56592518256,0.0274446010748,19.190480192,23.7425572507,42.3196650017,0.876325483525,18.025,23.4183395181
 01/08  14:00:00,56.1763350089,5.9244001976,7.26964160712,0.0,19.260583323,23.698576057,41.4465033066,0.0,18.025,23.4215033066
 01/08  15:00:00,56.4613873228,5.95286055382,7.52623312142,0.0,19.260583323,23.698576057,41.4456146852,0.0,18.025,23.4206146852
 01/08  16:00:00,56.1425545337,5.94404710502,7.50616288437,0.0,19.260583323,23.4086260847,41.449849622,0.0,18.025,23.424849622
 01/08  17:00:00,58.8999973332,5.8430458498,5.91326733931,0.0,19.260583323,27.8781056672,24.3500116306,0.556065528785,18.025,5.76894610184
 01/08  18:00:00,72.8621182815,5.83836816789,3.72146294694,0.0,18.1807569449,37.5792895564,10.1725841333,4.39630102094,0.0,5.77628311239
 01/08  19:00:00,87.3460943107,5.95333994746,4.19675900958,0.0,32.6059821062,37.0465235296,24.1712949272,12.6248902984,0.0,11.5464046288
 01/08  20:00:00,87.9488546907,6.02657305956,4.49494192443,0.0,36.8143715336,33.066984531,23.0849672052,17.2869553842,0.0,5.79801182103
 01/08  21:00:00,94.0991826253,6.1436502478,5.1686921335,0.0,36.43363367,38.8072253906,32.9338054182,21.3588900636,0.0,11.5749153546
 01/08  22:00:00,91.6328162003,6.13806592927,5.0646188802,0.0,36.0963922311,36.7877557581,34.4016137585,22.8258664266,0.0,11.5757473318
 01/08  23:00:00,68.1271753902,5.85293958549,3.16370531323,0.0,30.9507766546,20.6087787026,41.5473147763,24.107738758,0.0,17.4395760183
 01/08  24:00:00,44.112964434,5.65302145522,1.78451781737,0.0,17.4250845679,11.7056064465,31.0383490762,25.2486393225,0.0,5.78970975368
 01/09  01:00:00,36.207984109,5.59142001893,1.35137762665,0.0179320343724,11.6412384099,10.0650221343,32.5800280917,26.8106757405,0.0,5.76935235116
 01/09  02:00:00,34.4236467935,5.55297403205,1.07090077185,0.113349321826,10.0992000411,10.047477231,32.5327705635,26.770491002,0.0,5.76227956151
 01/09  03:00:00,32.4177514415,5.52264904658,0.809759119058,0.2584767873,8.25718729233,10.0299323277,33.4271026804,27.6651005349,0.0,5.76200214544
 01/09  04:00:00,32.3757456122,5.49923764906,0.611353889189,0.438288765053,8.25718729233,10.0299323277,36.0178278961,30.2558294326,0.0,5.76199846344
 01/09  05:00:00,34.0162710611,5.49178710964,0.536812170239,0.554064010783,8.25718729233,11.6354268332,34.9123877695,29.1437183693,0.0,5.76866940024
 01/09  06:00:00,41.8050018738,5.49784205974,0.534213068993,0.75926584499,12.1011305571,15.3678112995,35.379894545,29.5889826312,0.0,5.79091191386
 01/09  07:00:00,72.6800048105,5.70654020898,2.12986925631,0.300953973459,19.7275818095,37.2640762949,47.4271125705,29.9890717903,0.0,17.4380407803
 01/09  08:00:00,90.637284017,5.87705048705,3.35321528413,0.143712603165,24.3117294858,51.2795993405,51.2021014884,27.8376313291,0.0,23.3644701593
 01/09  09:00:00,72.78224761,5.66199548807,2.43700508197,0.347702285785,23.6694662846,40.6342015617,49.6937019895,20.145132497,0.0,29.5485694925
 01/09  10:00:00,70.1073251316,5.70082362124,4.69287361539,0.385813395578,23.6694662846,35.6302164847,64.4671625543,17.009652926,18.025,29.4325096283
 01/09  11:00:00,52.1774472646,5.63395615182,4.26163747554,0.55099944875,18.7433767983,22.9618409725,63.9209654459,16.5377545429,18.025,29.358210903
 01/09  12:00:00,52.4449338941,5.67401261473,4.4246194604,0.617946006388,18.7433767983,22.9618409725,56.527464241,15.0708959708,18.025,23.4315682702
 01/09  13:00:00,52.3655679312,5.69277485037,4.36656164271,0.534429441621,18.5889407304,23.1597249699,54.2259790108,12.7746457767,18.025,23.4263332341
 01/09  14:00:00,52.4103187794,5.67355108092,4.19410484164,0.524356450776,18.7433767983,23.2517909448,54.7110352857,13.2570802537,18.025,23.428955032
 01/09  15:00:00,52.4625375089,5.68383826268,4.25038780938,0.510004191473,18.7433767983,23.2517909448,54.8243768387,13.3695201796,18.025,23.4298566591
 01/09  16:00:00,51.9771954704,5.66215815493,4.0921835072,0.494495612777,18.7433767983,22.9618409725,57.2990046405,15.841576257,18.025,23.4324283835
 01/09  17:00:00,55.234885251,5.60716793153,2.89707415599,0.55095685534,18.7433767983,27.431320555,42.1114848043,18.317472705,18.025,5.76901209928
 01/09  18:00:00,73.7097552343,5.66881585743,1.84353514515,0.293214579229,17.6635504202,40.6971502883,31.6352424968,20.0882567642,0.0,11.5469857327
 01/09  19:00:00,80.8300529385,5.74299808304,2.4781831578,0.199233056738,27.5259009287,37.3340067412,35.8573966178,24.2394019296,0.0,11.6179946881
 01/09  20:00:00,83.594990562,5.7990827211,2.90423561364,0.157104447244,33.8341110165,33.3544677425,38.0146128941,26.4393999136,0.0,11.5752129805
 01/09  21:00:00,92.573959695,5.91650880809,3.64670846398,0.122018186387,36.5179666069,38.8247702939,40.5775894997,29.0043838262,0.0,11.5732056735
 01/09  22:00:00,87.2478291854,5.94793754128,3.78824561323,0.137387175505,32.965339924,36.8579353714,47.0451341014,29.6039167747,0.0,17.4412173267
 01/09  23:00:00,62.0135212919,5.7208514552,2.16876535957,0.297229067674,25.6355707503,20.6438685092,43.5343613743,31.9440415816,0.0,11.5903197927
 01/09  24:00:00,41.5586857297,5.56899087492,1.02198712067,0.694570218585,15.0252895274,11.7056064465,39.656069569,33.8795530071,0.0,5.77651656189
 01/10  01:00:00,37.1749099719,5.55693211183,0.688726539046,1.68199394833,11.6412384099,10.0650221343,41.5863104111,35.81719874,0.0,5.76911167118
 01/10  02:00:00,36.3479551312,5.55933827426,0.462567523443,2.63962346348,10.0992000411,10.047477231,44.7031956236,38.9409878983,0.0,5.76220772533
 01/10  03:00:00,34.956284549,5.55624313944,0.273754561894,3.29942071293,8.25718729233,10.0299323277,40.5561931844,40.5361931844,0.0,0.02
 01/10  04:00:00,35.4408639478,5.55941919816,0.140347144078,3.91423107254,8.25718729233,10.0299323277,48.2611626605,42.4989396628,0.0,5.76222299765
 01/10  05:00:00,38.2963620486,5.59759287275,0.0459539948549,5.21920436527,8.25718729233,11.6354268332,50.9506989416,45.1814760642,0.0,5.76922287743
 01/10  06:00:00,46.7607031632,5.62956676591,0.0344934282156,6.08295602823,12.1011305571,15.3678112995,58.1520080835,46.5905814411,0.0,11.5614266423
 01/10  07:00:00,74.241703529,5.64222654219,1.04198254678,3.01484433871,19.7275818095,37.2640762949,63.6190739264,46.1775225951,0.0,17.4415513312
 01/10  08:00:00,91.0608115438,5.76015411268,2.24703928683,1.79030361557,24.3117294858,51.2795993405,62.4267330746,44.8981718599,0.0,17.5285612146
 01/10  09:00:00,74.8730845455,5.62589617523,0.76970462579,4.14193029765,23.6694662846,40.6342015617,72.063627445,36.6089973194,0.0,35.4546301257
 01/10  10:00:00,72.151490699,5.69216357696,3.10062046084,4.03088669577,23.6694662846,35.6302164847,80.1482005075,32.6932270362,18.025,29.4299734713
 01/10  11:00:00,55.1504042965,5.6835024486,3.01769544674,4.71834951698,18.7433767983,22.9618409725,72.3848714831,30.8677780915,18.025,23.4920933916
 01/10  12:00:00,55.297783296,5.70642600898,3.20848670518,4.65451149301,18.7433767983,22.9618409725,77.0999000411,29.7921428133,18.025,29.2827572278
 01/10  13:00:00,54.9490958262,5.72834043012,3.35684304806,4.09210571333,18.5889407304,23.1597249699,67.1519942917,25.706500916,18.025,23.4204933757
 01/10  14:00:00,54.8610759223,5.72673986029,3.48690087602,3.62912820241,18.7433767983,23.2517909448,64.3213088073,22.8731213482,18.025,23.4231874591
 01/10  15:00:00,54.5910964692,5.71306736642,3.43840238411,3.42131905878,18.7433767983,23.2517909448,64.0368152436,22.5884231454,18.025,23.4233920982
 01/10  16:00:00,53.909683402,5.68061450899,3.28807303094,3.21263729174,18.7433767983,22.9618409725,65.5971373746,24.1460094734,18.025,23.4261279013
 01/10  17:00:00,57.3199925361,5.63978162001,2.12233461033,3.37817863682,18.7433767983,27.431320555,50.9395103399,27.1453494368,18.025,5.76916090308
 01/10  18:00:00,75.3529624372,5.64552082264,0.99917203923,2.80407091105,17.6635504202,40.6971502883,37.5177422184,31.7344175352,0.0,5.78332468322
 01/10  19:00:00,81.743539659,5.66310842021,1.22874920355,2.44203217294,27.5259009287,37.3340067412,55.6974112453,38.278980128,0.0,17.4184311173
 01/10  20:00:00,84.2606383406,5.6860219501,1.45854503743,2.3814989359,33.8341110165,33.3544677425,53.852007586,42.2761555706,0.0,11.5758520154
 01/10  21:00:00,92.5243254061,5.74895212271,2.05150814669,1.83513548462,36.5179666069,38.8247702939,58.4889813263,46.9144774018,0.0,11.5745039245
 01/10  22:00:00,87.5161791259,5.77577144695,2.14307946652,2.22306133314,32.965339924,36.8579353714,63.0502737219,51.4161412353,0.0,11.6341324866
 01/10  23:00:00,65.3653554633,5.68824434649,0.844174989418,5.00625338119,25.6355707503,20.6438685092,73.4525614829,56.078011662,0.0,17.3745498209
 01/10  24:00:00,49.5953314869,5.76422824752,0.139992528444,9.41796806166,15.0252895274,11.7056064465,64.5979007378,58.8222907144,0.0,5.77561002338
 01/11  01:00:00,47.110263977,5.85032562143,0.0392171116434,11.9734612857,11.6412384099,10.0650221343,65.9482109457,60.17892427,0.0,5.76928667562
 01/11  02:00:00,47.4081506914,5.91797155168,0.028682308136,13.7750715383,10.0992000411,10.047477231,61.2665323213,61.2465323213,0.0,0.02
 01/11  03:00:00,47.5085899398,5.98851410463,0.0199761709738,15.6732305706,8.25718729233,10.0299323277,69.154622979,63.3935612659,0.0,5.76106171313
 01/11  04:00:00,49.4308919207,6.05726124983,0.0123616019482,17.5343985489,8.25718729233,10.0299323277,71.945629348,66.1836365509,0.0,5.76199279711
 01/11  05:00:00,52.4446524509,6.10610806317,0.00635695051649,18.8985736102,8.25718729233,11.6354268332,73.2758376179,67.5064106451,0.0,5.76942697276
 01/11  06:00:00,59.9353686594,6.10013959962,0.00521444758417,18.8163241333,12.1011305571,15.3678112995,71.244046078,65.4530883315,0.0,5.79095774652
 01/11  07:00:00,84.7085738852,5.91472448011,0.0863282878946,14.1648675119,19.7275818095,37.2640762949,80.7686191053,63.3279099155,0.0,17.4407091899
 01/11  08:00:00,99.0276497508,5.88014516507,0.789840417549,11.0943351674,24.3117294858,51.2795993405,83.8498960939,60.4829076307,0.0,23.3669884632
 01/11  09:00:00,83.9325754238,5.89818879007,0.229202309712,13.4696240483,23.6694662846,40.6342015617,82.7121803996,47.2591859609,0.0,35.4529944387
 01/11  10:00:00,79.0376403116,5.86665143943,2.1846967062,11.6584657908,23.6694662846,35.6302164847,87.6133182657,40.1549657379,18.025,29.4333525277
 01/11  11:00:00,61.0454253057,5.8452387374,2.41437750563,11.0549493802,18.7433767983,22.9618409725,76.2952952313,34.7773527391,18.025,23.4929424922
 01/11  12:00:00,59.4020411544,5.81956604495,2.8572433698,8.9968709034,18.7433767983,22.9618409725,73.0175683435,31.5616070656,18.025,23.4309612779
 01/11  13:00:00,57.3102107331,5.78377258772,3.12392077745,6.6307067503,18.5889407304,23.1597249699,68.1336194842,26.6760151779,18.025,23.4326043063
 01/11  14:00:00,56.3854022489,5.75949184936,3.35576402027,5.25183355257,18.7433767983,23.2517909448,70.163424974,22.8540722176,18.025,29.2843527564
 01/11  15:00:00,55.4764316955,5.72596660926,3.35165429779,4.38050166048,18.7433767983,23.2517909448,63.2669742303,21.8235412174,18.025,23.418433013
 01/11  16:00:00,54.2866559574,5.68252452076,3.24506828439,3.63070390773,18.7433767983,22.9618409725,64.3652715773,22.9189708093,18.025,23.421300768
 01/11  17:00:00,57.5501657924,5.63383431039,1.96038267623,3.77624986761,18.7433767983,27.431320555,51.7742488253,27.9799560733,18.025,5.76929275194
 01/11  18:00:00,75.4474786152,5.62149711451,0.786669674792,3.13511227712,17.6635504202,40.6971502883,39.7459958004,33.9622012963,0.0,5.78379450408
 01/11  19:00:00,81.7309930686,5.63161788729,0.972719358357,2.71699739621,27.5259009287,37.3340067412,57.8644617158,40.4451916081,0.0,17.4192701076
 01/11  20:00:00,84.3841946824,5.65520582769,1.14775704558,2.8466558132,33.8341110165,33.3544677425,56.1533671292,44.5798631356,0.0,11.5735039936
 01/11  21:00:00,92.7141443339,5.69962824932,1.55196741853,2.57381038883,36.5179666069,38.8247702939,55.5101238714,49.7138430964,0.0,5.79628077502
 01/11  22:00:00,87.5795591327,5.72187693229,1.67045017279,2.81295975308,32.965339924,36.8579353714,69.0077739433,51.5660324286,0.0,17.4417415147
 01/11  23:00:00,65.7177505927,5.67725730947,0.668050266358,5.54575603383,25.6355707503,20.6438685092,66.2295510737,54.6389389116,0.0,11.5906121621
 01/11  24:00:00,50.673430536,5.78651049785,0.0704939093598,10.5432803528,15.0252895274,11.7056064465,64.4479859639,58.6712128482,0.0,5.77677311571
 01/12  01:00:00,48.0185373413,5.87398808263,0.0259921478191,12.8712949873,11.6412384099,10.0650221343,65.224838021,59.4553727063,0.0,5.76946531468
 01/12  02:00:00,47.6166465689,5.91999035365,0.0196257861068,13.9906019731,10.0992000411,10.047477231,64.1434202794,58.3810425207,0.0,5.76237775874
 01/12  03:00:00,47.4042566087,5.97851568242,0.0120715327007,15.5867971391,8.25718729233,10.0299323277,65.4368681549,59.6747470117,0.0,5.7621211432
 01/12  04:00:00,48.8210235271,6.02875633064,0.00569843098222,16.959697538,8.25718729233,10.0299323277,66.9544419194,61.1923021352,0.0,5.76213978413
 01/12  05:00:00,51.3083542301,6.06036087015,0.00103252203887,17.8133453321,8.25718729233,11.6354268332,67.496338972,61.7274711906,0.0,5.76886778138
 01/12  06:00:00,58.9832689801,6.06085223543,8.44060963149e-05,17.9086383468,12.1011305571,15.3678112995,66.7500078228,60.9587589854,0.0,5.79124883732
 01/12  07:00:00,83.7401987755,5.87159556715,0.0782680194546,13.247670421,19.7275818095,37.2640762949,77.1695891218,59.7296435996,0.0,17.4399455222
 01/12  08:00:00,97.6071938173,5.81524935587,0.698304538658,9.83030265149,24.3117294858,51.2795993405,79.0256821843,55.659527175,0.0,23.3661550093
 01/12  09:00:00,81.7660585576,5.82348191082,0.303695352409,11.3033147783,23.6694662846,40.6342015617,69.9036004701,40.3499208604,0.0,29.5536796097
 01/12  10:00:00,76.1770425239,5.76893100764,2.57102567414,8.50925559813,23.6694662846,35.6302164847,77.586614904,30.1289644959,18.025,29.4326504082
 01/12  11:00:00,57.7202534841,5.7213800569,2.76168957585,7.50631905223,18.7433767983,22.9618409725,69.6624672802,22.2746077431,18.025,29.362859537
 01/12  12:00:00,56.1754771615,5.70142059244,3.27133472667,5.47435788398,18.7433767983,22.9618409725,59.5445943018,18.0885875808,18.025,23.431006721
 01/12  13:00:00,55.1900364352,5.70807977373,3.59540992855,4.1147365549,18.5889407304,23.1597249699,54.8450353914,13.3889360909,18.025,23.4310993005
 01/12  14:00:00,54.5715401803,5.69322146413,3.82649900371,3.03350465478,18.7433767983,23.2517909448,51.387618377,9.93028487495,18.025,23.4323335021
 01/12  15:00:00,53.8846020556,5.67054800778,3.86668086494,2.32905709479,18.7433767983,23.2517909448,56.1142224972,8.7999468041,18.025,29.2892756931
 01/12  16:00:00,52.9426463999,5.63410496635,3.76754555223,1.81263367093,18.7433767983,22.9618409725,51.5616004118,10.1182503998,18.025,23.4183500121
 01/12  17:00:00,55.9883736181,5.58560098533,2.7301230652,1.4929533441,18.7433767983,27.431320555,35.3865556071,11.5923863694,18.025,5.76916923771
 01/12  18:00:00,73.4548705752,5.58384431207,1.14086880385,0.825956976162,17.6635504202,40.6971502883,21.8890405871,16.1053171905,0.0,5.78372339658
 01/12  19:00:00,80.0256523693,5.60978165189,1.49152420495,0.514683800141,27.5259009287,37.3340067412,40.4982206374,23.0780213658,0.0,17.4201992715
 01/12  20:00:00,82.6213146645,5.64719938126,1.8080563833,0.431476196795,33.8341110165,33.3544677425,30.5921670253,24.7937457991,0.0,5.79842122617
 01/12  21:00:00,91.4016672907,5.73504365774,2.39524560128,0.382639036501,36.5179666069,38.8247702939,40.5063470667,28.930543618,0.0,11.5758034487
 01/12  22:00:00,86.0759758003,5.76303428284,2.52722697658,0.411433951225,32.965339924,36.8579353714,48.3803598629,30.9388803958,0.0,17.4414794671
 01/12  23:00:00,61.466334004,5.59651072896,1.25004103841,0.793088243278,25.6355707503,20.6438685092,43.7211093606,32.1294831799,0.0,11.5916261807
 01/12  24:00:00,43.046292132,5.55984407935,0.460728508147,2.75257156683,15.0252895274,11.7056064465,41.4044897658,35.6277490286,0.0,5.77674073722
 01/13  01:00:00,39.1378820143,5.57285893709,0.187119902132,4.13063826618,11.6412384099,10.0650221343,46.3231517864,40.5535921923,0.0,5.76955959411
 01/13  02:00:00,39.6795232217,5.63999498085,0.0545391328279,6.29855776924,10.0992000411,10.047477231,51.5338904997,45.7716601084,0.0,5.76223039129
 01/13  03:00:00,39.9706271044,5.7183068744,0.0272609192947,8.39818541012,8.25718729233,10.0299323277,55.2553941785,49.4931264398,0.0,5.76226773863
 01/13  04:00:00,41.6377070614,5.78022927583,0.0201953581189,10.010410539,8.25718729233,10.0299323277,52.3036903661,52.2836903661,0.0,0.02
 01/13  05:00:00,44.3562588455,5.82008639212,0.0150241878377,11.0875299185,8.25718729233,11.6354268332,59.358790306,53.589948206,0.0,5.76884210004
 01/13  06:00:00,52.2274239773,5.82954205898,0.0137485062047,11.3704334814,12.1011305571,15.3678112995,64.4232079313,52.8605350243,0.0,11.562672907
 01/13  07:00:00,78.0682298795,5.70346057488,0.282694499931,7.53940170193,19.7275818095,37.2640762949,69.1694288327,51.7261149154,0.0,17.4433139173
 01/13  08:00:00,93.0358548221,5.71443769125,1.20265695055,4.85541572439,24.3117294858,51.2795993405,66.6730193336,49.1412900853,0.0,17.5317292483
 01/13  09:00:00,78.8238006756,5.72144429316,0.246565294575,8.52021844893,23.6694662846,40.6342015617,75.1351133577,39.6753671975,0.0,35.4597461601
 01/13  10:00:00,75.0753809499,5.72448556162,2.32234660587,7.7007140101,23.6694662846,35.6302164847,83.5674380117,36.1053932535,18.025,29.4370447581
 01/13  11:00:00,58.8184100931,5.74331764396,2.18425199999,9.15997079086,18.7433767983,22.9618409725,81.3239322783,33.9359331231,18.025,29.3629991552
 01/13  12:00:00,57.4995711663,5.70880753388,2.40890974154,7.65348810477,18.7433767983,22.9618409725,73.2688901124,31.8098309481,18.025,23.4340591643
 01/13  13:00:00,55.9107954712,5.67278753078,2.51754119993,5.94865456343,18.5889407304,23.1597249699,69.4139770143,27.9589724708,18.025,23.4300045435
 01/13  14:00:00,55.0318861662,5.62837168198,2.59273284287,4.79246496976,18.7433767983,23.2517909448,65.8586872948,24.4031674589,18.025,23.4305198359
 01/13  15:00:00,54.4348599529,5.63557503293,2.96881823683,3.81214887746,18.7433767983,23.2517909448,63.099831899,21.6413220235,18.025,23.4335098755
 01/13  16:00:00,53.4894724643,5.60664931262,2.94347460032,3.21098033794,18.7433767983,22.9618409725,69.4302470655,22.1194619845,18.025,29.285785081
 01/13  17:00:00,56.5529977558,5.55595095607,1.81249708983,3.00485441504,18.7433767983,27.431320555,41.874423385,23.829423385,18.025,0.02
 01/13  18:00:00,74.2798491507,5.56875629972,0.707612681087,2.0992769494,17.6635504202,40.6971502883,38.6193844877,27.0716548823,0.0,11.5477296054
 01/13  19:00:00,80.6804029059,5.59241931382,0.993211569008,1.68510521463,27.5259009287,37.3340067412,45.0006439334,33.3809088538,0.0,11.6197350796
 01/13  20:00:00,82.963271544,5.6135261572,1.25182320826,1.36333479136,33.8341110165,33.3544677425,46.5374352264,34.9614333875,0.0,11.5760018389
 01/13  21:00:00,91.3105427071,5.67791647167,1.83776274453,0.906119663636,36.5179666069,38.8247702939,48.3258191995,36.7508267682,0.0,11.5749924313
 01/13  22:00:00,86.067403777,5.70608542366,2.00811708227,0.978911606826,32.965339924,36.8579353714,55.9017126114,38.460741827,0.0,17.4409707844
 01/13  23:00:00,62.7171525243,5.60036760105,0.874813634186,2.41527236204,25.6355707503,20.6438685092,51.8726091969,40.2821520192,0.0,11.5904571777
 01/13  24:00:00,45.2326214355,5.60495699766,0.141946406186,5.21256741363,15.0252895274,11.7056064465,50.3537697315,44.5780737753,0.0,5.77569595625
 01/14  01:00:00,43.2795563278,5.66935269851,0.0513684120471,7.11167048172,12.8411359301,10.0650221343,51.8177154365,46.0482368008,0.0,5.76947863574
 01/14  02:00:00,44.5496088618,5.71546691273,0.0356862652507,8.35254146146,12.8411359301,10.0650221343,53.2694945659,47.5072304643,0.0,5.76226410161
 01/14  03:00:00,41.5771009649,5.77715149904,0.026049664863,9.94702460227,8.25718729233,10.0299323277,54.7956833174,49.0333752822,0.0,5.76230803525
 01/14  04:00:00,42.7660741104,5.82176168721,0.0193232826581,11.0981159723,8.25718729233,10.0299323277,50.8354242716,50.8154242716,0.0,0.02
 01/14  05:00:00,45.6047336956,5.86640859225,0.0134317607464,12.291272411,8.25718729233,11.6354268332,59.1720532808,53.4024268815,0.0,5.76962639932
 01/14  06:00:00,51.5173986405,5.92765713809,0.00670619330805,13.9909749972,8.71707943955,15.3327214929,67.9421826574,56.4097302102,0.0,11.5324524472
 01/14  07:00:00,70.82546528,5.89031985523,0.013187335248,13.2336141297,18.5082010057,25.6353820695,62.7918983029,57.0005638488,0.0,5.79133445404
 01/14  08:00:00,82.7855089171,5.78922211678,0.0562456086901,10.7996812914,19.4083231844,41.0650158608,73.782844718,56.3396646874,0.0,17.4431800307
 01/14  09:00:00,97.8382497746,5.7572276949,1.25893791021,6.4564209496,26.3286599382,57.9988325916,88.1402494803,46.5060124752,0.0,41.6342370051
 01/14  10:00:00,84.65384969,5.75691178276,2.75354584056,6.93237582407,26.3286599382,42.8504436482,90.289248309,42.715479199,18.025,29.54876911
 01/14  11:00:00,61.9673929471,5.75223447205,2.39521919372,8.60335497701,21.7447113004,23.4437158914,86.8644484874,39.3974664119,18.025,29.4419820755
 01/14  12:00:00,58.7169583766,5.74268387436,2.68312746275,7.53657222268,19.3027497915,23.426170988,83.350735141,35.961320742,18.025,29.364414399
