Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  13:00:00,57.7524818711,5.74866627745,2.9463619414,6.16097841302,19.1483137236,23.7250123474,74.7107144174,33.2556244497,18.025,23.4300899678
 01/14  14:00:00,57.2563900721,5.74811849696,3.21422209265,5.252026884,19.3027497915,23.7161209604,70.1501408513,28.6921481676,18.025,23.4329926837
 01/14  15:00:00,56.4576404564,5.71580971996,3.21675055403,4.48305618818,19.3027497915,23.7161209604,69.9098160767,26.5757704241,18.025,25.3090456526
 01/14  16:00:00,55.5928988865,5.66849882895,2.93939233888,4.23293726769,19.3027497915,23.426170988,74.1095592452,28.6814743268,18.025,27.4030849184
 01/14  17:00:00,59.1524293207,5.63683311818,1.7459869281,4.56620559486,19.3027497915,27.8956505705,55.9292418358,32.1350169774,18.025,5.76922485835
 01/14  18:00:00,74.0311268494,5.62922139416,0.512149969577,4.5277412113,18.2229234133,37.5968344597,44.2000974939,38.4233347907,0.0,5.77676270318
 01/14  19:00:00,87.6419701509,5.6505906157,0.823397367307,3.8525464717,32.690315043,37.0816133363,51.5117132197,45.7276394222,0.0,5.78407379747
 01/14  20:00:00,87.7856667853,5.67478916978,1.09708911304,3.58641795271,36.8143715336,33.066984531,60.4031072857,48.826494924,0.0,11.5766123617
 01/14  21:00:00,93.0286664023,5.70887670044,1.49187652416,3.16046203623,36.3493007332,38.7721355839,62.8592238097,51.2840599318,0.0,11.5751638779
 01/14  22:00:00,91.2658375166,5.72011291323,1.5144190929,3.48172263258,36.1807251679,36.8228455648,63.7928441513,52.2166090911,0.0,11.5762350602
 01/14  23:00:00,71.4953826442,5.6861740739,0.65118327637,5.92802728215,31.0351095914,20.6438685092,71.3774592273,53.9355352409,0.0,17.4419239864
 01/14  24:00:00,53.4582644808,5.79904865763,0.0666490006081,10.9171155155,17.4250845679,11.7056064465,62.9036101595,57.1122922695,0.0,5.79131789002
 01/15  01:00:00,50.1696853888,5.8997277038,0.0275505560731,13.6758172808,12.925468867,10.100111941,66.2240872575,60.4545474956,0.0,5.76953976187
 01/15  02:00:00,51.8362618211,5.9589688497,0.0204272160627,15.2915270518,12.925468867,10.100111941,67.977622633,62.2153023637,0.0,5.76232026931
 01/15  03:00:00,49.7627540109,6.04948244981,0.0102734984418,17.7566983311,8.34152022915,10.0650221343,71.4464472881,65.6840765775,0.0,5.76237071061
 01/15  04:00:00,50.7515534535,6.08731604513,0.00427187280055,18.7136678634,8.34152022915,10.0650221343,65.3459070717,65.3259070717,0.0,0.02
 01/15  05:00:00,52.927712275,6.10992624483,0.000496635845015,19.2642434213,8.34152022915,11.6705166398,70.0094934728,64.2397868228,0.0,5.76970665003
 01/15  06:00:00,58.6320772738,6.16597332772,0.0,20.754618106,8.80141237637,15.3678112995,76.6853745846,65.1527217159,0.0,11.5326528687
 01/15  07:00:00,75.9670454833,6.06292658028,0.00416901647783,18.2116019128,18.5082010057,25.6353820695,66.7123627809,60.9208943242,0.0,5.79146845672
 01/15  08:00:00,86.3828807655,5.90138600616,0.0339952221165,14.187709995,19.4926561212,41.1001056674,73.8367813707,56.3929897098,0.0,17.4437916609
 01/15  09:00:00,100.76328715,5.82024014345,0.899383927474,9.67799073999,26.3286599382,57.9988325916,88.7436122147,47.1086173793,0.0,41.6349948354
 01/15  10:00:00,88.6737260547,5.82944560226,1.88505044008,11.8676298436,26.2443270014,42.8153538416,93.9752023078,46.3995296436,18.025,29.5506726641
 01/15  11:00:00,67.4487921948,5.92345185901,1.93656107705,14.3721904452,21.7447113004,23.4437158914,92.7655491923,45.2999334745,18.025,29.4406157178
 01/15  12:00:00,64.0175308262,5.88910342352,2.01666956142,13.2974679948,19.3449162599,23.4437158914,90.0385654048,42.6485081298,18.025,29.365057275
 01/15  13:00:00,63.1952240377,5.86441633064,1.90176992667,12.4728488745,19.190480192,23.7425572507,82.4418358071,40.9852246266,18.025,23.4316111805
 01/15  14:00:00,62.2443056505,5.83088419716,1.98100435741,11.4501031767,19.260583323,23.698576057,78.6448837371,37.1852759103,18.025,23.4346078268
 01/15  15:00:00,61.5128782734,5.80478922628,2.01991145623,10.7058631382,19.260583323,23.698576057,83.5688666887,36.2565160415,18.025,29.2873506472
 01/15  16:00:00,60.9771138018,5.79673285302,2.03940808896,10.4486128129,19.260583323,23.4086260847,78.826585648,37.3804066803,18.025,23.4211789677
 01/15  17:00:00,64.6672637377,5.80095925207,1.21010737105,10.5125003732,19.260583323,27.8781056672,61.0797526758,37.285551651,18.025,5.7692010248
 01/15  18:00:00,78.01966165,5.73533458372,0.0620346130526,8.91998581669,18.1807569449,37.5792895564,43.822212962,38.045475477,0.0,5.77673748504
 01/15  19:00:00,89.5567174753,5.64466533751,0.101944525023,6.61409042081,32.6059821062,37.0465235296,48.539078872,42.7551721422,0.0,5.78390672982
 01/15  20:00:00,88.8201139368,5.6235416747,0.34781847197,5.42137837078,36.8143715336,33.066984531,56.5827600883,45.0056162445,0.0,11.5771438437
 01/15  21:00:00,93.4234677787,5.63163394193,0.824108770114,4.18084734321,36.43363367,38.8072253906,59.7076768367,48.1338637508,0.0,11.573813086
 01/15  22:00:00,91.1823306444,5.64015453495,0.884655006321,4.22735557325,36.0963922311,36.7877557581,61.2771901422,49.7000500968,0.0,11.5771400454
 01/15  23:00:00,72.4840034395,5.67415103148,0.120495219498,7.5787743794,30.9507766546,20.6087787026,68.658565964,51.2147732466,0.0,17.4437927175
 01/15  24:00:00,53.4547666867,5.80327982939,0.0367091520213,10.9393227387,17.4250845679,11.7056064465,57.3373798062,51.5459143284,0.0,5.79146547788
 01/16  01:00:00,48.7072398931,5.85668487357,0.0295255400526,12.2544373459,12.925468867,10.100111941,57.600014748,51.8303411675,0.0,5.76967358048
 01/16  02:00:00,49.6358171125,5.89181760346,0.0236451572243,13.155014297,12.925468867,10.100111941,58.3694791557,52.6071497022,0.0,5.76232945354
 01/16  03:00:00,46.3075961043,5.94239494807,0.0146818247793,14.4042174986,8.34152022915,10.0650221343,58.9789506562,53.216564196,0.0,5.76238646019
 01/16  04:00:00,47.0912793003,5.97375452009,0.00828598986448,15.1629388473,8.34152022915,10.0650221343,53.7795681144,53.7595681144,0.0,0.02
 01/16  05:00:00,49.1557274661,5.99104532877,0.00377104025371,15.6078631043,8.34152022915,11.6705166398,59.8716994955,54.1020137612,0.0,5.76968573429
 01/16  06:00:00,54.141690743,6.02069101076,0.000141031995984,16.409369873,8.80141237637,15.3678112995,66.3669126275,54.8329750031,0.0,11.5339376245
 01/16  07:00:00,72.5554360415,5.95390114874,0.00574710214106,14.9074366635,18.5082010057,25.6353820695,60.3225903452,54.5311603298,0.0,5.7914300154
 01/16  08:00:00,83.5465021237,5.81059771455,0.0310301128066,11.4450783204,19.4926561212,41.1001056674,69.8333093595,52.3890638903,0.0,17.4442454691
 01/16  09:00:00,97.8312232076,5.66760075452,0.283716000264,7.51422566378,26.3286599382,57.9988325916,85.7196592873,44.0815754245,0.0,41.6380838628
 01/16  10:00:00,86.1553503444,5.73376127218,1.89122272462,9.43875903703,26.2443270014,42.8153538416,95.5733786987,42.0879677614,18.025,35.4604109373
 01/16  11:00:00,65.5626868028,5.86173571787,2.0950135913,12.3893450782,21.7447113004,23.4437158914,87.829306735,40.3628133592,18.025,29.4414933758
 01/16  12:00:00,63.622527321,5.88298096954,2.14525377083,12.7799994205,19.3449162599,23.4437158914,80.8884552851,39.3683981552,18.025,23.4950571298
 01/16  13:00:00,63.8046968976,5.89365883162,1.96560638997,12.9892392021,19.190480192,23.7425572507,81.2683443968,39.8087746196,18.025,23.4345697773
 01/16  14:00:00,63.6990072973,5.88974048358,1.9769903724,12.8499594459,19.260583323,23.698576057,85.3434239154,38.0261011876,18.025,29.2923227278
 01/16  15:00:00,63.8155042058,5.89494502095,1.98048526324,12.9577610635,19.260583323,23.698576057,79.9915768199,38.5454653069,18.025,23.421111513
 01/16  16:00:00,63.9016705639,5.90953640284,1.96843985738,13.33133206,19.260583323,23.4086260847,82.3604737042,40.9110322397,18.025,23.4244414645
 01/16  17:00:00,68.5184369763,5.94794613511,1.06463617034,14.3621522821,19.260583323,27.8781056672,67.184254761,43.390662892,18.025,5.76859186904
 01/16  18:00:00,83.0225829889,5.91415992476,0.0460524522699,13.7600596022,18.1807569449,37.5792895564,53.4349768936,47.6581232837,0.0,5.77685360988
 01/16  19:00:00,94.6761434865,5.81659327037,0.0420698868183,11.6214574937,32.6059821062,37.0465235296,60.0532127188,54.2691283133,0.0,5.78408440552
 01/16  20:00:00,93.2436572296,5.74630578216,0.0535565703256,10.0164152257,36.8143715336,33.066984531,67.2741647311,55.6972264961,0.0,11.576938235
 01/16  21:00:00,97.3208626994,5.69620319548,0.143558419029,8.69422094845,36.43363367,38.8072253906,69.8718204889,58.2964615207,0.0,11.5753589682
 01/16  22:00:00,95.274801972,5.70752240898,0.185003968784,8.95210385543,36.0963922311,36.7877557581,71.3451969668,59.7680054966,0.0,11.5771914702
 01/16  23:00:00,77.8483725523,5.84921639352,0.0455746775672,12.8429913798,30.9507766546,20.6087787026,78.7308436066,61.2871750082,0.0,17.4436685984
 01/16  24:00:00,60.7309224443,6.0550207001,0.0217228533243,17.9787191791,17.4250845679,11.7056064465,70.1603781096,64.3688788607,0.0,5.79149924894
 01/17  01:00:00,57.41439456,6.20487635889,0.00983121130487,21.9524131166,11.6412384099,10.0650221343,76.1248937604,70.3550815925,0.0,5.76981216781
 01/17  02:00:00,57.58942361,6.27308023665,0.00156755886105,23.6283386512,10.0992000411,10.047477231,76.7449814113,70.9824412634,0.0,5.76254014782
 01/17  03:00:00,57.8269840119,6.35219760098,0.0,25.6479055349,8.25718729233,10.0299323277,79.0001910292,73.2378769718,0.0,5.7623140574
 01/17  04:00:00,59.9330892263,6.42978469795,0.0,27.6764245,8.25718729233,10.0299323277,81.695190626,75.93282479,0.0,5.76236583595
 01/17  05:00:00,62.6653364398,6.47248951977,0.0,28.759219897,8.25718729233,11.6354268332,82.3763238714,76.6071450761,0.0,5.76917879533
 01/17  06:00:00,70.9789418601,6.49353981865,0.0,29.4716879347,12.1011305571,15.3678112995,82.9849623939,77.1935807502,0.0,5.79138164377
 01/17  07:00:00,95.1483768625,6.2506796454,0.0023469976752,24.3526514663,19.7275818095,37.2640762949,96.5761643824,79.1344497041,0.0,17.4417146783
 01/17  08:00:00,107.033901738,6.12123374696,0.0295075603554,21.5037758796,24.3117294858,51.2795993405,102.527770436,79.1557858403,0.0,23.3719845956
 01/17  09:00:00,97.1505458592,6.34075643525,0.0284720291917,26.4457185504,23.6694662846,40.6342015617,95.261387438,65.7054932054,0.0,29.5558942327
 01/17  10:00:00,92.5285259525,6.31725141283,1.32319735503,25.5602234072,23.6694662846,35.6302164847,107.274932542,59.8114984259,18.025,29.4384341157
 01/17  11:00:00,74.1525317964,6.28567952727,1.61723049226,24.5187412055,18.7433767983,22.9618409725,102.700444221,55.30748722,18.025,29.3679570012
 01/17  12:00:00,70.8838535546,6.16110341753,1.72105837711,21.2733172177,18.7433767983,22.9618409725,92.5798020616,51.1183662134,18.025,23.4364358483
 01/17  13:00:00,68.5223926144,6.08625609459,1.61822186587,19.0460899724,18.5889407304,23.1597249699,88.7214618205,47.2598576312,18.025,23.4366041893
 01/17  14:00:00,68.2846147788,6.08363459907,1.68192230309,18.5007320287,18.7433767983,23.2517909448,93.2178357664,45.9079162766,18.025,29.2849194898
 01/17  15:00:00,64.8477955111,5.95010011435,1.72602169827,15.1533513107,18.7433767983,23.2517909448,84.8129296505,43.3643802822,18.025,23.4235493683
 01/17  16:00:00,63.2356386911,5.90358078527,1.74503872005,13.8586458234,18.7433767983,22.9618409725,85.3978159756,43.9458297427,18.025,23.4269862328
 01/17  17:00:00,68.0183147069,5.95246724509,0.800732632217,15.0854006247,18.7433767983,27.431320555,71.7889803966,47.9954952952,18.025,5.7684851014
 01/17  18:00:00,86.5908064114,5.9237550682,0.00171959688935,14.7611097454,17.6635504202,40.6971502883,61.7025873575,55.9198676539,0.0,5.7827197036
 01/17  19:00:00,92.4576008044,5.8892258395,0.0185057362157,14.1401719324,27.5259009287,37.3340067412,81.4185476241,63.9965006348,0.0,17.4220469893
 01/17  20:00:00,94.2393034824,5.86121515407,0.0321880470823,13.6112968597,33.8341110165,33.3544677425,77.309262506,65.7331438432,0.0,11.5761186628
 01/17  21:00:00,100.476026151,5.78289926445,0.0540952382603,11.7502681869,36.5179666069,38.8247702939,77.8699532214,66.2949621583,0.0,11.5749910631
 01/17  22:00:00,94.8511348738,5.77742955289,0.0913117063015,11.608076554,32.965339924,36.8579353714,77.9525326976,66.3170469291,0.0,11.6354857685
 01/17  23:00:00,76.0932546078,5.96269733177,0.0281481334884,16.2756886453,25.6355707503,20.6438685092,84.0842723906,66.7061062108,0.0,17.3781661798
 01/17  24:00:00,60.0208182637,6.11050507933,0.00519488196489,19.6319547239,15.0252895274,11.7056064465,69.4502813015,63.6732148571,0.0,5.77706644439
 01/18  01:00:00,56.4109240048,6.1707283491,0.0,20.992919587,11.6412384099,10.0650221343,68.1559838722,62.3864034416,0.0,5.76958043055
 01/18  02:00:00,55.2311392814,6.19251546076,0.0,21.3521863771,10.0992000411,10.047477231,60.5861808081,60.5661808081,0.0,0.02
 01/18  03:00:00,53.6903224445,6.21064863241,0.0,21.6527927331,8.25718729233,10.0299323277,65.34343903,59.5812085441,0.0,5.76223048597
 01/18  04:00:00,54.5859043341,6.24533024308,0.0,22.513691663,8.25718729233,10.0299323277,67.3813316253,61.6194727305,0.0,5.76185889481
 01/18  05:00:00,56.1263157343,6.24586776848,0.0,22.446817886,8.25718729233,11.6354268332,67.2843353139,61.5144752574,0.0,5.76986005644
 01/18  06:00:00,62.7049022185,6.20732048949,0.0,21.4838631363,12.1011305571,15.3678112995,71.13854826,59.5763754391,0.0,11.5621728209
 01/18  07:00:00,84.9080392491,5.91023991391,0.0100642950544,14.4450328409,19.7275818095,37.2640762949,66.8988572216,55.2645163867,0.0,11.6343408349
 01/18  08:00:00,94.9618962342,5.73076088906,0.0490256310138,9.80271654884,24.3117294858,51.2795993405,72.7028642507,49.3311326716,0.0,23.3717315791
 01/18  09:00:00,83.6740692814,5.8818819116,0.138093985418,13.3184900197,23.6694662846,40.6342015617,74.5424035433,39.075137604,0.0,35.4672659393
 01/18  10:00:00,79.2186204868,5.83463586174,1.91984105595,12.1362845087,23.6694662846,35.6302164847,84.9558222708,37.4893673602,18.025,29.4414549106
 01/18  11:00:00,62.2765596168,5.85967436483,2.07329993047,12.612701603,18.7433767983,22.9618409725,79.0239478508,37.501456701,18.025,23.4974911499
 01/18  12:00:00,61.1400933151,5.81913793917,2.08933710579,11.5032407767,18.7433767983,22.9618409725,84.3344675192,37.0199393029,18.025,29.2895282163
 01/18  13:00:00,60.0606264497,5.78816654427,1.90941565132,10.5912194274,18.5889407304,23.1597249699,76.7123915948,35.2618024131,18.025,23.4255891817
 01/18  14:00:00,58.5803850841,5.72613390116,1.94993975265,8.88598623887,18.7433767983,23.2517909448,75.2023682478,33.7509052108,18.025,23.426463037
 01/18  15:00:00,58.5085050755,5.72585172489,1.93132146912,8.83300554415,18.7433767983,23.2517909448,76.1950121031,34.740047338,18.025,23.4299647652
 01/18  16:00:00,59.7857672064,5.78912637376,1.88002883334,10.3882341943,18.7433767983,22.9618409725,80.5703911654,39.1119503027,18.025,23.4334408627
 01/18  17:00:00,63.5071588508,5.7927943118,0.990505529304,10.544144476,18.7433767983,27.431320555,64.7263960762,40.931818094,18.025,5.76957798219
 01/18  18:00:00,81.132344024,5.74127785095,0.027437744706,9.4594013812,17.6635504202,40.6971502883,56.4993256692,44.9511195659,0.0,11.5482061033
 01/18  19:00:00,86.3215544315,5.68949910179,0.0578792203309,8.16447646299,27.5259009287,37.3340067412,60.7642556028,49.142920822,0.0,11.6213347808
 01/18  20:00:00,87.7514200705,5.66193020448,0.177471669222,7.17740718681,33.8341110165,33.3544677425,60.8862957973,49.3089687191,0.0,11.5773270782
 01/18  21:00:00,94.6079035382,5.63675559801,0.52553144892,5.55684699692,36.5179666069,38.8247702939,62.8067656935,51.2308265039,0.0,11.5759391896
 01/18  22:00:00,89.2913146287,5.65396004488,0.674487619114,5.58854642831,32.965339924,36.8579353714,70.794972037,53.3507690034,0.0,17.4442030336
 01/18  23:00:00,70.2422808974,5.76640453861,0.0450416454982,10.6041108972,25.6355707503,20.6438685092,70.090328766,58.4977992768,0.0,11.5925294892
 01/18  24:00:00,56.0674771728,5.97015159184,0.0130766507085,15.8110846535,15.0252895274,11.7056064465,69.1199388871,63.3428149043,0.0,5.77712398279
 01/19  01:00:00,54.3381528587,6.09465787569,0.0019147749148,18.9943021275,11.6412384099,10.0650221343,72.5358728558,66.7664348925,0.0,5.76943796323
 01/19  02:00:00,55.0847391293,6.18209273266,0.0,21.2162050719,10.0992000411,10.047477231,74.3321294958,68.569634232,0.0,5.76249526385
 01/19  03:00:00,55.1031659787,6.25494047955,0.0,23.021343708,8.25718729233,10.0299323277,69.4461848489,69.4261848489,0.0,0.02
 01/19  04:00:00,55.9328361914,6.2884192937,0.0,23.8175349229,8.25718729233,10.0299323277,74.7398371126,68.9772673562,0.0,5.76256975634
 01/19  05:00:00,57.7451805514,6.29881552132,0.0,24.0127334284,8.25718729233,11.6354268332,73.1775803385,67.407853018,0.0,5.76972732051
 01/19  06:00:00,65.0119659205,6.28384861128,0.0,23.7143934236,12.1011305571,15.3678112995,77.2553517076,65.6920988889,0.0,11.5632528188
 01/19  07:00:00,86.9999096335,5.97916295256,0.0085032204571,16.4695310581,19.7275818095,37.2640762949,77.6006068904,60.1552212448,0.0,17.4453856455
 01/19  08:00:00,96.8021035467,5.79007940854,0.0458263702746,11.5868018062,24.3117294858,51.2795993405,71.0187845457,53.4841022697,0.0,17.534682276
 01/19  09:00:00,85.6015840371,5.94629063191,0.0981211729732,15.2215621582,23.6694662846,40.6342015617,78.3460824647,42.879113824,0.0,35.4669686406
 01/19  10:00:00,80.5390518635,5.88515578837,1.94096805745,13.3850678201,23.6694662846,35.6302164847,84.6200882823,37.1540307045,18.025,29.4410575778
 01/19  11:00:00,64.1347671664,5.94003013102,2.26330262274,14.2005456533,18.7433767983,22.9618409725,79.8440467199,32.4490510258,18.025,29.369995694
 01/19  12:00:00,62.5016606817,5.88187252124,2.37230968959,12.5190997944,18.7433767983,22.9618409725,70.4962030675,29.0330960995,18.025,23.438106968
 01/19  13:00:00,60.9821136145,5.82935674383,2.25446186578,11.1264697696,18.5889407304,23.1597249699,67.7343170228,26.2769597128,18.025,23.43235731
 01/19  14:00:00,59.6173559936,5.77042931862,2.27568017103,9.5529167307,18.7433767983,23.2517909448,64.461408836,23.0022015788,18.025,23.4342072572
 01/19  15:00:00,56.8850766977,5.66409649603,2.35240632208,6.85024264136,18.7433767983,23.2517909448,61.0349294635,19.5722067151,18.025,23.4377227485
 01/19  16:00:00,54.9407766991,5.60082615965,2.42651078484,5.18506007348,18.7433767983,22.9618409725,65.8350858852,18.5235791206,18.025,29.2865067646
 01/19  17:00:00,58.2876599492,5.59272569912,1.59682452221,4.91839933528,18.7433767983,27.431320555,43.8378283442,20.0431479574,18.025,5.76968038684
 01/19  18:00:00,74.46890301,5.51477139964,0.0655291077787,2.9843794543,17.6635504202,40.6971502883,27.5286718133,21.7443807724,0.0,5.78429104093
 01/19  19:00:00,79.7870914147,5.48112055247,0.210369330054,1.68589674273,27.5259009287,37.3340067412,42.1429623244,24.7203518799,0.0,17.4226104445
 01/19  20:00:00,81.7894987447,5.48849611251,0.436963300716,1.12942521316,33.8341110165,33.3544677425,32.3323989439,26.5333047419,0.0,5.79909420196
 01/19  21:00:00,90.3794517101,5.56978826448,1.17808166587,0.742811333764,36.5179666069,38.8247702939,41.4987229484,29.9214394843,0.0,11.5772834641
 01/19  22:00:00,85.1081027547,5.59913322454,1.38183232837,0.752810357518,32.965339924,36.8579353714,49.5708206131,32.1263199456,0.0,17.4445006675
 01/19  23:00:00,61.2994252864,5.49076794001,0.291610076728,1.69031852183,25.6355707503,20.6438685092,45.3628038915,33.7699225194,0.0,11.5928813721
 01/19  24:00:00,44.115879159,5.56036515757,0.0478156230274,4.23453025714,15.0252895274,11.7056064465,41.7259418524,35.9488575572,0.0,5.7770842952
 01/20  01:00:00,41.5129197405,5.65163357453,0.0366384242252,6.57736787849,11.6412384099,10.0650221343,46.1355782463,40.3657177854,0.0,5.76986046093
 01/20  02:00:00,41.2097603866,5.70076097464,0.0290747833092,7.79348262874,10.0992000411,10.047477231,47.7390918597,41.9766775235,0.0,5.76241433619
 01/20  03:00:00,40.6196183141,5.74802574578,0.0216507922498,9.0230563641,8.25718729233,10.0299323277,49.4871521264,43.7245177153,0.0,5.76263441113
 01/20  04:00:00,41.7358948892,5.78894654036,0.0154191955029,10.1046450847,8.25718729233,10.0299323277,51.4091011468,45.6468284819,0.0,5.76227266491
 01/20  05:00:00,44.1529149342,5.81909806164,0.0102072090798,10.8899765514,8.25718729233,11.6354268332,52.3076851809,46.5385540439,0.0,5.76913113706
 01/20  06:00:00,51.7898942848,5.81884631725,0.00961639788831,10.9477068826,12.1011305571,15.3678112995,51.9107577898,46.1189309151,0.0,5.79182687467
 01/20  07:00:00,77.5750943781,5.66565367696,0.0425998988532,7.32412373747,19.7275818095,37.2640762949,65.477987487,48.0352520614,0.0,17.4427354256
 01/20  08:00:00,90.0728602728,5.60363871826,0.431865816594,4.65794759051,24.3117294858,51.2795993405,69.3685769184,45.9948752575,0.0,23.3737016609
 01/20  09:00:00,77.3858717589,5.65956081828,0.257672327273,7.13302321562,23.6694662846,40.6342015617,64.3448428768,34.7865914069,0.0,29.55825147
 01/20  10:00:00,72.7783899674,5.61468593225,2.33036859733,5.50546968,23.6694662846,35.6302164847,80.4574289262,27.6261225634,18.025,34.8063063628
 01/20  11:00:00,56.7238966707,5.66311536835,2.46933870287,6.86055339134,18.7433767983,22.9618409725,67.3281080437,25.2857413241,18.025,24.0173667197
 01/20  12:00:00,56.4642624745,5.65604657245,2.52230798152,6.55752735717,18.7433767983,22.9618409725,65.9360962875,24.4737316856,18.025,23.4373646019
 01/20  13:00:00,54.8701853446,5.59773022721,2.4079665557,5.09265692451,18.5889407304,23.1597249699,67.2179255537,21.3406030422,18.025,27.8523225115
 01/20  14:00:00,54.2914704722,5.56697648478,2.43948989872,4.26667471263,18.7433767983,23.2517909448,61.0810146932,18.1886814194,18.025,24.8673332738
 01/20  15:00:00,52.9089031317,5.51367858881,2.54906210437,2.82783379152,18.7433767983,23.2517909448,57.0825548016,15.6306380716,18.025,23.42691673
 01/20  16:00:00,52.3690411557,5.50954540184,2.60597020574,2.52514556983,18.7433767983,22.9618409725,58.5964434864,17.1408563583,18.025,23.430587128
 01/20  17:00:00,56.3301133834,5.51821282815,1.59532489082,3.03685522354,18.7433767983,27.431320555,46.1015380566,22.3069182017,18.025,5.76961985488
 01/20  18:00:00,74.275550001,5.51478368634,0.201687297415,2.65484666113,17.6635504202,40.6971502883,35.8447008391,30.060355546,0.0,5.78434529313
 01/20  19:00:00,80.5461496948,5.52261908632,0.376104503108,2.23771374377,27.5259009287,37.3340067412,54.4557516697,37.0338935478,0.0,17.4218581219
 01/20  20:00:00,82.8917898163,5.5447172668,0.652593524348,1.95986076924,33.8341110165,33.3544677425,51.0031847457,39.4253620549,0.0,11.5778226908
 01/20  21:00:00,91.1217264049,5.60442284269,1.30376253239,1.32476622897,36.5179666069,38.8247702939,53.7954401857,42.2187197735,0.0,11.5767204122
 01/20  22:00:00,85.816924384,5.62556072792,1.43668122353,1.38034757742,32.965339924,36.8579353714,60.5907288916,43.1465999176,0.0,17.444128974
 01/20  23:00:00,63.4090024043,5.56107803414,0.283013434121,3.73817717928,25.6355707503,20.6438685092,58.2352716146,46.6436626346,0.0,11.59160898
 01/20  24:00:00,47.6140192834,5.6862963565,0.0426096335996,7.61194350038,15.0252895274,11.7056064465,54.2769305023,48.4997922805,0.0,5.77713822184
 01/21  01:00:00,45.5748859311,5.75351459464,0.0339689678251,9.3402228917,12.8411359301,10.0650221343,55.5683042306,49.7983347263,0.0,5.76996950435
 01/21  02:00:00,47.1499799042,5.81166283034,0.0267369267235,10.8656561398,12.8411359301,10.0650221343,58.3038438202,52.541189888,0.0,5.76265393221
 01/21  03:00:00,44.6758690305,5.89255331849,0.0164315413217,12.9400001653,8.25718729233,10.0299323277,55.4770914006,55.4570914006,0.0,0.02
 01/21  04:00:00,45.9983277051,5.94091573079,0.0100483782178,14.2204774359,8.25718729233,10.0299323277,62.6808566103,56.9185480254,0.0,5.76230858491
 01/21  05:00:00,48.8949590496,5.98681834349,0.00428768270676,15.4702176224,8.25718729233,11.6354268332,64.5361237886,58.7670616846,0.0,5.76906210392
 01/21  06:00:00,54.5970853133,6.04336983945,0.000152964664914,16.9614853596,8.71707943955,15.3327214929,66.2318835477,60.4548953097,0.0,5.77698823802
 01/21  07:00:00,73.5679395901,5.99264804977,0.00549072474368,15.8814287286,18.5082010057,25.6353820695,71.8355974405,60.271901188,0.0,11.5636962524
 01/21  08:00:00,82.8816328746,5.85893160322,0.0290450618311,12.7372526851,19.4083231844,41.0650158608,75.6678891117,58.2222844081,0.0,17.4456047036
 01/21  09:00:00,99.0880268753,5.72286234859,0.406415170188,8.59302840374,26.3286599382,57.9988325916,89.7191619206,48.9899853157,0.0,40.7291766049
 01/21  10:00:00,87.396377638,5.77554888519,1.72804734875,10.6817269312,26.3286599382,42.8504436482,96.3895640305,47.8979409431,18.025,30.4666230875
 01/21  11:00:00,66.9627530729,5.9112819825,1.87689925642,13.9579581844,21.7447113004,23.4437158914,95.5020353602,48.032295847,18.025,29.4447395132
 01/21  12:00:00,63.5107403169,5.87431314004,1.94411680884,12.9377141251,19.3027497915,23.426170988,93.2360320756,45.8418561959,18.025,29.3691758796
 01/21  13:00:00,60.6383186236,5.76958074769,1.89615728964,10.0760909663,19.1483137236,23.7250123474,83.8719058974,42.4116226769,18.025,23.4352832205
 01/21  14:00:00,59.443423957,5.73336126416,2.08188890281,8.58613699073,19.3027497915,23.7161209604,81.4601649146,39.9989033522,18.025,23.4362615623
 01/21  15:00:00,58.3265733008,5.70024725031,2.17589622398,7.40839126749,19.3027497915,23.7161209604,84.7436435645,38.8996537444,18.025,27.8189898201
 01/21  16:00:00,56.8226803794,5.65896098904,2.21849288188,6.19314220259,19.3027497915,23.426170988,80.9874669969,38.0620522167,18.025,24.9004147801
 01/21  17:00:00,60.4872319292,5.64827306754,1.18887826451,6.44666120137,19.3027497915,27.8956505705,62.7713685426,38.9766401521,18.025,5.76972839043
 01/21  18:00:00,74.9580922933,5.62698919291,0.191199196038,5.77787111577,18.2229234133,37.5968344597,47.0950979275,41.3181190343,0.0,5.77697889321
 01/21  19:00:00,87.3948102262,5.60331497661,0.515861933461,3.96017535463,32.690315043,37.0816133363,51.0116787138,45.2274347322,0.0,5.78424398156
 01/21  20:00:00,87.4173715924,5.6273391507,0.856815555342,3.50581713229,36.8143715336,33.066984531,58.9481977636,47.3700261289,0.0,11.5781716347
 01/21  21:00:00,92.6549620527,5.66887196443,1.34796753609,2.97064385185,36.3493007332,38.7721355839,61.303053858,49.7280959529,0.0,11.5749579051
 01/21  22:00:00,90.719687263,5.67088731573,1.31062173108,3.18856485006,36.1807251679,36.8228455648,62.1752586828,50.5970584977,0.0,11.578200185
 01/21  23:00:00,70.924140086,5.63721323367,0.38973073645,5.66715310709,31.0351095914,20.6438685092,69.6989319777,52.2532092164,0.0,17.4457227613
 01/21  24:00:00,52.4668624166,5.76237152846,0.0365238344414,9.99249092535,17.4250845679,11.7056064465,59.7920271386,54.0001877951,0.0,5.79183934353
 01/22  01:00:00,49.1691834388,5.86455744519,0.0257454566453,12.712276779,12.925468867,10.100111941,63.7121364993,57.9421649692,0.0,5.76997153007
 01/22  02:00:00,50.2759713317,5.90681630946,0.0196322957716,13.784174349,12.925468867,10.100111941,63.6178835341,57.8552411059,0.0,5.76264242818
 01/22  03:00:00,46.8866887645,5.95631087554,0.0118062485481,14.9722608384,8.34152022915,10.0650221343,62.7377963516,56.9752104348,0.0,5.76258591682
 01/22  04:00:00,48.4822665915,6.01413200732,0.00485417359243,16.5169710319,8.34152022915,10.0650221343,64.7075222313,58.9452884633,0.0,5.76223376803
 01/22  05:00:00,51.1111781091,6.0511869189,0.000254441279482,17.5066771835,8.34152022915,11.6705166398,65.9667109694,60.1975912487,0.0,5.76911972072
 01/22  06:00:00,55.8313313227,6.07245036604,0.0,18.0473780136,8.80141237637,15.3678112995,65.4499661587,59.6728437251,0.0,5.77712243358
 01/22  07:00:00,74.6046213244,6.01764628562,0.000562579586792,16.8980408444,18.5082010057,25.6353820695,65.7164687774,59.9260540492,0.0,5.79041472819
 01/22  08:00:00,83.9279383333,5.87994478255,0.0250069679901,13.6471552733,19.4926561212,41.1001056674,76.1010636007,58.6549559529,0.0,17.4461076478
 01/22  09:00:00,99.9770119987,5.75780403223,0.569488578126,9.28399014296,26.3286599382,57.9988325916,91.9483183758,50.2983207102,0.0,41.6499976656
 01/22  10:00:00,87.4270760899,5.79080177688,1.90556010189,10.6390771061,26.2443270014,42.8153538416,102.666093369,49.1697232061,18.025,35.471370163
 01/22  11:00:00,67.098564035,5.90638765743,1.80956333407,14.1659955645,21.7447113004,23.4437158914,97.1016439068,49.6296276371,18.025,29.4470162697
 01/22  12:00:00,65.8273401375,5.95753158893,1.84323961736,15.212259022,19.3449162599,23.4437158914,91.358809373,49.8339737002,18.025,23.4998356728
 01/22  13:00:00,65.2154583123,5.93723071887,1.67774737022,14.6442752004,19.190480192,23.7425572507,96.9625512221,49.6526808784,18.025,29.2848703437
 01/22  14:00:00,63.4529574026,5.86716209919,1.73089021145,12.8725810141,19.260583323,23.698576057,86.9974863196,45.5448940654,18.025,23.4275922542
 01/22  15:00:00,63.1669073161,5.85797104143,1.76402499511,12.5625862378,19.260583323,23.698576057,86.3310145005,44.874624076,18.025,23.4313904245
 01/22  16:00:00,63.4119154856,5.88118921832,1.76750153401,13.0708479898,19.260583323,23.4086260847,88.4205354789,46.9603553034,18.025,23.4351801755
 01/22  17:00:00,67.6806165161,5.90765015126,0.861753246007,13.767499206,19.260583323,27.8781056672,72.6508782026,48.856189748,18.025,5.76968845459
 01/22  18:00:00,80.9293969272,5.89168802311,0.0191116140972,13.6002704275,18.1807569449,37.5792895564,59.5596469732,53.7826446376,0.0,5.77700233554
 01/22  19:00:00,94.9072899837,5.81120180865,0.0391606109508,11.8608853905,32.6059821062,37.0465235296,72.159357036,60.6104237907,0.0,11.5489332453
 01/22  20:00:00,94.3437597803,5.78064065546,0.147725762399,10.9879935822,36.8143715336,33.066984531,74.7960868737,63.2196079578,0.0,11.576478916
 01/22  21:00:00,99.0860684211,5.76892480099,0.392318632882,10.1379190011,36.43363367,38.8072253906,77.7733433403,66.1978545862,0.0,11.5754887541
 01/22  22:00:00,97.7364057648,5.800906541,0.404122217686,11.1011820576,36.0963922311,36.7877557581,78.792072143,68.7484481134,0.0,10.0436240296
 01/22  23:00:00,81.3709192829,5.95565049596,0.0367748964506,16.2678699608,30.9507766546,20.6087787026,85.6960650107,72.5179628295,0.0,13.1781021812
 01/22  24:00:00,65.1545943714,6.19560064638,0.0117517731066,22.2717596009,17.4250845679,11.7056064465,87.3299713126,75.7660767186,0.0,11.5638945941
 01/23  01:00:00,61.3610376055,6.33218200524,0.00160333108787,25.7799669104,11.6412384099,10.0650221343,84.2949016608,78.5256260155,0.0,5.76927564524
 01/23  02:00:00,63.1718523502,6.45946466894,0.0,29.0259412187,10.0992000411,10.047477231,87.8621332371,82.0994147977,0.0,5.7627184394
 01/23  03:00:00,63.2374806155,6.53549773016,0.0,30.8750962004,8.25718729233,10.0299323277,82.8573290084,82.8373290084,0.0,0.02
 01/23  04:00:00,65.0256364789,6.6019246379,0.0,32.5968238483,8.25718729233,10.0299323277,90.0341645532,84.2717822839,0.0,5.76238226928
 01/23  05:00:00,69.0127549059,6.6879506406,0.0,34.89116519,8.25718729233,11.6354268332,93.05877418,87.2887718107,0.0,5.77000236934
 01/23  06:00:00,77.858147308,6.72767924984,0.0,36.1167325653,12.1011305571,15.3678112995,100.463771704,88.9002667513,0.0,11.5635049526
 01/23  07:00:00,100.348664566,6.42101762565,0.0,29.3849124479,19.7275818095,37.2640762949,105.462703528,88.0180715119,0.0,17.4446320158
 01/23  08:00:00,110.80019959,6.23888201243,0.0158495019649,25.1660428139,24.3117294858,51.2795993405,102.298095293,84.7620447221,0.0,17.5360505707
 01/23  09:00:00,101.370275872,6.47862694885,0.00408675814802,30.5519323195,23.6694662846,40.6342015617,106.695085004,71.2248490215,0.0,35.4702359825
 01/23  10:00:00,96.7259050823,6.45718230585,1.10663755705,29.8342106315,23.6694662846,35.6302164847,114.246856737,66.777203817,18.025,29.4446529204
 01/23  11:00:00,81.8706950922,6.57632420908,1.40166066234,32.1618105193,18.7433767983,22.9618409725,111.917846402,64.5196143324,18.025,29.3732320692
 01/23  12:00:00,80.5564003416,6.53506817468,1.49643419992,30.7965119827,18.7433767983,22.9618409725,103.510103918,62.045370583,18.025,23.4397333348
 01/23  13:00:00,78.1561546856,6.4532720944,1.40124586405,28.5298043476,18.5889407304,23.1597249699,99.6995443433,58.2381253546,18.025,23.4364189887
 01/23  14:00:00,77.2248353179,6.41335365017,1.4433879198,27.3497563173,18.7433767983,23.2517909448,98.3611443232,56.898426329,18.025,23.4377179941
 01/23  15:00:00,74.448553706,6.30762627753,1.49570615582,24.6268824111,18.7433767983,23.2517909448,101.854047344,54.5340978439,18.025,29.2949495
 01/23  16:00:00,71.5539199036,6.20944842196,1.53510752387,22.0809801118,18.7433767983,22.9618409725,95.4281735142,53.9776294778,18.025,23.4255440363
 01/23  17:00:00,74.8333374461,6.20412565107,0.638059194175,21.8114315067,18.7433767983,27.431320555,79.0889882493,55.2943551796,18.025,5.76963306967
 01/23  18:00:00,89.8822036943,6.10974102646,0.0,19.7522271291,17.6635504202,40.6971502883,66.4407779377,60.6564009342,0.0,5.78437700352
 01/23  19:00:00,96.6980309241,6.03689575182,0.00361897617461,18.2477898626,27.5259009287,37.3340067412,85.1294450934,67.7060662455,0.0,17.4233788479
 01/23  20:00:00,98.3824830105,6.00187658016,0.0181630925784,17.6278164275,33.8341110165,33.3544677425,82.211613635,70.6362780872,0.0,11.5753355478
 01/23  21:00:00,104.210890882,5.90521880727,0.0438966605146,15.3729863507,36.5179666069,38.8247702939,77.6953627975,71.8980625396,0.0,5.7973002579
 01/23  22:00:00,97.9147861101,5.8743379107,0.051195653077,14.6149052899,32.965339924,36.8579353714,87.8153330845,70.3701245682,0.0,17.4452085163
 01/23  23:00:00,79.6734714983,6.08203667435,0.0191694589783,19.7455201945,25.6355707503,20.6438685092,82.8405787896,71.2483247756,0.0,11.592254014
 01/23  24:00:00,65.2071382653,6.28923811776,0.0,24.6447218742,15.0252895274,11.7056064465,83.2940894151,71.7596091373,0.0,11.5344802778
 01/24  01:00:00,62.3844880372,6.3789917044,0.0,26.7582095138,11.6412384099,10.0650221343,77.9645455946,72.1944938985,0.0,5.77005169616
 01/24  02:00:00,62.3504686159,6.43971772683,0.0,28.2243052914,10.0992000411,10.047477231,73.4236564716,73.4036564716,0.0,0.02
 01/24  03:00:00,61.2093600184,6.47256898405,0.0,28.9099010398,8.25718729233,10.0299323277,78.6949123696,72.933411291,0.0,5.76150107862
 01/24  04:00:00,61.7438051464,6.49716078334,0.0,29.4197540517,8.25718729233,10.0299323277,78.5912367836,72.8287944631,0.0,5.76244232049
 01/24  05:00:00,63.9036869348,6.52039472755,0.0,29.9496513438,8.25718729233,11.6354268332,79.081609561,73.3119411176,0.0,5.76966844337
 01/24  06:00:00,70.8686074311,6.49414858851,0.0,29.3607218898,12.1011305571,15.3678112995,78.0801583435,72.2881727542,0.0,5.7919855893
 01/24  07:00:00,92.9523554585,6.17889027626,0.0,22.2307299119,19.7275818095,37.2640762949,87.8936253308,70.4482980617,0.0,17.4453272691
 01/24  08:00:00,102.620303908,5.97439781948,0.0173981889043,17.2490709542,24.3117294858,51.2795993405,89.398284134,66.0237730554,0.0,23.3745110787
 01/24  09:00:00,91.7602436506,6.15580113187,0.0574940250312,21.2113155833,23.6694662846,40.6342015617,89.5707701627,54.0976506753,0.0,35.4731194874
 01/24  10:00:00,86.7193129406,6.10423550304,1.56539814194,19.721798734,23.6694662846,35.6302164847,97.7332089647,50.2665125652,18.025,29.4416963995
 01/24  11:00:00,72.017287663,6.23124185573,1.79705680071,22.2580890208,18.7433767983,22.9618409725,90.9938903294,49.466483545,18.025,23.5024067844
 01/24  12:00:00,69.8933063766,6.15460091145,1.87332385875,20.1369937863,18.7433767983,22.9618409725,94.2901613472,46.9716831647,18.025,29.2934781825
 01/24  13:00:00,68.8311308955,6.12940959083,1.7803584699,19.1495280417,18.5889407304,23.1597249699,84.268873476,42.8135509672,18.025,23.4303225088
 01/24  14:00:00,67.334884737,6.06692308095,1.86528539462,17.3843389681,18.7433767983,23.2517909448,80.8731831411,39.4147970014,18.025,23.4333861398
 01/24  15:00:00,65.5928964255,5.99708968121,1.90611197676,15.6713574137,18.7433767983,23.2517909448,79.1698471554,37.7092925782,18.025,23.4355545773
 01/24  16:00:00,64.0426620342,5.94862960941,1.92668315152,14.4389593731,18.7433767983,22.9618409725,79.7547652239,38.2903013921,18.025,23.4394638318
 01/24  17:00:00,67.3937958039,5.94117790177,1.0617801999,14.2111162913,18.7433767983,27.431320555,63.2567399354,39.4620216288,18.025,5.76971830658
 01/24  18:00:00,82.169242845,5.8538762873,0.0284666250948,12.2666598061,17.6635504202,40.6971502883,54.7911552292,43.2422716572,0.0,11.548883572
 01/24  19:00:00,88.6217201098,5.77652174816,0.0219929596348,10.4134768647,27.5259009287,37.3340067412,59.7911849299,48.1689418433,0.0,11.6222430867
 01/24  20:00:00,89.9014664727,5.73194826939,0.0384740780917,9.396412197,33.8341110165,33.3544677425,61.7642376071,50.1862041908,0.0,11.5780334163
 01/24  21:00:00,96.2043795604,5.65567221685,0.0613654468198,7.59855402402,36.5179666069,38.8247702939,64.3320971917,52.7555121584,0.0,11.5765850334
 01/24  22:00:00,90.642592101,5.64768659288,0.0644372507069,7.55611320498,32.965339924,36.8579353714,72.2672014275,54.8220221817,0.0,17.4451792458
 01/24  23:00:00,71.6994697726,5.82397313767,0.0320872073585,12.0166607568,25.6355707503,20.6438685092,68.8083889798,57.2149603719,0.0,11.5934286079
 01/24  24:00:00,56.8881908175,6.01136563394,0.00610632643445,16.597540348,15.0252895274,11.7056064465,64.7417453923,58.9644732731,0.0,5.77727211928
 01/25  01:00:00,54.1601133437,6.10249142256,0.0,18.8103334483,11.6412384099,10.0650221343,65.8890095652,60.1189710861,0.0,5.77003847907
 01/25  02:00:00,54.1780256751,6.16406476236,0.0,20.3275120417,10.0992000411,10.047477231,66.8450947527,61.0824369536,0.0,5.76265779907
 01/25  03:00:00,53.7127545376,6.21917661851,0.0,21.666686251,8.25718729233,10.0299323277,67.5710052134,61.8082425695,0.0,5.76276264385
 01/25  04:00:00,54.6151917078,6.25367676129,0.0,22.5346249705,8.25718729233,10.0299323277,68.2981092838,62.5361185509,0.0,5.76199073286
 01/25  05:00:00,56.8701820034,6.27835510581,0.0,23.1581849165,8.25718729233,11.6354268332,63.1103643454,63.0903643454,0.0,0.02
 01/25  06:00:00,64.1504077482,6.26369298957,0.0,22.8729750293,12.1011305571,15.3678112995,73.6682257132,62.1039543769,0.0,11.5642713364
 01/25  07:00:00,87.7339937089,6.00772552447,0.00079858272152,17.1827267287,19.7275818095,37.2640762949,79.4360322079,61.9917694725,0.0,17.4442627354
 01/25  08:00:00,98.3223036609,5.84115190029,0.0394046801858,13.0623062021,24.3117294858,51.2795993405,81.8554456824,58.4793493997,0.0,23.3760962827
 01/25  09:00:00,85.830730807,5.95201604771,0.089954930944,15.4531211019,23.6694662846,40.6342015617,74.8311589815,45.2659907807,0.0,29.5651682008
 01/25  10:00:00,80.6161191335,5.88703381054,1.84211801835,13.5590847531,23.6694662846,35.6302164847,93.1000424904,39.744009177,18.025,35.3310333134
 01/25  11:00:00,64.0245970931,5.93621380902,2.14879798962,14.208683494,18.7433767983,22.9618409725,77.0843440218,35.5580672487,18.025,23.5012767731
 01/25  12:00:00,60.0134138744,5.78042744935,2.29689117164,10.2077062014,18.7433767983,22.9618409725,71.0362317618,29.5708030588,18.025,23.440428703
 01/25  13:00:00,57.0862893614,5.67267146099,2.20402161382,7.43775634681,18.5889407304,23.1597249699,72.3239675702,25.0051837472,18.025,29.2937838229
 01/25  14:00:00,56.2449906443,5.63714688828,2.20532622056,6.38418088653,18.7433767983,23.2517909448,64.9184440841,23.4629581263,18.025,23.4304859578
 01/25  15:00:00,54.4089313347,5.56679904731,2.2641875922,4.55960724488,18.7433767983,23.2517909448,62.9940527897,21.5380161231,18.025,23.4310366666
 01/25  16:00:00,53.2398079047,5.53615223852,2.30949092744,3.66577553695,18.7433767983,22.9618409725,63.7477610555,22.2877188339,18.025,23.4350422216
 01/25  17:00:00,57.015817414,5.54444920073,1.41195211739,3.87968795814,18.7433767983,27.431320555,49.6015044684,25.8067492213,18.025,5.76975524708
 01/25  18:00:00,72.7281622464,5.50996102678,0.0631030174404,3.13485205515,17.6635504202,40.6971502883,44.5548878542,33.0069693592,0.0,11.547918495
 01/25  19:00:00,80.8288965851,5.49884826571,0.0744071136937,2.84590648689,27.5259009287,37.3340067412,52.2811881764,40.6589687723,0.0,11.6222194041
 01/25  20:00:00,83.3995792716,5.51222912285,0.15824434789,2.99446987012,33.8341110165,33.3544677425,56.1580734489,44.5797720749,0.0,11.5783013739
 01/25  21:00:00,91.6352692592,5.53658909718,0.46125120602,2.74863483479,36.5179666069,38.8247702939,61.014646566,49.4379136157,0.0,11.5767329503
 01/25  22:00:00,86.6874058175,5.56465302975,0.61589212214,3.13250282002,32.965339924,36.8579353714,69.9325811885,52.4861396311,0.0,17.4464415574
 01/25  23:00:00,67.0574286357,5.65910363166,0.0444678628612,7.52710556222,25.6355707503,20.6438685092,69.3304773556,57.7374678358,0.0,11.5930095197
 01/25  24:00:00,52.7084593132,5.85769186829,0.0187383235223,12.5588493599,15.0252895274,11.7056064465,67.0593271315,61.2819705267,0.0,5.77735660477
 01/26  01:00:00,50.4991963331,5.96583280671,0.00830873271014,15.2777649249,11.6412384099,10.0650221343,68.4327090183,62.6628366257,0.0,5.76987239254
 01/26  02:00:00,50.9969101691,6.04279985314,0.000866236921854,17.2667936873,10.0992000411,10.047477231,69.4116697581,63.6491957739,0.0,5.76247398422
 01/26  03:00:00,51.3776549317,6.12604741283,0.0,19.4247162706,8.25718729233,10.0299323277,71.5634759604,65.800893119,0.0,5.76258284144
 01/26  04:00:00,53.0140958005,6.18789934238,0.0,20.9993059917,8.25718729233,10.0299323277,67.3329978947,67.3129978947,0.0,0.02
 01/26  05:00:00,56.1061821243,6.24183316124,0.0,22.4307052154,8.25718729233,11.6354268332,75.2169693354,69.4468371275,0.0,5.77013220791
 01/26  06:00:00,64.2874801546,6.26021511004,0.0,23.0135204178,12.1011305571,15.3678112995,81.1613947554,69.5980699351,0.0,11.5633248203
 01/26  07:00:00,88.3698505821,6.02399566716,0.00492846716202,17.7981784435,19.7275818095,37.2640762949,87.0547070929,69.6076405207,0.0,17.4470665723
 01/26  08:00:00,100.309343931,5.90137577959,0.0346359428928,14.9938877921,24.3117294858,51.2795993405,86.6323111804,69.0955580022,0.0,17.5367531782
 01/26  09:00:00,91.2050260657,6.13575984789,0.0376547405631,20.6959703303,23.6694662846,40.6342015617,95.3576537107,59.881501248,0.0,35.4761524627
 01/26  10:00:00,86.7505169433,6.10757452316,1.36899221808,19.9460651814,23.6694662846,35.6302164847,104.098881588,56.6238844464,18.025,29.4499971413
 01/26  11:00:00,71.6475390131,6.21399420893,1.66016659937,22.0424724952,18.7433767983,22.9618409725,101.122120336,53.721835132,18.025,29.3752852041
 01/26  12:00:00,69.4671708594,6.13602783745,1.80028499187,19.8024675515,18.7433767983,22.9618409725,90.4262049757,48.9598805144,18.025,23.4413244614
 01/26  13:00:00,65.3512053709,5.98040094317,1.74614550907,15.8528199303,18.5889407304,23.1597249699,83.8718506914,42.407752357,18.025,23.4390983344
 01/26  14:00:00,64.4490887645,5.94362900503,1.82767335606,14.6594432851,18.7433767983,23.2517909448,86.8390198041,39.519964278,18.025,29.2940555262
 01/26  15:00:00,62.3942450389,5.86701730616,1.89326419799,12.6156254524,18.7433767983,23.2517909448,78.5041955454,37.0518756395,18.025,23.4273199058
 01/26  16:00:00,60.04991433,5.79147423403,1.93300882113,10.5970425165,18.7433767983,22.9618409725,78.0601039426,36.6037020707,18.025,23.4314018719
 01/26  17:00:00,63.4716114337,5.79019324653,1.06128521884,10.4404029306,18.7433767983,27.431320555,61.943409,38.1485329087,18.025,5.76987609125
 01/26  18:00:00,79.262866572,5.74372043199,0.0412489212079,9.4576511064,17.6635504202,40.6971502883,49.7903812216,44.006111096,0.0,5.78427012559
 01/26  19:00:00,86.6429610516,5.70091274812,0.03500166247,8.49730632938,27.5259009287,37.3340067412,68.2207880438,50.7972131853,0.0,17.4235748585
 01/26  20:00:00,88.2413967223,5.67069759009,0.068549197512,7.76751297551,33.8341110165,33.3544677425,63.9760342633,52.3979046875,0.0,11.5781295757
 01/26  21:00:00,95.4131649536,5.64672238864,0.330602197192,6.54704514992,36.5179666069,38.8247702939,67.2309930621,55.6538374327,0.0,11.5771556294
 01/26  22:00:00,90.0022935376,5.65353866136,0.417143472677,6.55724614687,32.965339924,36.8579353714,74.3125368562,56.8674298371,0.0,17.445107019
 01/26  23:00:00,70.7776273952,5.78599609858,0.0387787179831,11.1260963301,25.6355707503,20.6438685092,71.0467168944,59.4542087942,0.0,11.5925081002
 01/26  24:00:00,56.0981073477,5.97357532545,0.0137149972632,15.8376348019,15.0252895274,11.7056064465,68.1267737813,62.3493667767,0.0,5.77740700456
 01/27  01:00:00,53.6362851523,6.07342865497,0.00346999452708,18.3120950729,11.6412384099,10.0650221343,69.351220257,63.5812027486,0.0,5.77001750841
 01/27  02:00:00,53.3231807296,6.12374953881,0.0,19.5129806806,10.0992000411,10.047477231,68.7828647853,63.0204192549,0.0,5.76244553042
 01/27  03:00:00,52.6879716179,6.1734334041,0.0,20.6876470905,8.25718729233,10.0299323277,62.9354335093,62.9154335093,0.0,0.02
 01/27  04:00:00,53.1785687612,6.19568860916,0.0,21.1559870533,8.25718729233,10.0299323277,67.910067579,62.1475093532,0.0,5.76255822575
 01/27  05:00:00,55.0409043372,6.20693910055,0.0,21.4003205083,8.25718729233,11.6354268332,67.658840727,61.8894583007,0.0,5.76938242632
 01/27  06:00:00,62.1805378289,6.18773414309,0.0,20.9790562807,12.1011305571,15.3678112995,72.5186302309,60.9550123577,0.0,11.5636178732
 01/27  07:00:00,85.5070195403,5.93017633333,0.0102006529725,15.023891978,19.7275818095,37.2640762949,77.0235645578,59.5762932557,0.0,17.4472713021
 01/27  08:00:00,96.4560195085,5.77624183898,0.0434738916587,11.2568535343,24.3117294858,51.2795993405,74.2575503432,56.7200728826,0.0,17.5374774605
 01/27  09:00:00,85.6125797434,5.94533039112,0.0835029792608,15.2480996969,23.6694662846,40.6342015617,81.9589671459,46.4844987933,0.0,35.4744683525
 01/27  10:00:00,82.2964613192,5.95623158896,1.78973965825,15.2226037441,23.6694662846,35.6302164847,90.222536565,42.7503933985,18.025,29.4471431664
 01/27  11:00:00,65.198130533,5.98037671932,2.05914137572,15.4277037704,18.7433767983,22.9618409725,86.3004429841,38.9002166281,18.025,29.375226356
 01/27  12:00:00,61.9476058232,5.85219375,2.18109862343,12.1859214445,18.7433767983,22.9618409725,75.2885855455,33.8217805289,18.025,23.4418050166
 01/27  13:00:00,60.1435797997,5.79347931615,2.10789424397,10.4703678499,18.5889407304,23.1597249699,70.4097494659,28.9485784906,18.025,23.4361709753
 01/27  14:00:00,58.0019447118,5.70173344588,2.21220949134,8.06965791042,18.7433767983,23.2517909448,65.0531171793,23.5878485682,18.025,23.440268611
 01/27  15:00:00,56.7862885403,5.65832089729,2.27633047485,6.83329347648,18.7433767983,23.2517909448,69.0547635725,21.7387163065,18.025,29.291047266
 01/27  16:00:00,55.5209639279,5.62420181799,2.30470720085,5.86366566255,18.7433767983,22.9618409725,64.0638270798,22.6102270134,18.025,23.4286000663
 01/27  17:00:00,58.5677882884,5.60355683714,1.50456534314,5.27993704783,18.7433767983,27.431320555,46.4858655477,22.6910998706,18.025,5.76976567715
 01/27  18:00:00,73.4485471003,5.54627812877,0.0870992664617,3.79492393067,17.6635504202,40.6971502883,32.2078589279,26.4231468379,0.0,5.78471209001
 01/27  19:00:00,80.8499286259,5.51975340234,0.22553234421,2.69489828611,27.5259009287,37.3340067412,49.414596181,31.9919403048,0.0,17.4226558762
 01/27  20:00:00,82.6147794211,5.51781861596,0.442646836103,1.91967647253,33.8341110165,33.3544677425,43.108607213,31.5318534112,0.0,11.5767538018
 01/27  21:00:00,90.7416834968,5.57624845563,1.14372968823,1.13290575412,36.5179666069,38.8247702939,45.1964094793,33.6205783232,0.0,11.5758311561
 01/27  22:00:00,85.3980038642,5.606759936,1.38241752191,1.03445831862,32.965339924,36.8579353714,45.2328578307,33.5956152666,0.0,11.6372425642
 01/27  23:00:00,61.8833123208,5.51135315166,0.303125348162,2.2420744736,25.6355707503,20.6438685092,51.2886572185,33.9082190121,0.0,17.3804382065
 01/27  24:00:00,44.8594240926,5.58638200508,0.0447682310278,4.95508872441,15.0252895274,11.7056064465,41.8474129627,36.0701753431,0.0,5.77723761966
 01/28  01:00:00,42.641411684,5.64975305226,0.0357789083884,6.50868953918,12.8411359301,10.0650221343,43.5380396335,37.7679816041,0.0,5.77005802941
 01/28  02:00:00,43.3289136347,5.67601914533,0.0307676260772,7.17619586592,12.8411359301,10.0650221343,38.6431190786,38.6231190786,0.0,0.02
