Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  03:00:00,39.4209408033,5.7049701493,0.023358586301,7.86571899848,8.25718729233,10.0299323277,43.6980095072,37.9353379676,0.0,5.76267153955
 01/28  04:00:00,39.8295124855,5.72130402015,0.0186185678665,8.26269537669,8.25718729233,10.0299323277,43.4039737805,37.6416302266,0.0,5.76234355388
 01/28  05:00:00,42.0310285262,5.7425525595,0.0142025972316,8.84062675861,8.25718729233,11.6354268332,45.0044035908,39.2344914402,0.0,5.76991215059
 01/28  06:00:00,46.3073264606,5.7473545495,0.0110823763581,8.9567993263,8.71707943955,15.3327214929,43.8460450746,38.0688051237,0.0,5.77723995088
 01/28  07:00:00,64.6540275749,5.67823635067,0.0220708252947,7.26532903211,18.5082010057,25.6353820695,47.6773850327,36.1127647614,0.0,11.5646202713
 01/28  08:00:00,74.3602089,5.5682093343,0.0780925682943,4.45747184004,19.4083231844,41.0650158608,51.3822411789,33.9343917268,0.0,17.447849452
 01/28  09:00:00,93.1146449656,5.58775775179,1.56396219142,1.59716063084,26.3286599382,57.9988325916,63.2880517655,26.3492501096,0.0,36.9388016558
 01/28  10:00:00,80.0395273496,5.52362793169,2.7015425019,2.60327283505,26.3286599382,42.8504436482,77.4869958962,25.2140923144,18.025,34.2479035818
 01/28  11:00:00,58.891527191,5.60930978135,2.63745461912,5.42812770031,21.7447113004,23.4437158914,72.8540005999,25.3773578497,18.025,29.4516427503
 01/28  12:00:00,56.7556522585,5.62341630013,2.66695828374,5.71066507295,19.3027497915,23.426170988,72.4474974976,25.0490823082,18.025,29.3734151894
 01/28  13:00:00,56.7610981103,5.62712521297,2.47602299599,5.76144917913,19.1483137236,23.7250123474,67.0743466138,25.6120413248,18.025,23.437305289
 01/28  14:00:00,56.7877258936,5.62517278923,2.41156704621,5.70893779826,19.3027497915,23.7161209604,65.7733773008,24.3071665741,18.025,23.4412107266
 01/28  15:00:00,56.7807097031,5.62640319539,2.38732286986,5.7249365137,19.3027497915,23.7161209604,72.0979095972,24.7813284601,18.025,29.2915811371
 01/28  16:00:00,56.3446789039,5.62151744034,2.39331555914,5.57775231902,19.3027497915,23.426170988,67.3488776855,25.8942302519,18.025,23.4296474336
 01/28  17:00:00,59.9456226048,5.62159562656,1.56106546683,5.55952741631,19.3027497915,27.8956505705,49.5515653619,25.7567218432,18.025,5.76984351869
 01/28  18:00:00,71.1718967524,5.56147976316,0.0640309513789,4.06833795738,18.2229234133,37.5968344597,31.9980949522,26.2208561941,0.0,5.7772387581
 01/28  19:00:00,84.9367658293,5.49908752629,0.292970897377,1.82923023595,32.690315043,37.0816133363,35.4824665165,29.6990783467,0.0,5.78338816982
 01/28  20:00:00,84.7261547011,5.52242200129,0.705683860669,1.07062780308,36.8143715336,33.066984531,41.6575904195,30.0788707591,0.0,11.5787196604
 01/28  21:00:00,90.6328302265,5.6250704794,1.5696661782,0.770594576654,36.3493007332,38.7721355839,42.5874184353,31.0097168853,0.0,11.57770155
 01/28  22:00:00,88.6401783667,5.64231544804,1.67468938711,0.773537945007,36.1807251679,36.8228455648,43.9861216666,32.4070690902,0.0,11.5790525763
 01/28  23:00:00,66.4902941431,5.49369024556,0.41001656273,1.35651185286,31.0351095914,20.6438685092,52.5472032402,35.1012905872,0.0,17.445912653
 01/28  24:00:00,46.0371037135,5.54378338,0.0633363835319,3.75448623619,17.4250845679,11.7056064465,48.3403732214,36.7761578517,0.0,11.5642153697
 01/29  01:00:00,41.6055131512,5.60773067493,0.0506514653688,5.38051698267,12.925468867,10.100111941,44.5406910537,38.7706861277,0.0,5.77000492597
 01/29  02:00:00,42.5382960246,5.6425904356,0.0438084581707,6.2865428432,12.925468867,10.100111941,40.4072950585,40.3872950585,0.0,0.02
 01/29  03:00:00,39.282213553,5.69382292701,0.0336024364497,7.60847063088,8.34152022915,10.0650221343,48.0350949449,42.272425249,0.0,5.76266969584
 01/29  04:00:00,40.4917557883,5.73967432229,0.0261724691908,8.77959047702,8.34152022915,10.0650221343,50.6108261594,44.848046137,0.0,5.76278002244
 01/29  05:00:00,43.2215203492,5.78036238669,0.0198898155074,9.86819763528,8.34152022915,11.6705166398,53.0734316338,47.3033732124,0.0,5.77005842142
 01/29  06:00:00,48.5846534432,5.82409470219,0.0139358012137,11.0351084482,8.80141237637,15.3678112995,54.6284346438,48.8508479951,0.0,5.77758664865
 01/29  07:00:00,67.752582869,5.78706004727,0.0209977570504,10.2561322907,18.5082010057,25.6353820695,61.4684245931,49.904897617,0.0,11.5635269761
 01/29  08:00:00,77.6684884778,5.6762659066,0.0428043078283,7.57355704358,19.4926561212,41.1001056674,66.031875465,48.5840997593,0.0,17.4477757056
 01/29  09:00:00,94.6030335906,5.61355397618,0.979376283847,3.64433432655,26.3286599382,57.9988325916,74.9407535299,39.2328475921,0.0,35.7079059377
 01/29  10:00:00,81.7109742849,5.62200615474,2.63026241331,4.3670408818,26.2443270014,42.8153538416,90.2049521211,36.7077121753,18.025,35.4722399458
 01/29  11:00:00,59.100874838,5.63322351091,2.43138994664,5.81962367885,21.7447113004,23.4437158914,83.2886571093,35.8103559215,18.025,29.4533011878
 01/29  12:00:00,56.3533876588,5.6526570209,2.83434116881,5.05206392579,19.3449162599,23.4437158914,80.6694064917,33.2709306026,18.025,29.3734758891
 01/29  13:00:00,55.8424222262,5.67090142194,3.03540302339,4.17990483719,19.190480192,23.7425572507,72.1787373001,30.7150093852,18.025,23.4387279149
 01/29  14:00:00,54.9789243605,5.64795699465,3.14868724403,3.19994243416,19.260583323,23.698576057,67.9342553699,26.4690745232,18.025,23.4401808468
 01/29  15:00:00,53.9291457232,5.59209358687,3.02360775092,2.33110572724,19.260583323,23.698576057,72.0292627076,24.7086826265,18.025,29.2955800811
 01/29  16:00:00,53.1645910077,5.58947727097,3.17533212419,1.70739807369,19.260583323,23.4086260847,66.2081973957,24.7545018839,18.025,23.4286955118
 01/29  17:00:00,56.27151582,5.54624538812,2.11466158457,1.46688630688,19.260583323,27.8781056672,48.8537756424,25.0588831118,18.025,5.7698925306
 01/29  18:00:00,68.4694506968,5.52900304122,0.756831966494,0.76527819214,18.1807569449,37.5792895564,33.306453943,27.5290784883,0.0,5.77737545466
 01/29  19:00:00,84.4901481534,5.58436261983,1.20623522306,0.503495292587,32.6059821062,37.0465235296,40.4243444904,34.6397677254,0.0,5.78457676501
 01/29  20:00:00,85.0509983792,5.6205369914,1.47729398592,0.525743731004,36.8143715336,33.066984531,49.4983078312,37.9197522036,0.0,11.5785556276
 01/29  21:00:00,91.0780726377,5.6989719901,2.03897256284,0.55320399213,36.43363367,38.8072253906,52.6947269568,41.117502638,0.0,11.5772243189
 01/29  22:00:00,88.8943530827,5.71563022647,2.10946593215,0.639041153845,36.0963922311,36.7877557581,52.8723894335,41.2938194202,0.0,11.5785700133
 01/29  23:00:00,66.7971752386,5.5761961326,1.03523476747,1.07508803538,30.9507766546,20.6087787026,58.1613275866,40.7155189127,0.0,17.4458086739
 01/29  24:00:00,45.6058918781,5.54795646902,0.314061242133,3.06837455803,17.4250845679,11.7056064465,53.4018155457,41.838373913,0.0,11.5634416327
 01/30  01:00:00,39.2315871082,5.56642539922,0.112184992003,4.30568179413,11.6412384099,10.0650221343,48.8622914621,43.092132791,0.0,5.7701586711
 01/30  02:00:00,39.4672248178,5.62804225693,0.0403017282662,6.1124290565,10.0992000411,10.047477231,45.1640858116,45.1440858116,0.0,0.02
 01/30  03:00:00,39.4440773166,5.69672084309,0.0295306182585,7.89092974029,8.25718729233,10.0299323277,53.9265977494,48.1637229893,0.0,5.76287476005
 01/30  04:00:00,40.6327491887,5.74056243596,0.0230042807575,9.04228611133,8.25718729233,10.0299323277,55.3166106888,49.5540577904,0.0,5.76255289842
 01/30  05:00:00,43.0633888895,5.77163691904,0.0178871753189,9.84021579131,8.25718729233,11.6354268332,55.778824338,50.0089823024,0.0,5.7698420356
 01/30  06:00:00,50.5541510714,5.76830044416,0.0174480561794,9.75465119078,12.1011305571,15.3678112995,53.7140755681,47.9217697206,0.0,5.79230584752
 01/30  07:00:00,76.3674090262,5.65360503624,0.404578884495,5.76646554443,19.7275818095,37.2640762949,63.3397753756,45.8927363102,0.0,17.4470390654
 01/30  08:00:00,89.6568396343,5.69058498102,1.522615251,3.06417021819,24.3117294858,51.2795993405,65.2573319734,41.8797277596,0.0,23.3776042138
 01/30  09:00:00,75.8003345094,5.63159673537,0.693285994261,5.13979632489,23.6694662846,40.6342015617,66.3436157423,30.8635003102,0.0,35.480115432
 01/30  10:00:00,72.2175247577,5.66170915179,3.16683747056,4.0610827682,23.6694662846,35.6302164847,72.7830793445,25.3125181003,18.025,29.4455612442
 01/30  11:00:00,55.0449392809,5.66883991393,3.35841233004,4.28677396804,18.7433767983,22.9618409725,69.7240054461,22.3247456003,18.025,29.3742598457
 01/30  12:00:00,54.8231675971,5.69339692743,3.75617632137,3.64519906828,18.7433767983,22.9618409725,61.3783909537,19.9122443396,18.025,23.4411466141
 01/30  13:00:00,54.0601426638,5.69666167923,3.91846328091,2.6731752937,18.5889407304,23.1597249699,56.9884362832,15.5273460435,18.025,23.4360902397
 01/30  14:00:00,53.6412137756,5.68550986611,3.98945747441,1.94790073461,18.7433767983,23.2517909448,54.4400137038,12.9763921396,18.025,23.4386215642
 01/30  15:00:00,52.9844905351,5.65513096461,3.97686911486,1.33414281163,18.7433767983,23.2517909448,52.2877683983,10.8216460674,18.025,23.4411223309
 01/30  16:00:00,52.0281891602,5.6132719444,3.86275561501,0.823764114568,18.7433767983,22.9618409725,58.5238469095,11.2063023886,18.025,29.2925445209
 01/30  17:00:00,55.2579818509,5.58494456298,3.02579095143,0.467519191659,18.7433767983,27.431320555,35.2285280055,11.433537126,18.025,5.76999087957
 01/30  18:00:00,71.4900377986,5.62267699655,1.66653355068,0.180578898997,17.6635504202,40.6971502883,18.0332664309,12.2484464787,0.0,5.78481995228
 01/30  19:00:00,80.3466569736,5.67193364872,2.20415936642,0.0608123255466,27.5259009287,37.3340067412,32.9842603846,15.559547766,0.0,17.4247126186
 01/30  20:00:00,83.1997117545,5.74032689913,2.71969083553,0.00504604355079,33.8341110165,33.3544677425,23.1922137751,16.4266708521,0.0,6.76554292291
 01/30  21:00:00,92.3905337588,5.87899197494,3.59889984293,0.0238358281144,36.5179666069,38.8247702939,31.150242778,20.5398474034,0.0,10.6103953745
 01/30  22:00:00,87.0467138027,5.90693430347,3.70048208537,0.0649198377172,32.965339924,36.8579353714,41.0940785379,23.6473167524,0.0,17.4467617854
 01/30  23:00:00,61.6076669769,5.67266915149,1.98317527879,0.125056253149,25.6355707503,20.6438685092,37.1002227393,25.5065432769,0.0,11.5936794624
 01/30  24:00:00,41.184250638,5.54703519863,0.991224218822,0.372800955007,15.0252895274,11.7056064465,38.2192036597,26.6840976897,0.0,11.53510597
 01/31  01:00:00,36.0497402536,5.51716070188,0.740306127316,0.544977534251,11.6412384099,10.0650221343,33.0269441709,27.2568670876,0.0,5.77007708332
 01/31  02:00:00,34.7254457306,5.50872380078,0.570678558597,0.959590647492,10.0992000411,10.047477231,27.7646196195,27.7446196195,0.0,0.02
 01/31  03:00:00,33.2232986287,5.50989887888,0.423580322992,1.46292244735,8.25718729233,10.0299323277,33.8928685819,28.1300776495,0.0,5.76279093241
 01/31  04:00:00,33.4527924459,5.50839602655,0.312102254782,1.80539703599,8.25718729233,10.0299323277,34.2529368864,28.4904649195,0.0,5.76247196696
 01/31  05:00:00,35.227488691,5.50587245558,0.227958339339,2.06000772578,8.25718729233,11.6354268332,34.7318829815,28.9621127952,0.0,5.76977018634
 01/31  06:00:00,42.9483276167,5.51008589411,0.233660109714,2.19082861074,12.1011305571,15.3678112995,35.3223617531,29.5301090026,0.0,5.7922527505
 01/31  07:00:00,72.4986495513,5.64096289665,1.64837707722,0.666546576792,19.7275818095,37.2640762949,45.3910064209,27.9440232118,0.0,17.4469832091
 01/31  08:00:00,88.6330208043,5.82956696404,3.15098462252,0.272995473351,24.3117294858,51.2795993405,48.4263954448,25.0487233022,0.0,23.3776721426
 01/31  09:00:00,72.6837447819,5.6151348164,2.13143060949,0.601521073715,23.6694662846,40.6342015617,53.9438784065,18.4634079334,0.0,35.4804704731
 01/31  10:00:00,69.8241471807,5.62237014209,4.2878873669,0.58599202066,23.6694662846,35.6302164847,64.8254826216,17.3535744203,18.025,29.4469082012
 01/31  11:00:00,52.0781763821,5.52116744633,3.35308986316,1.47300444085,18.7433767983,22.9618409725,66.2957126966,18.8963111382,18.025,29.3744015585
 01/31  12:00:00,52.0169886799,5.505462255,3.12446981834,1.65866026037,18.7433767983,22.9618409725,60.9893832423,19.5229993543,18.025,23.441383888
 01/31  13:00:00,51.8292717619,5.49972764989,2.92513713008,1.63256338539,18.5889407304,23.1597249699,59.8782741263,18.4143227057,18.025,23.4389514207
 01/31  14:00:00,52.027428505,5.50375349123,2.91004205785,1.59528629634,18.7433767983,23.2517909448,59.1136627843,17.6497299303,18.025,23.4389328539
 01/31  15:00:00,52.1411142759,5.53449331705,3.14821652472,1.44005568721,18.7433767983,23.2517909448,58.2617488236,16.7952688005,18.025,23.4414800231
 01/31  16:00:00,51.7153142856,5.52694062408,3.1092655521,1.35070967781,18.7433767983,22.9618409725,65.3577556187,18.0404059806,18.025,29.2923496381
 01/31  17:00:00,55.1827054497,5.53002053117,2.37832235966,1.09463413102,18.7433767983,27.431320555,41.600257074,17.805934501,18.025,5.769322573
 01/31  18:00:00,71.2488859462,5.56930280283,1.20183355904,0.45749957761,17.6635504202,40.6971502883,25.3761824299,19.5919602293,0.0,5.78422220065
 01/31  19:00:00,80.1008889408,5.62939516503,1.78377020554,0.277968848961,27.5259009287,37.3340067412,41.4422593021,24.0188276823,0.0,17.4234316198
 01/31  20:00:00,82.9712998943,5.69998039529,2.36223837226,0.17443119911,33.8341110165,33.3544677425,36.4202306369,24.8448241857,0.0,11.5754064512
 01/31  21:00:00,92.1080312455,5.83252149546,3.28324422269,0.103456790256,36.5179666069,38.8247702939,32.2860033159,26.4863838823,0.0,5.7996194336
 01/31  22:00:00,86.8286761259,5.87126701131,3.46930838489,0.113720088477,32.965339924,36.8579353714,44.2774653936,26.829474032,0.0,17.4479913616
 01/31  23:00:00,61.5527305983,5.65572342469,1.85906228923,0.211176105034,25.6355707503,20.6438685092,39.1813131307,27.5872624701,0.0,11.5940506606
 01/31  24:00:00,41.2067118957,5.52452557365,0.755486052754,0.653508526258,15.0252895274,11.7056064465,40.0071690703,28.4725759293,0.0,11.5345931411
 02/01  01:00:00,36.2906936142,5.50534754425,0.515701353817,1.02234778879,11.6412384099,10.0650221343,34.4305888892,28.6604062696,0.0,5.77018261955
 02/01  02:00:00,35.1386890199,5.50682584237,0.374139416348,1.57127041069,10.0992000411,10.047477231,28.8240916581,28.8040916581,0.0,0.02
 02/01  03:00:00,33.5480574204,5.50295940413,0.230557111243,1.98764324087,8.25718729233,10.0299323277,34.6371474755,28.8742532663,0.0,5.76289420923
 02/01  04:00:00,33.7194952106,5.50072668969,0.14140764288,2.25046296792,8.25718729233,10.0299323277,34.702364112,28.9397861896,0.0,5.76257792236
 02/01  05:00:00,35.5881826948,5.50767921067,0.109128384925,2.53772401146,8.25718729233,11.6354268332,35.08249692,29.3126135037,0.0,5.76988341625
 02/01  06:00:00,43.2339183034,5.51231183179,0.136178944472,2.57167245061,12.1011305571,15.3678112995,34.2123571315,28.4199719277,0.0,5.79238520384
 02/01  07:00:00,72.7786541263,5.66037620739,1.79006013191,0.785451948686,19.7275818095,37.2640762949,44.4182554692,26.9707834238,0.0,17.4474720454
 02/01  08:00:00,88.8321699453,5.84777981746,3.30482203167,0.300090673493,24.3117294858,51.2795993405,47.197965935,23.8195239241,0.0,23.3784420109
 02/01  09:00:00,72.7700169493,5.6050431794,2.16497160893,0.664340811275,23.6694662846,40.6342015617,51.7636004312,16.2816935869,0.0,35.4819068443
 02/01  10:00:00,69.7246547131,5.58138317026,4.18565385547,0.629718453786,23.6694662846,35.6302164847,60.7355077302,13.2627459813,18.025,29.4477617489
 02/01  11:00:00,51.670225573,5.4927470693,3.65867982585,0.787882376861,18.7433767983,22.9618409725,59.6610897567,12.2597824164,18.025,29.3763073403
 02/01  12:00:00,51.5377840436,5.49206193788,3.67161075626,0.645714012063,18.7433767983,22.9618409725,52.4231547916,10.9558229519,18.025,23.4423318397
 02/01  13:00:00,51.6910656371,5.523795049,3.98165414679,0.413772076912,18.5889407304,23.1597249699,49.9595811291,8.49808938919,18.025,23.4364917399
 02/01  14:00:00,51.9702771191,5.55473726536,4.18350204975,0.21368960101,18.7433767983,23.2517909448,47.4911913521,6.02793380368,18.025,23.4382575485
 02/01  15:00:00,51.5485544232,5.50804885897,3.87612004267,0.146035405959,18.7433767983,23.2517909448,47.3928649114,5.92530563649,18.025,23.4425592749
 02/01  16:00:00,51.190473669,5.51012328146,3.85595116724,0.0960009879881,18.7433767983,22.9618409725,55.3285113739,8.01266754916,18.025,29.2908438247
 02/01  17:00:00,54.8950934696,5.53179493337,3.10764309019,0.075924925797,18.7433767983,27.431320555,33.8102771936,10.015384448,18.025,5.76989274559
 02/01  18:00:00,71.396940839,5.60983864226,1.75807852812,0.00877167509053,17.6635504202,40.6971502883,20.1281288327,14.3440832444,0.0,5.78404558833
 02/01  19:00:00,80.4319012965,5.68285450257,2.33928856049,0.0,27.5259009287,37.3340067412,36.5035565784,19.0784417503,0.0,17.4251148281
 02/01  20:00:00,83.2901420196,5.74715359118,2.80833768818,0.0,33.8341110165,33.3544677425,32.7286631987,21.1527288164,0.0,11.5759343823
 02/01  21:00:00,92.4242055988,5.87843724741,3.65695592924,0.0,36.5179666069,38.8247702939,29.4380613307,23.6404106898,0.0,5.79765064081
 02/01  22:00:00,87.1886387714,5.92327167389,3.89098389492,0.0,32.965339924,36.8579353714,40.543845258,23.0966250652,0.0,17.4472201928
 02/01  23:00:00,61.7696059413,5.69842076285,2.23145776739,0.0129560561958,25.6355707503,20.6438685092,35.179871013,23.5855901318,0.0,11.5942808812
 02/01  24:00:00,40.9248085067,5.53217316812,0.938347183532,0.181095187602,15.0252895274,11.7056064465,37.4933700828,25.9582457085,0.0,11.5351243743
 02/02  01:00:00,35.8603001194,5.49629756605,0.599170601935,0.517534014301,11.6412384099,10.0650221343,33.0107516152,27.2406712997,0.0,5.77008031556
 02/02  02:00:00,34.3295280031,5.47910617789,0.419803026892,0.744164897596,10.0992000411,10.047477231,27.7336443923,27.7136443923,0.0,0.02
 02/02  03:00:00,32.663811601,5.46868965088,0.245747687812,1.12247632098,8.25718729233,10.0299323277,35.0365160275,29.2737804922,0.0,5.76273553528
 02/02  04:00:00,33.1860307094,5.47667185223,0.128453570283,1.75400631991,8.25718729233,10.0299323277,37.4973334542,31.7344658692,0.0,5.76286758499
 02/02  05:00:00,35.2529688553,5.4921553593,0.0817223238027,2.24543922931,8.25718729233,11.6354268332,38.8903561422,33.1201867369,0.0,5.77016940527
 02/02  06:00:00,43.3419359387,5.51191643606,0.0869100953951,2.72935190008,12.1011305571,15.3678112995,45.2367669568,33.6741669079,0.0,11.562600049
 02/02  07:00:00,72.7204130281,5.641979825,1.6096397449,0.926025251729,19.7275818095,37.2640762949,44.8404989685,33.2024181373,0.0,11.6380808311
 02/02  08:00:00,88.6840348773,5.81365916954,2.98521997731,0.505675303324,24.3117294858,51.2795993405,54.0970514771,30.7195139895,0.0,23.3775374876
 02/02  09:00:00,72.723380642,5.60595769647,1.79402377526,0.987734357612,23.6694662846,40.6342015617,59.2549851536,23.7726075653,0.0,35.4823775883
 02/02  10:00:00,70.2352476166,5.65543570025,4.28169286472,0.970218979316,23.6694662846,35.6302164847,67.5682384411,20.0933208049,18.025,29.4499176362
 02/02  11:00:00,53.0482789274,5.64182531793,4.25610315943,1.41943233564,18.7433767983,22.9618409725,64.0440121531,16.6405347346,18.025,29.3784774185
 02/02  12:00:00,53.0575439624,5.67851816082,4.57619496657,1.07443256479,18.7433767983,22.9618409725,55.3567654652,13.8876958438,18.025,23.4440696214
 02/02  13:00:00,52.8157976723,5.7037840065,4.74698207054,0.593186422026,18.5889407304,23.1597249699,51.761508561,10.2982367803,18.025,23.4382717807
 02/02  14:00:00,52.9723481337,5.72708684708,4.96320921544,0.263702313953,18.7433767983,23.2517909448,48.0233182886,6.55823990552,18.025,23.4400783831
 02/02  15:00:00,52.9984383788,5.7355475244,5.10452976427,0.14000946965,18.7433767983,23.2517909448,52.5950790607,5.26917557888,18.025,29.3009034818
 02/02  16:00:00,52.6969495146,5.73823205805,5.16696024855,0.0633604407024,18.7433767983,22.9618409725,48.1935543006,6.73961389703,18.025,23.4289404035
 02/02  17:00:00,55.8703665916,5.68426515092,3.97033893912,0.0360286430139,18.7433767983,27.431320555,33.9085289041,10.1135912807,18.025,5.76993762333
 02/02  18:00:00,72.3460772103,5.7442902825,2.58153228243,0.0,17.6635504202,40.6971502883,19.4277672706,13.6429208642,0.0,5.78484640647
 02/02  19:00:00,81.459831646,5.82750154781,3.22256814751,0.0,27.5259009287,37.3340067412,36.1662512648,18.7402676058,0.0,17.425983659
 02/02  20:00:00,84.2524275902,5.88573180048,3.6320443816,0.0,33.8341110165,33.3544677425,33.3187657028,21.7419177723,0.0,11.5768479304
 02/02  21:00:00,93.3207083622,6.01438226536,4.41751239553,0.0,36.5179666069,38.8247702939,37.1530076623,25.5770025611,0.0,11.5760051012
 02/02  22:00:00,87.7862353562,6.02396296427,4.38788463843,0.0,32.965339924,36.8579353714,39.7171072764,28.079933158,0.0,11.6371741184
 02/02  23:00:00,62.0902361863,5.75301714341,2.48588587199,0.0245588096765,25.6355707503,20.6438685092,47.3051672098,29.9240756294,0.0,17.3810915804
 02/02  24:00:00,41.3274395359,5.58052662497,1.22220379619,0.251515474685,15.0252895274,11.7056064465,38.1010749671,32.3243133151,0.0,5.77676165193
 02/03  01:00:00,36.1291581328,5.53493375426,0.853952202238,0.492973274694,11.6412384099,10.0650221343,39.5857486565,33.8155846738,0.0,5.77016398278
 02/03  02:00:00,34.7463289839,5.52208083809,0.661289697446,0.876503535877,10.0992000411,10.047477231,34.8865617746,34.8665617746,0.0,0.02
 02/03  03:00:00,33.5130661507,5.52852164072,0.487119946478,1.67052678168,8.25718729233,10.0299323277,41.5199956179,35.7572326811,0.0,5.76276293683
 02/03  04:00:00,33.9361016066,5.53029903781,0.360538199175,2.21836487647,8.25718729233,10.0299323277,42.2404340429,36.4775364993,0.0,5.76289754357
 02/03  05:00:00,35.8383087923,5.53006729225,0.259808325313,2.61478042385,8.25718729233,11.6354268332,42.7814603399,37.0113907993,0.0,5.77006954058
 02/03  06:00:00,43.5197122858,5.53527210998,0.288171834472,2.68250893587,12.1011305571,15.3678112995,47.8076103772,36.243013511,0.0,11.5645968662
 02/03  07:00:00,72.8968099466,5.66956702936,1.77446470364,0.910006321856,19.7275818095,37.2640762949,46.6686361557,35.0299757162,0.0,11.6386604395
 02/03  08:00:00,88.7878259028,5.8328684193,3.05109875701,0.524376085655,24.3117294858,51.2795993405,55.786649158,32.4069649104,0.0,23.3796842476
 02/03  09:00:00,72.5886815682,5.57996155161,1.42564417856,1.24740760792,23.6694662846,40.6342015617,61.6489081211,26.1707490023,0.0,35.4781591188
 02/03  10:00:00,69.9241558935,5.57849304497,3.21354016381,1.80422171038,23.6694662846,35.6302164847,73.0799578532,25.6048695881,18.025,29.4500882651
 02/03  11:00:00,53.1170382715,5.57458119397,3.07110711882,2.74043033847,18.7433767983,22.9618409725,72.7073390563,25.3033056836,18.025,29.3790333727
 02/03  12:00:00,53.0085542546,5.55210899741,2.91261652316,2.81542924581,18.7433767983,22.9618409725,66.3080326589,24.8398421123,18.025,23.4431905466
 02/03  13:00:00,53.0485068593,5.60419701704,3.21744351854,2.45502044947,18.5889407304,23.1597249699,63.861734058,22.3968865841,18.025,23.4398474739
 02/03  14:00:00,52.8019231605,5.57058192503,2.99325942236,2.21973021809,18.7433767983,23.2517909448,62.4032155895,20.9356841203,18.025,23.4425314691
 02/03  15:00:00,52.3919528703,5.5404879631,2.85381966021,1.9792946358,18.7433767983,23.2517909448,67.6794028795,20.3608392309,18.025,29.2935636486
 02/03  16:00:00,51.780832765,5.5219544164,2.84251606629,1.68796559058,18.7433767983,22.9618409725,62.0676660817,20.6111807386,18.025,23.4314853431
 02/03  17:00:00,55.2486139283,5.51614387538,2.10670771516,1.44602488687,18.7433767983,27.431320555,43.8194102139,20.024378396,18.025,5.77003181787
 02/03  18:00:00,69.4774905996,5.57129986319,1.09451020815,0.675422739691,17.6635504202,40.6971502883,27.5690189214,21.784405223,0.0,5.78461369836
 02/03  19:00:00,80.2466098251,5.63487969994,1.69766976756,0.504294929716,27.5259009287,37.3340067412,43.7951367048,26.3695644291,0.0,17.4255722757
 02/03  20:00:00,83.0367440702,5.69859058716,2.2400785831,0.363421579487,33.8341110165,33.3544677425,38.7488175389,27.1707331011,0.0,11.5780844377
 02/03  21:00:00,92.0211569268,5.81972275462,3.09729806081,0.215322291732,36.5179666069,38.8247702939,40.3772291291,28.7999950283,0.0,11.5772341008
 02/03  22:00:00,86.7093295538,5.85562798476,3.27586174121,0.203447377753,32.965339924,36.8579353714,45.9171825047,29.2086698174,0.0,16.7085126872
 02/03  23:00:00,61.6240033166,5.64212300551,1.65027349038,0.504830461565,25.6355707503,20.6438685092,43.7050703284,31.3752544627,0.0,12.3298158658
 02/03  24:00:00,41.5453185559,5.51641493965,0.576870045181,1.17883977205,15.0252895274,11.7056064465,38.9215720827,33.1451409697,0.0,5.77643111308
 02/04  01:00:00,38.253995427,5.51573924097,0.366987291232,1.92407153736,12.8411359301,10.0650221343,39.4152843794,33.6449725442,0.0,5.77031183511
 02/04  02:00:00,38.5595267937,5.51651966364,0.259631733417,2.33743794681,12.8411359301,10.0650221343,40.059551949,34.2966264043,0.0,5.76292554477
 02/04  03:00:00,34.8036357176,5.53632172872,0.110374340613,3.33004216135,8.25718729233,10.0299323277,35.0341435932,35.0141435932,0.0,0.02
 02/04  04:00:00,35.5048231672,5.55977282758,0.0654265465487,4.05272435022,8.25718729233,10.0299323277,41.3399040464,35.577277114,0.0,5.76262693234
 02/04  05:00:00,37.5961700555,5.57680254564,0.0445162605237,4.5411981138,8.25718729233,11.6354268332,41.7600096463,35.9904957113,0.0,5.76951393499
 02/04  06:00:00,42.4318816788,5.60207364857,0.0385001697782,5.19920831838,8.71707943955,15.3327214929,42.4975934271,36.7200056034,0.0,5.77758782369
 02/04  07:00:00,61.6487814731,5.57319545888,0.122412255986,4.26477046574,18.5082010057,25.6353820695,47.9657726894,36.4009040907,0.0,11.5648685987
 02/04  08:00:00,72.8164528685,5.59837914579,1.05249543808,1.90912117547,19.4083231844,41.0650158608,51.7733758258,34.3239262035,0.0,17.4494496223
 02/04  09:00:00,94.2119529273,5.78747336043,3.13984310465,0.918844180527,26.3286599382,57.9988325916,69.7119955566,28.0521450136,0.0,41.659850543
 02/04  10:00:00,79.7975456286,5.62082281706,3.70494299406,1.2606743494,26.3286599382,42.8504436482,74.9595870361,27.3690339566,18.025,29.5655530794
 02/04  11:00:00,56.8777145788,5.54300025172,2.59899949226,3.51906691488,21.7447113004,23.4437158914,82.0954750828,28.7302918235,18.025,35.3401832593
 02/04  12:00:00,55.196150947,5.57055423565,2.54933323289,4.32164040163,19.3027497915,23.426170988,70.5955382189,29.0680523353,18.025,23.5024858835
 02/04  13:00:00,55.556836503,5.58642127697,2.31402236251,4.75988282109,19.1483137236,23.7250123474,72.0388600973,30.5697935012,18.025,23.4440665961
 02/04  14:00:00,55.8156700768,5.59304071949,2.25848702039,4.92208957908,19.3027497915,23.7161209604,76.4423832369,29.127335951,18.025,29.2900472859
 02/04  15:00:00,55.770553751,5.59153223878,2.27848978931,4.85848101628,19.3027497915,23.7161209604,70.3725942996,28.9147010869,18.025,23.4328932127
 02/04  16:00:00,55.0235457982,5.57395597478,2.34371043807,4.35377659968,19.3027497915,23.426170988,70.0999795516,28.6376020772,18.025,23.4373774745
 02/04  17:00:00,58.9148916666,5.58350104467,1.53292358766,4.59502441263,19.3027497915,27.8956505705,51.9080006087,28.1131446089,18.025,5.76985599986
 02/04  18:00:00,68.7377673624,5.55536329533,0.280009357543,3.30833615545,18.2229234133,37.5968344597,34.5356287093,28.7584290608,0.0,5.77719964844
 02/04  19:00:00,85.1706610333,5.56642678017,0.95118280875,1.33756145803,32.690315043,37.0816133363,44.0368291885,32.4874806076,0.0,11.5493485809
 02/04  20:00:00,85.651222902,5.63811605137,1.57273215443,1.01294253044,36.8143715336,33.066984531,45.6567557012,34.0794836097,0.0,11.5772720915
 02/04  21:00:00,91.5530025966,5.73968580471,2.36322647856,0.782574378591,36.3493007332,38.7721355839,47.3618505738,35.7853808509,0.0,11.5764697229
 02/04  22:00:00,89.4121018973,5.74540829362,2.36603979663,0.751004053335,36.1807251679,36.8228455648,45.6602412405,36.1169799045,0.0,9.54326133603
 02/04  23:00:00,67.0467201439,5.57910721769,1.04196370035,1.19555419437,31.0351095914,20.6438685092,49.6007682438,35.916420092,0.0,13.6843481518
 02/04  24:00:00,45.5328015394,5.53453995044,0.171595570141,3.15115581586,17.4250845679,11.7056064465,48.9602176657,37.3954969437,0.0,11.564720722
 02/05  01:00:00,41.0792625891,5.5923036376,0.0980513025513,4.82228696981,12.925468867,10.100111941,44.8181322384,39.0492544715,0.0,5.76887776697
 02/05  02:00:00,41.8389517414,5.61935971671,0.0702221784538,5.58400836191,12.925468867,10.100111941,45.6194379021,39.856649661,0.0,5.76278824111
 02/05  03:00:00,38.1412125969,5.6532031995,0.045288296455,6.49639973786,8.34152022915,10.0650221343,40.4636985017,40.4436985017,0.0,0.02
 02/05  04:00:00,38.6967017397,5.67394971213,0.0388095891565,7.03762105212,8.34152022915,10.0650221343,46.6419507283,40.8790233057,0.0,5.76292742265
 02/05  05:00:00,40.6932411709,5.68830948633,0.0337223719645,7.41813246848,8.34152022915,11.6705166398,47.0354872404,41.2652284639,0.0,5.7702587765
 02/05  06:00:00,45.1836781783,5.70052282733,0.0294067362919,7.74222459593,8.80141237637,15.3678112995,46.4156861759,40.6380159607,0.0,5.7776702152
 02/05  07:00:00,63.8493545412,5.64815237166,0.0377893336489,6.47500983949,18.5082010057,25.6353820695,51.0842472149,39.519271728,0.0,11.5649754869
 02/05  08:00:00,72.5801106469,5.5949341222,0.378654333228,4.11464031322,19.4926561212,41.1001056674,56.135386054,38.6867916278,0.0,17.4485944263
 02/05  09:00:00,93.97135387,5.70645958952,2.32473513036,1.57436453106,26.3286599382,57.9988325916,74.2580469286,32.5946200711,0.0,41.6634268575
 02/05  10:00:00,80.4247730462,5.58727486611,2.85816741123,2.88764629058,26.2443270014,42.8153538416,85.4270179366,31.9223224494,18.025,35.4796954872
 02/05  11:00:00,59.1634432135,5.62845669942,2.41024324632,5.90809311549,21.7447113004,23.4437158914,79.59986491,32.119141772,18.025,29.455723138
 02/05  12:00:00,57.1876200802,5.64536738863,2.43944625376,6.28847156985,19.3449162599,23.4437158914,73.2736634919,31.7451790865,18.025,23.5034844053
 02/05  13:00:00,57.2020972814,5.64859347933,2.25355752601,6.34372397602,19.190480192,23.7425572507,79.2666109764,31.9496815348,18.025,29.2919294417
 02/05  14:00:00,57.0431624402,5.64359656911,2.22119586476,6.19602979502,19.260583323,23.698576057,71.3239014001,29.8670276609,18.025,23.4318737392
 02/05  15:00:00,56.9166537641,5.63907060311,2.2347814694,6.06046020786,19.260583323,23.698576057,71.1480718535,29.6867033906,18.025,23.4363684629
 02/05  16:00:00,56.5879145806,5.63775454954,2.25021087904,6.00755533878,19.260583323,23.4086260847,72.3082139171,30.8423625908,18.025,23.4408513263
 02/05  17:00:00,60.5637088183,5.65154917714,1.40219191211,6.36623819404,19.260583323,27.8781056672,55.6967142673,31.9017031653,18.025,5.77001110205
 02/05  18:00:00,70.4452474125,5.61014814797,0.140726939846,5.16002442762,18.1807569449,37.5792895564,42.6488631905,33.2451544058,0.0,9.40370878473
 02/05  19:00:00,86.3252354068,5.56379474314,0.418556919952,3.14681801709,32.6059821062,37.0465235296,45.9589820076,38.0413104633,0.0,7.91767154428
 02/05  20:00:00,85.7009740549,5.56453344169,0.850348723318,1.85865700124,36.8143715336,33.066984531,51.8786563849,40.2997162271,0.0,11.5789401579
 02/05  21:00:00,91.7517025902,5.67384072961,1.77259932549,1.51832427493,36.43363367,38.8072253906,53.5667654475,41.9886492441,0.0,11.5781162034
 02/05  22:00:00,89.4656610278,5.68346156024,1.81443945769,1.53753088976,36.0963922311,36.7877557581,53.9628686113,42.3832262464,0.0,11.5796423649
 02/05  23:00:00,68.1422931756,5.55539103706,0.444501586269,3.03172524874,30.9507766546,20.6087787026,58.829314908,43.5636264363,0.0,15.2656884718
 02/05  24:00:00,49.221982495,5.66075398906,0.0816778513223,6.80404067356,17.4250845679,11.7056064465,53.2224876848,45.2627538155,0.0,7.95973386928
 02/06  01:00:00,43.2688735617,5.71663551442,0.0502734034877,8.2546636758,11.6412384099,10.0650221343,52.0850597171,46.3150420698,0.0,5.77001764731
 02/06  02:00:00,42.8628129385,5.76074846042,0.0416966024326,9.37390920337,10.0992000411,10.047477231,52.8747161844,47.1119869623,0.0,5.76272922214
 02/06  03:00:00,42.3448617789,5.81061707044,0.0330663370522,10.6742777988,8.25718729233,10.0299323277,54.7797480103,49.0168779731,0.0,5.7628700372
 02/06  04:00:00,43.2552054213,5.84514687455,0.0265064140375,11.5566534442,8.25718729233,10.0299323277,50.2977858784,50.2777858784,0.0,0.02
 02/06  05:00:00,45.3885610901,5.86516563558,0.0213037902745,12.068436944,8.25718729233,11.6354268332,56.3922965179,50.622007618,0.0,5.77028889995
 02/06  06:00:00,52.8518314974,5.85863235661,0.0201601177127,11.9592761442,12.1011305571,15.3678112995,61.2950293152,49.7300681917,0.0,11.5649611235
 02/06  07:00:00,78.1299078371,5.69171308398,0.113437175815,7.78197604615,19.7275818095,37.2640762949,67.1558172188,49.7063787198,0.0,17.449438499
 02/06  08:00:00,88.922935077,5.65759390627,0.756744048576,5.01310710477,24.3117294858,51.2795993405,71.0596427449,47.6808605756,0.0,23.3787821693
 02/06  09:00:00,79.2989029959,5.73443749062,0.168373856171,9.06041845183,23.6694662846,40.6342015617,69.5402104162,39.9685808228,0.0,29.5716295934
 02/06  10:00:00,77.1237350849,5.77535897024,1.95286307743,10.0676059703,23.6694662846,35.6302164847,92.6946003916,39.3309457077,18.025,35.3386546839
 02/06  11:00:00,61.9330877073,5.8653400361,2.1403411327,12.1964859321,18.7433767983,22.9618409725,80.3909133794,38.8587427261,18.025,23.5071706533
 02/06  12:00:00,62.1559214556,5.87481638764,2.17934214201,12.3733609768,18.7433767983,22.9618409725,79.9034910732,38.434784744,18.025,23.4437063291
 02/06  13:00:00,61.5713130901,5.85912112196,2.03143456013,11.9089073592,18.5889407304,23.1597249699,83.2382061391,35.9224391288,18.025,29.2907670103
 02/06  14:00:00,61.2481990401,5.83923483236,2.0341178399,11.3564968822,18.7433767983,23.2517909448,75.954404998,34.4961257408,18.025,23.4332792571
 02/06  15:00:00,60.6860265486,5.8171882158,2.08172375061,10.7687634801,18.7433767983,23.2517909448,74.5695040358,33.106697093,18.025,23.4378069428
 02/06  16:00:00,59.7695198358,5.79296199537,2.11804338302,10.1301109888,18.7433767983,22.9618409725,74.9562472765,33.4889444462,18.025,23.4423028304
 02/06  17:00:00,62.8521275369,5.77244399518,1.29691319594,9.6030333693,18.7433767983,27.431320555,57.1232734489,33.3282889219,18.025,5.76998452691
 02/06  18:00:00,75.4060959989,5.68560042475,0.0724715026929,7.51176157489,17.6635504202,40.6971502883,47.308201007,35.7587189647,0.0,11.5494820424
 02/06  19:00:00,84.1381037728,5.6310727419,0.139170741608,5.95809236801,27.5259009287,37.3340067412,52.1047108799,40.4809986709,0.0,11.6237122089
 02/06  20:00:00,85.2376983178,5.5870943455,0.209463784283,4.70647993386,33.8341110165,33.3544677425,52.5492752406,40.9700332096,0.0,11.579242031
 02/06  21:00:00,91.8762056021,5.56568187173,0.681705406236,2.74000220972,36.5179666069,38.8247702939,54.0304590654,42.4525047504,0.0,11.577954315
 02/06  22:00:00,86.0836362345,5.57953045429,0.964666680364,2.16504219004,32.965339924,36.8579353714,60.307755176,42.859812071,0.0,17.447943105
 02/06  23:00:00,65.2231292733,5.61713098706,0.159142749408,5.62007485432,25.6355707503,20.6438685092,55.8209386794,44.2264765101,0.0,11.5944621693
 02/06  24:00:00,48.925746863,5.73620474049,0.0485163561053,8.86782892056,15.0252895274,11.7056064465,51.6789331167,45.9011857386,0.0,5.77774737807
 02/07  01:00:00,45.5277888811,5.79922615314,0.0392460462036,10.4420151041,11.6412384099,10.0650221343,52.6861937922,46.9159216758,0.0,5.77027211632
 02/07  02:00:00,45.0112919227,5.83914346646,0.0319974172567,11.4536929272,10.0992000411,10.047477231,53.4312378004,47.6684647947,0.0,5.76277300571
 02/07  03:00:00,44.0665475948,5.87419321899,0.0247265930235,12.3407262331,8.25718729233,10.0299323277,54.0045477271,48.2419266447,0.0,5.76262108243
 02/07  04:00:00,44.6850442757,5.89930076766,0.01902360164,12.939819242,8.25718729233,10.0299323277,54.5227614095,48.7600087143,0.0,5.76275269515
 02/07  05:00:00,46.7362938446,5.91591740376,0.0143659964978,13.3723557758,8.25718729233,11.6354268332,54.9158973127,49.1461231124,0.0,5.76977420031
 02/07  06:00:00,54.03556482,5.90342996309,0.013597548165,13.1047748614,12.1011305571,15.3678112995,54.0623271824,48.2698535481,0.0,5.79247363429
 02/07  07:00:00,78.9330954608,5.71610512554,0.0507158436693,8.62349401745,19.7275818095,37.2640762949,65.6971035505,48.2510281181,0.0,17.4460754324
 02/07  08:00:00,89.0871156702,5.62373465417,0.30537768628,5.66250805283,24.3117294858,51.2795993405,69.6205824454,46.240888065,0.0,23.3796943804
 02/07  09:00:00,79.9809952485,5.75931754627,0.182128756129,9.70387581007,23.6694662846,40.6342015617,73.9543496744,38.4725892219,0.0,35.4817604525
 02/07  10:00:00,77.7038198688,5.79637188183,1.98896257885,10.590575908,23.6694662846,35.6302164847,85.3563586349,37.8832236873,18.025,29.4481349476
 02/07  11:00:00,62.7902981361,5.8977160402,2.14005478692,13.0216054429,18.7433767983,22.9618409725,80.1464808912,38.6138311162,18.025,23.507649775
 02/07  12:00:00,62.7446308724,5.8979284176,2.19041247672,12.9278881184,18.7433767983,22.9618409725,85.0174809153,37.6936931367,18.025,29.2987877786
 02/07  13:00:00,62.233358617,5.88527734966,2.03122633949,12.5450060431,18.5889407304,23.1597249699,77.1187878791,35.6550305206,18.025,23.4387573585
 02/07  14:00:00,62.0609228016,5.87084808728,2.01771034416,12.15401266,18.7433767983,23.2517909448,76.3200019361,34.8569291303,18.025,23.4380728058
 02/07  15:00:00,61.0749645406,5.83179491633,2.04216849737,11.1826470716,18.7433767983,23.2517909448,75.612117199,34.1445282914,18.025,23.4425889076
 02/07  16:00:00,60.8252566539,5.83587293029,2.05693466785,11.2040457112,18.7433767983,22.9618409725,82.9327242742,35.6106154552,18.025,29.297108819
 02/07  17:00:00,63.9251363471,5.81691697531,1.23140582293,10.6970781796,18.7433767983,27.431320555,59.3629104781,35.5677560144,18.025,5.7701544637
 02/07  18:00:00,76.3977623392,5.72272075869,0.0716364646439,8.46714588045,17.6635504202,40.6971502883,43.8455526432,38.0607303293,0.0,5.78482231388
 02/07  19:00:00,84.7661091379,5.64963327431,0.0655925592694,6.64111336533,27.5259009287,37.3340067412,58.9906797472,41.5659142107,0.0,17.4247655366
 02/07  20:00:00,85.762937409,5.60360240348,0.150107026695,5.27456727963,33.8341110165,33.3544677425,52.8850164677,41.3090174709,0.0,11.5759989968
 02/07  21:00:00,92.1674261735,5.54917662128,0.349045891276,3.38038301012,36.5179666069,38.8247702939,48.5264523746,42.7264971501,0.0,5.79995522454
 02/07  22:00:00,86.2498509666,5.55265364329,0.601580140703,2.72122044709,32.965339924,36.8579353714,60.5631933798,43.1156872836,0.0,17.4475060962
 02/07  23:00:00,65.4197618585,5.62068476473,0.121029839425,5.85126607286,25.6355707503,20.6438685092,54.856132128,43.2623989881,0.0,11.5937331399
 02/07  24:00:00,48.9596704157,5.73859462343,0.0440927945193,8.90378448482,15.0252895274,11.7056064465,55.6469301361,44.1126545659,0.0,11.5342755703
 02/08  01:00:00,45.5033658078,5.80085747805,0.0348598836596,10.4203465324,11.6412384099,10.0650221343,50.9234840796,45.1533400614,0.0,5.77014401823
 02/08  02:00:00,45.2924982479,5.85153970196,0.0268714041607,11.7276302466,10.0992000411,10.047477231,47.3217213123,47.3017213123,0.0,0.02
 02/08  03:00:00,44.4485802413,5.88996388675,0.0194919016897,12.7122235285,8.25718729233,10.0299323277,54.4465322455,48.6837428127,0.0,5.76278943287
 02/08  04:00:00,44.9413118399,5.90882198105,0.01426033586,13.1913275801,8.25718729233,10.0299323277,54.9167074249,49.15378403,0.0,5.7629233949
 02/08  05:00:00,46.9097404342,5.92245994901,0.00982883379506,13.5437957348,8.25718729233,11.6354268332,55.2616118641,49.4913464722,0.0,5.7702653919
 02/08  06:00:00,54.1808544973,5.90878286029,0.00930308949324,13.2490044264,12.1011305571,15.3678112995,60.1597937211,48.5958279396,0.0,11.5639657814
 02/08  07:00:00,78.9685202306,5.71557819967,0.0426503522957,8.66751115566,19.7275818095,37.2640762949,60.1945566567,48.5558786113,0.0,11.6386780454
 02/08  08:00:00,88.9537232782,5.6074847896,0.194438178486,5.65630420313,24.3117294858,51.2795993405,69.9128908675,46.5330621586,0.0,23.3798287089
 02/08  09:00:00,80.0073923942,5.75874901178,0.17657301295,9.73639431305,23.6694662846,40.6342015617,74.19441378,38.7089851559,0.0,35.4854286241
 02/08  10:00:00,77.3599305588,5.78220962009,2.01557649779,10.2342367782,23.6694662846,35.6302164847,84.3494380127,36.8716620803,18.025,29.4527759324
 02/08  11:00:00,62.1512278723,5.87312119168,2.19110365627,12.3560788397,18.7433767983,22.9618409725,84.2082181551,36.8042126567,18.025,29.3790054984
 02/08  12:00:00,61.959964127,5.86816487344,2.24404885049,12.119348028,18.7433767983,22.9618409725,77.2973290056,35.8267291258,18.025,23.4455998798
 02/08  13:00:00,60.8555581122,5.83286257819,2.11710918343,11.1337373036,18.5889407304,23.1597249699,74.1965704355,32.7308157588,18.025,23.4407546767
 02/08  14:00:00,60.278379838,5.80196371764,2.11449585965,10.3435659099,18.7433767983,23.2517909448,72.4394686643,30.9717463947,18.025,23.4427222696
 02/08  15:00:00,59.7706381786,5.78324462668,2.13484883317,9.83419028488,18.7433767983,23.2517909448,78.0301609068,30.7096390625,18.025,29.2955218443
 02/08  16:00:00,58.8926110346,5.76129332229,2.15500669007,9.24791134097,18.7433767983,22.9618409725,73.243212229,31.7862930864,18.025,23.4319191426
 02/08  17:00:00,61.8329537713,5.73517314333,1.33768258964,8.58035786974,18.7433767983,27.431320555,55.404022532,31.6096727513,18.025,5.76934978071
 02/08  18:00:00,73.8850876911,5.63111674144,0.0678955037438,6.04981331106,17.6635504202,40.6971502883,38.5952651571,32.8106342349,0.0,5.78463092214
 02/08  19:00:00,82.4846067488,5.56751286002,0.0819049762842,4.42541505094,27.5259009287,37.3340067412,54.2203144091,36.7943959523,0.0,17.4259184568
 02/08  20:00:00,83.7537435566,5.53204208228,0.173814381522,3.31322763019,33.8341110165,33.3544677425,48.7876734656,37.2094070161,0.0,11.5782664495
 02/08  21:00:00,90.6875324491,5.49323987747,0.345415384344,1.96005708945,36.5179666069,38.8247702939,52.6046629963,41.0272096128,0.0,11.5774533835
 02/08  22:00:00,85.4169667796,5.52041777087,0.582228815018,1.939918411,32.965339924,36.8579353714,60.298751052,42.8508324683,0.0,17.4479185836
 02/08  23:00:00,64.7234492614,5.5935793732,0.122684127467,5.18040233192,25.6355707503,20.6438685092,55.7844925616,44.1899201407,0.0,11.5945724209
 02/08  24:00:00,48.6875097703,5.72723153745,0.0443322404481,8.64274839935,15.0252895274,11.7056064465,51.7067350935,45.9291132896,0.0,5.77762180394
 02/09  01:00:00,45.4463193881,5.79827946541,0.0350148391565,10.365722516,11.6412384099,10.0650221343,52.8503459141,47.0801491657,0.0,5.77019674841
 02/09  02:00:00,45.1091433706,5.84519245015,0.0278513972763,11.5496406867,10.0992000411,10.047477231,53.7011413358,47.9385451431,0.0,5.76259619263
 02/09  03:00:00,44.2587723135,5.88372357089,0.0208350395469,12.5273141933,8.25718729233,10.0299323277,48.5870730516,48.5670730516,0.0,0.02
 02/09  04:00:00,44.9308400055,5.90905474733,0.0154883885992,13.1793954757,8.25718729233,10.0299323277,54.830578273,49.0678375427,0.0,5.76274073035
 02/09  05:00:00,47.0543777516,5.92857859675,0.0107728948132,13.6813704736,8.25718729233,11.6354268332,55.209322389,49.4396740514,0.0,5.76964833754
 02/09  06:00:00,54.4003858879,5.91758387587,0.0100877860286,13.4589474544,12.1011305571,15.3678112995,60.1261817097,48.5628794281,0.0,11.5633022816
 02/09  07:00:00,79.1912237085,5.72421153469,0.0431468132387,8.88108058688,19.7275818095,37.2640762949,65.9818661153,48.5320403362,0.0,17.4498257791
 02/09  08:00:00,88.8922612751,5.60838308772,0.208745900575,5.57963802028,24.3117294858,51.2795993405,62.7023838461,45.1619443789,0.0,17.5404394672
 02/09  09:00:00,79.6802891527,5.74814510241,0.20916651175,9.38730162441,23.6694662846,40.6342015617,72.282594806,36.7995087519,0.0,35.4830860541
 02/09  10:00:00,76.8580485539,5.76263413258,2.02839990289,9.7391050894,23.6694662846,35.6302164847,83.2662908742,35.7878400112,18.025,29.453450863
 02/09  11:00:00,59.1792006279,5.75153506345,2.18712118981,9.50961988226,18.7433767983,22.9618409725,81.9553208084,34.5505495331,18.025,29.3797712753
 02/09  12:00:00,57.8470365921,5.70119167089,2.23699600466,8.18044605949,18.7433767983,22.9618409725,74.2993063891,32.8311120767,18.025,23.4431943124
 02/09  13:00:00,57.9389797121,5.71596934764,2.11333249855,8.33782615089,18.5889407304,23.1597249699,72.5603130304,31.0921442369,18.025,23.4431687934
 02/09  14:00:00,57.3719963598,5.68908341,2.12099488589,7.54356392085,18.7433767983,23.2517909448,76.8673037844,29.5477302298,18.025,29.2945735547
 02/09  15:00:00,56.9586153191,5.67465797392,2.14002982162,7.12557733566,18.7433767983,23.2517909448,70.8314883163,29.3740515016,18.025,23.4324368148
 02/09  16:00:00,56.4309372712,5.66592557696,2.15925039178,6.87735942914,18.7433767983,22.9618409725,72.0380698507,30.5760320424,18.025,23.4370378083
 02/09  17:00:00,59.8242820877,5.65696020838,1.34256554047,6.64501373727,18.7433767983,27.431320555,54.3468623891,30.5519030304,18.025,5.76995935864
 02/09  18:00:00,72.5011771269,5.57820831204,0.0676679058875,4.7190342886,17.6635504202,40.6971502883,43.4586035787,31.9091465987,0.0,11.54945698
 02/09  19:00:00,81.4729382116,5.52954289964,0.0860413526844,3.44758051988,27.5259009287,37.3340067412,47.7024795217,36.0781479385,0.0,11.6243315832
 02/09  20:00:00,82.9273540538,5.50732450813,0.250590785634,2.43477435102,33.8341110165,33.3544677425,48.2366092549,36.6574668544,0.0,11.5791424005
 02/09  21:00:00,90.7562262846,5.5389300613,0.774140982042,1.55433312624,36.5179666069,38.8247702939,49.7936510741,38.2159269426,0.0,11.5777241314
 02/09  22:00:00,85.5690985293,5.58162752265,1.10977487001,1.50329624103,32.965339924,36.8579353714,56.1249206938,38.6758025508,0.0,17.449118143
 02/09  23:00:00,62.8630053433,5.53137318494,0.181172328119,3.3236771608,25.6355707503,20.6438685092,51.3238785509,39.7293039445,0.0,11.5945746064
 02/09  24:00:00,46.6812710454,5.65359496693,0.0477402558995,6.70673856283,15.0252895274,11.7056064465,46.9740432219,41.1964021123,0.0,5.77764110962
 02/10  01:00:00,43.4310015458,5.72080692488,0.0379516732027,8.42494013018,11.6412384099,10.0650221343,49.3646799235,43.5957071113,0.0,5.76897281218
 02/10  02:00:00,43.0994255815,5.76750648638,0.0304377909027,9.61502130683,10.0992000411,10.047477231,50.8898303402,45.1268576946,0.0,5.76297264559
 02/10  03:00:00,42.1825474131,5.80403754141,0.0232982298766,10.5283100883,8.25718729233,10.0299323277,51.5414564715,45.7784801786,0.0,5.7629762929
 02/10  04:00:00,42.8196999442,5.82931635248,0.0179235635456,11.1455601987,8.25718729233,10.0299323277,46.3409346238,46.3209346238,0.0,0.02
 02/10  05:00:00,44.8423607122,5.84572445874,0.0136419415641,11.5493378548,8.25718729233,11.6354268332,52.4488912285,46.6786131123,0.0,5.77027811623
 02/10  06:00:00,52.1588275327,5.83387161965,0.0133297058117,11.2978599531,12.1011305571,15.3678112995,57.3533187231,45.7883583995,0.0,11.5649603236
 02/10  07:00:00,76.9321878676,5.64377106634,0.0469775855972,6.69865229648,19.7275818095,37.2640762949,61.8740271144,44.4249293395,0.0,17.449097775
 02/10  08:00:00,87.3172807986,5.57380024536,0.447171093458,3.80081284809,24.3117294858,51.2795993405,65.0393489115,41.6607553145,0.0,23.378593597
 02/10  09:00:00,77.6386346153,5.67184071747,0.283990401093,7.34712587943,23.6694662846,40.6342015617,62.8127703929,33.2407111075,0.0,29.5720592853
 02/10  10:00:00,75.0496567915,5.69437143529,2.15063370671,7.8767407953,23.6694662846,35.6302164847,85.1777976877,31.8141197682,18.025,35.3386779194
 02/10  11:00:00,59.8492399291,5.78346502087,2.32319389649,10.0116579617,18.7433767983,22.9618409725,73.9547511319,32.4224342619,18.025,23.5073168699
 02/10  12:00:00,60.014150492,5.7916374356,2.34049388335,10.1536156452,18.7433767983,22.9618409725,74.0899342199,32.6191899644,18.025,23.4457442555
 02/10  13:00:00,59.9899431006,5.79829399655,2.12481266734,10.2949844233,18.5889407304,23.1597249699,80.0238360009,32.7079123158,18.025,29.2909236851
