Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  14:00:00,60.3583995959,5.80556137044,2.05015184876,10.4843352931,18.7433767983,23.2517909448,75.1448985174,33.6863479519,18.025,23.4335505655
 02/10  15:00:00,60.4529778211,5.80992531666,2.04561206004,10.5790877378,18.7433767983,23.2517909448,75.7962967345,34.3331452818,18.025,23.4381514526
 02/10  16:00:00,60.3594907319,5.8187971554,2.03337303441,10.7789153992,18.7433767983,22.9618409725,78.1512075404,36.6834866864,18.025,23.4427208539
 02/10  17:00:00,63.9262486673,5.81850180057,1.18696408981,10.7410440115,18.7433767983,27.431320555,61.0919775434,37.2969649455,18.025,5.77001259794
 02/10  18:00:00,76.3992599887,5.72336884751,0.0694988619234,8.47012716125,17.6635504202,40.6971502883,50.2192333772,38.6696457675,0.0,11.5495876097
 02/10  19:00:00,85.390106557,5.66972489165,0.0521275434264,7.25848141593,27.5259009287,37.3340067412,55.5315577232,43.9076326876,0.0,11.6239250356
 02/10  20:00:00,86.8054780968,5.63509102666,0.115265982644,6.32045739302,33.8341110165,33.3544677425,56.7108877917,45.1314644452,0.0,11.5794233466
 02/10  21:00:00,93.5105253775,5.58806233898,0.297482511113,4.73616095246,36.5179666069,38.8247702939,59.6110452187,48.0328891787,0.0,11.57815604
 02/10  22:00:00,87.7697245885,5.59168990575,0.480523474451,4.32310919365,32.965339924,36.8579353714,66.9890460953,49.5406566466,0.0,17.4483894487
 02/10  23:00:00,67.6495579459,5.69162193084,0.0740720559788,8.05707939471,25.6355707503,20.6438685092,62.7248176006,51.1300233945,0.0,11.5947942061
 02/10  24:00:00,51.6160353345,5.82968900179,0.0369165176708,11.4762306809,15.0252895274,11.7056064465,57.3572561778,51.5795981224,0.0,5.77765805536
 02/11  01:00:00,49.2348902204,5.88654591752,0.0291411967293,12.8720025943,12.8411359301,10.0650221343,57.6603251571,51.8899495096,0.0,5.77037564747
 02/11  02:00:00,50.0596872531,5.91892015848,0.0237800106177,13.6710472454,12.8411359301,10.0650221343,58.4596994872,52.6968277995,0.0,5.76287168768
 02/11  03:00:00,46.6975787072,5.96800024724,0.0151343461454,14.8875415652,8.25718729233,10.0299323277,59.0697602718,53.3070371156,0.0,5.76272315618
 02/11  04:00:00,47.3750897803,5.9938794365,0.00958168498102,15.5447267358,8.25718729233,10.0299323277,59.5586606604,53.7958014722,0.0,5.7628591882
 02/11  05:00:00,49.380473607,6.00865809359,0.00515267145524,15.9330067339,8.25718729233,11.6354268332,59.9024088947,54.1325176621,0.0,5.76989123267
 02/11  06:00:00,53.9320665883,6.02342633796,0.000946654310058,16.3155894846,8.71707943955,15.3327214929,59.3152734384,53.5374836305,0.0,5.77778980787
 02/11  07:00:00,72.2030473145,5.94757996535,0.00916570676144,14.5578952925,18.5082010057,25.6353820695,63.9794140126,52.4154427462,0.0,11.5639712664
 02/11  08:00:00,79.2750260283,5.80226416683,0.0341086838226,11.0661869239,19.4083231844,41.0650158608,61.9114461624,50.2716991514,0.0,11.639747011
 02/11  09:00:00,97.3209829965,5.64868976091,0.249587550603,7.05689953073,26.3286599382,57.9988325916,83.8186114892,42.1517688264,0.0,41.6668426628
 02/11  10:00:00,86.1789606351,5.73251131417,1.92620683497,9.30912951356,26.3286599382,42.8504436482,94.9261335755,41.4266489447,18.025,35.4744846308
 02/11  11:00:00,66.4431664961,5.8965976575,2.06793509601,13.2619782881,21.7447113004,23.4437158914,90.328493088,42.8476732762,18.025,29.4558198118
 02/11  12:00:00,64.2979623658,5.91181541898,2.11560129129,13.5159174515,19.3027497915,23.426170988,89.3683478527,41.9648121911,18.025,29.3785356616
 02/11  13:00:00,63.2259567519,5.87250962478,2.01309938331,12.4438371016,19.1483137236,23.7250123474,81.7092979212,40.2424693107,18.025,23.4418286106
 02/11  14:00:00,62.1740267559,5.8294751524,2.00782857058,11.2946660248,19.3027497915,23.7161209604,78.4500234098,36.9831375386,18.025,23.4418858712
 02/11  15:00:00,62.0566399198,5.82816595241,2.02602527514,11.1603892968,19.3027497915,23.7161209604,84.1999381196,36.8759741105,18.025,29.298964009
 02/11  16:00:00,61.3691844098,5.81512534847,2.04364117431,10.7583140099,19.3027497915,23.426170988,79.4850878539,38.0289313922,18.025,23.4311564617
 02/11  17:00:00,64.5505822463,5.80028484181,1.24668333858,10.300171076,19.3027497915,27.8956505705,60.4998136661,36.7046966949,18.025,5.77011697123
 02/11  18:00:00,73.6825835631,5.71712531802,0.0623119701816,8.30908606784,18.2229234133,37.5968344597,42.4168453944,36.6404528284,0.0,5.77639256602
 02/11  19:00:00,88.652184652,5.60861967679,0.0612994221192,5.66677386357,32.690315043,37.0816133363,45.928170298,40.1432243775,0.0,5.78494592046
 02/11  20:00:00,87.140715699,5.5520945511,0.169558572243,3.99162081865,36.8143715336,33.066984531,51.9807104171,40.4011541429,0.0,11.5795562741
 02/11  21:00:00,90.6944832472,5.50597961083,0.423332395316,2.09765162606,36.3493007332,38.7721355839,51.6682349453,40.0899008337,0.0,11.5783341116
 02/11  22:00:00,88.5701081362,5.52115190317,0.586318924231,1.91298095069,36.1807251679,36.8228455648,51.2715195859,39.6916959224,0.0,11.5798236635
 02/11  23:00:00,69.3495068862,5.56480216834,0.129258674273,4.42533975487,31.0351095914,20.6438685092,58.0566014044,40.6080048344,0.0,17.44859657
 02/11  24:00:00,50.4654624286,5.70305897334,0.0445450503995,8.04234226048,17.4250845679,11.7056064465,55.0100728835,43.4448769509,0.0,11.5651959327
 02/12  01:00:00,46.4169091527,5.7824409677,0.0347432018264,10.0331015931,12.925468867,10.100111941,52.9215901141,47.1512172422,0.0,5.77037287189
 02/12  02:00:00,48.1357702653,5.84484169493,0.026582665913,11.6989845954,12.925468867,10.100111941,50.9757057066,50.9557057066,0.0,0.02
 02/12  03:00:00,45.6542073707,5.92540177083,0.0159430466268,13.7665383272,8.34152022915,10.0650221343,60.0793219263,54.3166816571,0.0,5.76264026921
 02/12  04:00:00,46.9229576718,5.97252004414,0.00930783684317,14.9948043524,8.34152022915,10.0650221343,61.5827938652,55.8200693182,0.0,5.76272454703
 02/12  05:00:00,49.3468995696,6.00264479643,0.00404008160229,15.7871349198,8.34152022915,11.6705166398,62.0218186396,56.2518889065,0.0,5.76992973307
 02/12  06:00:00,54.2298733951,6.03056552351,0.000211172775285,16.4875707063,8.80141237637,15.3678112995,61.5051808844,55.7280446271,0.0,5.77713625733
 02/12  07:00:00,72.478153373,5.95700594423,0.00793502119159,14.8248029246,18.5082010057,25.6353820695,66.180210564,54.6150822195,0.0,11.5651283444
 02/12  08:00:00,80.4782070597,5.8368952333,0.0313439538931,12.1180784631,19.4926561212,41.1001056674,72.5806304174,55.1317884786,0.0,17.4488419388
 02/12  09:00:00,98.5194873284,5.68182425992,0.192600068689,8.27925692216,26.3286599382,57.9988325916,89.5539536315,47.8895358728,0.0,41.6644177587
 02/12  10:00:00,85.8313608264,5.71542855082,1.73869255912,9.28554889875,26.2443270014,42.8153538416,94.4634031104,46.8710985456,18.025,29.5673045647
 02/12  11:00:00,64.6708886967,5.8147843359,1.84506383425,11.794384616,21.7447113004,23.4437158914,95.3951131808,47.9139903562,18.025,29.4561228246
 02/12  12:00:00,61.5366829298,5.78940056279,1.87494765737,11.0579951814,19.3449162599,23.4437158914,94.8801164446,47.4776821577,18.025,29.3774342869
 02/12  13:00:00,59.7512149576,5.73042712521,1.80201203184,9.26255255001,19.190480192,23.7425572507,87.1169833358,45.6491671857,18.025,23.4428161501
 02/12  14:00:00,58.0696013311,5.67705309045,1.97500171931,7.43519909409,19.260583323,23.698576057,88.4577855436,41.1336660403,18.025,29.2991195032
 02/12  15:00:00,56.9928325487,5.65031908115,2.15508735974,6.2050836793,19.260583323,23.698576057,79.60061299,38.1437207171,18.025,23.4318922729
 02/12  16:00:00,55.8028776625,5.61818524623,2.17630248547,5.31599609895,19.260583323,23.4086260847,78.9868332059,37.5253098572,18.025,23.4365233487
 02/12  17:00:00,58.9812471355,5.58839952626,1.13795654631,5.11115606173,19.260583323,27.8781056672,62.5639998233,38.7688974848,18.025,5.77010233846
 02/12  18:00:00,70.3813572354,5.58666645204,0.107147906656,5.15319165581,18.1807569449,37.5792895564,51.7516996038,45.9743324094,0.0,5.77736719436
 02/12  19:00:00,87.4570330877,5.58020509193,0.327704350936,4.35305085512,32.6059821062,37.0465235296,65.1808902166,53.6316887549,0.0,11.5492014617
 02/12  20:00:00,87.825185644,5.60280427367,0.594007900336,4.20093374268,36.8143715336,33.066984531,68.8766611748,57.2998480546,0.0,11.5768131202
 02/12  21:00:00,93.8454165819,5.65355216571,1.00987826488,4.39503948659,36.43363367,38.8072253906,73.4983370374,61.9222816031,0.0,11.5760554343
 02/12  22:00:00,92.3021516973,5.67067365683,0.94855627352,5.25268935793,36.0963922311,36.7877557581,69.6015934445,63.8015398333,0.0,5.8000536112
 02/12  23:00:00,74.9848907815,5.73727581781,0.0992821064778,10.0376505714,30.9507766546,20.6087787026,84.4487867445,66.9994696873,0.0,17.4493170571
 02/12  24:00:00,57.9350348373,5.93889972691,0.0209436370458,15.2996748524,17.4250845679,11.7056064465,80.0629309539,68.4979506842,0.0,11.5649802697
 02/13  01:00:00,53.5068275523,6.05345582764,0.010817504509,18.1952510016,11.6412384099,10.0650221343,74.9584788987,69.1881058461,0.0,5.77037305257
 02/13  02:00:00,54.3951833368,6.14603742688,0.00235432513254,20.5603316797,10.0992000411,10.047477231,76.059648961,70.2966499402,0.0,5.76299902076
 02/13  03:00:00,53.9407885283,6.20211853986,0.0,21.9117697325,8.25718729233,10.0299323277,69.7600518663,69.7400518663,0.0,0.02
 02/13  04:00:00,55.5597666636,6.26268107212,0.0,23.470184296,8.25718729233,10.0299323277,76.930789019,71.1680797909,0.0,5.76270922813
 02/13  05:00:00,58.5242982277,6.31244626108,0.0,24.7781953749,8.25718729233,11.6354268332,78.4213665546,72.6513059691,0.0,5.7700605855
 02/13  06:00:00,66.1592697265,6.31138287362,0.0,24.8341188722,12.1011305571,15.3678112995,83.4095624688,71.844666594,0.0,11.5648958747
 02/13  07:00:00,89.7109723273,6.0612942904,0.0104278981364,19.0964616546,19.7275818095,37.2640762949,87.7732895502,70.3243683087,0.0,17.4489212415
 02/13  08:00:00,98.8582849607,5.91050626918,0.0523766521402,15.3999046806,24.3117294858,51.2795993405,84.9351751392,67.394742992,0.0,17.5404321473
 02/13  09:00:00,89.1076440976,6.0520898508,0.060937053822,18.6589396409,23.6694662846,40.6342015617,89.9656280126,54.4812370019,0.0,35.4843910107
 02/13  10:00:00,83.1233680357,5.96998258605,1.58686640085,16.2386071414,23.6694662846,35.6302164847,95.4803888307,48.0039458184,18.025,29.4514430123
 02/13  11:00:00,65.1639041137,5.9643645209,1.9071111505,15.5615033239,18.7433767983,22.9618409725,90.5554189449,43.150444211,18.025,29.3799747339
 02/13  12:00:00,63.6184594607,5.9140273629,2.05513398379,13.920894757,18.7433767983,22.9618409725,80.9666188117,39.4975992486,18.025,23.444019563
 02/13  13:00:00,59.2002580102,5.76066748888,2.10603424832,9.56170205095,18.5889407304,23.1597249699,77.2852389499,32.4087087172,18.025,26.8515302327
 02/13  14:00:00,57.1868848587,5.69611965539,2.36125131314,7.11116164213,18.7433767983,23.2517909448,72.5768735434,28.6702721621,18.025,25.8816013813
 02/13  15:00:00,55.9153973698,5.65885021484,2.46418977811,5.77400599408,18.7433767983,23.2517909448,68.5397433569,27.0800709712,18.025,23.4346723856
 02/13  16:00:00,54.4890914601,5.61559046803,2.45765254274,4.68744474515,18.7433767983,22.9618409725,69.3055261997,27.8412269321,18.025,23.4392992677
 02/13  17:00:00,56.964648621,5.56207811874,1.54495538275,3.67787247671,18.7433767983,27.431320555,50.7988105939,27.0039389269,18.025,5.76987166704
 02/13  18:00:00,70.4795649113,5.54900400908,0.581571777446,2.21272078321,17.6635504202,40.6971502883,40.7308239539,29.1810063484,0.0,11.5498176055
 02/13  19:00:00,80.5048059311,5.55921105843,0.774169129703,1.76165093545,27.5259009287,37.3340067412,48.3066039202,36.6822211092,0.0,11.624382811
 02/13  20:00:00,82.9009364146,5.57279075398,0.938780709785,1.65469954709,33.8341110165,33.3544677425,51.7041975999,40.1253935036,0.0,11.5788040964
 02/13  21:00:00,91.0796485179,5.62301693274,1.45560118375,1.11220810401,36.5179666069,38.8247702939,54.2576866873,42.6811580547,0.0,11.5765286327
 02/13  22:00:00,85.7755601619,5.64674963048,1.60314019918,1.1512660502,32.965339924,36.8579353714,59.6608608937,42.2121868658,0.0,17.4486740279
 02/13  23:00:00,62.892464194,5.57958151694,0.640125265641,2.84597341249,25.6355707503,20.6438685092,53.4707544889,41.8759091879,0.0,11.594845301
 02/13  24:00:00,44.8788646071,5.58335711092,0.0773949875125,4.94491409203,15.0252895274,11.7056064465,47.8628231361,42.0852073476,0.0,5.77761578854
 02/14  01:00:00,41.7699514044,5.65461019047,0.0303063434831,6.83773169321,11.6412384099,10.0650221343,48.0591387856,42.2887698558,0.0,5.77036892983
 02/14  02:00:00,41.4299836964,5.70176377635,0.0238590125799,8.01790075935,10.0992000411,10.047477231,48.5957508625,42.8331146536,0.0,5.76263620886
 02/14  03:00:00,40.5476970162,5.73943533275,0.0172135104271,8.96414570402,8.25718729233,10.0299323277,49.2426690066,43.479886289,0.0,5.76278271757
 02/14  04:00:00,41.8282665628,5.78833935026,0.0106808292655,10.2023455879,8.25718729233,10.0299323277,46.6093722415,46.5893722415,0.0,0.02
 02/14  05:00:00,44.7441582578,5.8345984936,0.0047120738371,11.4711908654,8.25718729233,11.6354268332,55.6828162159,49.9124887338,0.0,5.77032748205
 02/14  06:00:00,52.5738422448,5.84120674816,0.00314593133125,11.7157237136,12.1011305571,15.3678112995,61.4897472347,49.9246443917,0.0,11.565102843
 02/14  07:00:00,77.8471728226,5.67801645886,0.128134839932,7.49823440628,19.7275818095,37.2640762949,66.0852080249,48.6382749361,0.0,17.4469330888
 02/14  08:00:00,88.8458071692,5.66994267817,0.956107143258,4.72425668108,24.3117294858,51.2795993405,69.2341693109,45.853248302,0.0,23.3809210089
 02/14  09:00:00,78.5021784664,5.70067336524,0.218171505308,8.24765507655,23.6694662846,40.6342015617,71.1844251853,35.7049571132,0.0,35.4794680722
 02/14  10:00:00,74.9966669378,5.69202432354,2.16493262397,7.8117984536,23.6694662846,35.6302164847,78.5266256637,31.0474610905,18.025,29.4541645731
 02/14  11:00:00,56.9316523683,5.6748995797,2.56639077881,6.95943767261,18.7433767983,22.9618409725,67.7900369505,26.2583040662,18.025,23.5067328843
 02/14  12:00:00,55.6200939117,5.66070665064,3.09032158268,5.14066147878,18.7433767983,22.9618409725,69.2077211524,21.8837818634,18.025,29.298939289
 02/14  13:00:00,54.9891987368,5.67607401876,3.25470434008,4.28656943779,18.5889407304,23.1597249699,61.552504675,20.0925775731,18.025,23.4349271019
 02/14  14:00:00,54.684164748,5.67029187879,3.26496324195,3.73055728641,18.7433767983,23.2517909448,61.4579364164,19.9956457003,18.025,23.4372907161
 02/14  15:00:00,54.0674647479,5.65160558327,3.25940677345,3.13809809508,18.7433767983,23.2517909448,61.3096459571,19.8440287526,18.025,23.4406172045
 02/14  16:00:00,53.1635762278,5.62028162277,3.15405918278,2.6608285625,18.7433767983,22.9618409725,64.3137515575,21.3716662681,18.025,24.9170852894
 02/14  17:00:00,56.263244122,5.57503026004,2.05283057738,2.4556474439,18.7433767983,27.431320555,45.3361733131,22.9875213831,18.025,4.32365193006
 02/14  18:00:00,70.232439354,5.57413056944,0.849765746668,1.67228074634,17.6635504202,40.6971502883,39.069238725,27.5203080995,0.0,11.5489306255
 02/14  19:00:00,80.3295601639,5.58471261636,1.03447886249,1.30059497385,27.5259009287,37.3340067412,52.1657907649,34.7404096194,0.0,17.4253811455
 02/14  20:00:00,82.8497114134,5.60690425323,1.24191578247,1.26622683749,33.8341110165,33.3544677425,44.5054943489,38.7055198324,0.0,5.7999745165
 02/14  21:00:00,91.2066373723,5.65423034829,1.65974607758,1.00383981191,36.5179666069,38.8247702939,54.780928162,43.2016614454,0.0,11.5792667166
 02/14  22:00:00,85.9110279775,5.6751712955,1.76480703379,1.09664682443,32.965339924,36.8579353714,61.0303285148,43.5807435804,0.0,17.4495849344
 02/14  23:00:00,63.6250938428,5.62071793019,0.777712732131,3.39987801787,25.6355707503,20.6438685092,58.82159433,47.2265692439,0.0,11.5950250862
 02/14  24:00:00,46.6254210077,5.64637817319,0.100113631314,6.60572869053,15.0252895274,11.7056064465,63.5072282905,51.9717956919,0.0,11.5354325986
 02/15  01:00:00,44.865404636,5.76294342484,0.0287223649558,9.82643579219,11.6412384099,10.0650221343,61.1676819864,55.397563047,0.0,5.77011893941
 02/15  02:00:00,45.7662488637,5.85325723198,0.0202733263802,12.2062600796,10.0992000411,10.047477231,58.0389432882,58.0189432882,0.0,0.02
 02/15  03:00:00,45.9751016628,5.92915445253,0.0123295277776,14.2067153462,8.25718729233,10.0299323277,65.6483260618,59.8855118153,0.0,5.76281424657
 02/15  04:00:00,47.5324958462,5.98576065319,0.00599556420461,15.713837243,8.25718729233,10.0299323277,66.773061934,61.0105487688,0.0,5.76251316519
 02/15  05:00:00,51.7411546943,6.07519751559,0.000402364909774,18.2318975629,8.25718729233,11.6354268332,71.3968163401,65.6269497928,0.0,5.76986654728
 02/15  06:00:00,61.7354695825,6.15535743537,0.0,20.5663462563,12.1011305571,15.3678112995,75.8775765335,70.0849261448,0.0,5.79265038873
 02/15  07:00:00,86.7923910315,5.96457850693,0.0236079161215,16.2614209926,19.7275818095,37.2640762949,88.0133151058,70.5650146351,0.0,17.4483004707
 02/15  08:00:00,96.7344408916,5.87733823787,0.401096553866,12.9605046838,24.3117294858,51.2795993405,89.9954102038,66.6150907649,0.0,23.3803194388
 02/15  09:00:00,86.7717759549,5.97820989471,0.0805530642792,16.377335013,23.6694662846,40.6342015617,87.9403985887,52.4541633144,0.0,35.4862352743
 02/15  10:00:00,80.2470889377,5.88206043227,1.87294438986,13.164173311,23.6694662846,35.6302164847,89.5589417114,42.082674978,18.025,29.4512667334
 02/15  11:00:00,61.9057103638,5.85567744615,2.23333978799,12.0857676481,18.7433767983,22.9618409725,83.2316184238,35.826738471,18.025,29.3798799528
 02/15  12:00:00,59.7538938105,5.79752497711,2.61165059164,9.61631494738,18.7433767983,22.9618409725,73.0573916668,31.5871966905,18.025,23.4451949763
 02/15  13:00:00,57.6818512468,5.71763889917,2.40205364454,7.79030848263,18.5889407304,23.1597249699,68.8894395435,27.4248622973,18.025,23.4395772462
 02/15  14:00:00,56.4691283409,5.65295087717,2.2785596649,6.51926284527,18.7433767983,23.2517909448,65.6915017544,24.2240167693,18.025,23.4424849851
 02/15  15:00:00,55.7420565236,5.62147835585,2.30450488619,5.79771674237,18.7433767983,23.2517909448,70.6962387296,23.3681774348,18.025,29.3030612948
 02/15  16:00:00,54.9762012007,5.60487223405,2.29361889992,5.34930875484,18.7433767983,22.9618409725,66.0757009499,24.6198407056,18.025,23.4308602443
 02/15  17:00:00,58.0218858762,5.58360267087,1.53628396761,4.72225948991,18.7433767983,27.431320555,47.3196836316,23.5248448887,18.025,5.76983874288
 02/15  18:00:00,68.9427254228,5.54567696812,0.3959864643,2.74879928398,17.6635504202,40.6971502883,29.876378805,24.0914514861,0.0,5.7849273189
 02/15  19:00:00,80.7021426264,5.56573827,0.772523445287,1.95410422676,27.5259009287,37.3340067412,45.4910206165,28.0648343673,0.0,17.4261862492
 02/15  20:00:00,82.7268879183,5.59578744644,1.24490207635,1.15153731651,33.8341110165,33.3544677425,39.1002682065,27.5225351332,0.0,11.5777330733
 02/15  21:00:00,91.1948749207,5.67425902066,1.94853110363,0.683261849599,36.5179666069,38.8247702939,39.9097330735,28.3327884869,0.0,11.5769445866
 02/15  22:00:00,85.7641101863,5.69983510552,2.13631623032,0.553554723427,32.965339924,36.8579353714,40.3254633598,28.6864650426,0.0,11.6389983172
 02/15  23:00:00,61.3919061276,5.55727236207,0.936594062218,1.07125367661,25.6355707503,20.6438685092,47.0415449233,29.6599546708,0.0,17.3815902524
 02/15  24:00:00,42.6229165611,5.51632831602,0.164588397591,2.6688003867,15.0252895274,11.7056064465,37.6006970203,31.8230667637,0.0,5.7776302566
 02/16  01:00:00,39.053704816,5.56300123658,0.059887567551,4.18351284938,11.6412384099,10.0650221343,39.8818230447,34.1126192849,0.0,5.76920375981
 02/16  02:00:00,39.1134060467,5.62194667158,0.0388351063447,5.76616556017,10.0992000411,10.047477231,44.0351013624,38.2723096095,0.0,5.76279175287
 02/16  03:00:00,38.9357497138,5.68473148432,0.0292738973062,7.394844142,8.25718729233,10.0299323277,43.1043762506,43.0843762506,0.0,0.02
 02/16  04:00:00,40.2223909273,5.73077716579,0.0220513771415,8.64266022413,8.25718729233,10.0299323277,52.2551407624,46.4922032441,0.0,5.76293751833
 02/16  05:00:00,42.6305879209,5.75990848572,0.0166892640922,9.42033350647,8.25718729233,11.6354268332,53.4741938266,47.7047806147,0.0,5.76941321185
 02/16  06:00:00,50.6724019217,5.77446481009,0.0147613175142,9.86940804534,12.1011305571,15.3678112995,59.7798562654,48.2164023417,0.0,11.5634539237
 02/16  07:00:00,76.4122767102,5.6328450254,0.16424776725,6.07239866795,19.7275818095,37.2640762949,65.2145856127,47.7653844332,0.0,17.4492011796
 02/16  08:00:00,87.665603497,5.64402597124,1.09722484182,3.42885550779,24.3117294858,51.2795993405,62.6817517445,45.1412937359,0.0,17.5404580085
 02/16  09:00:00,78.0820195727,5.68869354616,0.171517870222,7.88613022516,23.6694662846,40.6342015617,74.2301276329,38.7480540371,0.0,35.4820735958
 02/16  10:00:00,75.7669290857,5.72339547074,1.97461900624,8.74100451674,23.6694662846,35.6302164847,85.153999278,37.6747040999,18.025,29.4542951781
 02/16  11:00:00,60.565828871,5.81188915473,2.15697696623,10.8660371645,18.7433767983,22.9618409725,85.0670900773,37.6631474268,18.025,29.3789426505
 02/16  12:00:00,60.6996873076,5.81819698775,2.20621503817,10.9468717187,18.7433767983,22.9618409725,78.2263425786,36.7588140181,18.025,23.4425285605
 02/16  13:00:00,59.9522989882,5.79533128243,2.04492485949,10.3401912327,18.5889407304,23.1597249699,75.9910201019,34.523514173,18.025,23.4425059289
 02/16  14:00:00,58.3379614283,5.72055717206,2.07380355237,8.52524616161,18.7433767983,23.2517909448,78.9812212257,31.6530472864,18.025,29.3031739392
 02/16  15:00:00,58.1573705303,5.71682431805,2.11196343464,8.31023104341,18.7433767983,23.2517909448,72.5925875959,31.1357738769,18.025,23.431813719
 02/16  16:00:00,57.2126477107,5.69451491536,2.1544587027,7.63527199635,18.7433767983,22.9618409725,72.8302557717,31.368838151,18.025,23.4364176208
 02/16  17:00:00,59.7619039786,5.65463179463,1.38467803115,6.5428509201,18.7433767983,27.431320555,53.1748161766,29.3797337303,18.025,5.77008244633
 02/16  18:00:00,70.4481534676,5.57383739955,0.0733468397358,4.54870212765,17.6635504202,40.6971502883,36.8600486937,31.0755186927,0.0,5.78453000095
 02/16  19:00:00,81.35731138,5.54238882248,0.258069275625,3.14707797687,27.5259009287,37.3340067412,52.262895237,34.8365859383,0.0,17.4263092987
 02/16  20:00:00,82.9274448376,5.53592001322,0.535306347115,2.12155242331,33.8341110165,33.3544677425,46.3093459712,34.7302392179,0.0,11.5791067533
 02/16  21:00:00,91.1369454341,5.60304654412,1.27708571025,1.36799132566,36.5179666069,38.8247702939,47.8755110483,36.2958932453,0.0,11.579617803
 02/16  22:00:00,85.8501234024,5.63890850044,1.55328685614,1.28352590086,32.965339924,36.8579353714,54.154077723,36.7052648555,0.0,17.4488128675
 02/16  23:00:00,62.2121886688,5.52611827351,0.352598451496,2.5066874744,25.6355707503,20.6438685092,49.3271345473,37.7328891764,0.0,11.5942453709
 02/16  24:00:00,45.6960559419,5.61991027377,0.0520448744424,5.75090281196,15.0252895274,11.7056064465,44.7135435043,38.9357917799,0.0,5.77775172437
 02/17  01:00:00,41.7735102251,5.66386042362,0.0436842898016,6.81866279053,11.6412384099,10.0650221343,44.4692387169,38.6990172562,0.0,5.77022146071
 02/17  02:00:00,40.9719984282,5.69360330923,0.0370006766991,7.55493446526,10.0992000411,10.047477231,44.4624617772,38.6996736292,0.0,5.76278814801
 02/17  03:00:00,39.6379414207,5.71471190772,0.0306627538223,8.06566549049,8.25718729233,10.0299323277,43.8027013658,38.0397682913,0.0,5.7629330745
 02/17  04:00:00,39.9457506377,5.72737320453,0.0258318095677,8.36564562173,8.25718729233,10.0299323277,37.7327663275,37.7127663275,0.0,0.02
 02/17  05:00:00,41.8327091298,5.73802565989,0.0215698777092,8.63945703454,8.25718729233,11.6354268332,43.7727060545,38.0035082559,0.0,5.76919779863
 02/17  06:00:00,48.7262831972,5.71008416453,0.0223488358609,7.98008351719,12.1011305571,15.3678112995,47.3030611262,35.7377959674,0.0,11.5652651588
 02/17  07:00:00,73.9211852236,5.55015136616,0.184046281604,3.64420070659,19.7275818095,37.2640762949,51.0243223414,33.5753312197,0.0,17.4489911218
 02/17  08:00:00,85.7376397263,5.59627560319,1.26241255429,1.38345515593,24.3117294858,51.2795993405,52.9681058191,29.587452236,0.0,23.3806535831
 02/17  09:00:00,73.1151378702,5.51486053858,0.757936478894,2.50666356246,23.6694662846,40.6342015617,50.2081950868,20.6351176615,0.0,29.5730774254
 02/17  10:00:00,70.1165860728,5.54291618189,3.13883950638,2.10691877652,23.6694662846,35.6302164847,67.3512874795,16.5549390793,18.025,32.7713484001
 02/17  11:00:00,52.9162242722,5.54107163371,3.26378647883,2.38044317695,18.7433767983,22.9618409725,58.6250759207,14.5347255047,18.025,26.065350416
 02/17  12:00:00,52.820854489,5.57341394101,3.79561827234,1.72341897662,18.7433767983,22.9618409725,52.8996595685,11.4296536363,18.025,23.4450059322
 02/17  13:00:00,52.5293285219,5.59557100116,4.27159881083,0.890305649639,18.5889407304,23.1597249699,54.9573846205,7.637367743,18.025,29.2950168775
 02/17  14:00:00,52.3981685354,5.60586190224,4.38725855284,0.386697504657,18.7433767983,23.2517909448,45.1966362424,3.7362481764,18.025,23.435388066
 02/17  15:00:00,52.371878793,5.60564798665,4.52363761418,0.22424082505,18.7433767983,23.2517909448,44.2332756518,2.77088652151,18.025,23.4373891303
 02/17  16:00:00,52.1113064744,5.60190897937,4.65469451966,0.126298208763,18.7433767983,22.9618409725,44.6529090527,3.18594137526,18.025,23.4419676775
 02/17  17:00:00,55.5536987971,5.57700488948,3.74232455838,0.0546296093784,18.7433767983,27.431320555,27.33211806,3.53711153378,18.025,5.77000652626
 02/17  18:00:00,68.268502476,5.63475758538,2.38147880079,0.0,17.6635504202,40.6971502883,16.9636017679,5.41368763971,0.0,11.5499141282
 02/17  19:00:00,80.9462033268,5.70561522576,2.83081549777,0.0,27.5259009287,37.3340067412,21.6668679952,10.0431852807,0.0,11.6236827145
 02/17  20:00:00,84.058704006,5.80427589361,3.51976388228,0.0,33.8341110165,33.3544677425,22.6743340036,11.0963114856,0.0,11.578022518
 02/17  21:00:00,93.4919713893,5.98066453635,4.62248719983,0.0,36.5179666069,38.8247702939,25.2016193494,13.6238270981,0.0,11.5777922513
 02/17  22:00:00,88.2780301266,6.03285760899,4.87077016999,0.0,32.965339924,36.8579353714,31.2874802655,13.8391522665,0.0,17.448327999
 02/17  23:00:00,62.2795269617,5.74068955465,2.71205287207,0.0,25.6355707503,20.6438685092,25.8149720956,14.2201761894,0.0,11.5947959062
 02/17  24:00:00,41.2122354753,5.57325152619,1.36578513684,0.0,15.0252895274,11.7056064465,21.0482739833,15.2705963004,0.0,5.77767768291
 02/18  01:00:00,37.0420995674,5.53831343335,1.0491559027,0.00743022649391,12.8411359301,10.0650221343,21.4118339803,15.6414774297,0.0,5.77035655068
 02/18  02:00:00,36.9858845328,5.52879182301,0.978735345,0.0324176218901,12.8411359301,10.0650221343,20.614592339,14.8516151452,0.0,5.76297719386
 02/18  03:00:00,32.1798270403,5.49995263643,0.761751846739,0.091220324324,8.25718729233,10.0299323277,21.3131507831,15.5501790608,0.0,5.76297172227
 02/18  04:00:00,32.1154517175,5.48706582385,0.659891946225,0.141592881757,8.25718729233,10.0299323277,22.2096566169,16.446987935,0.0,5.76266868188
 02/18  05:00:00,33.6848015617,5.4797349068,0.605183221761,0.166227822671,8.25718729233,11.6354268332,22.4248209065,16.6551237022,0.0,5.76969720423
 02/18  06:00:00,37.8031843689,5.47127772899,0.540741205287,0.19906168465,8.71707943955,15.3327214929,22.9637292849,17.1861366675,0.0,5.7775926174
 02/18  07:00:00,58.3396604927,5.53167344376,1.01114131224,0.108440579285,18.5082010057,25.6353820695,23.5167652632,16.0350148259,0.0,7.48175043726
 02/18  08:00:00,68.8936536192,5.73835328478,2.66683560352,0.0,19.4083231844,41.0650158608,28.4863865789,12.7401867508,0.0,15.7461998281
 02/18  09:00:00,96.6657442795,6.05310966198,6.24683031341,0.0,26.3286599382,57.9988325916,49.052871319,7.38742439554,0.0,41.6654469235
 02/18  10:00:00,83.290491455,6.00017322654,8.07920634962,0.0,26.3286599382,42.8504436482,56.8755259605,3.37429176791,18.025,35.4762341926
 02/18  11:00:00,58.0564577478,5.83276403481,7.00703938612,0.0,21.7447113004,23.4437158914,49.975917518,2.49653055113,18.025,29.4543869668
 02/18  12:00:00,56.2363343157,5.91503645855,7.56667134305,0.0,19.3027497915,23.426170988,49.3751820721,1.97318377096,18.025,29.3769983012
 02/18  13:00:00,57.2609335919,6.02108520324,8.34333857216,0.0,19.1483137236,23.7250123474,43.20285093,1.73893339618,18.025,23.4389175339
 02/18  14:00:00,57.9261937387,6.09411667018,8.79002022663,0.0,19.3027497915,23.7161209604,41.4670314023,0.0,18.025,23.4420314023
 02/18  15:00:00,58.5285597935,6.154718508,9.33178223633,0.0,19.3027497915,23.7161209604,45.9665546772,0.0,18.025,27.9415546772
 02/18  16:00:00,58.3327919574,6.15425559518,9.42643209623,0.0,19.3027497915,23.426170988,42.8179984731,0.0,18.025,24.7929984731
 02/18  17:00:00,61.3246459255,6.07427522854,8.04692934544,0.0,19.3027497915,27.8956505705,23.8068681762,0.0118713632245,18.025,5.76999681293
 02/18  18:00:00,69.9742585219,6.10094118787,6.16325820309,0.0,18.2229234133,37.5968344597,7.61922897773,1.8416359349,0.0,5.77759304282
 02/18  19:00:00,90.4665093184,6.27144443373,6.87957482727,0.0,32.690315043,37.0816133363,12.4751525551,6.6904950795,0.0,5.7846574756
 02/18  20:00:00,90.7488864745,6.33975962528,6.98168590733,0.0,36.8143715336,33.066984531,23.8326010535,12.2546707986,0.0,11.5779302549
 02/18  21:00:00,96.6863492498,6.46436763916,7.55446314499,0.0,36.3493007332,38.7721355839,27.7013971188,16.123666743,0.0,11.5777303758
 02/18  22:00:00,93.9461836692,6.40954538622,6.98698262576,0.0,36.1807251679,36.8228455648,30.5875358425,19.0089079751,0.0,11.5786278674
 02/18  23:00:00,69.58027343,6.01706769857,4.33310092944,0.0,31.0351095914,20.6438685092,39.1796180351,21.7317405564,0.0,17.4478774788
 02/18  24:00:00,44.8352081735,5.74102060157,2.41867271645,0.0,17.4250845679,11.7056064465,34.7466916083,23.1821039468,0.0,11.5645876615
 02/19  01:00:00,38.1771928175,5.67587715877,1.93469338073,0.0,12.925468867,10.100111941,30.0543511681,24.2842840536,0.0,5.77006711449
 02/19  02:00:00,37.8638368722,5.6356291776,1.6628472026,0.0,12.925468867,10.100111941,25.4446741802,25.4246741802,0.0,0.02
 02/19  03:00:00,32.8183524831,5.58076317161,1.29126547153,0.0,8.34152022915,10.0650221343,31.806177261,26.0434682926,0.0,5.76270896839
 02/19  04:00:00,32.5625979771,5.54710141086,1.06917188735,0.0,8.34152022915,10.0650221343,33.2279366175,27.4650849484,0.0,5.76285166917
 02/19  05:00:00,33.9728620688,5.51878851447,0.874364225972,0.0266306526248,8.34152022915,11.6705166398,35.4445613241,29.6743765497,0.0,5.7701847744
 02/19  06:00:00,38.0524923785,5.50060840046,0.735719992116,0.104639044198,8.80141237637,15.3678112995,35.7563319436,29.9785533022,0.0,5.7777786414
 02/19  07:00:00,58.4813185197,5.55919648759,1.15000710477,0.0837079158185,18.5082010057,25.6353820695,41.8783288377,30.3136720001,0.0,11.5646568376
 02/19  08:00:00,68.5804360991,5.71802253923,2.24956148166,0.00496610646813,19.4926561212,41.1001056674,47.5930609319,30.1437561167,0.0,17.4493048153
 02/19  09:00:00,95.0286937056,5.99091176357,4.64102889216,0.0309510869102,26.3286599382,57.9988325916,59.0139368925,23.2969484199,0.0,35.7169884727
 02/19  10:00:00,81.0653133385,5.8963076006,6.03915093833,0.0381673814055,26.2443270014,42.8153538416,74.0106072581,20.5077457486,18.025,35.4778615094
 02/19  11:00:00,56.2027650194,5.74364050905,5.18870895268,0.0537616372686,21.7447113004,23.4437158914,65.722319532,18.2410591733,18.025,29.4562603586
 02/19  12:00:00,54.1132444816,5.77970584351,5.48680441677,0.0323959345911,19.3449162599,23.4437158914,62.0576041876,14.6544842135,18.025,29.3781199741
 02/19  13:00:00,54.7081621594,5.85210094549,5.89873884674,0.00110079287106,19.190480192,23.7425572507,53.1269478491,11.6608836316,18.025,23.4410642175
 02/19  14:00:00,55.3164078857,5.92734986953,6.40671101487,0.0,19.260583323,23.698576057,54.418563886,7.0914541136,18.025,29.3021097724
 02/19  15:00:00,55.6987125692,5.96840923077,6.74796094363,0.0,19.260583323,23.698576057,46.5952034078,5.140156049,18.025,23.4300473588
 02/19  16:00:00,55.4966535684,5.96624443266,6.83801707475,0.0,19.260583323,23.4086260847,46.8666347732,5.40702293664,18.025,23.4346118365
 02/19  17:00:00,58.6784216432,5.89719938259,5.63748858013,0.0,19.260583323,27.8781056672,30.3662667381,6.57218806531,18.025,5.76907867278
 02/19  18:00:00,67.6113507944,5.93797829437,4.02302307043,0.0,18.1807569449,37.5792895564,16.0241441354,10.246716052,0.0,5.77742808339
 02/19  19:00:00,88.0823412747,6.0789630797,4.80730771991,0.0,32.6059821062,37.0465235296,28.4734731269,16.9237635536,0.0,11.5497095732
 02/19  20:00:00,89.0032712123,6.17783060344,5.3980008774,0.0,36.8143715336,33.066984531,30.9924698489,19.4165377647,0.0,11.5759320842
 02/19  21:00:00,95.3921305914,6.31969541387,6.28549146183,0.0,36.43363367,38.8072253906,27.7744601766,21.9745256701,0.0,5.79993450651
 02/19  22:00:00,92.7856088584,6.29449743311,6.0608819163,0.0,36.0963922311,36.7877557581,34.9056331873,23.3272334147,0.0,11.5783997726
 02/19  23:00:00,68.9629558109,5.96479895409,3.88747748568,0.0,30.9507766546,20.6087787026,41.9883743039,24.5394173392,0.0,17.4489569647
 02/19  24:00:00,44.6666064933,5.72512858366,2.26596305507,0.0,17.4250845679,11.7056064465,36.0469002631,24.481979818,0.0,11.5649204451
 02/20  01:00:00,38.185250353,5.67849939452,1.94012907016,0.0,12.925468867,10.100111941,28.8814606443,23.1110927353,0.0,5.77036790897
 02/20  02:00:00,37.9366535879,5.64620046134,1.72509151186,0.0,12.925468867,10.100111941,28.6474465288,22.8844739487,0.0,5.76297258011
 02/20  03:00:00,32.9426444357,5.59693206475,1.39939073908,0.0,8.34152022915,10.0650221343,23.1283644393,23.1083644393,0.0,0.02
 02/20  04:00:00,32.7971049982,5.57696045888,1.27382097411,0.0,8.34152022915,10.0650221343,27.952500934,22.1898230394,0.0,5.76267789462
 02/20  05:00:00,34.3097719557,5.56248115979,1.1827125496,0.0115004850454,8.34152022915,11.6705166398,27.5172385967,21.7476593857,0.0,5.76957921098
 02/20  06:00:00,38.3887533906,5.54848400228,1.09278230658,0.0359623395245,8.80141237637,15.3678112995,26.9575436849,21.1798747981,0.0,5.77766888682
 02/20  07:00:00,59.0194761831,5.63237866402,1.69783461191,0.000856300150542,18.5082010057,25.6353820695,30.9267553673,19.3616700989,0.0,11.5650852684
 02/20  08:00:00,69.4696219361,5.81971697067,3.04201925102,0.0,19.4926561212,41.1001056674,35.7346526081,18.2860203952,0.0,17.4486322129
 02/20  09:00:00,96.3791075694,6.08839222458,5.92491559463,0.0,26.3286599382,57.9988325916,54.4655243504,12.8028865121,0.0,41.6626378384
 02/20  10:00:00,81.880210257,5.91147468357,6.87704705918,0.0,26.2443270014,42.8153538416,58.6548204426,11.0619898854,18.025,29.5678305573
 02/20  11:00:00,56.2655127228,5.6718081093,5.37705321188,0.0,21.7447113004,23.4437158914,64.2660292758,10.8982454297,18.025,35.3427838461
 02/20  12:00:00,53.7184811645,5.65301481139,5.25112915867,0.0,19.3449162599,23.4437158914,51.3125855774,9.78470572759,18.025,23.5028798498
 02/20  13:00:00,53.7552760514,5.64871836787,5.15033359745,0.0,19.190480192,23.7425572507,57.0332521519,9.70617099674,18.025,29.3020811552
 02/20  14:00:00,53.5892601593,5.64291192574,4.96400617847,0.0,19.260583323,23.698576057,48.8605174489,7.40567894924,18.025,23.4298384996
 02/20  15:00:00,53.5497236935,5.63904354864,4.92833860492,0.0,19.260583323,23.698576057,48.7151160016,7.25574717852,18.025,23.4343688231
 02/20  16:00:00,53.2198694488,5.63333599807,4.89413962901,0.0,19.260583323,23.4086260847,49.8979182601,8.43399136549,18.025,23.4389268947
 02/20  17:00:00,56.6957633905,5.61904033098,3.93299040122,0.0,19.260583323,27.8781056672,33.0259886765,9.23114017559,18.025,5.7698485009
 02/20  18:00:00,66.1378461462,5.71220596537,2.77529054395,0.0,18.1807569449,37.5792895564,15.6826945419,9.90519284744,0.0,5.77750169451
 02/20  19:00:00,86.9385088108,5.86980130704,3.87263795092,0.0,32.6059821062,37.0465235296,24.7865593901,13.2366513071,0.0,11.549908083
 02/20  20:00:00,87.8813195528,5.97916976001,4.47471373783,0.0,36.8143715336,33.066984531,27.553282833,15.9753021506,0.0,11.5779806824
 02/20  21:00:00,94.4584993327,6.15393161614,5.51762596129,0.0,36.43363367,38.8072253906,29.9918151077,18.4146223923,0.0,11.5771927154
 02/20  22:00:00,92.0088910715,6.16230149258,5.41635848606,0.0,36.0963922311,36.7877557581,31.5737722162,19.9950372893,0.0,11.5787349269
 02/20  23:00:00,68.2575507355,5.857392483,3.28947927056,0.0,30.9507766546,20.6087787026,33.3036441463,21.664906099,0.0,11.6387380473
 02/20  24:00:00,44.246103279,5.66403074971,1.9065594443,0.0,17.4250845679,11.7056064465,34.1680965437,22.6031858706,0.0,11.5649106731
 02/21  01:00:00,36.3356335235,5.60461237625,1.483720163,0.0,11.6412384099,10.0650221343,29.2499343719,23.4797920041,0.0,5.7701423678
 02/21  02:00:00,34.4113012345,5.55794971464,1.16689280415,0.0,10.0992000411,10.047477231,30.4191453163,24.6564340535,0.0,5.76271126281
 02/21  03:00:00,32.2290217988,5.51671865581,0.885403297638,0.0,8.25718729233,10.0299323277,32.120270085,26.3574193479,0.0,5.76285073702
 02/21  04:00:00,32.064124769,5.49169039445,0.70545605071,0.0400796176278,8.25718729233,10.0299323277,27.2826884029,27.2626884029,0.0,0.02
 02/21  05:00:00,33.6396519027,5.47828705198,0.591076588489,0.136633353802,8.25718729233,11.6354268332,33.2555940264,27.4852689871,0.0,5.77032503931
 02/21  06:00:00,41.3665100442,5.49131349586,0.676671452838,0.184760737248,12.1011305571,15.3678112995,38.35741503,26.7924058978,0.0,11.5650091322
 02/21  07:00:00,72.8022257497,5.74438477041,2.51505968903,0.0,19.7275818095,37.2640762949,44.1247551221,26.6748915854,0.0,17.4498635367
 02/21  08:00:00,85.3785923425,5.93867230462,3.82126570139,0.00716482110266,24.3117294858,51.2795993405,48.8331201634,25.4531156799,0.0,23.3800044835
 02/21  09:00:00,72.2849204451,5.62837149119,2.26559447786,0.0552822454576,23.6694662846,40.6342015617,50.6068926806,21.0332787658,0.0,29.5736139148
 02/21  10:00:00,69.2095590174,5.58808646119,4.11186020297,0.181704003117,23.6694662846,35.6302164847,68.8367857373,21.3611603084,18.025,29.450625429
 02/21  11:00:00,50.835531362,5.47041721572,3.11615099223,0.5180423563,18.7433767983,22.9618409725,69.5747384093,22.1704971353,18.025,29.379241274
 02/21  12:00:00,50.8159140127,5.45859562992,2.90253686485,0.726380054471,18.7433767983,22.9618409725,65.0648129469,23.5959996233,18.025,23.4438133236
 02/21  13:00:00,50.7184082779,5.45474773994,2.65216161043,0.839647199982,18.5889407304,23.1597249699,70.7943836798,23.4713647408,18.025,29.298018939
 02/21  14:00:00,50.984905429,5.45218629109,2.50604493327,1.00832508004,18.7433767983,23.2517909448,65.004679683,23.5447649384,18.025,23.4349147446
 02/21  15:00:00,51.2406007151,5.45962592156,2.43160947143,1.33101503137,18.7433767983,23.2517909448,65.5255115529,24.0645458271,18.025,23.4359657258
 02/21  16:00:00,51.1664330343,5.46816671279,2.44407003498,1.52579372076,18.7433767983,22.9618409725,66.8048697029,25.3393867998,18.025,23.4404829031
 02/21  17:00:00,55.0239099067,5.47905446907,1.65460780711,1.71050846972,18.7433767983,27.431320555,49.127818908,25.333405672,18.025,5.76941323599
 02/21  18:00:00,67.5921738277,5.551064441,0.910884960664,0.877960006776,17.6635504202,40.6971502883,38.1572585714,26.6077014535,0.0,11.5495571179
 02/21  19:00:00,80.2492607168,5.62280233943,1.51099440123,0.705695779169,27.5259009287,37.3340067412,42.3078372018,30.6839547599,0.0,11.6238824419
 02/21  20:00:00,82.9853393313,5.68215362179,2.01854425472,0.549979983859,33.8341110165,33.3544677425,42.9127362213,31.3346197437,0.0,11.5781164776
 02/21  21:00:00,91.8832248504,5.79573352791,2.81966329386,0.379011548735,36.5179666069,38.8247702939,45.6214473223,34.0443670076,0.0,11.5770803146
 02/21  22:00:00,86.4985508407,5.81862995818,2.89146945123,0.414053757871,32.965339924,36.8579353714,53.7475998293,36.3004699495,0.0,17.4471298799
 02/21  23:00:00,61.7153292009,5.61550669395,1.35360480985,0.919437568024,25.6355707503,20.6438685092,49.6211303635,38.0262880944,0.0,11.5948422691
 02/21  24:00:00,42.5277163452,5.51599288565,0.228455378815,2.51007189153,15.0252895274,11.7056064465,47.5575566174,41.7799567094,0.0,5.77759990797
 02/22  01:00:00,39.8189405523,5.59511431348,0.105991520671,4.87053423788,11.6412384099,10.0650221343,50.4066229062,44.6362999185,0.0,5.77032298776
 02/22  02:00:00,39.6167026183,5.64513468153,0.0715005939224,6.21360953001,10.0992000411,10.047477231,51.3664044436,45.6034988458,0.0,5.76290559777
 02/22  03:00:00,39.1846003479,5.69948297923,0.0453969625006,7.6128197355,8.25718729233,10.0299323277,53.3796399965,47.6170324555,0.0,5.76260754095
 02/22  04:00:00,40.2058198779,5.73643219607,0.0385336794481,8.60395495249,8.25718729233,10.0299323277,54.7620412677,48.9997426454,0.0,5.76229862229
 02/22  05:00:00,42.5811154336,5.76426225294,0.0325651089031,9.35063413422,8.25718729233,11.6354268332,55.2498654371,49.4805528703,0.0,5.76931256676
 02/22  06:00:00,50.3853205617,5.77079478361,0.0309727613754,9.56979190739,12.1011305571,15.3678112995,54.4944153376,48.7020323362,0.0,5.7923830014
 02/22  07:00:00,76.6926359685,5.66816493516,0.3672486424,6.11444432986,19.7275818095,37.2640762949,66.223683323,48.7785406661,0.0,17.445142657
 02/22  08:00:00,86.6143122744,5.7503691825,1.83437390788,3.41807916205,24.3117294858,51.2795993405,69.5576777095,46.1784662552,0.0,23.3792114543
 02/22  09:00:00,76.8351005894,5.66301972661,0.42016218973,6.41624814833,23.6694662846,40.6342015617,71.3620758653,35.8850829598,0.0,35.4769929055
 02/22  10:00:00,72.9193818254,5.65649863496,2.57341793575,5.36155864728,23.6694662846,35.6302164847,78.4325743777,30.9537441184,18.025,29.4538302593
 02/22  11:00:00,55.6896682663,5.6339941619,2.4814122155,5.84334159056,18.7433767983,22.9618409725,69.1881516345,27.6564914565,18.025,23.506660178
 02/22  12:00:00,54.9841445935,5.6034236721,2.54832858448,5.10399099821,18.7433767983,22.9618409725,73.3270900288,26.0033934806,18.025,29.2986965483
 02/22  13:00:00,54.2636544179,5.57752135544,2.38738196742,4.52690306432,18.5889407304,23.1597249699,66.1258261894,24.6636945038,18.025,23.4371316856
 02/22  14:00:00,53.2227974634,5.5319387819,2.45720686101,3.21530197914,18.7433767983,23.2517909448,62.2731693789,20.8100725114,18.025,23.4380968675
 02/22  15:00:00,52.3003824607,5.49733295421,2.60927135763,2.17542643494,18.7433767983,23.2517909448,58.9258882051,17.460896815,18.025,23.4399913901
 02/22  16:00:00,51.5236390268,5.49438168792,2.89456505001,1.40628816598,18.7433767983,22.9618409725,58.5050813323,15.9624423811,18.025,24.5176389512
 02/22  17:00:00,54.8669447654,5.48538455816,2.15678004701,1.04504714306,18.7433767983,27.431320555,38.0511202984,15.3108455885,18.025,4.71527470985
 02/22  18:00:00,67.3533112863,5.54855425824,1.09782801517,0.454670848872,17.6635504202,40.6971502883,28.9395154139,17.3908570258,0.0,11.5486583881
 02/22  19:00:00,79.9113205952,5.60404835588,1.62451939914,0.272986985748,27.5259009287,37.3340067412,40.8489880189,23.5360685373,0.0,17.3129194816
 02/22  20:00:00,82.6361147265,5.6595718559,2.07962857336,0.162255222923,33.8341110165,33.3544677425,32.2856752334,26.3739198472,0.0,5.91175538626
 02/22  21:00:00,91.777720228,5.79042146103,2.99134199342,0.107141256736,36.5179666069,38.8247702939,40.2733020711,28.6943822724,0.0,11.5789197987
 02/22  22:00:00,86.5159844474,5.83090971804,3.19640677928,0.114273344462,32.965339924,36.8579353714,45.4514160492,28.0025793661,0.0,17.4488366831
 02/22  23:00:00,61.302398477,5.62053377727,1.58590732132,0.269178265867,25.6355707503,20.6438685092,39.9977580409,28.4031844374,0.0,11.5945736035
 02/22  24:00:00,41.0765394884,5.49590791072,0.511960904964,0.795473711986,15.0252895274,11.7056064465,39.894048891,28.3589923287,0.0,11.5350565623
 02/23  01:00:00,36.3500550305,5.48174126248,0.256779767393,1.3642342922,11.6412384099,10.0650221343,29.3361433278,29.3161433278,0.0,0.02
 02/23  02:00:00,35.7456213344,5.50593791121,0.138307376302,2.4149201215,10.0992000411,10.047477231,37.7767530213,32.0138189859,0.0,5.76293403539
 02/23  03:00:00,35.258078102,5.55213572012,0.0684329457873,3.81060946666,8.25718729233,10.0299323277,41.2007109519,35.4380810364,0.0,5.76262991554
 02/23  04:00:00,36.3711907985,5.59223959851,0.0450279449823,4.90702340532,8.25718729233,10.0299323277,44.5052813903,38.7429624197,0.0,5.76231897056
 02/23  05:00:00,39.2158817912,5.63798719824,0.0370543895317,6.10718669106,8.25718729233,11.6354268332,48.5988298615,42.8286281662,0.0,5.7702016953
 02/23  06:00:00,48.0986772182,5.68641132134,0.0321141500842,7.36639204591,12.1011305571,15.3678112995,53.3347761202,47.5425818118,0.0,5.79219430841
 02/23  07:00:00,74.9928895014,5.60937355073,0.409677765207,4.43106416288,19.7275818095,37.2640762949,66.9598916182,49.5132178747,0.0,17.4466737435
 02/23  08:00:00,85.2404446912,5.69133323806,1.74251210608,2.1951110352,24.3117294858,51.2795993405,71.2334013724,47.8533287117,0.0,23.3800726607
 02/23  09:00:00,76.0225608916,5.63677849335,0.354122197268,5.6959919133,23.6694662846,40.6342015617,75.1617512133,39.6804644145,0.0,35.4812867988
 02/23  10:00:00,72.7199583684,5.66312132112,2.50555975186,5.22337239279,23.6694662846,35.6302164847,84.2579899268,36.7839912854,18.025,29.4489986413
 02/23  11:00:00,55.4860394164,5.6664059156,2.666109516,5.42260394822,18.7433767983,22.9618409725,80.9353252389,33.5343516468,18.025,29.3759735921
 02/23  12:00:00,55.0282977238,5.67989024237,3.10305908052,4.51694846658,18.7433767983,22.9618409725,71.8995483734,30.4318948343,18.025,23.4426535392
 02/23  13:00:00,54.395698278,5.68585839315,3.23822735086,3.6997655426,18.5889407304,23.1597249699,67.6639486472,26.2020429868,18.025,23.4369056603
 02/23  14:00:00,53.9119228062,5.67446515017,3.42859221508,2.79051471805,18.7433767983,23.2517909448,63.6928271585,22.2290508112,18.025,23.4387763473
 02/23  15:00:00,53.1842229534,5.64969445006,3.49181578123,2.02436002274,18.7433767983,23.2517909448,61.390029754,19.9218407133,18.025,23.4431890408
 02/23  16:00:00,52.1938647706,5.61045744954,3.41298548639,1.44202095353,18.7433767983,22.9618409725,67.6224232857,20.3052477268,18.025,29.2921755589
 02/23  17:00:00,55.1432870111,5.56144655507,2.39489495743,1.00721224983,18.7433767983,27.431320555,44.4898712471,20.6949072631,18.025,5.769963984
 02/23  18:00:00,67.4419721405,5.58374505556,1.24984421658,0.356126886202,17.6635504202,40.6971502883,29.9804972342,24.1959093807,0.0,5.78458785355
 02/23  19:00:00,79.9229169958,5.62370192961,1.5638590781,0.325591038171,27.5259009287,37.3340067412,48.8388793529,31.4137531573,0.0,17.4251261956
 02/23  20:00:00,82.6139952164,5.66721669134,1.89713481624,0.314987503972,33.8341110165,33.3544677425,44.8486897612,33.2724219327,0.0,11.5762678285
 02/23  21:00:00,91.6878496194,5.7888197703,2.72878668921,0.281425181216,36.5179666069,38.8247702939,41.1138206949,35.315993376,0.0,5.79782731891
 02/23  22:00:00,86.4530453369,5.82375224489,2.91194356688,0.34295828615,32.965339924,36.8579353714,53.4369937594,35.9890214407,0.0,17.4479723187
 02/23  23:00:00,61.5776498072,5.61999283388,1.42962593491,0.701253393909,25.6355707503,20.6438685092,48.8163780054,37.2216374247,0.0,11.5947405807
 02/23  24:00:00,42.6205110095,5.55598780296,0.58087861771,2.21044839437,15.0252895274,11.7056064465,50.2067744383,38.6716195012,0.0,11.5351549371
 02/24  01:00:00,38.4993353973,5.56284782332,0.322512106829,3.36667654288,11.6412384099,10.0650221343,45.8618937843,40.0916442459,0.0,5.77024953836
 02/24  02:00:00,37.611375762,5.57131308699,0.158234697029,4.19537334942,10.0992000411,10.047477231,41.1577058521,41.1377058521,0.0,0.02
 02/24  03:00:00,36.9111086378,5.60862296336,0.066100370709,5.4094868516,8.25718729233,10.0299323277,47.5060539425,41.7431577561,0.0,5.76289618647
 02/24  04:00:00,38.0584567393,5.65090137056,0.0346607603926,6.54599492723,8.25718729233,10.0299323277,49.4659321258,43.7033378674,0.0,5.76259425846
