Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  05:00:00,40.7915457467,5.69201878764,0.0278067063835,7.63806726611,8.25718729233,11.6354268332,52.0895947414,46.320387526,0.0,5.76920721539
 02/24  06:00:00,48.8834733307,5.71078517311,0.0258986269286,8.13303070561,12.1011305571,15.3678112995,59.035289097,47.4712944685,0.0,11.5639946286
 02/24  07:00:00,75.3676002699,5.65204389899,0.739652138701,4.43313264449,19.7275818095,37.2640762949,58.341249811,46.7027275453,0.0,11.6385222658
 02/24  08:00:00,85.6912149947,5.72483277041,1.88619768428,2.46870076951,24.3117294858,51.2795993405,68.0602044806,44.6822414563,0.0,23.3779630243
 02/24  09:00:00,76.1286616486,5.64142069268,0.464064903964,5.6875080403,23.6694662846,40.6342015617,71.9381247331,36.4566250776,0.0,35.4814996555
 02/24  10:00:00,73.5632856951,5.65327319038,2.17561701208,6.40649398145,23.6694662846,35.6302164847,81.8750121798,34.3986783391,18.025,29.4513338407
 02/24  11:00:00,57.9415462793,5.71471156708,2.27235572986,8.22355929951,18.7433767983,22.9618409725,81.1242040534,33.7216654229,18.025,29.3775386305
 02/24  12:00:00,57.9527889286,5.71556758599,2.31939521846,8.18942681501,18.7433767983,22.9618409725,74.3676140355,32.8973889014,18.025,23.445225134
 02/24  13:00:00,57.3746955677,5.69957950858,2.17113502347,7.73213462883,18.5889407304,23.1597249699,72.2891285676,30.8232180296,18.025,23.4409105381
 02/24  14:00:00,56.8908821869,5.67350853482,2.19101286559,7.00801002026,18.7433767983,23.2517909448,69.6067721636,28.1404732919,18.025,23.4412988717
 02/24  15:00:00,56.0354445658,5.63968393793,2.25740030001,6.12000822243,18.7433767983,23.2517909448,73.3111312289,25.9888578246,18.025,29.2972734042
 02/24  16:00:00,54.3939430117,5.58402456611,2.33079189083,4.75072965298,18.7433767983,22.9618409725,66.5362242082,25.0809726366,18.025,23.4302515716
 02/24  17:00:00,57.2296842935,5.55475291681,1.56877729174,3.92641785183,18.7433767983,27.431320555,47.8037092143,24.0086485875,18.025,5.77006062681
 02/24  18:00:00,68.3778889727,5.52867551313,0.435854619743,2.16110188569,17.6635504202,40.6971502883,32.0352129206,26.2503153435,0.0,5.78489757705
 02/24  19:00:00,80.3191186449,5.55192921909,0.772773746556,1.5846496276,27.5259009287,37.3340067412,50.8438128613,33.4193251092,0.0,17.4244877521
 02/24  20:00:00,82.717843232,5.57860864964,1.06821976917,1.33636232526,33.8341110165,33.3544677425,49.3652265835,37.7877501101,0.0,11.5774764734
 02/24  21:00:00,91.4280284554,5.67178344585,1.83625949014,1.03117097559,36.5179666069,38.8247702939,52.4132123348,40.8365706896,0.0,11.5766416452
 02/24  22:00:00,86.2358584695,5.7040079173,2.03374468327,1.12371424261,32.965339924,36.8579353714,54.1448972353,42.5064256234,0.0,11.6384716119
 02/24  23:00:00,62.7529476781,5.57003131738,0.598249496047,2.75789012268,25.6355707503,20.6438685092,62.1233857044,44.7424898205,0.0,17.3808958839
 02/24  24:00:00,47.0884699092,5.67009759358,0.0592045494796,7.08597340073,15.0252895274,11.7056064465,53.7875725183,48.0098860344,0.0,5.77768648394
 02/25  01:00:00,45.3847963356,5.74917317554,0.0439549913273,9.14447235242,12.8411359301,10.0650221343,55.8130740857,50.0428300827,0.0,5.77024400299
 02/25  02:00:00,46.5494763851,5.79250218747,0.0375315911674,10.2735069072,12.8411359301,10.0650221343,56.7550644051,50.9924390124,0.0,5.76262539271
 02/25  03:00:00,43.741963772,5.86107371158,0.0273847765565,12.0266085837,8.25718729233,10.0299323277,53.0429334257,53.0229334257,0.0,0.02
 02/25  04:00:00,45.0170933393,5.90840008883,0.0205123580121,13.2612822681,8.25718729233,10.0299323277,60.162446714,54.399690882,0.0,5.76275583195
 02/25  05:00:00,47.4528480554,5.93803996582,0.0151600119026,14.0659959918,8.25718729233,11.6354268332,60.6071776797,54.8379806792,0.0,5.76919700047
 02/25  06:00:00,52.3608868257,5.9656541001,0.0105840570332,14.7925514215,8.71707943955,15.3327214929,60.0743241759,54.2970673604,0.0,5.77725681556
 02/25  07:00:00,71.0643733107,5.90812066555,0.0183248534956,13.4495270953,18.5082010057,25.6353820695,64.7948908324,53.2301833436,0.0,11.5647074888
 02/25  08:00:00,76.3644234287,5.76994682193,0.0441211512683,10.0619030464,19.4083231844,41.0650158608,67.2017927018,49.7538994059,0.0,17.4478932959
 02/25  09:00:00,96.5149392289,5.72021597434,1.41270366524,5.0162335116,26.3286599382,57.9988325916,79.7853365461,38.1227367823,0.0,41.6625997638
 02/25  10:00:00,82.7163436516,5.6925579031,3.15591571919,4.65676952933,26.3286599382,42.8504436482,79.0424264773,31.4516223725,18.025,29.5658041047
 02/25  11:00:00,58.85429649,5.64954823488,2.91543485252,5.07266762849,21.7447113004,23.4437158914,76.2439505006,27.3728235939,18.025,30.8461269068
 02/25  12:00:00,55.6897436633,5.65491803311,3.36091436776,3.91929065337,19.3027497915,23.426170988,69.6760870445,23.6636987353,18.025,27.9873883092
 02/25  13:00:00,54.923208504,5.65643698682,3.55218252376,2.81808167466,19.1483137236,23.7250123474,62.2480632485,20.7811346114,18.025,23.4419286371
 02/25  14:00:00,54.246325607,5.64369430706,3.73801701473,1.8225608075,19.3027497915,23.7161209604,63.0949457747,15.774784851,18.025,29.2951609237
 02/25  15:00:00,53.6064692961,5.62382045106,3.82131769415,1.11928214105,19.3027497915,23.7161209604,55.0196895466,13.5640810796,18.025,23.430608467
 02/25  16:00:00,52.7506944505,5.59238747644,3.73411565044,0.672090977705,19.3027497915,23.426170988,55.6134955851,14.1534635642,18.025,23.435032021
 02/25  17:00:00,55.8379162768,5.54377325547,2.66978016137,0.420921415509,19.3027497915,27.8956505705,38.3431191155,14.5481701344,18.025,5.76994898105
 02/25  18:00:00,64.7357941219,5.56581478572,1.2167177608,0.243205202208,18.2229234133,37.5968344597,23.3342851328,17.5571100879,0.0,5.77717504491
 02/25  19:00:00,84.9059894615,5.64229143475,1.86474852611,0.0834615345748,32.690315043,37.0816133363,34.0073267478,22.4590091529,0.0,11.548317595
 02/25  20:00:00,85.635105059,5.72402371172,2.46490890923,0.0187421409091,36.8143715336,33.066984531,34.7771336492,23.2009493728,0.0,11.5761842764
 02/25  21:00:00,91.9306117592,5.85682472091,3.368067746,0.0382050025245,36.3493007332,38.7721355839,30.2160561621,24.4182658499,0.0,5.7977903122
 02/25  22:00:00,89.9316399468,5.8763877531,3.4527566789,0.0528510537342,36.1807251679,36.8228455648,35.351114915,23.7715324601,0.0,11.5795824549
 02/25  23:00:00,66.9298897128,5.66818235268,1.91958805341,0.112028912372,31.0351095914,20.6438685092,42.7732962724,25.3251983332,0.0,17.4480979392
 02/25  24:00:00,43.4740601699,5.53472075266,0.902282777663,0.361548724667,17.4250845679,11.7056064465,37.9970803711,26.4323358241,0.0,11.564744547
 02/26  01:00:00,37.3351979623,5.51601898264,0.742339148114,0.510222356979,12.925468867,10.100111941,31.8425045407,26.0722772041,0.0,5.77022733665
 02/26  02:00:00,37.4053345265,5.50634817499,0.624937549232,0.708690288425,12.925468867,10.100111941,31.9821502848,26.2195177403,0.0,5.76263254448
 02/26  03:00:00,33.1763704184,5.5011957516,0.399498237362,1.32935811484,8.34152022915,10.0650221343,27.7015172576,27.6815172576,0.0,0.02
 02/26  04:00:00,33.4621136678,5.50164505921,0.292346493209,1.72180205271,8.34152022915,10.0650221343,34.4028123783,28.640052118,0.0,5.76276026029
 02/26  05:00:00,35.1930632233,5.49915220935,0.223582788379,1.91725490789,8.34152022915,11.6705166398,34.8642442168,29.0946156969,0.0,5.76962851994
 02/26  06:00:00,39.4644666734,5.49713643254,0.163544567202,2.09226617278,8.80141237637,15.3678112995,34.2313841353,28.4551306458,0.0,5.77625348956
 02/26  07:00:00,59.2646201981,5.52427625287,0.537575783436,1.51436935039,18.5082010057,25.6353820695,39.2156570575,27.6509540488,0.0,11.5647030087
 02/26  08:00:00,68.4964434797,5.62990153299,1.56638103569,0.692288285543,19.4926561212,41.1001056674,44.1409175304,26.6920911591,0.0,17.4488263712
 02/26  09:00:00,94.3772728056,5.84946175166,3.90670943895,0.25531929883,26.3286599382,57.9988325916,62.2383063708,20.5797656748,0.0,41.6585406959
 02/26  10:00:00,79.8337617408,5.68003956034,4.63821410834,0.423831852334,26.2443270014,42.8153538416,67.3873047686,19.7976847407,18.025,29.5646200279
 02/26  11:00:00,54.9510729715,5.50593741978,3.38412176895,0.844370792398,21.7447113004,23.4437158914,73.319079967,19.9550159932,18.025,35.3390639738
 02/26  12:00:00,52.5419885226,5.49453275096,3.2852055742,0.947919381654,19.3449162599,23.4437158914,61.2114167382,19.6841060331,18.025,23.5023107051
 02/26  13:00:00,52.4796672659,5.48629266212,3.06186657759,0.975289175346,19.190480192,23.7425572507,61.4699412262,20.0017170572,18.025,23.4432241691
 02/26  14:00:00,52.3527897385,5.4818368254,3.00346304418,0.885150713316,19.260583323,23.698576057,65.0079971564,17.6964455296,18.025,29.2865516269
 02/26  15:00:00,52.2627232091,5.47615398048,2.92559588961,0.878636336434,19.260583323,23.698576057,59.7136213727,18.2567617008,18.025,23.4318596719
 02/26  16:00:00,51.9920656404,5.47157364021,2.78894314312,1.03916005121,19.260583323,23.4086260847,62.7445962758,21.2833558537,18.025,23.4362404221
 02/26  17:00:00,55.6607832185,5.46762409857,1.86274195574,1.18668817846,19.260583323,27.8781056672,45.9063610985,22.1113818822,18.025,5.76997921629
 02/26  18:00:00,64.5802677315,5.51104030957,0.656294352041,0.762588944124,18.1807569449,37.5792895564,29.4639540639,23.6870414376,0.0,5.77691262629
 02/26  19:00:00,84.8768696362,5.61773147558,1.55528171724,0.507792921963,32.6059821062,37.0465235296,40.1819515907,28.6326164851,0.0,11.5493351055
 02/26  20:00:00,85.6174298767,5.69538180336,2.17847511785,0.316145388734,36.8143715336,33.066984531,41.5516228635,29.9748540196,0.0,11.5767688439
 02/26  21:00:00,91.7492654197,5.80255826132,2.93406496301,0.225707830478,36.43363367,38.8072253906,42.7758465176,31.1999053895,0.0,11.575941128
 02/26  22:00:00,89.3179360852,5.80081195931,2.81576715064,0.271135475357,36.0963922311,36.7877557581,38.5155493267,32.7167297826,0.0,5.79881954413
 02/26  23:00:00,66.8075092949,5.6197266002,1.44265265612,0.634465357497,30.9507766546,20.6087787026,51.8628067834,34.4142218995,0.0,17.4485848839
 02/26  24:00:00,43.8465301312,5.49142319199,0.385259009073,1.29434164698,17.4250845679,11.7056064465,47.0645177717,35.4998201925,0.0,11.5646975792
 02/27  01:00:00,37.242097769,5.50022664702,0.166149675346,2.32842516856,11.6412384099,10.0650221343,43.1566988039,37.3864171114,0.0,5.77028169249
 02/27  02:00:00,37.2548053984,5.55280804396,0.0794362461174,3.93610639275,10.0992000411,10.047477231,46.1989707657,40.4361978614,0.0,5.76277290422
 02/27  03:00:00,36.9239494817,5.61034410869,0.0481681406426,5.43854223783,8.25718729233,10.0299323277,43.2260416644,43.2060416644,0.0,0.02
 02/27  04:00:00,38.2093579175,5.65901805645,0.0397704200688,6.68367337855,8.25718729233,10.0299323277,51.6287907218,45.8661840555,0.0,5.7626066663
 02/27  05:00:00,40.369062738,5.67936246514,0.0345697039372,7.22148097325,8.25718729233,11.6354268332,51.5444425667,45.7745396702,0.0,5.76990289655
 02/27  06:00:00,48.0362876104,5.68109511713,0.0334822135105,7.30795498128,12.1011305571,15.3678112995,56.3926901764,44.828417081,0.0,11.5642730954
 02/27  07:00:00,74.6074958914,5.61004675545,0.591800305605,3.8628811273,19.7275818095,37.2640762949,62.0701797106,44.6214270392,0.0,17.4487526714
 02/27  08:00:00,85.2050978661,5.7208627543,2.05849503489,1.81427088115,24.3117294858,51.2795993405,59.8728493465,42.3343273402,0.0,17.5385220063
 02/27  09:00:00,75.1959051307,5.59976906911,0.44637091831,4.81410642964,23.6694662846,40.6342015617,69.3632882472,33.8832067146,0.0,35.4800815326
 02/27  10:00:00,72.5559295111,5.61532761898,2.27720557159,5.33549903541,23.6694662846,35.6302164847,78.7847999831,31.3079133174,18.025,29.4518866658
 02/27  11:00:00,56.5310953045,5.66009219897,2.4012780636,6.73880975501,18.7433767983,22.9618409725,77.4021845117,29.9999105004,18.025,29.3772740112
 02/27  12:00:00,55.9046417806,5.63479863121,2.44640019451,6.09504611974,18.7433767983,22.9618409725,70.435368675,28.9691678481,18.025,23.4412008269
 02/27  13:00:00,54.6917028901,5.5954031648,2.31257597233,5.01187853495,18.5889407304,23.1597249699,68.9195123077,27.4540588984,18.025,23.4404534094
 02/27  14:00:00,53.9957250402,5.56146558005,2.31413170462,4.10177888587,18.7433767983,23.2517909448,72.7639830912,25.4423119899,18.025,29.2966711013
 02/27  15:00:00,53.5947555423,5.54234170043,2.30697539782,3.72709423197,18.7433767983,23.2517909448,66.2027461295,24.748075986,18.025,23.4296701435
 02/27  16:00:00,52.6145172556,5.5169351906,2.34128466241,3.02790215295,18.7433767983,22.9618409725,67.0625435447,25.6035307371,18.025,23.4340128076
 02/27  17:00:00,55.7408252542,5.4998771222,1.5563329652,2.50487865678,18.7433767983,27.431320555,49.2694160316,25.4746314402,18.025,5.76978459141
 02/27  18:00:00,65.6199052975,5.4975722248,0.459226403324,1.29485030513,17.6635504202,40.6971502883,33.6027639384,27.8180442268,0.0,5.78471971162
 02/27  19:00:00,79.8121454306,5.54384082525,0.892419984555,0.966127105408,27.5259009287,37.3340067412,50.2103800612,32.7858567225,0.0,17.4245233387
 02/27  20:00:00,82.5219176498,5.59882339258,1.34722934746,0.84121356211,33.8341110165,33.3544677425,45.0671916555,33.4878442958,0.0,11.5793473597
 02/27  21:00:00,91.5182969494,5.71972535448,2.30572438531,0.604039801296,36.5179666069,38.8247702939,46.6806085904,35.1021830076,0.0,11.5784255829
 02/27  22:00:00,86.1647994652,5.747117481,2.47222635795,0.571072858566,32.965339924,36.8579353714,53.0289643561,35.5813310297,0.0,17.4476333264
 02/27  23:00:00,61.4551408695,5.55983714841,0.955194909721,1.11333884519,25.6355707503,20.6438685092,47.1197015484,35.5260659304,0.0,11.593635618
 02/27  24:00:00,42.403517054,5.50583519053,0.167728920467,2.45676305353,15.0252895274,11.7056064465,41.7000743315,35.9224702064,0.0,5.77760412504
 02/28  01:00:00,38.8265586102,5.55783129671,0.0898119085954,3.93162006354,11.6412384099,10.0650221343,41.126407211,35.3562171987,0.0,5.77019001232
 02/28  02:00:00,38.0492815609,5.58640078519,0.0625988774632,4.71382785106,10.0992000411,10.047477231,41.2154265211,35.4528064075,0.0,5.76262011367
 02/28  03:00:00,36.9091313739,5.6129814774,0.0463550092259,5.42290038475,8.25718729233,10.0299323277,36.0799609221,36.0599609221,0.0,0.02
 02/28  04:00:00,37.3773748421,5.63056887777,0.0404104939384,5.8795004362,8.25718729233,10.0299323277,42.3245250926,36.5617838186,0.0,5.76274127401
 02/28  05:00:00,39.2972153389,5.64214769694,0.0354289563523,6.18598999841,8.25718729233,11.6354268332,42.6876065381,36.9175764494,0.0,5.77003008871
 02/28  06:00:00,46.6754408191,5.63358373712,0.0349219521017,5.9931812603,12.1011305571,15.3678112995,47.5777033606,36.0131857866,0.0,11.564517574
 02/28  07:00:00,71.0733675132,5.55492465936,0.643705082696,2.21597351004,19.7275818095,37.2640762949,52.1084969082,34.6608827102,0.0,17.447614198
 02/28  08:00:00,84.7892192782,5.73206372687,2.34712365573,1.09856706471,24.3117294858,51.2795993405,49.4192643995,31.8806319667,0.0,17.5386324328
 02/28  09:00:00,72.6745885614,5.51289082329,0.817988703646,2.00805342506,23.6694662846,40.6342015617,59.3271976536,23.8481269167,0.0,35.4790707368
 02/28  10:00:00,69.8101136251,5.53327993514,3.06363927557,1.8852991047,23.6694662846,35.6302164847,67.6324377864,20.1555491891,18.025,29.4518885972
 02/28  11:00:00,52.7404402009,5.53832981532,3.2399484091,2.23124840232,18.7433767983,22.9618409725,65.1100709304,17.7078205796,18.025,29.3772503507
 02/28  12:00:00,52.87599368,5.58772508081,3.79446475868,1.76540812343,18.7433767983,22.9618409725,56.94297256,15.4767886945,18.025,23.4411838655
 02/28  13:00:00,52.544243433,5.6054707322,3.9356301868,1.2312981468,18.5889407304,23.1597249699,54.4279043152,12.9620075351,18.025,23.44089678
 02/28  14:00:00,52.2731857361,5.60552501717,4.13391118392,0.51540191767,18.7433767983,23.2517909448,56.2438203057,8.92268545544,18.025,29.2961348503
 02/28  15:00:00,51.8817494002,5.57280046414,4.05432241032,0.236283419295,18.7433767983,23.2517909448,48.3480024123,6.89347404666,18.025,23.4295283657
 02/28  16:00:00,51.1352607524,5.52271731942,3.71788413543,0.166265037247,18.7433767983,22.9618409725,50.4659197203,9.00709176588,18.025,23.4338279544
 02/28  17:00:00,54.6663474935,5.51585577441,2.84929667308,0.121459594012,18.7433767983,27.431320555,34.1002158963,10.3054319539,18.025,5.76978394238
 02/28  18:00:00,65.7976165758,5.60843125653,1.81494052996,0.00598997071729,17.6635504202,40.6971502883,16.9364927144,11.1517875567,0.0,5.78470515764
 02/28  19:00:00,80.7285835173,5.69748948277,2.62133950627,0.0,27.5259009287,37.3340067412,31.5983062126,14.1739152174,0.0,17.4243909952
 02/28  20:00:00,83.7459487866,5.77968644574,3.23161312856,0.0,33.8341110165,33.3544677425,26.2668439463,14.6879056606,0.0,11.5789382857
 02/28  21:00:00,93.0554250889,5.9317790498,4.23484080923,0.0,36.5179666069,38.8247702939,27.5645190499,15.9861861222,0.0,11.5783329278
 02/28  22:00:00,87.7793246662,5.98239328199,4.42255184138,0.0,32.965339924,36.8579353714,34.6236219307,17.1762169901,0.0,17.4474049406
 02/28  23:00:00,62.0399564802,5.7226721711,2.49051674765,0.0,25.6355707503,20.6438685092,31.1285971349,19.5350972541,0.0,11.5934998807
 02/28  24:00:00,41.0173941692,5.55401345354,1.17686836277,0.0133238034295,15.0252895274,11.7056064465,27.6168120689,21.8392593372,0.0,5.77755273175
 03/01  01:00:00,35.6746636824,5.5093036165,0.786395095804,0.131670781075,11.6412384099,10.0650221343,29.465527119,23.6953870552,0.0,5.77014006378
 03/01  02:00:00,34.071115741,5.48336101678,0.552476341,0.348825213435,10.0992000411,10.047477231,31.4710633148,25.7084910384,0.0,5.76257227645
 03/01  03:00:00,32.2799505003,5.46698075781,0.371145091565,0.614931082598,8.25718729233,10.0299323277,27.5495584446,27.5295584446,0.0,0.02
 03/01  04:00:00,32.3919397678,5.45735967135,0.240925698953,0.86676024188,8.25718729233,10.0299323277,35.1194823148,29.3567924235,0.0,5.76268989132
 03/01  05:00:00,34.269040696,5.46119365509,0.17528598275,1.19891353394,8.25718729233,11.6354268332,34.9320493777,29.1620798928,0.0,5.76996948489
 03/01  06:00:00,42.1077357921,5.47339533598,0.207423796399,1.41316477174,12.1011305571,15.3678112995,40.5730118679,29.0086593149,0.0,11.5643525531
 03/01  07:00:00,70.7380479434,5.66010469745,1.83529972503,0.583882735441,19.7275818095,37.2640762949,47.4433768544,29.9952304417,0.0,17.4481464127
 03/01  08:00:00,84.9492625703,5.8450826857,3.30105059475,0.191669193258,24.3117294858,51.2795993405,43.6351939138,26.0970279855,0.0,17.5381659283
 03/01  09:00:00,72.7347901632,5.61961657883,2.31866537097,0.460855659711,23.6694662846,40.6342015617,52.8205138011,17.3416675164,0.0,35.4788462847
 03/01  10:00:00,70.2031240133,5.66384746353,4.85993510262,0.351448600262,23.6694662846,35.6302164847,60.6792604561,13.2033726552,18.025,29.450887801
 03/01  11:00:00,52.2935383928,5.60814120006,4.55282834008,0.401656853771,18.7433767983,22.9618409725,59.7157477287,12.3144989735,18.025,29.3762487552
 03/01  12:00:00,52.505625891,5.64943980477,4.83186616258,0.295925235826,18.7433767983,22.9618409725,51.2906547535,9.82527287702,18.025,23.4403818765
 03/01  13:00:00,52.8119282598,5.68872890267,5.18881659667,0.162540023015,18.5889407304,23.1597249699,48.7585970176,7.29358176364,18.025,23.4400152539
 03/01  14:00:00,53.150038722,5.72287577098,5.34629278078,0.0625230878828,18.7433767983,23.2517909448,50.8120699211,3.49164633884,18.025,29.2954235823
 03/01  15:00:00,53.2535651525,5.74143099317,5.48781274196,0.00597927860172,18.7433767983,23.2517909448,44.4419485704,2.98836803671,18.025,23.4285805337
 03/01  16:00:00,52.9503731582,5.74188013555,5.48010018689,0.0,18.7433767983,22.9618409725,45.7541403503,4.29631167884,18.025,23.4328286714
 03/01  17:00:00,56.4948663605,5.71685076062,4.59828141456,0.0,18.7433767983,27.431320555,28.6365567111,4.84167016325,18.025,5.76988654781
 03/01  18:00:00,68.135300524,5.86433735179,3.90271065568,0.0,17.6635504202,40.6971502883,12.1483572812,6.36385876932,0.0,5.78449851188
 03/01  19:00:00,82.8601636558,5.95932817394,4.49108417749,0.0,27.5259009287,37.3340067412,28.4059826014,10.9813411466,0.0,17.4246414548
 03/01  20:00:00,85.5990050559,6.02677122684,4.83758782326,0.0,33.8341110165,33.3544677425,25.5101315333,13.9313430517,0.0,11.5787884817
 03/01  21:00:00,94.6310297233,6.1698398151,5.57238671501,0.0,36.5179666069,38.8247702939,29.4992137454,17.9213622706,0.0,11.5778514748
 03/01  22:00:00,89.2516001362,6.20034516394,5.67687804532,0.0,32.965339924,36.8579353714,36.8032349818,19.3562471503,0.0,17.4469878315
 03/01  23:00:00,63.0652413508,5.86415416999,3.37432192308,0.0,25.6355707503,20.6438685092,33.3199160922,21.7261129787,0.0,11.5938031135
 03/01  24:00:00,41.7277315455,5.64858822579,1.80595612819,0.0,15.0252895274,11.7056064465,29.30459929,23.5270587642,0.0,5.77754052586
 03/02  01:00:00,36.2041882403,5.58969826793,1.36719704377,0.0,11.6412384099,10.0650221343,29.757371434,23.9872496011,0.0,5.77012183289
 03/02  02:00:00,34.380123884,5.55229053236,1.10370093536,0.0376804305278,10.0992000411,10.047477231,30.1393072803,24.3765451627,0.0,5.76276211763
 03/02  03:00:00,32.3198086564,5.51394956567,0.803179350083,0.175787403636,8.25718729233,10.0299323277,26.967179237,26.947179237,0.0,0.02
 03/02  04:00:00,32.2400744921,5.49264919202,0.601531855352,0.318999702315,8.25718729233,10.0299323277,35.7616581458,30.0001808191,0.0,5.76147732674
 03/02  05:00:00,33.9192349778,5.4826122895,0.487888704959,0.51508787736,8.25718729233,11.6354268332,37.332692078,31.5629809588,0.0,5.76971111919
 03/02  06:00:00,41.7358217783,5.48879841561,0.479350784951,0.753923605349,12.1011305571,15.3678112995,43.8477430387,32.2837112696,0.0,11.5640317691
 03/02  07:00:00,70.7787689331,5.70103599315,2.11869109319,0.300284558349,19.7275818095,37.2640762949,49.4005403775,31.9535726305,0.0,17.446967747
 03/02  08:00:00,85.1255131204,5.89070187673,3.49433387871,0.129022075807,24.3117294858,51.2795993405,45.8858160996,28.3475818877,0.0,17.5382342119
 03/02  09:00:00,72.925597112,5.67253974161,2.65041395629,0.266993712191,23.6694662846,40.6342015617,54.4304226316,18.9540400491,0.0,35.4763825825
 03/02  10:00:00,70.5468737041,5.72994655294,5.24463309304,0.244404164957,23.6694662846,35.6302164847,61.596792953,14.1221006746,18.025,29.4496922784
 03/02  11:00:00,52.632992168,5.66846755305,4.9490826253,0.284531383169,18.7433767983,22.9618409725,59.6329660458,12.2337449036,18.025,29.3742211422
 03/02  12:00:00,52.9042534225,5.71523679788,5.29735572277,0.163267166154,18.7433767983,22.9618409725,50.8145819079,9.35005509886,18.025,23.439526809
 03/02  13:00:00,53.0757028758,5.74042569617,5.52396413159,0.0394726460911,18.5889407304,23.1597249699,48.7175782258,7.25427946071,18.025,23.438298765
 03/02  14:00:00,52.7438167236,5.69201862057,5.03345192868,0.0,18.7433767983,23.2517909448,47.8116707127,5.30519525473,18.025,24.481475458
 03/02  15:00:00,52.5579813709,5.66971320172,4.86992580123,0.0,18.7433767983,23.2517909448,51.9064515804,5.63418178366,18.025,28.2472697967
 03/02  16:00:00,52.3098744234,5.67377870201,4.90770469397,0.0,18.7433767983,22.9618409725,48.4824783916,7.0265431568,18.025,23.4309352348
 03/02  17:00:00,56.0919752347,5.67916387422,4.23307911796,0.0,18.7433767983,27.431320555,30.9522644706,7.1584785652,18.025,5.76878590537
 03/02  18:00:00,67.6993836547,5.82643740442,3.50469674684,0.0,17.6635504202,40.6971502883,14.2445170864,8.45986541,0.0,5.78465167639
 03/02  19:00:00,82.4464850076,5.92021260618,4.11652383085,0.0,27.5259009287,37.3340067412,30.4562748745,13.0323693488,0.0,17.4239055257
 03/02  20:00:00,85.3693373834,6.00443723724,4.63025862108,0.0,33.8341110165,33.3544677425,26.5827040284,15.0048295869,0.0,11.5778744415
 03/02  21:00:00,94.5726931798,6.16618634354,5.51770551887,0.0,36.5179666069,38.8247702939,29.8637707691,18.2868236851,0.0,11.576947084
 03/02  22:00:00,89.1288943988,6.19066057448,5.56385980094,0.0,32.965339924,36.8579353714,38.1671517017,20.7207769141,0.0,17.4463747876
 03/02  23:00:00,63.141833103,5.87515017911,3.43992045699,0.0,25.6355707503,20.6438685092,33.047302858,21.4536229786,0.0,11.5936798795
 03/02  24:00:00,41.8787318833,5.6678047341,1.93774099222,0.0,15.0252895274,11.7056064465,28.7228151671,22.9452610315,0.0,5.77755413559
 03/03  01:00:00,36.317287983,5.60479461831,1.46520175705,0.0,11.6412384099,10.0650221343,29.8158493067,24.0457277524,0.0,5.77012155428
 03/03  02:00:00,34.4570069836,5.56557109239,1.20498557707,0.0,10.0992000411,10.047477231,30.186286002,24.4235433566,0.0,5.76274264541
 03/03  03:00:00,32.3724084347,5.53400687988,0.987566496654,0.0239436922393,8.25718729233,10.0299323277,24.7611528052,24.7411528052,0.0,0.02
 03/03  04:00:00,32.2497193794,5.51010447782,0.803518160075,0.109203268399,8.25718729233,10.0299323277,31.8958771029,26.1342952623,0.0,5.76158184061
 03/03  05:00:00,33.8054086501,5.49362571563,0.666454204429,0.211683678397,8.25718729233,11.6354268332,32.8729069019,27.1036625055,0.0,5.76924439642
 03/03  06:00:00,41.5580390651,5.51110381753,0.749608883292,0.283578763682,12.1011305571,15.3678112995,38.057530236,26.4932067593,0.0,11.5643234766
 03/03  07:00:00,70.9513743983,5.74917901613,2.49533659679,0.0481083024124,19.7275818095,37.2640762949,44.3220698053,26.8751981743,0.0,17.446871631
 03/03  08:00:00,85.4361832323,5.94216562835,3.81832279873,0.0642434630547,24.3117294858,51.2795993405,42.9785062548,25.4414077746,0.0,17.5370984802
 03/03  09:00:00,72.7314474423,5.66633475772,2.64886136379,0.0806038653373,23.6694662846,40.6342015617,53.9207309256,18.4481325841,0.0,35.4725983415
 03/03  10:00:00,70.1178790107,5.69413303625,5.02332371094,0.0725358162688,23.6694662846,35.6302164847,62.1855212855,14.7145727345,18.025,29.445948551
 03/03  11:00:00,52.4702523047,5.65953579695,4.94848163897,0.131326193352,18.7433767983,22.9618409725,60.066719109,12.6668481746,18.025,29.3748709344
 03/03  12:00:00,52.8159140297,5.70869839516,5.30551986315,0.0733036748109,18.7433767983,22.9618409725,51.1815360317,9.71570309744,18.025,23.4408329342
 03/03  13:00:00,53.1213723701,5.74874975326,5.59402401589,0.00676007324471,18.5889407304,23.1597249699,48.757213443,7.29398757668,18.025,23.4382258664
 03/03  14:00:00,53.8679094288,5.82879827284,6.02076736256,0.0,18.7433767983,23.2517909448,44.9061080089,3.44133286132,18.025,23.4397751476
 03/03  15:00:00,54.2267747124,5.87172266805,6.33670761908,0.0,18.7433767983,23.2517909448,50.2328476803,2.91289560666,18.025,29.2949520736
 03/03  16:00:00,53.9508881869,5.87198554257,6.35051312273,0.0,18.7433767983,22.9618409725,45.6248889027,4.17178162543,18.025,23.4281072773
 03/03  17:00:00,57.6301562358,5.85419623369,5.59623142155,0.0,18.7433767983,27.431320555,27.5997922546,3.80494464451,18.025,5.7698476101
 03/03  18:00:00,69.2860443151,6.004452888,4.91334588761,0.0,17.6635504202,40.6971502883,10.48325217,4.69866484315,0.0,5.78458732683
 03/03  19:00:00,83.9793337893,6.11151576925,5.45807324394,0.0,27.5259009287,37.3340067412,27.6573001181,10.2327674197,0.0,17.4245326984
 03/03  20:00:00,86.533510077,6.16820298799,5.63066921346,0.0,33.8341110165,33.3544677425,26.275513364,14.6990020595,0.0,11.5765113045
 03/03  21:00:00,95.5189953337,6.30886984486,6.32132516687,0.0,36.5179666069,38.8247702939,30.9003114657,19.3247176537,0.0,11.575593812
 03/03  22:00:00,90.0445800555,6.32286628123,6.34734566669,0.0,32.965339924,36.8579353714,32.4517454243,20.8152128828,0.0,11.6365325415
 03/03  23:00:00,63.576948225,5.93959305239,3.81059558437,0.0,25.6355707503,20.6438685092,40.3893314999,23.2365020697,0.0,17.1528294301
 03/03  24:00:00,42.0323290198,5.69290631923,2.06623722884,0.0,15.0252895274,11.7056064465,31.0707353266,25.0673345275,0.0,6.00340079911
 03/04  01:00:00,37.6430301198,5.62442640561,1.57141613298,0.0,12.8411359301,10.0650221343,33.600931556,27.8310232659,0.0,5.76990829007
 03/04  02:00:00,37.349591358,5.58597039119,1.31769209226,0.0,12.8411359301,10.0650221343,29.5568807763,29.5368807763,0.0,0.02
 03/04  03:00:00,32.3460128792,5.53334232906,0.966291908422,0.0194872195578,8.25718729233,10.0299323277,35.6642447381,29.901728506,0.0,5.76251623204
 03/04  04:00:00,32.2247409514,5.50805236857,0.775137073073,0.114658593148,8.25718729233,10.0299323277,36.2638353784,30.5012132144,0.0,5.762622164
 03/04  05:00:00,33.8064809693,5.49231105603,0.638894647896,0.241631267737,8.25718729233,11.6354268332,36.9805556158,31.2108293653,0.0,5.76972625048
 03/04  06:00:00,38.0163060776,5.48527787602,0.533355247637,0.405585776161,8.71707943955,15.3327214929,36.6928049902,30.9166100563,0.0,5.7761949339
 03/04  07:00:00,56.7605905315,5.55539444216,1.03913479583,0.36167474347,18.5082010057,25.6353820695,41.1212159056,29.5570853349,0.0,11.5641305707
 03/04  08:00:00,68.7017431966,5.73667558375,2.39671474281,0.0799257563167,19.4083231844,41.0650158608,43.2143688182,25.7670657202,0.0,17.447303098
 03/04  09:00:00,96.1953082394,6.07276095603,5.75441431874,0.00237906262974,26.3286599382,57.9988325916,48.393361867,12.6859898995,0.0,35.7073719675
 03/04  10:00:00,83.4691838958,6.04655634279,8.21154782313,0.0,26.3286599382,42.8504436482,57.1184005396,3.61908059882,18.025,35.4743199408
 03/04  11:00:00,58.9819868337,5.91884579056,7.84651290839,0.0,21.7447113004,23.4437158914,48.2088160207,0.732720529848,18.025,29.4510954909
 03/04  12:00:00,57.5421879461,6.03613114645,8.75144831762,0.0,19.3027497915,23.426170988,47.3971694078,0.0,18.025,29.3721694078
 03/04  13:00:00,58.7733215186,6.1536611945,9.7231625349,0.0,19.1483137236,23.7250123474,41.4627174595,0.0,18.025,23.4377174595
 03/04  14:00:00,59.7168774094,6.24638000865,10.4284520746,0.0,19.3027497915,23.7161209604,41.4650527412,0.0,18.025,23.4400527412
 03/04  15:00:00,60.2997172806,6.29786082726,10.9598099405,0.0,19.3027497915,23.7161209604,47.3195694379,0.0,18.025,29.2945694379
 03/04  16:00:00,59.9808277713,6.29700625002,10.9317302853,0.0,19.3027497915,23.426170988,41.4556650403,0.0,18.025,23.4306650403
 03/04  17:00:00,63.2764557919,6.24865402866,9.82437204965,0.0,19.3027497915,27.8956505705,23.7948416846,0.0,18.025,5.76984168456
 03/04  18:00:00,70.5102726166,6.33958771301,8.34464083909,0.0,18.2229234133,37.5968344597,5.77733765142,0.0,0.0,5.77733765142
 03/04  19:00:00,92.6797866642,6.51968427646,8.84463069904,0.0,32.690315043,37.0816133363,7.72355480396,1.93924872868,0.0,5.78430607527
 03/04  20:00:00,93.1770908676,6.61140054738,9.13827397168,0.0,36.8143715336,33.066984531,17.0048225859,5.42659733795,0.0,11.5782252479
 03/04  21:00:00,99.2900088259,6.75263086052,9.86988412135,0.0,36.3493007332,38.7721355839,20.2721312163,8.69560434469,0.0,11.5765268716
 03/04  22:00:00,96.6591504557,6.71011526315,9.39940436265,0.0,36.1807251679,36.8228455648,22.2460397772,10.6669875394,0.0,11.5790522378
 03/04  23:00:00,71.9918235588,6.29496608084,6.46679001079,0.0,31.0351095914,20.6438685092,30.9148039051,13.4675084242,0.0,17.447295481
 03/04  24:00:00,46.52838887,5.93191810563,3.92097831702,0.0,17.4250845679,11.7056064465,26.8231939947,15.2593393487,0.0,11.563854646
 03/05  01:00:00,39.3941631191,5.81802843363,3.00952582167,0.0,12.925468867,10.100111941,17.1472716286,16.758662729,0.0,0.388608899662
 03/05  02:00:00,38.7795903428,5.74749839319,2.46674088604,0.0,12.925468867,10.100111941,24.2028365048,18.8084784035,0.0,5.39435810122
 03/05  03:00:00,33.5427201523,5.67177501718,1.92463074624,0.0,8.34152022915,10.0650221343,26.7922540558,21.0297738706,0.0,5.7624801852
 03/05  04:00:00,33.2324948444,5.63330011522,1.65288045084,0.0,8.34152022915,10.0650221343,27.8712664334,22.1091279505,0.0,5.76213848293
 03/05  05:00:00,34.6424518149,5.60837928373,1.48100755684,0.0,8.34152022915,11.6705166398,28.2374705491,22.4675411475,0.0,5.76992940156
 03/05  06:00:00,38.6607271647,5.58870689919,1.36051182513,0.0,8.80141237637,15.3678112995,27.8016266601,22.0242010647,0.0,5.77742559539
 03/05  07:00:00,57.3258767066,5.66140119194,1.86009378605,0.0,18.5082010057,25.6353820695,34.055447521,22.4920428969,0.0,11.5634046241
 03/05  08:00:00,69.9188325234,5.8754692682,3.43551762702,0.0,19.4926561212,41.1001056674,31.0479236084,19.4096542577,0.0,11.6382693507
 03/05  09:00:00,98.1317068051,6.26928039791,7.49667739824,0.0,26.3286599382,57.9988325916,49.9045985867,8.25278155679,0.0,41.6518170299
 03/05  10:00:00,85.6082348251,6.26781181511,10.248771989,0.0,26.2443270014,42.8153538416,55.0337758331,1.53834219197,18.025,35.4704336411
 03/05  11:00:00,61.008687876,6.12319148891,9.66886945012,0.0,21.7447113004,23.4437158914,47.7174983664,0.243988154529,18.025,29.4485102119
 03/05  12:00:00,59.7238999253,6.24934257044,10.6602396331,0.0,19.3449162599,23.4437158914,47.3942090272,0.0,18.025,29.3692090272
 03/05  13:00:00,60.9628088924,6.36565545524,11.6409456148,0.0,19.190480192,23.7425572507,41.4573175833,0.0,18.025,23.4323175833
 03/05  14:00:00,61.7678061669,6.45273921216,12.3327364101,0.0,19.260583323,23.698576057,41.4609923848,0.0,18.025,23.4359923848
 03/05  15:00:00,62.9675095717,6.52169027345,13.4634871119,0.0,19.260583323,23.698576057,41.462869828,0.0,18.025,23.437869828
 03/05  16:00:00,62.2437134079,6.50328407802,13.0480453252,0.0,19.260583323,23.4086260847,47.3226297772,0.0,18.025,29.2976297772
 03/05  17:00:00,65.3572654257,6.44305088692,11.770502779,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/05  18:00:00,72.5741063767,6.54444117876,10.2633357313,0.0,18.1807569449,37.5792895564,11.5341340783,0.0,0.0,11.5341340783
 03/05  19:00:00,94.4447976005,6.7167712961,10.5319817079,0.0,32.6059821062,37.0465235296,6.42677997605,0.642585534961,0.0,5.78419444109
 03/05  20:00:00,94.975683447,6.8018409763,10.7464290665,0.0,36.8143715336,33.066984531,14.2655328505,2.68775070352,0.0,11.5777821469
 03/05  21:00:00,100.949608253,6.92268235693,11.2400111143,0.0,36.43363367,38.8072253906,18.0768644089,6.49837828528,0.0,11.5784861237
 03/05  22:00:00,98.3264352406,6.903795554,10.9924361189,0.0,36.0963922311,36.7877557581,18.8742552608,7.29665688675,0.0,11.577598374
 03/05  23:00:00,73.8618207758,6.50618322565,8.24499808031,0.0,30.9507766546,20.6087787026,25.8166882099,8.36955499419,0.0,17.4471332157
 03/05  24:00:00,48.1359825798,6.1062413871,5.35425251377,0.0,17.4250845679,11.7056064465,16.8371262187,11.0449393342,0.0,5.79218688451
 03/06  01:00:00,39.1346286358,5.93521893161,3.95212252727,0.0,11.6412384099,10.0650221343,18.9474976646,13.1775167226,0.0,5.769980942
 03/06  02:00:00,36.6458516944,5.83167517066,3.12772842374,0.0,10.0992000411,10.047477231,19.9721230278,14.2096998943,0.0,5.7624231336
 03/06  03:00:00,34.2144509188,5.76295629486,2.62460421693,0.0,8.25718729233,10.0299323277,20.3412492606,14.5787298706,0.0,5.76251939003
 03/06  04:00:00,34.0243540924,5.7378965079,2.45956902382,0.0,8.25718729233,10.0299323277,13.9135828621,13.8935828621,0.0,0.02
 03/06  05:00:00,35.4832144745,5.71829752203,2.33127633052,0.0,8.25718729233,11.6354268332,19.3276546616,13.5575565036,0.0,5.77009815802
 03/06  06:00:00,43.3116437807,5.74571690649,2.55218886798,0.0,12.1011305571,15.3678112995,22.4032059356,10.8392298677,0.0,11.5639760679
 03/06  07:00:00,73.649282275,6.08274563205,4.90779688625,0.0,19.7275818095,37.2640762949,28.2721681018,10.8295606929,0.0,17.4426074089
 03/06  08:00:00,89.9215872719,6.46168213033,7.84847092453,0.0,24.3117294858,51.2795993405,31.8433959978,8.46881531129,0.0,23.3745806865
 03/06  09:00:00,77.9855137357,6.13321614648,7.51666320178,0.0,23.6694662846,40.6342015617,30.9538839356,1.39034935728,0.0,29.5635345783
 03/06  10:00:00,76.4025870098,6.2645168423,10.8101902154,0.0,23.6694662846,35.6302164847,47.469432479,0.0,18.025,29.444432479
 03/06  11:00:00,58.8254723512,6.20800065274,10.8865713865,0.0,18.7433767983,22.9618409725,47.3979132892,0.0,18.025,29.3729132892
 03/06  12:00:00,60.7409262865,6.36193188005,12.650606916,0.0,18.7433767983,22.9618409725,41.4632815684,0.0,18.025,23.4382815684
 03/06  13:00:00,63.5821669024,6.52983425137,15.2804954644,0.0,18.5889407304,23.1597249699,43.8143078203,0.0,18.025,25.7893078203
 03/06  14:00:00,65.8083667694,6.65889989897,17.1311291646,0.0,18.7433767983,23.2517909448,44.9582425204,0.0,18.025,26.9332425204
 03/06  15:00:00,67.1756811516,6.73164590091,18.4256995818,0.0,18.7433767983,23.2517909448,41.454140547,0.0,18.025,23.429140547
 03/06  16:00:00,66.9389072618,6.74551266931,18.465007444,0.0,18.7433767983,22.9618409725,41.4580997502,0.0,18.025,23.4330997502
 03/06  17:00:00,69.948737285,6.7161099581,17.0528999216,0.0,18.7433767983,27.431320555,23.7946427525,0.0,18.025,5.76964275251
 03/06  18:00:00,80.7275678365,6.90221409677,15.4571102616,0.0,17.6635504202,40.6971502883,5.78417925756,0.0,0.0,5.78417925756
 03/06  19:00:00,93.3604669515,6.98736048466,13.963375102,0.0,27.5259009287,37.3340067412,17.4378187187,0.0140877933186,0.0,17.4237309254
 03/06  20:00:00,95.5004166093,7.05066227301,13.7151203223,0.0,33.8341110165,33.3544677425,11.657411695,0.0786725111205,0.0,11.5787391839
 03/06  21:00:00,104.565894296,7.21530509339,14.4618003171,0.0,36.5179666069,38.8247702939,12.7380464662,1.16008671731,0.0,11.5779597489
 03/06  22:00:00,99.3512302559,7.26044570416,14.7164295331,0.0,32.965339924,36.8579353714,18.6721656454,1.22601313791,0.0,17.4461525075
 03/06  23:00:00,72.5715512971,6.84147409696,11.9033278771,0.0,25.6355707503,20.6438685092,12.7632369506,1.17044504293,0.0,11.5927919077
 03/06  24:00:00,49.7124660378,6.44646968224,8.99281787844,0.0,15.0252895274,11.7056064465,7.08853119201,1.3112096164,0.0,5.77732157561
 03/07  01:00:00,42.9685014682,6.27350389389,7.44771189329,0.0,11.6412384099,10.0650221343,7.70322198561,1.93330133423,0.0,5.76992065138
 03/07  02:00:00,40.0128203861,6.14303634218,6.18333728478,0.0,10.0992000411,10.047477231,9.44949664816,3.68712773128,0.0,5.76236891688
 03/07  03:00:00,37.1254993113,6.04026777754,5.2583445721,0.0,8.25718729233,10.0299323277,4.64400042797,4.62400042797,0.0,0.02
 03/07  04:00:00,36.5159984733,5.97968910641,4.70942132687,0.0,8.25718729233,10.0299323277,10.7049784743,4.94251777343,0.0,5.76246070089
 03/07  05:00:00,37.9720646229,5.9564679122,4.58195787311,0.0,8.25718729233,11.6354268332,10.0460212644,4.27634826093,0.0,5.76967300343
 03/07  06:00:00,45.9727434451,5.99070011165,4.96830630541,0.0,12.1011305571,15.3678112995,14.7973800011,3.23399624628,0.0,11.5633837548
 03/07  07:00:00,77.6164686781,6.47910965253,8.47862438348,0.0,19.7275818095,37.2640762949,21.8496353407,4.4032575687,0.0,17.446377772
 03/07  08:00:00,94.1120004662,6.87200174519,11.6285728767,0.0,24.3117294858,51.2795993405,21.108062228,3.5717339927,0.0,17.5363282353
 03/07  09:00:00,82.1987183614,6.4885905319,11.3744976926,0.0,23.6694662846,40.6342015617,35.5130610296,0.0422158633013,0.0,35.4708451663
 03/07  10:00:00,81.4344788176,6.63067505089,15.475926542,0.0,23.6694662846,35.6302164847,47.4682232356,0.0,18.025,29.4432232356
 03/07  11:00:00,63.8269165893,6.44889193434,15.6471262329,0.0,18.7433767983,22.9618409725,47.3971730638,0.0,18.025,29.3721730638
 03/07  12:00:00,66.3257966667,6.61817280946,17.9792376973,0.0,18.7433767983,22.9618409725,41.4651473096,0.0,18.025,23.4401473096
 03/07  13:00:00,69.8232652049,6.81869932193,21.232733308,0.0,18.5889407304,23.1597249699,41.4590207298,0.0,18.025,23.4340207298
 03/07  14:00:00,72.3573596238,6.97600245,23.3630193887,0.0,18.7433767983,23.2517909448,41.4631587781,0.0,18.025,23.4381587781
 03/07  15:00:00,72.7330682044,7.02094309233,23.6937863775,0.0,18.7433767983,23.2517909448,47.3176328568,0.0,18.025,29.2926328568
 03/07  16:00:00,71.9029029117,7.02079778994,23.153721332,0.0,18.7433767983,22.9618409725,41.4510106346,0.0,18.025,23.4260106346
 03/07  17:00:00,74.4170642207,6.96906973652,21.26827259,0.0,18.7433767983,27.431320555,23.7947405703,0.0,18.025,5.76974057026
 03/07  18:00:00,85.2626286567,7.16755864727,19.7268338417,0.0,17.6635504202,40.6971502883,5.78448636272,0.0,0.0,5.78448636272
 03/07  19:00:00,97.7265058834,7.27695157855,18.0398269592,0.0,27.5259009287,37.3340067412,17.4237255881,0.0,0.0,17.4237255881
 03/07  20:00:00,98.900670047,7.30670005963,16.8593416903,0.0,33.8341110165,33.3544677425,11.5916290759,0.0137465676091,0.0,11.5778825083
 03/07  21:00:00,107.554153016,7.46142578725,17.203938992,0.0,36.5179666069,38.8247702939,8.16145837233,0.0167833254217,0.0,8.14467504691
 03/07  22:00:00,102.059011347,7.48982788964,17.1948351231,0.0,32.965339924,36.8579353714,15.0842914794,0.0,0.0,15.0842914794
 03/07  23:00:00,74.7905166243,7.04171645026,13.9220548606,0.0,25.6355707503,20.6438685092,11.5933589247,0.0,0.0,11.5933589247
 03/07  24:00:00,51.705561903,6.62764428964,10.8047392032,0.0,15.0252895274,11.7056064465,11.5345243613,0.0,0.0,11.5345243613
 03/08  01:00:00,44.9764813272,6.4553905436,9.2738071313,0.0,11.6412384099,10.0650221343,5.76975475896,0.0,0.0,5.76975475896
 03/08  02:00:00,42.5261177371,6.36435406493,8.47532051344,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 03/08  03:00:00,39.8822672251,6.28039777748,7.77498201578,0.0,8.25718729233,10.0299323277,5.76242841542,0.0,0.0,5.76242841542
 03/08  04:00:00,39.3166283416,6.22521044606,7.26452980662,0.0,8.25718729233,10.0299323277,5.76250522672,0.0,0.0,5.76250522672
 03/08  05:00:00,39.9386665411,6.13933581484,6.36569302435,0.0,8.25718729233,11.6354268332,6.64681906387,0.87711305619,0.0,5.76970600768
 03/08  06:00:00,47.2048389524,6.11943175744,6.07167544539,0.0,12.1011305571,15.3678112995,7.92789243401,2.13592423682,0.0,5.79196819719
 03/08  07:00:00,78.9263248493,6.61861725978,9.64898188708,0.0,19.7275818095,37.2640762949,19.6763392918,2.23135839172,0.0,17.4449809001
 03/08  08:00:00,94.7692014161,6.95750247745,12.2002744588,0.0,24.3117294858,51.2795993405,25.6940404672,2.31949836321,0.0,23.374542104
 03/08  09:00:00,82.2289069791,6.54256643318,11.3507161656,0.0,23.6694662846,40.6342015617,35.471066933,0.0,0.0,35.471066933
 03/08  10:00:00,79.8330611472,6.60645756427,13.8987290816,0.0,23.6694662846,35.6302164847,47.4671217694,0.0,18.025,29.4421217694
 03/08  11:00:00,61.6513514096,6.47370239966,13.4467537662,0.0,18.7433767983,22.9618409725,41.5260477682,0.0,18.025,23.5010477682
 03/08  12:00:00,61.3614017013,6.46003280527,13.1729839789,0.0,18.7433767983,22.9618409725,47.316318103,0.0,18.025,29.291318103
 03/08  13:00:00,59.8168341614,6.27733359373,11.7676687574,0.0,18.5889407304,23.1597249699,41.4577068553,0.0,18.025,23.4327068553
 03/08  14:00:00,58.8499732837,6.21341215414,10.6182277851,0.0,18.7433767983,23.2517909448,41.4581248166,0.0,18.025,23.4331248166
 03/08  15:00:00,58.6871120707,6.20451224648,10.4642652432,0.0,18.7433767983,23.2517909448,41.4588159926,0.0,18.025,23.4338159926
 03/08  16:00:00,58.9525826695,6.27669842318,10.947497799,0.0,18.7433767983,22.9618409725,41.4891217906,0.0265007982891,18.025,23.4376209923
 03/08  17:00:00,62.435930862,6.24887715338,10.0073340431,0.0,18.7433767983,27.431320555,24.0048996755,0.210322455083,18.025,5.76957722044
 03/08  18:00:00,74.2805018573,6.45395924953,9.45830574873,0.0,17.6635504202,40.6971502883,11.9029731597,0.354128338902,0.0,11.5488448208
 03/08  19:00:00,89.308533778,6.62790962385,10.2709042559,0.0,27.5259009287,37.3340067412,12.9573210035,1.33496996726,0.0,11.6223510362
 03/08  20:00:00,92.6620872739,6.76713619551,11.160324599,0.0,33.8341110165,33.3544677425,13.5156880999,1.93818933864,0.0,11.5774987612
 03/08  21:00:00,102.11140739,6.96440285822,12.2582218093,0.0,36.5179666069,38.8247702939,15.005106382,3.42825763026,0.0,11.5768487517
 03/08  22:00:00,96.5233414182,6.98496134054,12.1640341096,0.0,32.965339924,36.8579353714,22.7222150054,5.27931523402,0.0,17.4428997714
 03/08  23:00:00,68.0407052843,6.43082763832,7.78313709529,0.0,25.6355707503,20.6438685092,24.1721790025,12.5789864564,0.0,11.5931925461
 03/08  24:00:00,44.348514575,5.95497935308,4.12036109909,0.0,15.0252895274,11.7056064465,25.7335593484,19.9569341205,0.0,5.77662522782
 03/09  01:00:00,37.8401853729,5.79432257828,2.79858089366,0.0,11.6412384099,10.0650221343,29.5614813464,23.7916167162,0.0,5.7698646302
 03/09  02:00:00,35.6673344317,5.72591013588,2.25497991833,0.0,10.0992000411,10.047477231,31.2645934883,25.5019932265,0.0,5.76260026181
 03/09  03:00:00,33.3263703553,5.66599277856,1.83349109751,0.0,8.25718729233,10.0299323277,33.014494831,27.2518133499,0.0,5.7626814811
 03/09  04:00:00,32.9453538925,5.61875342304,1.49971618094,0.0,8.25718729233,10.0299323277,29.6431919702,29.6231919702,0.0,0.02
 03/09  05:00:00,34.3052953928,5.58582811998,1.28583163422,0.0,8.25718729233,11.6354268332,36.824986369,31.055034985,0.0,5.76995138404
 03/09  06:00:00,41.9053218918,5.58684892411,1.3047427456,0.0,12.1011305571,15.3678112995,42.0151973372,30.4516419658,0.0,11.5635553714
 03/09  07:00:00,69.5680950197,5.83719869147,2.95617186951,0.0,19.7275818095,37.2640762949,48.0750335086,30.6287481305,0.0,17.4462853781
 03/09  08:00:00,85.7956565365,6.02004680547,4.16419652217,0.0,24.3117294858,51.2795993405,52.5823038919,29.2097440922,0.0,23.3725597997
 03/09  09:00:00,72.9678831767,5.73933237319,2.89293114316,0.0,23.6694662846,40.6342015617,52.6786048242,23.1156724445,0.0,29.5629323797
 03/09  10:00:00,69.8019204147,5.7151524355,4.75889847563,0.0,23.6694662846,35.6302164847,69.0275191573,21.5603041397,18.025,29.4422150176
 03/09  11:00:00,51.7930086943,5.63834925407,4.42376575201,0.0,18.7433767983,22.9618409725,67.7497476834,20.3547386629,18.025,29.3700090206
 03/09  12:00:00,51.8777802117,5.65356197595,4.49583554317,0.0,18.7433767983,22.9618409725,60.3431292607,18.8817371405,18.025,23.4363921202
 03/09  13:00:00,51.5512193534,5.63233785625,4.14705019371,0.0,18.5889407304,23.1597249699,58.8059929715,17.3438427159,18.025,23.4371502556
 03/09  14:00:00,51.7042597336,5.62357854716,4.06234591542,0.0,18.7433767983,23.2517909448,63.2091419396,15.8920838735,18.025,29.2920580661
 03/09  15:00:00,51.6623461634,5.61491298802,4.02910255665,0.0,18.7433767983,23.2517909448,56.7187576145,15.2690407469,18.025,23.4247168675
 03/09  16:00:00,51.1994442627,5.59787114357,3.87319226958,0.0,18.7433767983,22.9618409725,59.018054353,17.5645830415,18.025,23.4284713115
 03/09  17:00:00,54.7700640271,5.58941549435,3.00092668734,0.0,18.7433767983,27.431320555,42.8641183957,19.0694626992,18.025,5.76965569644
 03/09  18:00:00,66.2881510599,5.70695936092,2.21295807104,0.0,17.6635504202,40.6971502883,25.7244696265,19.9401165693,0.0,5.78435305729
 03/09  19:00:00,80.9594662482,5.77884409385,2.77090273705,0.0,27.5259009287,37.3340067412,42.2708998278,24.8487384498,0.0,17.422161378
 03/09  20:00:00,83.8411479773,5.84868191156,3.25784651663,0.0,33.8341110165,33.3544677425,38.1221820517,26.5454108275,0.0,11.5767712242
 03/09  21:00:00,92.9645401206,5.98457157019,4.09118840477,0.0,36.5179666069,38.8247702939,39.9497289942,28.374000232,0.0,11.5757287622
 03/09  22:00:00,87.6481742422,6.01935919283,4.25447405642,0.0,32.965339924,36.8579353714,40.6158111014,28.9791598925,0.0,11.6366512089
 03/09  23:00:00,62.2865508348,5.78468358832,2.67512872313,0.0,25.6355707503,20.6438685092,47.4679858217,30.0895792552,0.0,17.3784065665
 03/09  24:00:00,41.3047523545,5.6025841379,1.42732480542,0.00167014098544,15.0252895274,11.7056064465,36.8893511304,31.1122164006,0.0,5.77713472978
 03/10  01:00:00,35.8778354927,5.53891804521,0.988277528014,0.10335961422,11.6412384099,10.0650221343,38.5706884931,32.8007531461,0.0,5.76993534703
 03/10  02:00:00,34.1590830334,5.50199241385,0.701686255976,0.268963409598,10.0992000411,10.047477231,34.4890092082,34.4690092082,0.0,0.02
 03/10  03:00:00,32.2680816001,5.47692056056,0.473172010997,0.491105424414,8.25718729233,10.0299323277,41.178833156,35.4162720321,0.0,5.76256112396
 03/10  04:00:00,32.367245305,5.46591602989,0.328976371772,0.745467422669,8.25718729233,10.0299323277,41.8846948017,36.1220573949,0.0,5.76263740685
 03/10  05:00:00,34.3663022268,5.47297777856,0.212660385007,1.24703001187,8.25718729233,11.6354268332,42.460954593,36.691289253,0.0,5.76966534005
 03/10  06:00:00,42.2231323874,5.48615848463,0.250880463539,1.4723675438,12.1011305571,15.3678112995,47.5105251303,35.9486248595,0.0,11.5619002708
