Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,68.9357125482,5.69724598487,2.0533959053,0.410355265528,19.7275818095,37.2640762949,46.3412937643,34.7048661277,0.0,11.6364276367
 03/10  08:00:00,85.0691175132,5.88292710799,3.39286028403,0.18192140335,24.3117294858,51.2795993405,55.34271817,31.9715799811,0.0,23.3711381888
 03/10  09:00:00,72.2419290696,5.59892396663,1.72654363474,0.580846123537,23.6694662846,40.6342015617,61.1923080034,25.7221806692,0.0,35.4701273342
 03/10  10:00:00,69.1864724431,5.58408669596,3.59218254497,0.682337428289,23.6694662846,35.6302164847,71.4984832951,24.0338412201,18.025,29.439642075
 03/10  11:00:00,51.7477384345,5.55334823733,3.51663193493,0.946867299691,18.7433767983,22.9618409725,63.3499379856,21.8257818847,18.025,23.4991561009
 03/10  12:00:00,51.8566544743,5.58763549318,3.79915409103,0.74148402248,18.7433767983,22.9618409725,67.1210570519,19.8048405377,18.025,29.2912165142
 03/10  13:00:00,51.5837205669,5.60585363686,3.87874916464,0.327289652227,18.5889407304,23.1597249699,57.7935165015,16.338398075,18.025,23.4301184265
 03/10  14:00:00,51.4442630321,5.57094958787,3.7036205527,0.151362671009,18.7433767983,23.2517909448,55.8352821936,14.3774076473,18.025,23.4328745463
 03/10  15:00:00,51.7913405493,5.61557093477,4.10719425517,0.0502438447891,18.7433767983,23.2517909448,53.3790373642,11.9200771359,18.025,23.4339602284
 03/10  16:00:00,51.27629935,5.5918209006,3.94128866343,0.0148065835393,18.7433767983,22.9618409725,55.2921598314,13.8295809411,18.025,23.4375788903
 03/10  17:00:00,54.7663697957,5.57209991801,3.01455507832,0.0,18.7433767983,27.431320555,39.3919306973,15.5973838477,18.025,5.76954684962
 03/10  18:00:00,66.2358418214,5.68750572633,2.18010582063,0.0,17.6635504202,40.6971502883,28.0532413624,16.5048925016,0.0,11.5483488608
 03/10  19:00:00,80.919227134,5.76107470502,2.7484424551,0.0,27.5259009287,37.3340067412,32.7494796037,21.128339565,0.0,11.6211400386
 03/10  20:00:00,83.7364713797,5.82431639312,3.17753628757,0.0,33.8341110165,33.3544677425,35.5714035447,23.9948050433,0.0,11.5765985015
 03/10  21:00:00,92.8303789285,5.95633029525,3.98527406958,0.0,36.5179666069,38.8247702939,38.1626472277,26.5869691743,0.0,11.5756780534
 03/10  22:00:00,87.4176150424,5.98143619189,4.0618432865,0.0,32.965339924,36.8579353714,45.8103383834,28.3670665101,0.0,17.4432718733
 03/10  23:00:00,61.8332688912,5.72353008452,2.28300587122,0.0,25.6355707503,20.6438685092,42.8909064249,31.298342304,0.0,11.5925641209
 03/10  24:00:00,40.9258453466,5.54874001321,1.07443844973,0.0294971837304,15.0252895274,11.7056064465,38.907224568,33.1301594429,0.0,5.77706512514
 03/11  01:00:00,36.9649593408,5.51020170825,0.733545201011,0.274036711644,12.8411359301,10.0650221343,40.9348057679,35.1649606009,0.0,5.769845167
 03/11  02:00:00,37.1224661088,5.49078582072,0.502192385106,0.683565540942,12.8411359301,10.0650221343,44.1710470989,38.4084601153,0.0,5.76258698362
 03/11  03:00:00,33.3157515746,5.4925886792,0.218216877498,1.7780622903,8.25718729233,10.0299323277,47.2061170782,41.4434672617,0.0,5.76264981652
 03/11  04:00:00,34.3994075908,5.51708845577,0.0769122805322,2.97852530105,8.25718729233,10.0299323277,44.3974333492,44.3774333492,0.0,0.02
 03/11  05:00:00,37.1598734153,5.55878992037,0.0447707011233,4.12268098149,8.25718729233,11.6354268332,50.229858823,44.4599613057,0.0,5.76989751738
 03/11  06:00:00,42.5830211814,5.60681482581,0.0377507871206,5.34638203968,8.71707943955,15.3327214929,56.1224883632,44.5891832221,0.0,11.5333051411
 03/11  07:00:00,58.4571734804,5.59332953968,0.114111180091,4.82936967456,18.5082010057,25.6353820695,50.1875388342,44.3957935491,0.0,5.79174528513
 03/11  08:00:00,69.5220795027,5.64137411308,1.28549489426,2.10681747888,19.4083231844,41.0650158608,57.0015671248,39.5566904816,0.0,17.4448766432
 03/11  09:00:00,94.5901020457,5.8655845926,3.6970865664,0.661724437482,26.3286599382,57.9988325916,68.9595106428,27.3152533755,0.0,41.6442572673
 03/11  10:00:00,80.6682914426,5.7778364309,5.09065446601,0.58875311532,26.3286599382,42.8504436482,76.0806538466,22.5908876818,18.025,35.4647661648
 03/11  11:00:00,55.9635306292,5.6407973332,4.22848259152,0.877645314241,21.7447113004,23.4437158914,67.4790224589,20.0089222458,18.025,29.4451002131
 03/11  12:00:00,53.4124873231,5.6644138897,4.48749511223,0.505986979115,19.3027497915,23.426170988,57.5123735152,15.9923549656,18.025,23.4950185496
 03/11  13:00:00,53.4288382573,5.69302234356,4.57832492094,0.261002628334,19.1483137236,23.7250123474,54.9242283183,13.461758179,18.025,23.4374701392
 03/11  14:00:00,53.6286172631,5.71112127813,4.77849387509,0.0969686445204,19.3027497915,23.7161209604,56.4820149599,9.17067711263,18.025,29.2863378472
 03/11  15:00:00,53.707369774,5.71865002996,4.93096261903,0.0157274312067,19.3027497915,23.7161209604,49.0479634111,7.59841250453,18.025,23.4245509066
 03/11  16:00:00,53.3751196257,5.7061329317,4.91690617062,0.0,19.3027497915,23.426170988,49.1973024279,7.74414415719,18.025,23.4281582707
 03/11  17:00:00,56.8386300576,5.66421964195,3.97098893799,0.0,19.3027497915,27.8956505705,31.5104908603,7.71592585002,18.025,5.76956501031
 03/11  18:00:00,64.4866414066,5.7578469798,2.90276325725,0.0,18.2229234133,37.5968344597,14.8421418211,9.0654872016,0.0,5.77665461951
 03/11  19:00:00,87.1512365568,5.91718117692,3.9185983666,0.0,32.690315043,37.0816133363,25.7331963991,14.1851549948,0.0,11.5480414044
 03/11  20:00:00,87.8743377047,6.01733621943,4.42960879914,0.0,36.8143715336,33.066984531,23.0856379931,17.2866326225,0.0,5.79900537062
 03/11  21:00:00,93.9791831174,6.14567783657,5.16603476945,0.0,36.3493007332,38.7721355839,32.0313068234,20.4541790735,0.0,11.5771277499
 03/11  22:00:00,91.4709615429,6.10695345218,4.81440174398,0.0,36.1807251679,36.8228455648,36.721543227,25.1445331331,0.0,11.5770100939
 03/11  23:00:00,67.918982113,5.81578248416,2.87316747307,0.0,31.0351095914,20.6438685092,44.5566748487,27.1129071217,0.0,17.443767727
 03/11  24:00:00,43.8245090625,5.61926268583,1.52977381148,0.0,17.4250845679,11.7056064465,41.3001766252,29.737017178,0.0,11.5631594472
 03/12  01:00:00,37.3214798464,5.56348150632,1.15403681347,0.038620575645,12.925468867,10.100111941,31.47818922,31.45818922,0.0,0.02
 03/12  02:00:00,32.4438753189,5.51471474764,0.766179554713,0.216676605738,8.34152022915,10.0650221343,37.8496513513,32.0870768287,0.0,5.76257452261
 03/12  03:00:00,32.5090915287,5.49439108134,0.559407284721,0.508987842788,8.34152022915,10.0650221343,40.263939333,34.501448282,0.0,5.76249105102
 03/12  04:00:00,34.6888962065,5.50060523454,0.424788625714,1.21044946712,8.34152022915,11.6705166398,41.836670483,36.0670470004,0.0,5.76962348261
 03/12  05:00:00,39.5795056043,5.51798513473,0.310803762258,2.03922399282,8.80141237637,15.3678112995,42.8075247333,37.0305131764,0.0,5.77701155686
 03/12  06:00:00,59.6760871897,5.55124836309,0.621752226534,1.81472549901,18.5082010057,25.6353820695,48.465938364,36.9030708229,0.0,11.5628675411
 03/12  07:00:00,72.6890066299,5.66685747104,1.69821437331,0.948126483236,19.4926561212,41.1001056674,47.8129062527,36.1768290256,0.0,11.6360772271
 03/12  08:00:00,94.4768751033,5.88594861151,3.87393534247,0.35129184425,26.3286599382,57.9988325916,67.4829100855,25.8412185211,0.0,41.6416915644
 03/12  09:00:00,80.4431760268,5.77759128677,5.32809199848,0.245874501147,26.2443270014,42.8153538416,71.5833708085,18.0995690792,18.025,35.4588017293
 03/12  10:00:00,55.7121159188,5.62144387534,4.55241335835,0.321656998393,21.7447113004,23.4437158914,60.9092879345,13.4385773501,18.025,29.4457105843
 03/12  11:00:00,53.1290742467,5.60906609172,4.52146785526,0.184240655896,19.3449162599,23.4437158914,58.349952069,10.9596790855,18.025,29.3652729835
 03/12  12:00:00,53.2502718237,5.61857485203,4.61419633019,0.0613043504326,19.190480192,23.7425572507,50.2310440049,8.77877515067,18.025,23.4272688543
 03/12  13:00:00,53.4312217682,5.64396491932,4.80038413784,0.00455516972777,19.260583323,23.698576057,46.4897834615,5.0367921451,18.025,23.4279913164
 03/12  14:00:00,53.469072056,5.64589616125,4.84085708812,0.0,19.260583323,23.698576057,46.2479042551,4.79142536474,18.025,23.4314788904
 03/12  15:00:00,53.1412700854,5.6324012228,4.8164985815,0.0,19.260583323,23.4086260847,46.7671980867,5.30724843345,18.025,23.4349496532
 03/12  16:00:00,57.0735508596,5.64193959795,4.2879064611,0.0,19.260583323,27.8781056672,27.7868805196,3.9932511704,18.025,5.7686293492
 03/12  17:00:00,64.7437659657,5.73256447434,3.2448843026,0.0,18.1807569449,37.5792895564,10.1969432257,4.42103994532,0.0,5.77590328042
 03/12  18:00:00,79.8912190641,5.90834367337,4.32284575099,0.0,32.6059821062,37.0465235296,19.7600216724,8.21173790637,0.0,11.548283766
 03/12  19:00:00,86.7191564751,6.04150041836,5.13427050821,0.0,36.8143715336,33.066984531,21.5770827182,10.0005899985,0.0,11.5764927198
 03/12  20:00:00,95.1122802385,6.21758207044,6.10780793253,0.0,36.43363367,38.8072253906,24.9328144813,13.3574005122,0.0,11.5754139691
 03/12  21:00:00,92.3441133995,6.20110913782,5.71282374485,0.0,36.0963922311,36.7877557581,28.6120786812,17.0354494583,0.0,11.5766292229
 03/12  22:00:00,68.4978611131,5.88568798459,3.50157048076,0.0,30.9507766546,20.6087787026,30.9908398964,19.3539224402,0.0,11.6369174562
 03/12  23:00:00,44.1989997094,5.65831506423,1.86521522348,0.0,17.4250845679,11.7056064465,35.2884552754,23.7264358611,0.0,11.5620194143
 03/12  24:00:00,37.593982535,5.59876389218,1.42862206613,0.0,12.925468867,10.100111941,31.8218961457,26.0521507792,0.0,5.76974536656
 03/13  01:00:00,34.3140015758,5.54681691532,1.08074642201,0.0,10.0992000411,10.047477231,33.2747389482,27.5125332416,0.0,5.76220570663
 03/13  02:00:00,32.1199216042,5.50301207234,0.78282811497,0.00720305030963,8.25718729233,10.0299323277,29.612816067,29.592816067,0.0,0.02
 03/13  03:00:00,32.0279718804,5.48174014015,0.614249774938,0.105102394253,8.25718729233,10.0299323277,36.4151118514,30.6528497658,0.0,5.76226208557
 03/13  04:00:00,33.6712130557,5.47180039365,0.489263205309,0.276521913887,8.25718729233,11.6354268332,37.2191384839,31.4497516363,0.0,5.76938684763
 03/13  05:00:00,41.455467188,5.48081110421,0.501998872353,0.458940897145,12.1011305571,15.3678112995,43.6767219049,32.1140572145,0.0,11.5626646904
 03/13  06:00:00,72.6125965869,5.71254087213,2.23800414818,0.119350667311,19.7275818095,37.2640762949,49.20922118,31.7646040573,0.0,17.4446171227
 03/13  07:00:00,88.8928654489,5.89780421279,3.52090430319,0.0947753508453,24.3117294858,51.2795993405,47.0678606363,29.5345698036,0.0,17.5332908327
 03/13  08:00:00,72.2290175927,5.61572134037,2.03413594043,0.243559817639,23.6694662846,40.6342015617,58.9242963661,23.4610332836,0.0,35.4632630825
 03/13  09:00:00,69.2126727962,5.59538862449,3.93003218563,0.359399892491,23.6694662846,35.6302164847,69.4365291617,21.9719217407,18.025,29.439607421
 03/13  10:00:00,51.1856202471,5.49825108333,3.27964428167,0.676842223406,18.7433767983,22.9618409725,69.355121835,21.9626574312,18.025,29.3674644038
 03/13  11:00:00,51.4532613907,5.54164517031,3.65897504368,0.52426645893,18.7433767983,22.9618409725,61.1196375476,19.6582317119,18.025,23.4364058358
 03/13  12:00:00,51.8676159234,5.6223265676,4.22711828157,0.246349158693,18.5889407304,23.1597249699,55.4815931325,14.0259794817,18.025,23.4306136508
 03/13  13:00:00,52.5023137485,5.67384918105,4.73292253951,0.0772169304775,18.7433767983,23.2517909448,50.0273431079,8.56920291323,18.025,23.4331401947
 03/13  14:00:00,52.888236809,5.70739233542,5.15934367809,0.00317456498287,18.7433767983,23.2517909448,46.1057974887,4.64681272163,18.025,23.4339847671
 03/13  15:00:00,53.0173757536,5.73125419118,5.55774377195,0.0,18.7433767983,22.9618409725,44.9321780148,3.46983119904,18.025,23.4373468158
 03/13  16:00:00,56.7735064716,5.71737269215,4.87642733528,0.0,18.7433767983,27.431320555,26.5708429938,2.77645200203,18.025,5.76939099173
 03/13  17:00:00,68.8210850456,5.90760986861,4.54525600411,0.0,17.6635504202,40.6971502883,14.1445644784,2.59751628807,0.0,11.5470481903
 03/13  18:00:00,76.0835557007,6.0271975145,5.18266566214,0.0,27.5259009287,37.3340067412,18.0272327766,6.40610591597,0.0,11.6211268607
 03/13  19:00:00,84.6063834789,6.11584347758,5.63993353984,0.0,33.8341110165,33.3544677425,21.3632143952,9.78606003253,0.0,11.5771543627
 03/13  20:00:00,95.8329102438,6.30094857301,6.6431982531,0.0,36.5179666069,38.8247702939,24.7728011952,13.1971855365,0.0,11.5756156587
 03/13  21:00:00,90.5142954176,6.34495696775,6.79502173673,0.0,32.965339924,36.8579353714,31.8703920216,14.4278049202,0.0,17.4425871014
 03/13  22:00:00,64.0201069265,5.97206399326,4.22132322318,0.0,25.6355707503,20.6438685092,26.9774975414,15.3852953414,0.0,11.5922021999
 03/13  23:00:00,42.222964332,5.7038407876,2.24596123691,0.0,15.0252895274,11.7056064465,24.2527251334,18.4757514633,0.0,5.77697367012
 03/13  24:00:00,36.5842327187,5.63982217048,1.69713635679,0.0,11.6412384099,10.0650221343,25.9721305446,20.2023496039,0.0,5.76978094065
 03/14  01:00:00,34.6283719845,5.58871526951,1.35321978608,0.0,10.0992000411,10.047477231,28.6732402063,22.9107134875,0.0,5.76252671881
 03/14  02:00:00,32.4412592396,5.54606933789,1.06831081224,0.0,8.25718729233,10.0299323277,30.2893973578,24.5275397076,0.0,5.7618576501
 03/14  03:00:00,32.2360350451,5.51912020403,0.890038013095,0.0,8.25718729233,10.0299323277,25.9362141334,25.9162141334,0.0,0.02
 03/14  04:00:00,33.7067008916,5.50036535645,0.765658760771,0.00705116852449,8.25718729233,11.6354268332,32.6094771531,26.8397085886,0.0,5.76976856441
 03/14  05:00:00,41.3930021184,5.51010229791,0.833161824612,0.0360251194367,12.1011305571,15.3678112995,37.6505600947,26.0887947755,0.0,11.5617653192
 03/14  06:00:00,72.9675362054,5.77109644262,2.65374534335,0.0,19.7275818095,37.2640762949,41.6145442544,24.1703462189,0.0,17.4441980355
 03/14  07:00:00,89.3961845224,5.97353824344,4.04327320815,0.0,24.3117294858,51.2795993405,39.0438587217,21.5106243394,0.0,17.5332343823
 03/14  08:00:00,73.0730103971,5.69182842781,3.0455897414,0.0,23.6694662846,40.6342015617,49.6149288359,14.1500169748,0.0,35.4649118611
 03/14  09:00:00,70.2700803409,5.68942475722,5.25280648355,0.0,23.6694662846,35.6302164847,57.3592017248,9.89335318826,18.025,29.4408485366
 03/14  10:00:00,51.898369682,5.56509160923,4.60239814782,0.0,18.7433767983,22.9618409725,56.0449313487,8.65396665887,18.025,29.3659646898
 03/14  11:00:00,52.0375148262,5.5760214208,4.73312004338,0.0,18.7433767983,22.9618409725,48.8119789516,7.34978180711,18.025,23.4371971445
 03/14  12:00:00,52.3083724408,5.59186237205,4.94469085675,0.0,18.5889407304,23.1597249699,47.095520252,5.63963998957,18.025,23.4308802624
 03/14  13:00:00,52.8118865217,5.61949646601,5.17406571748,0.0,18.7433767983,23.2517909448,43.197862938,1.73866158454,18.025,23.4342013535
 03/14  14:00:00,53.1494174421,5.65384780161,5.47724389609,0.0,18.7433767983,23.2517909448,47.4541779395,1.3560931022,18.025,28.0730848373
 03/14  15:00:00,52.9126188498,5.66127687349,5.52297021024,0.0,18.7433767983,22.9618409725,45.4539156858,2.7886336257,18.025,24.6402820601
 03/14  16:00:00,57.2043070854,5.71996477211,5.30463621627,0.0,18.7433767983,27.431320555,26.0946892193,2.30026073019,18.025,5.76942848906
 03/14  17:00:00,69.0049751449,5.89286094239,4.74389930939,0.0,17.6635504202,40.6971502883,8.29052549596,2.50642129591,0.0,5.78410420005
 03/14  18:00:00,76.3992513151,6.03376508546,5.49179688622,0.0,27.5259009287,37.3340067412,23.30798122,5.88753420413,0.0,17.4204470158
 03/14  19:00:00,84.9541847135,6.1323693703,5.97121324081,0.0,33.8341110165,33.3544677425,15.2799098693,9.48314256404,0.0,5.79676730523
 03/14  20:00:00,96.2307613326,6.32799126139,7.01401106777,0.0,36.5179666069,38.8247702939,24.7924155235,13.2152957085,0.0,11.5771198151
 03/14  21:00:00,90.9845942712,6.38255217846,7.22773336668,0.0,32.965339924,36.8579353714,31.9199145655,14.4762170485,0.0,17.443697517
 03/14  22:00:00,64.3080744457,5.99440826272,4.48695095636,0.0,25.6355707503,20.6438685092,27.0279269468,15.43549558,0.0,11.5924313668
 03/14  23:00:00,42.3770951111,5.71546313293,2.38847136732,0.0,15.0252895274,11.7056064465,24.2293040357,18.4523535208,0.0,5.77695051484
 03/14  24:00:00,36.6560614768,5.6432183616,1.76557119622,0.0,11.6412384099,10.0650221343,25.8663893002,20.0966638794,0.0,5.76972542078
 03/15  01:00:00,34.7488117075,5.60111889156,1.46125836469,0.0,10.0992000411,10.047477231,27.356242059,21.5939520002,0.0,5.76229005881
 03/15  02:00:00,32.608640965,5.56532504151,1.21643812109,0.0,8.25718729233,10.0299323277,28.3381920148,22.5757395726,0.0,5.7624524422
 03/15  03:00:00,32.4955394877,5.55004440926,1.11861873242,0.0,8.25718729233,10.0299323277,27.5609409922,21.7988818459,0.0,5.76205914622
 03/15  04:00:00,34.057762048,5.54327499712,1.08086397871,0.0,8.25718729233,11.6354268332,26.0813340365,20.3124924597,0.0,5.76884157682
 03/15  05:00:00,41.8409857043,5.56700106977,1.26027762999,0.0,12.1011305571,15.3678112995,23.5491922517,17.7578376351,0.0,5.7913546166
 03/15  06:00:00,73.7859959816,5.86878515353,3.37452373517,0.0,19.7275818095,37.2640762949,33.6659463178,16.2245612504,0.0,17.4413850674
 03/15  07:00:00,90.5106625622,6.09388879195,5.03740720539,0.0,24.3117294858,51.2795993405,36.679307409,13.3093968856,0.0,23.3699105233
 03/15  08:00:00,74.4691233537,5.78986326524,4.34367304561,0.0,23.6694662846,40.6342015617,37.1984124984,7.6434073233,0.0,29.5550051751
 03/15  09:00:00,71.546154422,5.76590982588,6.45239948376,0.0,23.6694662846,35.6302164847,53.2690920354,5.80793916143,18.025,29.436152874
 03/15  10:00:00,53.045096072,5.62866980793,5.68555088181,0.0,18.7433767983,22.9618409725,52.2281208406,4.83760299062,18.025,29.36551785
 03/15  11:00:00,53.020191625,5.62484545466,5.66697538181,0.0,18.7433767983,22.9618409725,45.3590285787,3.90155995958,18.025,23.4324686191
 03/15  12:00:00,53.0588225259,5.62712543959,5.65987838142,0.0,18.5889407304,23.1597249699,45.995056406,4.53697918607,18.025,23.43307722
 03/15  13:00:00,52.962691548,5.62126196918,5.3231064062,0.0,18.7433767983,23.2517909448,44.2652581995,2.80400730288,18.025,23.4362508966
 03/15  14:00:00,52.3200756567,5.59037814619,4.71137676953,0.0,18.7433767983,23.2517909448,54.0837022172,6.77953764112,18.025,29.279164576
 03/15  15:00:00,51.4722706208,5.56902917705,4.17487295935,0.0,18.7433767983,22.9618409725,53.4234417736,11.9755369649,18.025,23.4229048087
 03/15  16:00:00,55.059458031,5.57383536591,3.30591495625,0.0,18.7433767983,27.431320555,36.7688119979,12.9743578526,18.025,5.76945414529
 03/15  17:00:00,66.587131594,5.71356635804,2.50535161466,0.0,17.6635504202,40.6971502883,19.7533354883,13.9694170669,0.0,5.78391842143
 03/15  18:00:00,73.8187610353,5.7976911552,3.14738394221,0.0,27.5259009287,37.3340067412,35.7340342727,18.3140129071,0.0,17.4200213655
 03/15  19:00:00,82.2938506857,5.86628001669,3.57697538366,0.0,33.8341110165,33.3544677425,31.1739445948,19.5997508318,0.0,11.5741937631
 03/15  20:00:00,93.3102398294,6.00572742704,4.4157544811,0.0,36.5179666069,38.8247702939,28.1260926484,22.3294250701,0.0,5.79666757832
 03/15  21:00:00,88.04371756,6.05066615138,4.61874956606,0.0,32.965339924,36.8579353714,41.0456802265,23.6021017319,0.0,17.4435784946
 03/15  22:00:00,62.352032502,5.78060458139,2.74471848471,0.0,25.6355707503,20.6438685092,37.4249727327,25.832897335,0.0,11.5920753977
 03/15  23:00:00,41.2051299811,5.58639872602,1.34557273191,0.0,15.0252895274,11.7056064465,40.1802344607,28.6465566178,0.0,11.5336778429
 03/15  24:00:00,35.6749912549,5.52131211636,0.904410163606,0.001999479895,11.6412384099,10.0650221343,30.8490929242,30.8290929242,0.0,0.02
 03/16  01:00:00,33.881779393,5.48064486182,0.600256396997,0.114446384899,10.0992000411,10.047477231,38.8518012804,33.0893508485,0.0,5.76245043185
 03/16  02:00:00,32.011323416,5.45618855916,0.356390743234,0.371868138951,8.25718729233,10.0299323277,40.6158182165,34.8533370234,0.0,5.76248119307
 03/16  03:00:00,32.1701338024,5.44691721206,0.18983218247,0.706508567124,8.25718729233,10.0299323277,42.8171832357,37.0562603617,0.0,5.76092287406
 03/16  04:00:00,34.2288665084,5.45186362933,0.0909427167065,1.25243961903,8.25718729233,11.6354268332,46.9268019121,41.1575283266,0.0,5.7692735855
 03/16  05:00:00,42.6448800213,5.48304767505,0.0848308898523,2.06329837254,12.1011305571,15.3678112995,47.91448751,42.1231258453,0.0,5.79136166475
 03/16  06:00:00,72.582399582,5.63952946,1.5448067422,0.855384860878,19.7275818095,37.2640762949,59.766296037,42.3252378568,0.0,17.4410581802
 03/16  07:00:00,88.5190992994,5.79958559376,2.75832959373,0.581824556457,24.3117294858,51.2795993405,63.8990916138,40.5302628614,0.0,23.3688287525
 03/16  08:00:00,72.2403128996,5.55308588178,1.11828320876,1.23336263789,23.6694662846,40.6342015617,61.7773153053,32.2247533253,0.0,29.55256198
 03/16  09:00:00,69.3497122741,5.557500238,3.05260282328,1.41176843341,23.6694662846,35.6302164847,75.7736866115,28.3139187743,18.025,29.4347678372
 03/16  10:00:00,52.3271332677,5.54170078378,3.01456361083,2.03999749106,18.7433767983,22.9618409725,71.9188055018,24.5277475683,18.025,29.3660579335
 03/16  11:00:00,52.3875954891,5.58722572683,3.54005732376,1.53194418553,18.7433767983,22.9618409725,62.1976443829,20.738855724,18.025,23.4337886589
 03/16  12:00:00,51.9209110797,5.60887374716,3.79905500836,0.741164904795,18.5889407304,23.1597249699,57.0104146489,15.5517041484,18.025,23.4337105006
 03/16  13:00:00,52.0546931484,5.62967065033,4.11690835327,0.289793196404,18.7433767983,23.2517909448,59.3014671039,11.9859845557,18.025,29.2904825481
 03/16  14:00:00,52.1188745218,5.6447365577,4.3235253889,0.132295699648,18.7433767983,23.2517909448,51.2573593378,9.81224450575,18.025,23.420114832
 03/16  15:00:00,51.8002772921,5.64486306307,4.38996450056,0.0370832044454,18.7433767983,22.9618409725,51.9393353292,10.4910562288,18.025,23.4232791004
 03/16  16:00:00,55.4985047524,5.63963861127,3.67915965732,0.0,18.7433767983,27.431320555,33.6694202855,9.87494859301,18.025,5.76947169247
 03/16  17:00:00,66.8034625858,5.74305099775,2.69220065029,0.0,17.6635504202,40.6971502883,16.7144760938,10.9309804682,0.0,5.78349562568
 03/16  18:00:00,74.1120361778,5.8363457256,3.40201051473,0.0,27.5259009287,37.3340067412,32.9365636145,15.5157714152,0.0,17.4207921993
 03/16  19:00:00,82.4939068833,5.90357332274,3.73974321312,0.0,33.8341110165,33.3544677425,30.6665247389,19.0921361162,0.0,11.5743886226
 03/16  20:00:00,93.5706957888,6.05581812352,4.62612438873,0.0,36.5179666069,38.8247702939,28.2080248456,22.4112676961,0.0,5.79675714952
 03/16  21:00:00,88.0557955793,6.06909656623,4.61240377612,0.0,32.965339924,36.8579353714,42.8210309618,25.3788738907,0.0,17.4421570711
 03/16  22:00:00,62.1160439065,5.75976918915,2.5295700404,0.0,25.6355707503,20.6438685092,40.6335168674,29.0418423242,0.0,11.5916745432
 03/16  23:00:00,41.04694246,5.56888674777,1.20460375058,0.000296110028351,15.0252895274,11.7056064465,44.6172309656,33.0835096266,0.0,11.533721339
 03/16  24:00:00,35.6233763353,5.50502109787,0.725891295896,0.145196713598,11.6412384099,10.0650221343,43.3969634969,37.6275763711,0.0,5.76938712582
 03/17  01:00:00,34.1408679812,5.47977371185,0.469963948893,0.504700559494,10.0992000411,10.047477231,40.6372684247,40.6172684247,0.0,0.02
 03/17  02:00:00,33.0872921685,5.48939016554,0.267646584815,1.50338130951,8.25718729233,10.0299323277,48.7817572672,43.019628103,0.0,5.76212916428
 03/17  03:00:00,34.055612378,5.50944402157,0.124535448445,2.59475889474,8.25718729233,10.0299323277,50.5134120708,44.7516890129,0.0,5.76172305787
 03/17  04:00:00,36.6498903308,5.53813436729,0.047071493085,3.631066078,8.25718729233,11.6354268332,51.2488196773,45.4794959448,0.0,5.76932373255
 03/17  05:00:00,45.1180622808,5.57136082904,0.0433549696957,4.48964749056,12.1011305571,15.3678112995,50.6565319735,44.8651627724,0.0,5.79136920101
 03/17  06:00:00,73.5576727037,5.6467334232,1.31658563849,2.05168248159,19.7275818095,37.2640762949,62.4815572734,45.0416719835,0.0,17.4398852899
 03/17  07:00:00,88.8591908159,5.7780827813,2.50784521959,1.19391244221,24.3117294858,51.2795993405,66.6032708087,43.2361617793,0.0,23.3671090294
 03/17  08:00:00,73.4774005941,5.58898761308,1.09361490549,2.45922340357,23.6694662846,40.6342015617,60.628996701,31.0775726897,0.0,29.5514240113
 03/17  09:00:00,70.419967352,5.59393068088,3.14592114248,2.35227951549,23.6694662846,35.6302164847,72.6701747379,25.2114635774,18.025,29.4337111605
 03/17  10:00:00,53.1450154402,5.58527620209,3.28319382151,2.54567750261,18.7433767983,22.9618409725,67.9081432444,20.5182107554,18.025,29.364932489
 03/17  11:00:00,52.892826988,5.61791541541,3.80577447923,1.74077112279,18.7433767983,22.9618409725,57.6212310291,16.1633439821,18.025,23.432887047
 03/17  12:00:00,52.32518496,5.631194015,4.02234289752,0.899833242131,18.5889407304,23.1597249699,53.3281132335,11.8704012529,18.025,23.4327119807
 03/17  13:00:00,52.3252014957,5.64790016612,4.36659669752,0.292385935855,18.7433767983,23.2517909448,53.3039739707,7.85977904418,18.025,27.4191949265
 03/17  14:00:00,52.4674230582,5.66402645682,4.66550299246,0.119578411786,18.7433767983,23.2517909448,48.5526427215,5.23745856883,18.025,25.2901841527
 03/17  15:00:00,52.2838914829,5.67272889572,4.86489376447,0.0179047465097,18.7433767983,22.9618409725,46.4788579787,5.03186603724,18.025,23.4219919414
 03/17  16:00:00,56.0511080983,5.67076054344,4.20064411467,0.0,18.7433767983,27.431320555,28.5800992025,4.7856823397,18.025,5.76941686278
 03/17  17:00:00,67.7013409194,5.8120552298,3.52107880172,0.0,17.6635504202,40.6971502883,11.2052503476,5.4214280298,0.0,5.78382231779
 03/17  18:00:00,75.0001489197,5.91678377867,4.20969179556,0.0,27.5259009287,37.3340067412,26.9263236471,9.50645588718,0.0,17.4198677599
 03/17  19:00:00,83.5362095978,5.99818201731,4.68744151768,0.0,33.8341110165,33.3544677425,23.0929073359,11.5191160163,0.0,11.5737913196
 03/17  20:00:00,94.8173947756,6.17727794668,5.75136856343,0.0,36.5179666069,38.8247702939,19.4428794602,13.6464283144,0.0,5.79645114581
 03/17  21:00:00,89.5094406264,6.22642878161,5.90872376466,0.0,32.965339924,36.8579353714,32.7543502409,15.3116823885,0.0,17.4426678524
 03/17  22:00:00,63.3138701315,5.89229119346,3.59488007425,0.0,25.6355707503,20.6438685092,28.5734132513,16.9825605822,0.0,11.5908526691
 03/17  23:00:00,41.9078861633,5.66770979058,1.96702387425,0.0,15.0252895274,11.7056064465,25.000295158,19.2235261221,0.0,5.77676903588
 03/17  24:00:00,36.358460273,5.60990637169,1.50128907066,0.0,11.6412384099,10.0650221343,26.101038772,20.3314052421,0.0,5.76963352997
 03/18  01:00:00,37.3819100988,5.58726936888,1.34873146074,0.0,12.8411359301,10.0650221343,27.2399030618,21.4776723709,0.0,5.76223069095
 03/18  02:00:00,32.3851899187,5.53828376633,1.02003374736,0.0,8.25718729233,10.0299323277,28.3668506679,22.6046036145,0.0,5.76224705334
 03/18  03:00:00,32.2071452554,5.51325884528,0.849667115724,0.0173475690691,8.25718729233,10.0299323277,29.5168615639,23.7546009231,0.0,5.76226064084
 03/18  04:00:00,33.7258899879,5.49714366886,0.732069366434,0.0630612094184,8.25718729233,11.6354268332,30.6166408972,24.8476516302,0.0,5.76898926704
 03/18  05:00:00,37.8194090569,5.4811151368,0.60622996133,0.140009707871,8.71707943955,15.3327214929,31.4740157702,25.6972147768,0.0,5.7768009934
 03/18  06:00:00,58.4492989668,5.55247960301,1.13475408848,0.0737303321624,18.5082010057,25.6353820695,30.4572951158,24.6674327391,0.0,5.78986237673
 03/18  07:00:00,72.3992863718,5.72936231968,2.41357804219,0.0,19.4083231844,41.0650158608,39.9926583838,22.5510651773,0.0,17.4415932065
 03/18  08:00:00,95.2711879171,5.97447537015,4.93106730163,0.0,26.3286599382,57.9988325916,58.5231474652,16.8932311582,0.0,41.629916307
 03/18  09:00:00,80.6742921733,5.78561058737,5.6776771811,0.0,26.3286599382,42.8504436482,70.0799539583,16.5986916999,18.025,35.4562622584
 03/18  10:00:00,54.9700149886,5.56046853838,4.17008753571,0.0228839950097,21.7447113004,23.4437158914,65.3382676276,17.8760325385,18.025,29.4372350891
 03/18  11:00:00,52.3076967777,5.53895999591,3.95048806689,0.0636803678831,19.3027497915,23.426170988,58.7734822512,17.2568659098,18.025,23.4916163414
 03/18  12:00:00,52.2251810069,5.52971132006,3.66985439759,0.129142927011,19.1483137236,23.7250123474,59.7450533002,18.2875522937,18.025,23.4325010065
 03/18  13:00:00,52.3026090091,5.52674075902,3.57400689134,0.159842092245,19.3027497915,23.7161209604,63.2968286934,16.5648107849,18.025,28.7070179085
 03/18  14:00:00,52.2550835606,5.52266136117,3.52288195251,0.167524550943,19.3027497915,23.7161209604,58.4458687692,16.4202356526,18.025,24.0006331165
 03/18  15:00:00,52.023911178,5.53029831598,3.61420729073,0.127340835943,19.3027497915,23.426170988,57.969458477,16.523162208,18.025,23.421296269
 03/18  16:00:00,55.6050625279,5.52345419411,2.76067620545,0.117528171926,19.3027497915,27.8956505705,39.6497934471,15.8554491156,18.025,5.76934433147
 03/18  17:00:00,63.0770144299,5.60610060483,1.62957942756,0.0153236502511,18.2229234133,37.5968344597,22.8560116174,17.0794300526,0.0,5.7765815648
 03/18  18:00:00,78.2451448923,5.74790840305,2.71780540963,0.0,32.690315043,37.0816133363,26.3501516571,20.5666091696,0.0,5.78354248752
 03/18  19:00:00,84.7323135076,5.84152530303,3.3474259934,0.0,36.8143715336,33.066984531,32.8466696258,21.2707507006,0.0,11.5759189251
 03/18  20:00:00,92.7866019847,5.97024310312,4.14891899947,0.0,36.3493007332,38.7721355839,35.0767285315,23.5028093119,0.0,11.5739192196
 03/18  21:00:00,90.483101075,5.96229503564,3.96747175164,0.00375842114278,36.1807251679,36.8228455648,38.3733471432,26.7964451867,0.0,11.5769019565
 03/18  22:00:00,67.3509711564,5.73720198773,2.35526305747,0.0285205057603,31.0351095914,20.6438685092,46.5130979173,29.0702987959,0.0,17.4427991213
 03/18  23:00:00,43.4822991903,5.56573068789,1.1761387729,0.0649869726764,17.4250845679,11.7056064465,35.9294603292,30.1384334657,0.0,5.79102686356
 03/18  24:00:00,37.147806756,5.5398376005,0.98056763213,0.180241303107,12.8411359301,10.0650221343,34.2180783657,28.4485530629,0.0,5.76952530283
 03/19  01:00:00,37.2832561685,5.52596700332,0.843493328045,0.348464592103,12.925468867,10.100111941,33.3069495875,27.544618117,0.0,5.76233147056
 03/19  02:00:00,32.5707433004,5.49169905025,0.542115195743,0.590635785324,8.34152022915,10.0650221343,33.6863958016,27.9240505618,0.0,5.76234523979
 03/19  03:00:00,32.55961435,5.47182299157,0.35667383761,0.784826163902,8.34152022915,10.0650221343,29.436027867,29.416027867,0.0,0.02
 03/19  04:00:00,34.1919173343,5.46109946341,0.247063786231,0.930717786792,8.34152022915,11.6705166398,36.4603033397,30.6907499874,0.0,5.76955335237
 03/19  05:00:00,38.5274139903,5.46162891219,0.187850491416,1.16646028815,8.80141237637,15.3678112995,41.6303957985,30.0969443531,0.0,11.5334514454
 03/19  06:00:00,58.7066391506,5.51340866022,0.663724600162,0.841175084088,18.5082010057,25.6353820695,35.0271326977,29.2361101728,0.0,5.79102252488
 03/19  07:00:00,70.5863647531,5.67559975167,1.96107402763,0.457929484212,19.4926561212,41.1001056674,45.1437360019,27.7021581691,0.0,17.4415778327
 03/19  08:00:00,94.5545966253,5.89054630155,4.15966322092,0.138752279024,26.3286599382,57.9988325916,63.3854537971,21.7592260838,0.0,41.6262277133
 03/19  09:00:00,80.0145180165,5.71744549883,4.97261042018,0.232887315338,26.2443270014,42.8153538416,67.7968448359,20.2255649573,18.025,29.5462798786
 03/19  10:00:00,54.9176943291,5.51893814546,3.53402264954,0.648163323339,21.7447113004,23.4437158914,68.2332335564,20.772498238,18.025,29.4357353184
 03/19  11:00:00,52.3471103122,5.49172255952,3.26815354281,0.77295856255,19.3449162599,23.4437158914,68.5935938454,21.2066869539,18.025,29.3619068915
 03/19  12:00:00,52.1967590363,5.47456062032,2.86391566126,0.902102912875,19.190480192,23.7425572507,65.3703517895,23.9172432691,18.025,23.4281085204
 03/19  13:00:00,52.1676037882,5.47741666292,2.86360517601,0.844278078977,19.260583323,23.698576057,62.1400816662,20.6843648094,18.025,23.4307168567
 03/19  14:00:00,52.1342752015,5.47800152766,2.90462060239,0.769347848979,19.260583323,23.698576057,60.6915352868,19.233028855,18.025,23.4335064318
 03/19  15:00:00,51.8190154883,5.47500958754,2.89597410262,0.755678135861,19.260583323,23.4086260847,67.6628048154,20.3584730244,18.025,29.279331791
 03/19  16:00:00,55.4253456177,5.47070444659,2.06241536082,0.748542474302,19.260583323,27.8781056672,44.0111234312,20.2169386278,18.025,5.76918480342
 03/19  17:00:00,62.9432500154,5.56071446492,1.12031499281,0.495927072596,18.1807569449,37.5792895564,26.2682823605,20.4924112652,0.0,5.77587109532
 03/19  18:00:00,77.6894888032,5.68191953943,2.1825798774,0.164987715767,32.6059821062,37.0465235296,29.4466516181,23.6631060591,0.0,5.78354555901
 03/19  19:00:00,84.2115293138,5.77060855515,2.82803659502,0.06952731478,36.8143715336,33.066984531,35.7403931636,24.1647121182,0.0,11.5756810454
 03/19  20:00:00,92.4112441939,5.89602042707,3.65846073914,0.0699053996561,36.43363367,38.8072253906,36.6557266951,25.0797078121,0.0,11.576018883
 03/19  21:00:00,90.0364140459,5.90551706216,3.6271273518,0.0736222094408,36.0963922311,36.7877557581,36.9172867011,25.3413616152,0.0,11.575925086
 03/19  22:00:00,67.0090635295,5.69777739159,2.12144916279,0.0792834881559,30.9507766546,20.6087787026,37.9313387779,26.2980289133,0.0,11.6333098647
 03/19  23:00:00,43.4924998401,5.54065473139,0.964970257081,0.311434915525,17.4250845679,11.7056064465,38.8690857669,27.3067614934,0.0,11.5623242735
 03/19  24:00:00,37.3678668972,5.50811362219,0.657842442773,0.635330359136,12.925468867,10.100111941,34.7155076069,28.9460886641,0.0,5.76941894276
 03/20  01:00:00,34.4052504018,5.47646788558,0.374606317816,0.867749971123,10.0992000411,10.047477231,35.7838519907,30.021797129,0.0,5.76205486165
 03/20  02:00:00,32.5520440693,5.46074513122,0.214710828882,1.04972124755,8.25718729233,10.0299323277,36.1058786626,30.3438166285,0.0,5.7620620341
 03/20  03:00:00,32.9072595086,5.46883458206,0.157818408936,1.45374021866,8.25718729233,10.0299323277,30.7429959293,30.7229959293,0.0,0.02
 03/20  04:00:00,35.1382725237,5.49312794929,0.125206800564,2.08632636242,8.25718729233,11.6354268332,37.0752923058,31.3058046071,0.0,5.7694876987
 03/20  05:00:00,42.625086401,5.49245700229,0.160516607119,1.95842467254,12.1011305571,15.3678112995,40.68404569,29.1233733961,0.0,11.5606722938
 03/20  06:00:00,72.8276773768,5.68459823588,2.02960890846,0.570819380752,19.7275818095,37.2640762949,44.7904420427,27.3489115323,0.0,17.4415305104
 03/20  07:00:00,86.8910460943,5.85358706322,3.31448491802,0.227659502633,24.3117294858,51.2795993405,43.4178093845,25.88948877,0.0,17.5283206145
 03/20  08:00:00,72.4487458509,5.58548494023,1.85939659211,0.66830940571,23.6694662846,40.6342015617,55.2374707468,19.7831402741,0.0,35.4543304727
 03/20  09:00:00,69.3265464896,5.55220606178,3.67637291375,0.770147773693,23.6694662846,35.6302164847,66.4784523122,19.022000661,18.025,29.4314516512
 03/20  10:00:00,51.3095219876,5.45827099017,2.97549698168,1.14489619498,18.7433767983,22.9618409725,61.428778216,19.9120794163,18.025,23.4916987997
 03/20  11:00:00,51.3832036615,5.46239331431,2.98238167689,1.21006972801,18.7433767983,22.9618409725,66.5232565081,19.2153613303,18.025,29.2828951778
 03/20  12:00:00,51.0796115019,5.46147169402,2.96393256423,0.882400719966,18.5889407304,23.1597249699,57.6135057784,16.16592873,18.025,23.4225770484
 03/20  13:00:00,51.1563964539,5.4570869343,2.96420995272,0.716791953185,18.7433767983,23.2517909448,55.4841125895,14.0346769667,18.025,23.4244356228
 03/20  14:00:00,51.0790864892,5.45720141775,3.02523301567,0.578343751229,18.7433767983,23.2517909448,54.6319564035,13.182307045,18.025,23.4246493585
 03/20  15:00:00,50.7892408354,5.46312993748,3.18499654345,0.412755092002,18.7433767983,22.9618409725,54.6196037412,13.1672155235,18.025,23.4273882177
 03/20  16:00:00,54.6147239977,5.48976206556,2.71161995096,0.233644706089,18.7433767983,27.431320555,35.074619971,11.2804590888,18.025,5.76916088222
 03/20  17:00:00,66.233826091,5.63725874993,2.22836791327,0.0,17.6635504202,40.6971502883,22.2592937775,10.7121263641,0.0,11.5471674134
 03/20  18:00:00,73.5655141718,5.72606961974,2.96579475492,0.0,27.5259009287,37.3340067412,25.0804032491,13.4611206279,0.0,11.6192826212
 03/20  19:00:00,82.1773280001,5.80254762763,3.52420579957,0.0,33.8341110165,33.3544677425,25.325198934,13.7489109749,0.0,11.5762879591
 03/20  20:00:00,93.3019996024,5.95045534704,4.46281454331,0.0,36.5179666069,38.8247702939,26.6903286914,15.1151620942,0.0,11.5751665972
 03/20  21:00:00,88.0505063001,6.00165497111,4.67458359925,0.0,32.965339924,36.8579353714,32.9991876377,15.5595114313,0.0,17.4396762064
 03/20  22:00:00,62.389195291,5.75807904049,2.80443349602,0.0,25.6355707503,20.6438685092,27.9452351629,16.3547669685,0.0,11.5904681944
 03/20  23:00:00,41.3383739725,5.58963048697,1.47560094142,0.0,15.0252895274,11.7056064465,23.0673008954,17.2905984309,0.0,5.77670246451
 03/20  24:00:00,35.9137621379,5.54589728057,1.12060703435,0.0,11.6412384099,10.0650221343,23.3560598667,17.586707106,0.0,5.76935276074
 03/21  01:00:00,34.1480223334,5.52004351261,0.940044223596,0.00151256944984,10.0992000411,10.047477231,17.8666818907,17.8466818907,0.0,0.02
 03/21  02:00:00,32.1266022791,5.49288793494,0.725698348829,0.0811513448681,8.25718729233,10.0299323277,24.9492719362,19.187047812,0.0,5.76222412419
 03/21  03:00:00,32.0901253555,5.47904656923,0.599124796745,0.185087350143,8.25718729233,10.0299323277,25.8295396353,20.0673151524,0.0,5.76222448292
 03/21  04:00:00,33.7056736197,5.47251807807,0.531438433993,0.268108139706,8.25718729233,11.6354268332,26.1300961595,20.3610328671,0.0,5.76906329236
 03/21  05:00:00,41.4301156883,5.48902655679,0.657834867931,0.26957237968,12.1011305571,15.3678112995,31.156068085,19.5951561347,0.0,11.5609119503
 03/21  06:00:00,73.0131005969,5.75793818634,2.71252352045,0.0,19.7275818095,37.2640762949,30.3085279365,18.6753545776,0.0,11.6331733588
 03/21  07:00:00,87.5990309405,5.95722515703,4.14649666819,0.0,24.3117294858,51.2795993405,39.8632516625,16.4980302886,0.0,23.365221374
 03/21  08:00:00,73.1629947419,5.65903477522,3.16841358045,0.0,23.6694662846,40.6342015617,46.3894141386,10.9383358393,0.0,35.4510782992
 03/21  09:00:00,70.0147880249,5.62925084986,5.05772036166,0.0,23.6694662846,35.6302164847,57.4654523091,10.008869565,18.025,29.4315827441
 03/21  10:00:00,51.4614796331,5.50269910748,4.13972256049,0.0882055985304,18.7433767983,22.9618409725,52.7614467458,11.2454688917,18.025,23.4909778541
 03/21  11:00:00,51.3280407814,5.49490625492,3.96778047556,0.136998083199,18.7433767983,22.9618409725,53.0081297239,11.5537902781,18.025,23.4293394459
 03/21  12:00:00,51.3924141822,5.50010434561,4.02581387509,0.0946904961532,18.5889407304,23.1597249699,50.8543159404,9.39834448034,18.025,23.4309714601
 03/21  13:00:00,51.6488702403,5.51885810602,4.09379722108,0.0179065491316,18.7433767983,23.2517909448,54.41144797,7.10051402838,18.025,29.2859339416
 03/21  14:00:00,51.8916795606,5.5434071075,4.32996770061,0.0,18.7433767983,23.2517909448,47.5537581566,6.11235470603,18.025,23.4164034506
 03/21  15:00:00,52.38550405,5.6173929303,5.03975686573,0.0,18.7433767983,22.9618409725,46.1154800089,4.67141366649,18.025,23.4190663424
 03/21  16:00:00,56.4989039809,5.64453126507,4.67467972825,0.0,18.7433767983,27.431320555,26.8169845471,3.02333545294,18.025,5.76864909412
 03/21  17:00:00,68.179718981,5.78525270138,4.02627484831,0.0,17.6635504202,40.6971502883,8.63078486678,2.84716076936,0.0,5.78362409743
 03/21  18:00:00,75.9698051336,5.95696086395,5.13919982975,0.0,27.5259009287,37.3340067412,22.8099022166,5.39101640955,0.0,17.4188858071
 03/21  19:00:00,84.7594154014,6.0820960377,5.82675190256,0.0,33.8341110165,33.3544677425,19.9485442128,8.37606419719,0.0,11.5724800156
 03/21  20:00:00,95.9524866619,6.27459513868,6.78916573841,0.0,36.5179666069,38.8247702939,18.6974183078,12.8994979709,0.0,5.79792033691
 03/21  21:00:00,90.5936548709,6.32298254451,6.89641511285,0.0,32.965339924,36.8579353714,32.0413101391,14.6003768492,0.0,17.4409332899
 03/21  22:00:00,64.0565096336,5.95092786417,4.27890508422,0.0,25.6355707503,20.6438685092,26.1361851587,14.5453515151,0.0,11.5908336436
 03/21  23:00:00,42.3270119295,5.69864085012,2.35523208554,0.0,15.0252895274,11.7056064465,20.7058378556,14.9292367472,0.0,5.77660110836
 03/21  24:00:00,36.7121444221,5.64261716565,1.82227239665,0.0,11.6412384099,10.0650221343,21.0225554321,15.2531816551,0.0,5.76937377702
 03/22  01:00:00,34.8661289536,5.61004884054,1.5696585003,0.0,10.0992000411,10.047477231,21.2760934847,15.5140184341,0.0,5.76207505057
 03/22  02:00:00,32.6554682648,5.56861112854,1.25999250478,0.0,8.25718729233,10.0299323277,23.5744147249,17.8124939202,0.0,5.76192080477
 03/22  03:00:00,32.4264130691,5.53997096154,1.05957939274,0.0,8.25718729233,10.0299323277,26.2252038464,20.4637227299,0.0,5.76148111649
 03/22  04:00:00,33.9656728966,5.53074482702,1.0013225313,0.0,8.25718729233,11.6354268332,20.2984038726,20.2784038726,0.0,0.02
 03/22  05:00:00,41.7025502734,5.5489900795,1.13988338836,0.0,12.1011305571,15.3678112995,30.3905415715,18.8290351809,0.0,11.5615063906
 03/22  06:00:00,73.6080449525,5.84308797779,3.22232127674,0.0,19.7275818095,37.2640762949,34.3067192389,16.8653963929,0.0,17.441322846
 03/22  07:00:00,88.4333583029,6.06909824701,4.86896650238,0.0,24.3117294858,51.2795993405,31.8355468523,14.3069200222,0.0,17.5286268301
 03/22  08:00:00,74.1315901776,5.76109308804,4.03495870378,0.0,23.6694662846,40.6342015617,44.5584617822,9.1066829334,0.0,35.4517788488
 03/22  09:00:00,71.4257321917,5.75492736678,6.34299532853,0.0,23.6694662846,35.6302164847,53.6934430379,6.23804327276,18.025,29.4303997652
 03/22  10:00:00,53.6004381902,5.68440435043,6.18518333615,0.0,18.7433767983,22.9618409725,51.4269010909,4.04229856286,18.025,29.359602528
 03/22  11:00:00,54.4802340082,5.7726456679,6.97923528793,0.0,18.7433767983,22.9618409725,43.3705801332,1.91478223264,18.025,23.4307979005
 03/22  12:00:00,56.3244822065,5.92342594514,8.62925485572,0.0,18.5889407304,23.1597249699,41.9904751154,0.536977254493,18.025,23.4284978609
 03/22  13:00:00,56.8486229004,5.94882969404,8.88149099112,0.0,18.7433767983,23.2517909448,41.4509234919,0.0,18.025,23.4259234919
 03/22  14:00:00,56.7766683128,5.94405074098,8.81431384027,0.0,18.7433767983,23.2517909448,41.4509056359,0.0,18.025,23.4259056359
 03/22  15:00:00,56.7173569159,5.98571104969,9.00329110655,0.0,18.7433767983,22.9618409725,41.4546909748,0.0,18.025,23.4296909748
 03/22  16:00:00,60.8667654863,6.04717458094,8.6399015447,0.0,18.7433767983,27.431320555,23.7939974322,0.0,18.025,5.76899743216
 03/22  17:00:00,73.2877442846,6.32084185273,8.59871191548,0.0,17.6635504202,40.6971502883,11.5470308574,0.0,0.0,11.5470308574
 03/22  18:00:00,80.9395713873,6.50587249346,9.56006552692,0.0,27.5259009287,37.3340067412,12.1907112455,0.571987532672,0.0,11.6187237129
 03/22  19:00:00,89.6275833334,6.61905652536,10.1579629206,0.0,33.8341110165,33.3544677425,13.4265214832,1.85107180557,0.0,11.5754496776
 03/22  20:00:00,101.191437628,6.84143253013,11.4612848937,0.0,36.5179666069,38.8247702939,14.9191396035,3.34347567192,0.0,11.5756639316
 03/22  21:00:00,95.5854585593,6.86438043888,11.3468283571,0.0,32.965339924,36.8579353714,22.8844328921,5.44459252831,0.0,17.4398403638
 03/22  22:00:00,68.4133889136,6.42475445075,8.16196323751,0.0,25.6355707503,20.6438685092,18.4065893138,6.81666551125,0.0,11.5899238026
 03/22  23:00:00,45.8014911681,6.06303724756,5.46531875632,0.0,15.0252895274,11.7056064465,13.5061444393,7.72968711066,0.0,5.77645732865
 03/22  24:00:00,39.4887239119,5.93345379723,4.30801770268,0.0,11.6412384099,10.0650221343,13.858349706,8.08900096889,0.0,5.76934873711
 03/23  01:00:00,36.9386509883,5.84255431083,3.40967820281,0.0,10.0992000411,10.047477231,15.0328528861,9.27082301158,0.0,5.76202987451
 03/23  02:00:00,34.3740092012,5.76725483537,2.77989446771,0.0,8.25718729233,10.0299323277,10.0623773028,10.0423773028,0.0,0.02
 03/23  03:00:00,33.895652491,5.71341679217,2.35537366743,0.0,8.25718729233,10.0299323277,18.0304761711,12.2684725522,0.0,5.76200361886
 03/23  04:00:00,35.3348629223,5.69341712537,2.20784228325,0.0,8.25718729233,11.6354268332,18.4867167345,12.7174835745,0.0,5.76923315999
 03/23  05:00:00,43.0286587111,5.7086827942,2.30630323164,0.0,12.1011305571,15.3678112995,23.9200280998,12.3589850253,0.0,11.5610430746
 03/23  06:00:00,75.6380918755,6.09108342995,5.00438611103,0.0,19.7275818095,37.2640762949,23.8046129463,12.1720884324,0.0,11.6325245138
 03/23  07:00:00,91.5481375788,6.43706051105,7.61579020782,0.0,24.3117294858,51.2795993405,33.8808930406,10.5167257209,0.0,23.3641673197
 03/23  08:00:00,76.3631648296,5.97611718982,6.05151656277,0.0,23.6694662846,40.6342015617,41.04086867,5.59373921415,0.0,35.4471294559
 03/23  09:00:00,73.0046154734,5.91254183144,7.76426769178,0.0,23.6694662846,35.6302164847,52.1679361781,4.71368438053,18.025,29.4292517976
 03/23  10:00:00,54.6180536991,5.78265029577,7.10455924282,0.0,18.7433767983,22.9618409725,44.9878579326,3.47267337377,18.025,23.4901845588
 03/23  11:00:00,56.3580673064,5.94403238151,8.68568443355,0.0,18.7433767983,22.9618409725,42.3277436366,0.873105162586,18.025,23.429638474
 03/23  12:00:00,58.4676695999,6.10365289307,10.5922179076,0.0,18.5889407304,23.1597249699,41.5065308472,0.0520971747584,18.025,23.4294336724
 03/23  13:00:00,60.5634025512,6.28221822609,12.2628808608,0.0,18.7433767983,23.2517909448,41.4562811495,0.0,18.025,23.4312811495
 03/23  14:00:00,61.2408630651,6.33807949159,12.8844826441,0.0,18.7433767983,23.2517909448,47.2972423442,0.0,18.025,29.2722423442
 03/23  15:00:00,60.6645802534,6.31148532423,12.624746288,0.0,18.7433767983,22.9618409725,41.4446866854,0.0,18.025,23.4196866854
 03/23  16:00:00,64.377019216,6.32600409439,11.8713293792,0.0,18.7433767983,27.431320555,23.7932700171,0.0,18.025,5.76827001709
 03/23  17:00:00,76.1607235161,6.56115388077,11.2313873491,0.0,17.6635504202,40.6971502883,5.78333450822,0.0,0.0,5.78333450822
 03/23  18:00:00,83.1532785884,6.71430477477,11.5653458054,0.0,27.5259009287,37.3340067412,17.4350308388,0.0182175471017,0.0,17.4168132917
 03/23  19:00:00,91.9166463852,6.84302331577,12.223066158,0.0,33.8341110165,33.3544677425,5.83594555213,0.0379601730744,0.0,5.79798537906
 03/23  20:00:00,102.985228951,7.02951090126,13.0670049412,0.0,36.5179666069,38.8247702939,12.9322617307,1.35740420636,0.0,11.5748575243
 03/23  21:00:00,97.5870255757,7.06766237403,13.145121583,0.0,32.965339924,36.8579353714,19.3982402281,1.95929047489,0.0,17.4389497532
 03/23  22:00:00,70.7831795522,6.65605842407,10.3004565164,0.0,25.6355707503,20.6438685092,13.8498520697,2.25972944613,0.0,11.5901226236
 03/23  23:00:00,48.0662603006,6.28141585251,7.51171296367,0.0,15.0252895274,11.7056064465,8.44714554605,2.67068880175,0.0,5.7764567443
 03/23  24:00:00,41.2863340308,6.11391472605,5.92516984465,0.0,11.6412384099,10.0650221343,10.6865764622,4.91726722059,0.0,5.76930924165
 03/24  01:00:00,38.3752929568,5.99197178162,4.69690328829,0.0,10.0992000411,10.047477231,13.0223505311,7.26025327287,0.0,5.76209725825
 03/24  02:00:00,35.5668622857,5.89873102163,3.84127152357,0.0,8.25718729233,10.0299323277,13.8752153124,8.11314367081,0.0,5.76207164155
 03/24  03:00:00,35.0889834531,5.84539655032,3.41672932974,0.0,8.25718729233,10.0299323277,8.4081410945,8.3881410945,0.0,0.02
 03/24  04:00:00,36.3956902848,5.81013268275,3.15195745423,0.0,8.25718729233,11.6354268332,14.3673107235,8.59808115332,0.0,5.76922957019
 03/24  05:00:00,43.9266202822,5.80466388651,3.10828791611,0.0,12.1011305571,15.3678112995,21.4401966453,9.87881075222,0.0,11.5613858931
 03/24  06:00:00,77.0573743958,6.25031452941,6.26444148493,0.0,19.7275818095,37.2640762949,27.6670681491,10.2286533846,0.0,17.4384147645
