Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  07:00:00,93.1559208485,6.6106822524,9.04996919525,0.0,24.3117294858,51.2795993405,26.2637707047,8.73632711931,0.0,17.5274435854
 03/24  08:00:00,78.2372924696,6.15540816193,7.74635956309,0.0,23.6694662846,40.6342015617,38.5205602595,3.07437624454,0.0,35.446184015
 03/24  09:00:00,75.5003289472,6.14294136476,10.0295898843,0.0,23.6694662846,35.6302164847,48.7902256959,1.33841142526,18.025,29.4268142707
 03/24  10:00:00,57.2578042273,6.01487650638,9.51208644498,0.0,18.7433767983,22.9618409725,42.8356950194,1.32310999631,18.025,23.4875850231
 03/24  11:00:00,57.7288928991,6.03961928216,9.96092520548,0.0,18.7433767983,22.9618409725,47.50721119,0.202850205779,18.025,29.2793609843
 03/24  12:00:00,60.7144517461,6.29173062416,12.6509251111,0.0,18.5889407304,23.1597249699,41.4459023001,0.0,18.025,23.4209023001
 03/24  13:00:00,61.640774271,6.38885530407,13.2336221995,0.0,18.7433767983,23.2517909448,41.44519938,0.0,18.025,23.42019938
 03/24  14:00:00,61.1572709108,6.32768802053,12.8112859549,0.0,18.7433767983,23.2517909448,41.4445725812,0.0,18.025,23.4195725812
 03/24  15:00:00,61.0466889553,6.36912276296,12.9492184571,0.0,18.7433767983,22.9618409725,41.4494220971,0.0,18.025,23.4244220971
 03/24  16:00:00,64.3156725374,6.36033818526,11.7756471772,0.0,18.7433767983,27.431320555,23.7938532733,0.0,18.025,5.7688532733
 03/24  17:00:00,75.8899414457,6.58174473749,10.9400152276,0.0,17.6635504202,40.6971502883,5.78315674604,0.0,0.0,5.78315674604
 03/24  18:00:00,83.0236875035,6.72926614497,11.4207993084,0.0,27.5259009287,37.3340067412,18.451507444,1.03419428014,0.0,17.4173131639
 03/24  19:00:00,91.0740982084,6.78562466801,11.4379249912,0.0,33.8341110165,33.3544677425,14.4885787636,2.91469976524,0.0,11.5738789984
 03/24  20:00:00,101.645890101,6.92258345938,11.8345967828,0.0,36.5179666069,38.8247702939,18.7741499348,7.20169343291,0.0,11.5724565019
 03/24  21:00:00,95.6415200673,6.90920393504,11.3580826978,0.0,32.965339924,36.8579353714,21.1005871568,9.46828014229,0.0,11.6323070145
 03/24  22:00:00,67.9722515941,6.42252961947,7.72306399133,0.0,25.6355707503,20.6438685092,24.3034911209,12.7136160181,0.0,11.5898751028
 03/24  23:00:00,45.1496734386,6.03466394274,4.84187974756,0.0,15.0252895274,11.7056064465,25.6694488229,14.1377154168,0.0,11.5317334061
 03/24  24:00:00,38.7206878877,5.87801759073,3.59542412256,0.0,11.6412384099,10.0650221343,15.0729446383,15.0529446383,0.0,0.02
 03/25  01:00:00,39.1693440687,5.80067566855,2.92277394225,0.0,12.8411359301,10.0650221343,22.8250610796,17.0628709328,0.0,5.76219014677
 03/25  02:00:00,33.9590517915,5.73023609317,2.40195760189,0.0,8.25718729233,10.0299323277,23.7845487769,18.0223982297,0.0,5.76215054717
 03/25  03:00:00,33.577187311,5.68607030355,2.06425925707,0.0,8.25718729233,10.0299323277,25.0941685626,19.3320595744,0.0,5.7621089882
 03/25  04:00:00,34.8567845813,5.64890300939,1.77428506196,0.0,8.25718729233,11.6354268332,27.0003274573,21.2316305189,0.0,5.7686969384
 03/25  05:00:00,38.7669199123,5.61879432604,1.55609533866,0.0,8.71707943955,15.3327214929,28.3589481402,22.5825937847,0.0,5.77635435549
 03/25  06:00:00,59.4338002611,5.6941737878,2.05132519136,0.0,18.5082010057,25.6353820695,28.4761140138,22.6869198102,0.0,5.78919420359
 03/25  07:00:00,71.6595028851,5.88136407552,3.40585026654,0.0,19.4083231844,41.0650158608,37.6308927622,20.1925312103,0.0,17.4383615518
 03/25  08:00:00,97.2943781003,6.194505782,6.73430349852,0.0,26.3286599382,57.9988325916,53.5260734021,11.9138877035,0.0,41.6121856986
 03/25  09:00:00,83.6147817913,6.06541573308,8.33841383525,0.0,26.3286599382,42.8504436482,54.6270926914,7.0637090349,18.025,29.5383836565
 03/25  10:00:00,58.7960709387,5.90488817237,7.67464576529,0.0,21.7447113004,23.4437158914,51.0446331025,3.58885275081,18.025,29.4307803517
 03/25  11:00:00,57.343700001,6.02154328862,8.56761738491,0.0,19.3027497915,23.426170988,48.4864705913,1.10747267138,18.025,29.3539979199
 03/25  12:00:00,58.4376367866,6.15411194392,9.38707303885,0.0,19.1483137236,23.7250123474,42.1549996379,0.705795060895,18.025,23.4242045771
 03/25  13:00:00,59.6999219678,6.29540259212,10.3625207105,0.0,19.3027497915,23.7161209604,41.4504422247,0.0,18.025,23.4254422247
 03/25  14:00:00,60.6125859535,6.39354716466,11.1770402457,0.0,19.3027497915,23.7161209604,41.4508671088,0.0,18.025,23.4258671088
 03/25  15:00:00,60.9822925995,6.44747399743,11.7827690327,0.0,19.3027497915,23.426170988,41.4530397919,0.0,18.025,23.4280397919
 03/25  16:00:00,65.0058576736,6.44988547418,11.3525911139,0.0,19.3027497915,27.8956505705,23.7939101927,0.0,18.025,5.76891019269
 03/25  17:00:00,72.7741776388,6.57685223429,10.371339004,0.0,18.2229234133,37.5968344597,6.51997270433,0.0,0.0,6.51997270433
 03/25  18:00:00,88.3273413294,6.83656604622,11.711372797,0.0,32.690315043,37.0816133363,10.8202326662,0.019479508803,0.0,10.8007531574
 03/25  19:00:00,94.3922426338,6.93322608855,11.9156939205,0.0,36.8143715336,33.066984531,13.1759469824,1.60285808102,0.0,11.5730889014
 03/25  20:00:00,102.156362813,7.06160570028,12.4273561993,0.0,36.3493007332,38.7721355839,15.9711154612,4.39885543785,0.0,11.5722600233
 03/25  21:00:00,99.4660283551,7.01674998626,11.8997419133,0.0,36.1807251679,36.8228455648,12.2335627987,6.43573177382,0.0,5.79783102486
 03/25  22:00:00,74.7430838512,6.59543643967,8.91772046634,0.0,31.0351095914,20.6438685092,25.8530691512,8.41438971403,0.0,17.4386794371
 03/25  23:00:00,48.8398054253,6.18841796588,5.97597447527,0.0,17.4250845679,11.7056064465,22.2081496415,10.6470206372,0.0,11.5611290043
 03/25  24:00:00,41.0418763422,6.02141957088,4.57331567797,0.0,12.8411359301,10.0650221343,18.0031976742,12.2340641816,0.0,5.76913349264
 03/26  01:00:00,40.1105704542,5.90291402134,3.64234210075,0.0,12.925468867,10.100111941,14.2182939374,14.1982939374,0.0,0.02
 03/26  02:00:00,34.5178064774,5.78503448027,2.78649492201,0.0,8.34152022915,10.0650221343,21.5957630115,15.8339500184,0.0,5.76181299315
 03/26  03:00:00,34.1616404127,5.74167044549,2.47369120076,0.0,8.34152022915,10.0650221343,22.0857762898,16.3240041203,0.0,5.76177216947
 03/26  04:00:00,35.5846893186,5.71816366673,2.31350839983,0.0,8.34152022915,11.6705166398,21.8558402192,16.0867855504,0.0,5.76905466881
 03/26  05:00:00,39.6219326676,5.7013715272,2.20911321567,0.0,8.80141237637,15.3678112995,20.7553026215,14.9791362354,0.0,5.77616638608
 03/26  06:00:00,60.4226330618,5.79795986973,2.93637470913,0.0,18.5082010057,25.6353820695,24.4201154414,12.8599859835,0.0,11.5601294579
 03/26  07:00:00,73.4466038998,6.04417054002,4.91073275096,0.0,19.4926561212,41.1001056674,20.9761408336,9.34357381895,0.0,11.6325670147
 03/26  08:00:00,100.912730401,6.53560015364,10.01157272,0.0,26.3286599382,57.9988325916,43.8512944361,2.24157831789,0.0,41.6097161182
 03/26  09:00:00,87.070607595,6.3946872036,11.5844011157,0.0,26.2443270014,42.8153538416,53.5159457402,0.0524291678081,18.025,35.4385165724
 03/26  10:00:00,61.6908537005,6.15839709864,10.315924586,0.0,21.7447113004,23.4437158914,47.453259282,0.0,18.025,29.428259282
 03/26  11:00:00,60.5820695034,6.28551124899,11.4823111795,0.0,19.3449162599,23.4437158914,41.5110600918,0.0,18.025,23.4860600918
 03/26  12:00:00,62.4422098778,6.41826573756,13.0677839038,0.0,19.190480192,23.7425572507,41.4501857343,0.0,18.025,23.4251857343
 03/26  13:00:00,64.0111465059,6.51049066401,14.5183712111,0.0,19.260583323,23.698576057,41.4508057135,0.0,18.025,23.4258057135
 03/26  14:00:00,65.9886533913,6.64982886094,16.3565392795,0.0,19.260583323,23.698576057,41.452797419,0.0,18.025,23.427797419
 03/26  15:00:00,64.4019648219,6.57602598935,15.1336031814,0.0,19.260583323,23.4086260847,47.3074333522,0.0,18.025,29.2824333522
 03/26  16:00:00,66.3503602646,6.48733342535,12.7193650091,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,73.3416131525,6.60394554238,10.9713991556,0.0,18.1807569449,37.5792895564,11.5319911296,0.0,0.0,11.5319911296
 03/26  18:00:00,87.8471851088,6.78920083152,11.3980119345,0.0,32.6059821062,37.0465235296,6.07956396441,0.296599063762,0.0,5.78296490064
 03/26  19:00:00,91.7574154698,6.84453243453,11.2535684594,0.0,36.8143715336,33.066984531,14.1401300269,2.56567157807,0.0,11.5744584488
 03/26  20:00:00,101.357598344,6.95986281024,11.6109178715,0.0,36.43363367,38.8072253906,17.94419528,6.37122441494,0.0,11.572970865
 03/26  21:00:00,98.2861769701,6.90732407408,10.948744058,0.0,36.0963922311,36.7877557581,20.3634848955,8.78973593669,0.0,11.5737489588
 03/26  22:00:00,73.5477463574,6.48878770618,7.94846368003,0.0,30.9507766546,20.6087787026,23.1020046178,11.4697008329,0.0,11.6323037849
 03/26  23:00:00,47.8266500847,6.08668170642,5.06456068389,0.0,17.4250845679,11.7056064465,25.9093852159,14.3486007361,0.0,11.5607844798
 03/26  24:00:00,40.3124243779,5.92580367584,3.82005970125,0.0,12.925468867,10.100111941,21.9929985395,16.2239375506,0.0,5.76906098888
 03/27  01:00:00,36.3170343447,5.79775718594,2.83286787473,0.0,10.0992000411,10.047477231,24.0040067687,18.2422441488,0.0,5.76176261981
 03/27  02:00:00,33.8942470101,5.73077827159,2.33661764465,0.0,8.25718729233,10.0299323277,20.0054566381,19.9854566381,0.0,0.02
 03/27  03:00:00,33.5339100718,5.68831763331,2.01873900762,0.0,8.25718729233,10.0299323277,27.2902093329,21.5284965881,0.0,5.76171274479
 03/27  04:00:00,34.8610159686,5.65444747859,1.77297703269,0.0,8.25718729233,11.6354268332,28.7500022685,22.9811614954,0.0,5.76884077315
 03/27  05:00:00,42.4340501167,5.65411237184,1.76628610351,0.0,12.1011305571,15.3678112995,34.7804920344,23.2216560992,0.0,11.5588359351
 03/27  06:00:00,73.929918723,5.91485546248,3.47247722466,0.0,19.7275818095,37.2640762949,35.2075904757,23.576562685,0.0,11.6310277907
 03/27  07:00:00,88.7085936656,6.13810643193,5.07524785273,0.0,24.3117294858,51.2795993405,43.5869686638,20.2268804659,0.0,23.3600881978
 03/27  08:00:00,74.6829993242,5.86635953663,4.48114043535,0.0,23.6694662846,40.6342015617,41.0958376888,11.5611726592,0.0,29.5346650296
 03/27  09:00:00,72.0907796512,5.87222054366,6.89077870152,0.0,23.6694662846,35.6302164847,53.9201103258,6.47384359662,18.025,29.4212667292
 03/27  10:00:00,54.3978607521,5.79957701141,6.86745643641,0.0,18.7433767983,22.9618409725,50.5836659963,3.2045902135,18.025,29.3540757828
 03/27  11:00:00,55.1820864138,5.88650288811,7.56724392092,0.0,18.7433767983,22.9618409725,42.8359573681,1.38464219254,18.025,23.4263151755
 03/27  12:00:00,55.977283314,5.98796855154,8.21752990725,0.0,18.5889407304,23.1597249699,42.7225731153,1.27493906912,18.025,23.4226340462
 03/27  13:00:00,56.9703356217,6.08027289349,8.87177324479,0.0,18.7433767983,23.2517909448,41.4549841076,0.00497171005154,18.025,23.4250123976
 03/27  14:00:00,57.5664350551,6.14656864796,9.40157637648,0.0,18.7433767983,23.2517909448,41.4502339926,0.0,18.025,23.4252339926
 03/27  15:00:00,57.6849175195,6.18176038492,9.77481658479,0.0,18.7433767983,22.9618409725,41.4521507923,0.0,18.025,23.4271507923
 03/27  16:00:00,61.6732919404,6.19885830877,9.29476286204,0.0,18.7433767983,27.431320555,23.7937736905,0.0,18.025,5.76877369045
 03/27  17:00:00,73.7497147877,6.41719897089,8.96435014054,0.0,17.6635504202,40.6971502883,11.5460284063,0.0,0.0,11.5460284063
 03/27  18:00:00,81.2064787393,6.57850673679,9.75438126437,0.0,27.5259009287,37.3340067412,11.9151459874,0.298161654296,0.0,11.6169843331
 03/27  19:00:00,87.6316051881,6.65992570193,10.0051454285,0.0,33.8341110165,33.3544677425,13.5645197629,1.99121349707,0.0,11.5733062658
 03/27  20:00:00,100.209453919,6.80314917136,10.5176128925,0.0,36.5179666069,38.8247702939,16.9768125802,5.40283716677,0.0,11.5739754135
 03/27  21:00:00,93.4724061169,6.72410030327,9.37410084755,0.0,32.965339924,36.8579353714,29.6685993397,12.2309221927,0.0,17.437677147
 03/27  22:00:00,65.7471850847,6.21316600985,5.70738114385,0.0,25.6355707503,20.6438685092,31.5814787768,19.9927815884,0.0,11.5886971884
 03/27  23:00:00,43.0612816673,5.8217342299,2.96643068693,0.0,15.0252895274,11.7056064465,31.0859742927,25.3099162248,0.0,5.7760580679
 03/27  24:00:00,36.947532026,5.6961600252,2.0041343434,0.0,11.6412384099,10.0650221343,36.5784249921,30.8094489813,0.0,5.76897601078
 03/28  01:00:00,34.8655697081,5.62981530179,1.54934756494,0.0,10.0992000411,10.047477231,39.2483701455,33.4866871106,0.0,5.76168303488
 03/28  02:00:00,32.6236922722,5.57746076098,1.2193827218,0.0,8.25718729233,10.0299323277,34.5375150231,34.5175150231,0.0,0.02
 03/28  03:00:00,32.3121430556,5.53457776255,0.950714180011,0.0,8.25718729233,10.0299323277,42.379334546,36.6172933261,0.0,5.76204121984
 03/28  04:00:00,33.684464468,5.50213437373,0.748741795389,0.0,8.25718729233,11.6354268332,43.7838156835,38.0150878127,0.0,5.76872787079
 03/28  05:00:00,41.2616125987,5.49730746047,0.719365067131,0.0312937580619,12.1011305571,15.3678112995,47.5659900224,38.604350647,0.0,8.96163937548
 03/28  06:00:00,72.6399290987,5.74289673774,2.35445622628,0.0,19.7275818095,37.2640762949,52.5890390276,38.3454080541,0.0,14.2436309735
 03/28  07:00:00,85.1607216067,5.93141113815,3.61808368866,0.0,24.3117294858,51.2795993405,56.7866197948,33.427879211,0.0,23.3587405838
 03/28  08:00:00,72.5130997905,5.67890782369,2.4915101023,0.0071914784941,23.6694662846,40.6342015617,52.8906418538,23.3564067504,0.0,29.5342351034
 03/28  09:00:00,69.6220614981,5.67306000349,4.60016294381,0.0210647242226,23.6694662846,35.6302164847,66.022362598,18.5763426466,18.025,29.4210199514
 03/28  10:00:00,51.7725033587,5.60140490902,4.41909546647,0.0211799071115,18.7433767983,22.9618409725,62.976525667,15.599621072,18.025,29.351904595
 03/28  11:00:00,52.3397959408,5.66640527878,4.94505453622,0.0,18.7433767983,22.9618409725,53.4197733678,11.9678959591,18.025,23.4268774087
 03/28  12:00:00,52.8712252828,5.72220707318,5.37723635223,0.0,18.5889407304,23.1597249699,49.2091189147,7.76238463648,18.025,23.4217342783
 03/28  13:00:00,53.4144866675,5.7665142801,5.62968633727,0.0,18.7433767983,23.2517909448,45.48058773,4.03449344163,18.025,23.4210942883
 03/28  14:00:00,53.986045879,5.81913040294,6.14862901537,0.0,18.7433767983,23.2517909448,43.5861369223,2.13824825656,18.025,23.4228886657
 03/28  15:00:00,54.209693211,5.86151295774,6.61984322017,0.0,18.7433767983,22.9618409725,43.9159623641,2.46628202814,18.025,23.4246803359
 03/28  16:00:00,58.2549186348,5.88143967354,6.19380864665,0.0,18.7433767983,27.431320555,25.7415051014,1.94800911713,18.025,5.76849598423
 03/28  17:00:00,70.3173731149,6.08565768745,5.86355250529,0.0,17.6635504202,40.6971502883,13.7245257498,2.17860592615,0.0,11.5459198236
 03/28  18:00:00,77.9986250163,6.25859995726,6.8664413567,0.0,27.5259009287,37.3340067412,15.5670174251,3.95022800418,0.0,11.6167894209
 03/28  19:00:00,84.8459913176,6.37141575459,7.50804724427,0.0,33.8341110165,33.3544677425,18.0180389828,6.44421369871,0.0,11.5738252841
 03/28  20:00:00,97.6937049069,6.53565587049,8.26936621285,0.0,36.5179666069,38.8247702939,22.0455128578,10.4717058134,0.0,11.5738070444
 03/28  21:00:00,91.8341619161,6.52860231958,7.93136215134,0.0,32.965339924,36.8579353714,31.5745348795,14.139179058,0.0,17.4353558215
 03/28  22:00:00,65.0362563973,6.11339898005,5.09622753304,0.0,25.6355707503,20.6438685092,28.0086064418,16.4204305988,0.0,11.588175843
 03/28  23:00:00,42.9743048031,5.79735725041,2.90383385832,0.0,15.0252895274,11.7056064465,24.291262096,18.5153666956,0.0,5.77589540042
 03/28  24:00:00,37.0752601868,5.70155587575,2.12646995478,0.0,11.6412384099,10.0650221343,26.4641423216,20.695337677,0.0,5.76880464451
 03/29  01:00:00,34.9864947829,5.63808147585,1.66200982742,0.0,10.0992000411,10.047477231,24.1830768068,24.1630768068,0.0,0.02
 03/29  02:00:00,32.745236882,5.58949359401,1.32889568334,0.0,8.25718729233,10.0299323277,31.5685486801,25.8066325886,0.0,5.76191609152
 03/29  03:00:00,32.454661007,5.55068659743,1.07712553621,0.0,8.25718729233,10.0299323277,34.0969557036,28.3351075055,0.0,5.76184819807
 03/29  04:00:00,33.8748903262,5.52513495497,0.916170339683,0.0,8.25718729233,11.6354268332,34.7037193811,28.9350774994,0.0,5.76864188174
 03/29  05:00:00,41.4907462412,5.52834312783,0.948764068667,0.0,12.1011305571,15.3678112995,34.5608200598,28.770835857,0.0,5.78998420274
 03/29  06:00:00,72.9699916128,5.78082666212,2.64659672704,0.0,19.7275818095,37.2640762949,47.1102571444,29.6750965293,0.0,17.4351606151
 03/29  07:00:00,85.5164293854,5.97173290509,3.93348308536,0.0,24.3117294858,51.2795993405,50.5983524852,27.2397865084,0.0,23.3585659767
 03/29  08:00:00,73.3174335301,5.73178446716,3.25016868326,0.0,23.6694662846,40.6342015617,45.2319455585,15.6966107979,0.0,29.5353347606
 03/29  09:00:00,70.8781563542,5.75164469266,5.79874433581,0.0,23.6694662846,35.6302164847,56.1889980189,8.74063697964,18.025,29.4233610392
 03/29  10:00:00,52.8189699856,5.66351451203,5.42463626309,0.0,18.7433767983,22.9618409725,54.5721918183,7.19627395349,18.025,29.3509178648
 03/29  11:00:00,53.268399891,5.71527161831,5.8247960652,0.0,18.7433767983,22.9618409725,46.4260964666,4.97554383575,18.025,23.4255526308
 03/29  12:00:00,53.9684527916,5.78809894424,6.40857418558,0.0,18.5889407304,23.1597249699,45.6583040057,4.2158281488,18.025,23.4174758569
 03/29  13:00:00,54.9013923368,5.88729297219,6.99581709468,0.0,18.7433767983,23.2517909448,42.1607548115,0.717418181954,18.025,23.4183366296
 03/29  14:00:00,55.5608245675,5.95905894104,7.58348314512,0.0,18.7433767983,23.2517909448,41.4866397749,0.0432941088608,18.025,23.418345666
 03/29  15:00:00,55.8945387216,6.01461465399,8.15159108666,0.0,18.7433767983,22.9618409725,41.9771692118,0.532131585424,18.025,23.4200376264
 03/29  16:00:00,59.9243714203,6.04859827076,7.6961018621,0.0,18.7433767983,27.431320555,24.5523199148,0.758595398276,18.025,5.76872451652
 03/29  17:00:00,72.2195472763,6.29335739713,7.55803092092,0.0,17.6635504202,40.6971502883,6.85580133813,1.07323334447,0.0,5.78256799366
 03/29  18:00:00,80.1460193976,6.49088545838,8.78155508365,0.0,27.5259009287,37.3340067412,19.4356123815,2.02077306355,0.0,17.4148393179
 03/29  19:00:00,86.5845329287,6.56982391901,9.0481911891,0.0,33.8341110165,33.3544677425,16.5039181933,4.93080341583,0.0,11.5731147774
 03/29  20:00:00,99.0565601794,6.7043584929,9.46352340572,0.0,36.5179666069,38.8247702939,21.5753870812,10.0038701038,0.0,11.5715169774
 03/29  21:00:00,93.4083133731,6.71291608729,9.32121024913,0.0,32.965339924,36.8579353714,23.2813767875,11.6508025893,0.0,11.6305741982
 03/29  22:00:00,66.6564279351,6.29530137237,6.53450340851,0.0,25.6355707503,20.6438685092,24.4030597205,12.8146616409,0.0,11.5883980796
 03/29  23:00:00,44.1918342443,5.93555033692,3.98317375103,0.0,15.0252895274,11.7056064465,25.4970259272,13.965280817,0.0,11.5317451101
 03/29  24:00:00,38.0142221106,5.80524306005,2.96174846799,0.0,11.6412384099,10.0650221343,14.4429726736,14.4229726736,0.0,0.02
 03/30  01:00:00,35.7577882627,5.72805152285,2.34333439171,0.0,10.0992000411,10.047477231,21.5360822624,15.7743546081,0.0,5.76172765423
 03/30  02:00:00,33.5006102833,5.67934158672,1.99442231966,0.0,8.25718729233,10.0299323277,22.4427633137,16.6811204739,0.0,5.76164283978
 03/30  03:00:00,33.2829824404,5.65154172099,1.80459572097,0.0,8.25718729233,10.0299323277,22.7152073967,16.9536520114,0.0,5.76155538535
 03/30  04:00:00,34.5629508223,5.61275885506,1.51661104355,0.0,8.25718729233,11.6354268332,26.1492413563,20.3812100163,0.0,5.76803133992
 03/30  05:00:00,42.1966211803,5.61993026315,1.56305739862,0.0,12.1011305571,15.3678112995,26.3483333215,20.558900125,0.0,5.78943319646
 03/30  06:00:00,73.9249011248,5.90566935288,3.47666902809,0.0,19.7275818095,37.2640762949,36.5390535246,19.1035699723,0.0,17.4354835523
 03/30  07:00:00,87.1859020152,6.16743379119,5.40727295586,0.0,24.3117294858,51.2795993405,32.6004193429,15.0776384586,0.0,17.5227808843
 03/30  08:00:00,74.9332048361,5.86290160859,4.73483037812,0.0,23.6694662846,40.6342015617,43.1553520815,7.72038268131,0.0,35.4349694002
 03/30  09:00:00,72.3900054624,5.87014483665,7.19210008938,0.0,23.6694662846,35.6302164847,50.9003183969,3.45695252669,18.025,29.4183658702
 03/30  10:00:00,54.3326163864,5.77863767974,6.82316531681,0.0,18.7433767983,22.9618409725,43.9761464394,2.46868748078,18.025,23.4824589586
 03/30  11:00:00,54.9100544238,5.85371468121,7.3280095364,0.0,18.7433767983,22.9618409725,47.4277120212,1.64407942078,18.025,27.7586326004
 03/30  12:00:00,55.3999800893,5.91399396681,7.71420708103,0.0,18.5889407304,23.1597249699,44.7189835156,1.76451678244,18.025,24.9294667331
 03/30  13:00:00,56.2544378249,5.99819920309,8.23796043678,0.0,18.7433767983,23.2517909448,41.4468164122,0.00781708957625,18.025,23.4139993226
 03/30  14:00:00,56.8604892494,6.07599617773,8.76621476449,0.0,18.7433767983,23.2517909448,41.4365610772,0.0,18.025,23.4115610772
 03/30  15:00:00,57.0694411261,6.12025308191,9.22085950484,0.0,18.7433767983,22.9618409725,41.4985288927,0.0578673786836,18.025,23.415661514
 03/30  16:00:00,61.6621758762,6.19989227956,9.28261648875,0.0,18.7433767983,27.431320555,23.7937221384,0.0,18.025,5.76872213836
 03/30  17:00:00,74.0026349471,6.44463493242,9.18984848175,0.0,17.6635504202,40.6971502883,5.78290004226,0.0,0.0,5.78290004226
 03/30  18:00:00,81.2731559693,6.59382268763,9.80576342821,0.0,27.5259009287,37.3340067412,18.2815406616,0.867256392071,0.0,17.4142842695
 03/30  19:00:00,87.9857750345,6.69836240723,10.320899022,0.0,33.8341110165,33.3544677425,7.78247639415,1.98734612726,0.0,5.79513026689
 03/30  20:00:00,100.484433596,6.83611938092,10.7596443111,0.0,36.5179666069,38.8247702939,17.7864315367,6.21303704983,0.0,11.5733944869
 03/30  21:00:00,94.4526862534,6.81625029455,10.2622587589,0.0,32.965339924,36.8579353714,26.8990201756,9.46407170615,0.0,17.4349484694
 03/30  22:00:00,67.3773711037,6.37570937791,7.175045982,0.0,25.6355707503,20.6438685092,23.4086896056,11.8201837218,0.0,11.5885058838
 03/30  23:00:00,44.5881803444,5.98531721807,4.32975893686,0.0,15.0252895274,11.7056064465,20.3993339505,14.6234819173,0.0,5.77585203318
 03/30  24:00:00,38.1037060052,5.82005469991,3.03642333707,0.0,11.6412384099,10.0650221343,22.4976059113,16.7291330383,0.0,5.76847287298
 03/31  01:00:00,35.8978891739,5.74532700899,2.4661607728,0.0,10.0992000411,10.047477231,22.5087175494,16.7470052076,0.0,5.76171234176
 03/31  02:00:00,33.5756459072,5.69023332672,2.05857059843,0.0,8.25718729233,10.0299323277,24.2827338937,18.5211097031,0.0,5.76162419063
 03/31  03:00:00,33.3147434327,5.65883388236,1.82906825923,0.0,8.25718729233,10.0299323277,19.0202419514,19.0002419514,0.0,0.02
 03/31  04:00:00,34.7103709811,5.63196375196,1.64482915664,0.0,8.25718729233,11.6354268332,25.4723111911,19.7035174927,0.0,5.76879369845
 03/31  05:00:00,42.2085309783,5.6238623688,1.57103940904,0.0,12.1011305571,15.3678112995,33.4459660613,21.8866194144,0.0,11.5593466469
 03/31  06:00:00,73.7326051159,5.88727690734,3.30277777743,0.0,19.7275818095,37.2640762949,34.1012563545,22.4706581071,0.0,11.6305982474
 03/31  07:00:00,86.4724719624,6.09282235155,4.76846627337,0.0,24.3117294858,51.2795993405,43.8626792466,20.5069876306,0.0,23.3556916161
 03/31  08:00:00,74.4497529732,5.8355786374,4.27871171119,0.0,23.6694662846,40.6342015617,47.1736555776,11.7397235714,0.0,35.4339320062
 03/31  09:00:00,72.2735876151,5.86455898836,7.08127357956,0.0,23.6694662846,35.6302164847,52.0033486512,4.56189892485,18.025,29.4164497264
 03/31  10:00:00,54.487901829,5.78440241549,6.97269121651,0.0,18.7433767983,22.9618409725,43.6185431133,2.11003997927,18.025,23.4835031341
 03/31  11:00:00,55.2377956535,5.87292288878,7.63654653132,0.0,18.7433767983,22.9618409725,42.4325271884,0.986636661613,18.025,23.4208905268
 03/31  12:00:00,56.5211396002,6.00510554959,8.74426081587,0.0,18.5889407304,23.1597249699,41.8777405584,0.432338226678,18.025,23.4204023317
 03/31  13:00:00,57.7515333368,6.1282546354,9.60500256177,0.0,18.7433767983,23.2517909448,41.4461996325,0.0,18.025,23.4211996325
 03/31  14:00:00,58.4554762093,6.20318083532,10.2340184653,0.0,18.7433767983,23.2517909448,41.4469762714,0.0,18.025,23.4219762714
 03/31  15:00:00,58.7809368065,6.26270135901,10.7899082093,0.0,18.7433767983,22.9618409725,41.4483907119,0.0,18.025,23.4233907119
 03/31  16:00:00,62.4330902193,6.26711529271,9.9863165384,0.0,18.7433767983,27.431320555,23.7935554789,0.0,18.025,5.7685554789
 03/31  17:00:00,74.5000460773,6.50233959106,9.62955979764,0.0,17.6635504202,40.6971502883,11.5451465188,0.0,0.0,11.5451465188
 03/31  18:00:00,81.645700586,6.64178781842,10.130357452,0.0,27.5259009287,37.3340067412,12.3449905797,0.729892536855,0.0,11.6150980429
 03/31  19:00:00,88.2916076426,6.73299474153,10.5921045644,0.0,33.8341110165,33.3544677425,13.4597395854,1.88644683444,0.0,11.573292751
 03/31  20:00:00,101.253820965,6.90234620004,11.4628114412,0.0,36.5179666069,38.8247702939,15.0696985979,3.49653701871,0.0,11.5731615792
 03/31  21:00:00,95.5143240344,6.90416501024,11.2359913908,0.0,32.965339924,36.8579353714,20.6376105924,5.37840891662,0.0,15.2592016757
 03/31  22:00:00,68.263744734,6.45141881516,7.98571835329,0.0,25.6355707503,20.6438685092,21.8004042097,8.04599287074,0.0,13.754411339
 03/31  23:00:00,45.1768893561,6.04421611085,4.85957185245,0.0,15.0252895274,11.7056064465,17.8723908539,12.0965290083,0.0,5.77586184561
 03/31  24:00:00,38.4692415809,5.86263250038,3.35938478857,0.0,11.6412384099,10.0650221343,21.6153092728,15.8464942842,0.0,5.76881498862
 04/01  01:00:00,38.8302273972,5.77179356515,2.61255726528,0.0,12.8411359301,10.0650221343,19.6484254809,19.6284254809,0.0,0.02
 04/01  02:00:00,33.4775231404,5.68305838402,1.96762437476,0.0,8.25718729233,10.0299323277,29.1459356409,23.3843571185,0.0,5.76157852238
 04/01  03:00:00,33.0333943479,5.62882071571,1.57773234948,0.0,8.25718729233,10.0299323277,33.1761370223,27.4146544978,0.0,5.76148252446
 04/01  04:00:00,34.2815624548,5.58168986343,1.26629796666,0.0,8.25718729233,11.6354268332,37.2139745124,31.445244884,0.0,5.7687296284
 04/01  05:00:00,38.2049569947,5.54896757741,1.06398815508,0.0,8.71707943955,15.3327214929,38.4678943038,32.6921911485,0.0,5.77570315531
 04/01  06:00:00,58.8552687441,5.62080457303,1.54620232226,0.0,18.5082010057,25.6353820695,37.6519959287,31.8632089342,0.0,5.78878699453
 04/01  07:00:00,69.0181385802,5.79739141849,2.73252680489,0.0,19.4083231844,41.0650158608,46.6984350403,29.2625235786,0.0,17.4359114616
 04/01  08:00:00,95.7103222172,6.06548232331,5.27936112568,0.0,26.3286599382,57.9988325916,61.4232125845,19.8320785255,0.0,41.5911340589
 04/01  09:00:00,81.8757148062,5.94064754938,6.72417829296,0.0,26.3286599382,42.8504436482,62.8304321218,15.2808540562,18.025,29.5245780656
 04/01  10:00:00,56.7145050688,5.7483102647,5.74970219685,0.0,21.7447113004,23.4437158914,59.8798588109,12.4355842814,18.025,29.4192745295
 04/01  11:00:00,54.7929363601,5.80166600441,6.23676426527,0.0,19.3027497915,23.426170988,56.2241970229,8.85550156402,18.025,29.3436954588
 04/01  12:00:00,55.2582671094,5.84901091548,6.51282562878,0.0,19.1483137236,23.7250123474,49.0703936707,7.63225262804,18.025,23.4131410426
 04/01  13:00:00,54.9672237687,5.81381198931,6.11143670988,0.0,19.3027497915,23.7161209604,47.2953109436,5.85853141464,18.025,23.4117795289
 04/01  14:00:00,55.1120206282,5.83582296894,6.23422241617,0.0,19.3027497915,23.7161209604,47.2681170698,5.83002750995,18.025,23.4130895598
 04/01  15:00:00,54.5318779944,5.80895335916,5.97089914659,0.0,19.3027497915,23.426170988,49.7701244462,8.33071990726,18.025,23.4144045389
 04/01  16:00:00,57.7437611317,5.76599493385,4.77440112756,0.0,19.3027497915,27.8956505705,33.7679612727,9.97557543975,18.025,5.76738583293
 04/01  17:00:00,65.1972004741,5.85443140732,3.51680893408,0.0,18.2229234133,37.5968344597,18.0563053358,12.2806941898,0.0,5.77561114604
 04/01  18:00:00,80.8895122539,6.07410269545,5.03603925872,0.0,32.690315043,37.0816133363,21.5189943275,15.7366897694,0.0,5.78230455809
 04/01  19:00:00,85.8933456889,6.22375751339,6.01030998942,0.0,36.8143715336,33.066984531,27.8831691014,16.3101140598,0.0,11.5730550416
 04/01  20:00:00,96.2757123952,6.41425194222,7.19410369595,0.0,36.3493007332,38.7721355839,29.1674576073,17.5965299981,0.0,11.5709276092
 04/01  21:00:00,94.1564834655,6.42678455367,7.18020661792,0.0,36.1807251679,36.8228455648,29.6758917728,18.1025528509,0.0,11.5733389219
 04/01  22:00:00,69.9500811864,6.05597005806,4.66425168524,0.0,31.0351095914,20.6438685092,37.6027591569,20.1675506692,0.0,17.4352084877
 04/01  23:00:00,45.1407612612,5.77271346177,2.69267740738,0.0,17.4250845679,11.7056064465,27.6597113802,21.8698137505,0.0,5.78989762974
 04/01  24:00:00,38.3107559862,5.70586574955,2.15777152184,0.0,12.8411359301,10.0650221343,29.1585886698,23.391144305,0.0,5.76744436485
 04/02  01:00:00,38.0226372824,5.65647445906,1.80086311693,0.0,12.925468867,10.100111941,31.2684806284,25.5069161467,0.0,5.76156448163
 04/02  02:00:00,32.8882200118,5.59002483705,1.35193583575,0.0,8.34152022915,10.0650221343,33.3174539662,27.5559970055,0.0,5.76145696075
 04/02  03:00:00,32.6634285896,5.5598897756,1.15727987081,0.0,8.34152022915,10.0650221343,27.420704771,27.400704771,0.0,0.02
 04/02  04:00:00,34.1181457958,5.53920116566,1.02595090106,0.0,8.34152022915,11.6705166398,32.7684914714,26.9999184052,0.0,5.7685730662
 04/02  05:00:00,38.1371589172,5.51977330337,0.904203767624,0.00176202073105,8.80141237637,15.3678112995,32.2467164935,26.4711828451,0.0,5.77553364839
 04/02  06:00:00,58.7276901556,5.59731747578,1.44211321594,0.0,18.5082010057,25.6353820695,37.3586421279,25.8002270504,0.0,11.5584150775
 04/02  07:00:00,69.2426293043,5.7973965273,2.83760047479,0.0,19.4926561212,41.1001056674,40.3149919705,22.8798753907,0.0,17.4351165799
 04/02  08:00:00,96.1460963854,6.07527250108,5.70535935462,0.0,26.3286599382,57.9988325916,50.3788959075,14.7291524341,0.0,35.6497434734
 04/02  09:00:00,82.1111915226,5.93444402633,7.08529082871,0.0,26.2443270014,42.8153538416,64.1358769214,10.6853869168,18.025,35.4254900045
 04/02  10:00:00,57.112754825,5.75130491108,6.14496454833,0.0,21.7447113004,23.4437158914,55.4355330639,7.99170777941,18.025,29.4188252845
 04/02  11:00:00,55.4123552279,5.81219919313,6.78594335788,0.0,19.3449162599,23.4437158914,45.2710214936,3.76809902355,18.025,23.4779224701
 04/02  12:00:00,56.5120373553,5.92364685593,7.63225320106,0.0,19.190480192,23.7425572507,44.1269413841,2.68418867132,18.025,23.4177527128
 04/02  13:00:00,57.2539719895,6.01778723335,8.2539234879,0.0,19.260583323,23.698576057,41.4449778688,0.0,18.025,23.4199778688
 04/02  14:00:00,58.11624227,6.11851567347,9.01546506783,0.0,19.260583323,23.698576057,41.4448533889,0.0,18.025,23.4198533889
 04/02  15:00:00,58.5070781932,6.18750341771,9.62726301122,0.0,19.260583323,23.4086260847,41.4460063366,0.0,18.025,23.4210063366
 04/02  16:00:00,62.379708527,6.19501057098,9.04105384598,0.0,19.260583323,27.8781056672,23.7934209073,0.0,18.025,5.76842090732
 04/02  17:00:00,70.9331098629,6.3926240501,8.77424372468,0.0,18.1807569449,37.5792895564,5.77551678901,0.0,0.0,5.77551678901
 04/02  18:00:00,86.6380333181,6.66995342085,10.3081381739,0.0,32.6059821062,37.0465235296,12.3508022093,0.805946633592,0.0,11.5448555757
 04/02  19:00:00,91.1770306593,6.78188470336,10.735878738,0.0,36.8143715336,33.066984531,14.9578982365,3.38715063046,0.0,11.570747606
 04/02  20:00:00,101.353662883,6.94758997389,11.6192977261,0.0,36.43363367,38.8072253906,11.7859941943,5.99124896166,0.0,5.79474523262
 04/02  21:00:00,98.4132497654,6.90530866406,11.0778807236,0.0,36.0963922311,36.7877557581,19.5904562669,8.01704006367,0.0,11.5734162032
 04/02  22:00:00,73.2486831187,6.44850698487,7.68974938725,0.0,30.9507766546,20.6087787026,29.0441688632,11.6097058349,0.0,17.4344630282
 04/02  23:00:00,47.3527250558,6.03109574625,4.64626413522,0.0,17.4250845679,11.7056064465,26.4548037672,14.9413064641,0.0,11.5134973032
 04/02  24:00:00,39.8194198631,5.87068830269,3.38219436957,0.0,12.925468867,10.100111941,17.0496018395,16.9841946845,0.0,0.0654071549504
 04/03  01:00:00,35.908682267,5.75026997157,2.47202027515,0.0,10.0992000411,10.047477231,24.717607507,18.9558319176,0.0,5.76177558945
 04/03  02:00:00,33.5743781386,5.69100799679,2.05653407054,0.0,8.25718729233,10.0299323277,25.7145089891,19.9531312989,0.0,5.76137769024
 04/03  03:00:00,33.333463464,5.66039111709,1.84623801858,0.0,8.25718729233,10.0299323277,26.1179465907,20.3566956109,0.0,5.76125097981
 04/03  04:00:00,34.7418298386,5.63498097174,1.67328170051,0.0,8.25718729233,11.6354268332,22.6262218156,20.6929549657,0.0,1.93326684991
 04/03  05:00:00,42.3812308829,5.64242199418,1.72519966852,0.0,12.1011305571,15.3678112995,29.6062366887,19.9685719733,0.0,9.6376647154
 04/03  06:00:00,74.0063137459,5.91657949887,3.5472137736,0.0,19.7275818095,37.2640762949,37.6932869909,20.2589302758,0.0,17.4343567151
 04/03  07:00:00,87.112657599,6.1697906774,5.33172808402,0.0,24.3117294858,51.2795993405,36.4408204374,18.921751114,0.0,17.5190693234
 04/03  08:00:00,74.1885826595,5.82146693964,4.03168095491,0.0,23.6694662846,40.6342015617,48.5397384991,13.1119204076,0.0,35.4278180915
 04/03  09:00:00,70.749882631,5.76777281281,5.65437479673,0.0,23.6694662846,35.6302164847,60.6617322087,13.2267822783,18.025,29.4099499305
 04/03  10:00:00,51.9763692203,5.61227444793,4.63330381267,0.0,18.7433767983,22.9618409725,57.5037873402,15.9992954081,18.025,23.4794919321
 04/03  11:00:00,51.8686598272,5.60674730261,4.53359696059,0.0,18.7433767983,22.9618409725,57.3060593869,15.8610085038,18.025,23.4200508831
 04/03  12:00:00,51.8594581418,5.60859793005,4.47909589654,0.0,18.5889407304,23.1597249699,54.647516604,13.2029273946,18.025,23.4195892094
 04/03  13:00:00,52.1938474134,5.61332654798,4.56225434026,0.0,18.7433767983,23.2517909448,50.7954878725,9.3499138118,18.025,23.4205740607
 04/03  14:00:00,52.3547480238,5.62060728055,4.71587399122,0.0,18.7433767983,23.2517909448,48.9701001805,7.52353068281,18.025,23.4215694977
 04/03  15:00:00,52.429336267,5.65725907607,5.04376034404,0.0,18.7433767983,22.9618409725,48.9071970112,7.45964566632,18.025,23.4225513449
 04/03  16:00:00,56.4668921866,5.69236048114,4.59488787939,0.0,18.7433767983,27.431320555,30.3751323552,6.58186270249,18.025,5.76826965276
 04/03  17:00:00,68.0909991119,5.83764822854,3.88522310507,0.0,17.6635504202,40.6971502883,18.3233751973,6.78004373453,0.0,11.5433314627
 04/03  18:00:00,75.6334128742,5.96967017046,4.79021832132,0.0,27.5259009287,37.3340067412,21.2729245088,9.65831729062,0.0,11.6146072182
 04/03  19:00:00,82.9065433112,6.11630500716,5.8237515321,0.0,33.8341110165,33.3544677425,21.5918558224,10.0191708059,0.0,11.5726850165
 04/03  20:00:00,96.5593830802,6.35416053729,7.31657913581,0.0,36.5179666069,38.8247702939,22.7611726482,11.1884265766,0.0,11.5727460716
 04/03  21:00:00,91.5236477317,6.43210170052,7.71741061479,0.0,32.965339924,36.8579353714,29.0044906641,11.5720281419,0.0,17.4324625222
 04/03  22:00:00,64.9901949767,6.05768739595,5.10592397464,0.0,25.6355707503,20.6438685092,24.0126793971,12.4263689268,0.0,11.5863104703
 04/03  23:00:00,42.9585777831,5.7739076093,2.91158196581,0.0,15.0252895274,11.7056064465,20.1383104386,14.3627234096,0.0,5.77558702893
 04/03  24:00:00,37.1462372761,5.69876506238,2.20025853236,0.0,11.6412384099,10.0650221343,21.9221482542,16.1535896141,0.0,5.7685586401
 04/04  01:00:00,35.1858280725,5.65256694996,1.84687343256,0.0,10.0992000411,10.047477231,17.2592860054,17.2392860054,0.0,0.02
 04/04  02:00:00,33.0001767628,5.61222645026,1.56111775968,0.0,8.25718729233,10.0299323277,23.8047159606,18.0433753733,0.0,5.7613405873
 04/04  03:00:00,32.7842803528,5.58586028246,1.3715872126,0.0,8.25718729233,10.0299323277,24.6634174484,18.9022142465,0.0,5.76120320182
 04/04  04:00:00,34.1854701821,5.56135233765,1.19055425203,0.0,8.25718729233,11.6354268332,26.1354041484,20.3670252763,0.0,5.76837887213
 04/04  05:00:00,41.8333868053,5.56906831021,1.25071646887,0.0,12.1011305571,15.3678112995,26.3148987868,20.5254199883,0.0,5.78947879856
 04/04  06:00:00,73.5796368371,5.85105465631,3.18607400466,0.0,19.7275818095,37.2640762949,38.3149742636,20.8838058416,0.0,17.431168422
 04/04  07:00:00,86.3251357917,6.05760659806,4.65640180205,0.0,24.3117294858,51.2795993405,36.9107416771,19.3914355999,0.0,17.5193060771
 04/04  08:00:00,74.0989278436,5.78216568111,3.98133762173,0.0,23.6694662846,40.6342015617,47.0321160827,11.607915377,0.0,35.4242007058
 04/04  09:00:00,71.4008606141,5.77743485999,6.29569980452,0.0,23.6694662846,35.6302164847,55.0991231698,7.66402101801,18.025,29.4101021518
 04/04  10:00:00,53.4980934459,5.69475205509,6.07255433153,0.0,18.7433767983,22.9618409725,46.1791263304,4.67682643593,18.025,23.4772998945
 04/04  11:00:00,54.2471877589,5.76502569274,6.75384992747,0.0,18.7433767983,22.9618409725,43.4325164901,1.98718829306,18.025,23.420328197
 04/04  12:00:00,55.5720831637,5.88788672821,7.91243493102,0.0,18.5889407304,23.1597249699,42.2979659045,0.852000976577,18.025,23.4209649279
 04/04  13:00:00,56.8983946877,6.00046192771,8.8796695562,0.0,18.7433767983,23.2517909448,41.4468079441,0.0,18.025,23.4218079441
 04/04  14:00:00,57.6820365738,6.08108521186,9.58268789598,0.0,18.7433767983,23.2517909448,47.289046696,0.0,18.025,29.264046696
 04/04  15:00:00,58.2636807836,6.14591870972,10.3894509357,0.0,18.7433767983,22.9618409725,41.4322049521,0.0,18.025,23.4072049521
 04/04  16:00:00,62.7941371612,6.21230196323,10.4021940299,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,74.9511375883,6.48288660799,10.1001288338,0.0,17.6635504202,40.6971502883,11.5434711865,0.0,0.0,11.5434711865
 04/04  18:00:00,82.3432486147,6.65716587482,10.8125673672,0.0,27.5259009287,37.3340067412,11.6383986985,0.0234671511224,0.0,11.6149315474
 04/04  19:00:00,89.3637432712,6.79303554496,11.6042287344,0.0,33.8341110165,33.3544677425,12.0863035847,0.513548191205,0.0,11.5727553935
 04/04  20:00:00,102.686296644,7.00484293172,12.7928165197,0.0,36.5179666069,38.8247702939,13.1890037554,1.61694329875,0.0,11.5720604567
 04/04  21:00:00,97.3712397737,7.04978099152,12.9473355793,0.0,32.965339924,36.8579353714,19.4189894058,1.98633764994,0.0,17.4326517558
 04/04  22:00:00,70.4182658683,6.62408182421,9.96760838564,0.0,25.6355707503,20.6438685092,13.8220492048,2.23554585837,0.0,11.5865033464
 04/04  23:00:00,47.5132845363,6.23388685284,7.00631422287,0.0,15.0252895274,11.7056064465,9.34847518468,3.57307581319,0.0,5.77539937149
 04/04  24:00:00,41.0226491351,6.08777858892,5.68766025499,0.0,11.6412384099,10.0650221343,10.349483865,4.58113267889,0.0,5.76835118613
 04/05  01:00:00,38.7666446195,6.01575694031,5.0645027694,0.0,10.0992000411,10.047477231,4.01736243944,3.99736243944,0.0,0.02
 04/05  02:00:00,36.3096184664,5.95085991139,4.53192922696,0.0,8.25718729233,10.0299323277,9.47408952571,3.71259105228,0.0,5.76149847344
 04/05  03:00:00,35.8915536777,5.90941195451,4.15531148436,0.0,8.25718729233,10.0299323277,9.70058042829,3.93922907674,0.0,5.76135135156
 04/05  04:00:00,37.1005579704,5.8707376273,3.79625996965,0.0,8.25718729233,11.6354268332,10.8233587882,5.0548586627,0.0,5.76850012554
 04/05  05:00:00,44.9392634318,5.89471084054,4.0309572452,0.0,12.1011305571,15.3678112995,10.8550780304,5.0661712036,0.0,5.78890682677
 04/05  06:00:00,78.8085644688,6.40897698155,7.85709107767,0.0,19.7275818095,37.2640762949,21.795367706,4.36435342407,0.0,17.4310142819
 04/05  07:00:00,93.3463459649,6.7975591565,10.9376735938,0.0,24.3117294858,51.2795993405,20.9750908956,3.45788005866,0.0,17.5172108369
 04/05  08:00:00,80.2078203237,6.30728247902,9.56512378788,0.0,23.6694662846,40.6342015617,35.6963706331,0.274402177707,0.0,35.4219684553
 04/05  09:00:00,76.9337812421,6.25212963476,11.3539329207,0.0,23.6694662846,35.6302164847,47.4344478868,0.0,18.025,29.4094478868
 04/05  10:00:00,58.0658079012,6.03043964568,10.3045867224,0.0,18.7433767983,22.9618409725,41.7472748177,0.246004834726,18.025,23.476269983
 04/05  11:00:00,58.7310967873,6.07443533834,10.9283530346,0.0,18.7433767983,22.9618409725,41.4441712134,0.0,18.025,23.4191712134
 04/05  12:00:00,59.6737156853,6.09796813897,11.8039892257,0.0,18.5889407304,23.1597249699,41.4446865564,0.0,18.025,23.4196865564
 04/05  13:00:00,59.7847691034,6.12544626307,11.6410635582,0.0,18.7433767983,23.2517909448,41.4453629524,0.0,18.025,23.4203629524
 04/05  14:00:00,60.6106955197,6.16990581168,12.4225302497,0.0,18.7433767983,23.2517909448,41.4460490198,0.0,18.025,23.4210490198
 04/05  15:00:00,60.5145539936,6.19515855779,12.5910869151,0.0,18.7433767983,22.9618409725,47.2851837685,0.0,18.025,29.2601837685
 04/05  16:00:00,64.3564760863,6.23661885228,11.9402216956,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/05  17:00:00,76.1955406087,6.50752871077,11.3198961094,0.0,17.6635504202,40.6971502883,11.5442334154,0.0,0.0,11.5442334154
 04/05  18:00:00,83.6968944789,6.70315727367,12.1202333357,0.0,27.5259009287,37.3340067412,11.7573791837,0.143346438347,0.0,11.6140327453
 04/05  19:00:00,90.3753143284,6.82777329662,12.581069087,0.0,33.8341110165,33.3544677425,12.7576632136,1.18543275216,0.0,11.5722304615
 04/05  20:00:00,103.456499727,7.03030700298,13.5375640618,0.0,36.5179666069,38.8247702939,14.344202768,2.77199796797,0.0,11.5722048
 04/05  21:00:00,97.708531145,7.04833588446,13.2860818534,0.0,32.965339924,36.8579353714,18.3204456902,4.45874690587,0.0,13.8616987843
 04/05  22:00:00,70.3739301914,6.59838070293,9.94898243575,0.0,25.6355707503,20.6438685092,20.4938762449,5.35402202137,0.0,15.1398542235
 04/05  23:00:00,47.2713133171,6.19836436689,6.7998698792,0.0,15.0252895274,11.7056064465,12.6663575804,6.89107090976,0.0,5.77528667065
 04/05  24:00:00,40.8741087151,6.06384788739,5.56305465287,0.0,11.6412384099,10.0650221343,12.6990303376,6.93075886587,0.0,5.7682714717
 04/06  01:00:00,38.2541215098,5.96576879242,4.60197061613,0.0,10.0992000411,10.047477231,7.6093763493,7.5893763493,0.0,0.02
 04/06  02:00:00,35.4394518203,5.87427395572,3.73835077119,0.0,8.25718729233,10.0299323277,14.1398270521,8.37835254133,0.0,5.76147451078
 04/06  03:00:00,34.9648593922,5.82434747535,3.31368460552,0.0,8.25718729233,10.0299323277,14.3467155615,8.58580775546,0.0,5.760907806
 04/06  04:00:00,36.2549263845,5.78879913135,3.03257163796,0.0,8.25718729233,11.6354268332,14.5364297393,8.76840415782,0.0,5.76802558148
 04/06  05:00:00,43.9083850399,5.79559462621,3.09920134721,0.0,12.1011305571,15.3678112995,14.9374031853,9.1480335844,0.0,5.78936960088
 04/06  06:00:00,75.5344411836,6.27444604403,6.60150819546,0.0,19.7275818095,37.2640762949,26.362333794,8.93278513223,0.0,17.4295486618
 04/06  07:00:00,91.5500776118,6.627081537,9.31190062553,0.0,24.3117294858,51.2795993405,25.9244832813,8.40789958792,0.0,17.5165836934
 04/06  08:00:00,77.5724314395,6.08991061082,7.14711652999,0.0,23.6694662846,40.6342015617,40.3671459038,4.94683198916,0.0,35.4203139147
 04/06  09:00:00,73.9853778829,6.00774853049,8.64991702312,0.0,23.6694662846,35.6302164847,51.9801169554,4.5493003363,18.025,29.4058166191
 04/06  10:00:00,54.432232886,5.77223870776,6.9292196004,0.0,18.7433767983,22.9618409725,47.356013221,5.85482104006,18.025,23.4761921809
 04/06  11:00:00,54.3319099936,5.76432330855,6.83928209991,0.0,18.7433767983,22.9618409725,46.6337855063,5.19201267399,18.025,23.4167728324
 04/06  12:00:00,54.7317873959,5.78628596064,7.17374868736,0.0,18.5889407304,23.1597249699,46.0032175264,4.5623067571,18.025,23.4159107693
 04/06  13:00:00,55.7144642373,5.85293739129,7.84327174249,0.0,18.7433767983,23.2517909448,42.3569337704,0.915441987765,18.025,23.4164917827
 04/06  14:00:00,56.5675014124,5.91685968643,8.63238653438,0.0,18.7433767983,23.2517909448,41.4846693468,0.0426124916993,18.025,23.4170568551
 04/06  15:00:00,57.5407449278,6.01888202984,9.79355763722,0.0,18.7433767983,22.9618409725,41.6441528844,0.201520381452,18.025,23.4176325029
 04/06  16:00:00,62.3830854353,6.0991033051,10.1043451068,0.0,18.7433767983,27.431320555,23.7931819404,0.0,18.025,5.76818194039
 04/06  17:00:00,76.4396163507,6.48786358484,11.5836384551,0.0,17.6635504202,40.6971502883,11.5441321434,0.0,0.0,11.5441321434
 04/06  18:00:00,85.6405830201,6.79728238149,13.9698046481,0.0,27.5259009287,37.3340067412,11.6214467806,0.00732331658711,0.0,11.614123464
 04/06  19:00:00,93.4167745308,7.00023403793,15.4500767601,0.0,33.8341110165,33.3544677425,11.5720422037,0.0,0.0,11.5720422037
 04/06  20:00:00,107.103223092,7.26995296121,16.9446505806,0.0,36.5179666069,38.8247702939,11.6034510733,0.0331245089007,0.0,11.5703265644
 04/06  21:00:00,101.94251323,7.34407048544,17.224341159,0.0,32.965339924,36.8579353714,11.6279678198,0.0,0.0,11.6279678198
 04/06  22:00:00,74.4058211396,6.89886833615,13.6803937514,0.0,25.6355707503,20.6438685092,11.5862446049,0.0,0.0,11.5862446049
 04/06  23:00:00,51.3462917566,6.50192211108,10.571295197,0.0,15.0252895274,11.7056064465,5.77422325751,0.0,0.0,5.77422325751
 04/06  24:00:00,44.8299454381,6.36268332136,9.22006001243,0.0,11.6412384099,10.0650221343,5.76844390603,0.0,0.0,5.76844390603
 04/07  01:00:00,42.5378510839,6.29062405472,8.56084600404,0.0,10.0992000411,10.047477231,5.76142683333,0.0,0.0,5.76142683333
 04/07  02:00:00,39.9831771877,6.22165616169,7.93469627932,0.0,8.25718729233,10.0299323277,5.76139763632,0.0,0.0,5.76139763632
 04/07  03:00:00,39.0332417827,6.15001312896,7.05640584599,0.0,8.25718729233,10.0299323277,5.76082197114,0.0,0.0,5.76082197114
 04/07  04:00:00,39.5358091662,6.0696720604,6.03258529012,0.0,8.25718729233,11.6354268332,0.0653026191843,0.0453026191843,0.0,0.02
 04/07  05:00:00,46.8014232005,6.05516623214,5.73267309754,0.0,12.1011305571,15.3678112995,12.2718158112,0.713475421728,0.0,11.5583403895
 04/07  06:00:00,78.0648532529,6.51995412597,8.88642365113,0.0,19.7275818095,37.2640762949,19.3170136742,1.88619351499,0.0,17.4308201592
 04/07  07:00:00,94.2726118205,6.89306053767,11.768472516,0.0,24.3117294858,51.2795993405,19.1631091723,1.64732522984,0.0,17.5157839425
 04/07  08:00:00,81.4112173734,6.42767130422,10.6481534103,0.0,23.6694662846,40.6342015617,35.4184348296,0.0,0.0,35.4184348296
 04/07  09:00:00,78.3967078603,6.39992854134,12.6690732271,0.0,23.6694662846,35.6302164847,47.4326287337,0.0,18.025,29.4076287337
 04/07  10:00:00,59.6045818777,6.21484679085,11.6589662709,0.0,18.7433767983,22.9618409725,41.5002999547,0.0,18.025,23.4752999547
 04/07  11:00:00,60.2842661949,6.29943388262,12.2565307472,0.0,18.7433767983,22.9618409725,41.4428310583,0.0,18.025,23.4178310583
 04/07  12:00:00,62.0736372784,6.41406977993,13.8878210101,0.0,18.5889407304,23.1597249699,41.4358326108,0.0,18.025,23.4108326108
 04/07  13:00:00,63.7607006161,6.53271668824,15.2097331434,0.0,18.7433767983,23.2517909448,41.4372035425,0.0,18.025,23.4122035425
 04/07  14:00:00,65.4007233949,6.61782159361,16.76465093,0.0,18.7433767983,23.2517909448,41.4360151454,0.0,18.025,23.4110151454
 04/07  15:00:00,65.3472006951,6.64646771998,16.9724319298,0.0,18.7433767983,22.9618409725,41.4364755702,0.0,18.025,23.4114755702
 04/07  16:00:00,69.1763211825,6.66004088124,16.3366407303,0.0,18.7433767983,27.431320555,23.7931751542,0.0,18.025,5.76817515422
 04/07  17:00:00,81.0032808938,6.90277654332,15.7323944517,0.0,17.6635504202,40.6971502883,5.78189914846,0.0,0.0,5.78189914846
 04/07  18:00:00,86.8765257324,7.04280036103,14.9602342401,0.0,27.5259009287,37.3340067412,17.4091659477,0.0,0.0,17.4091659477
 04/07  19:00:00,91.8082351707,7.05427145495,13.7875087254,0.0,33.8341110165,33.3544677425,11.8710890968,0.299633032653,0.0,11.5714560641
 04/07  20:00:00,103.797610736,7.16459155074,13.7444053539,0.0,36.5179666069,38.8247702939,8.02645750784,2.2304430368,0.0,5.79601447104
 04/07  21:00:00,97.846193679,7.14973289479,13.3223723632,0.0,32.965339924,36.8579353714,21.4761310494,4.04513499918,0.0,17.4309960502
 04/07  22:00:00,70.1690373241,6.65733348333,9.68515292722,0.0,25.6355707503,20.6438685092,19.4088526642,7.82304964639,0.0,11.5858030178
