Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  23:00:00,46.7120612115,6.21251608548,6.22647711264,0.0,15.0252895274,11.7056064465,17.4122912647,11.6370064286,0.0,5.77528483603
 04/07  24:00:00,39.6993196503,6.0010330799,4.45108752338,0.0,11.6412384099,10.0650221343,20.6908650637,14.922903307,0.0,5.76796175675
 04/08  01:00:00,39.7060760562,5.87118541274,3.38903050675,0.0,12.8411359301,10.0650221343,24.5691130916,18.8078699523,0.0,5.76124313932
 04/08  02:00:00,34.2860445689,5.77364254386,2.68558253886,0.0,8.25718729233,10.0299323277,19.3975485023,19.3775485023,0.0,0.02
 04/08  03:00:00,33.9940781516,5.73759163747,2.42966705213,0.0,8.25718729233,10.0299323277,24.9741418687,19.2126616395,0.0,5.76148022919
 04/08  04:00:00,35.1988936863,5.69147543336,2.07386986699,0.0,8.25718729233,11.6354268332,27.3496667235,21.581646004,0.0,5.76802071945
 04/08  05:00:00,39.0706543991,5.65788160503,1.82080392575,0.0,8.71707943955,15.3327214929,28.2593192577,22.4840614999,0.0,5.77525775775
 04/08  06:00:00,57.8917306267,5.73766734013,2.34984286721,0.0,18.5082010057,25.6353820695,33.5600103292,22.0021851555,0.0,11.5578251737
 04/08  07:00:00,70.4028158254,5.94586690691,3.96880797085,0.0,19.4083231844,41.0650158608,30.1575736811,18.5297325801,0.0,11.6278411011
 04/08  08:00:00,98.6123003353,6.32015194514,7.92677380512,0.0,26.3286599382,57.9988325916,50.6463313554,9.07553207124,0.0,41.5707992841
 04/08  09:00:00,84.9767668421,6.18291141939,9.58303660273,0.0,26.3286599382,42.8504436482,51.4986598793,3.95818761552,18.025,29.5154722638
 04/08  10:00:00,59.6667233004,5.96563798204,8.48464563621,0.0,21.7447113004,23.4437158914,49.0773890762,1.64219952221,18.025,29.410189554
 04/08  11:00:00,58.6390961174,6.1091603059,9.77546844229,0.0,19.3027497915,23.426170988,47.4238483492,0.0655202948679,18.025,29.3333280543
 04/08  12:00:00,61.4500099219,6.33362093392,12.2199839,0.0,19.1483137236,23.7250123474,41.4397482484,0.0,18.025,23.4147482484
 04/08  13:00:00,65.3941760186,6.55562039371,15.796605703,0.0,19.3027497915,23.7161209604,41.4325104263,0.0,18.025,23.4075104263
 04/08  14:00:00,68.6679114025,6.73794390321,18.8880176478,0.0,19.3027497915,23.7161209604,41.4295472079,0.0,18.025,23.4045472079
 04/08  15:00:00,71.3554424621,6.89319627672,21.7102462525,0.0,19.3027497915,23.426170988,41.429884501,0.0,18.025,23.404884501
 04/08  16:00:00,75.9533594064,6.94235047477,21.8076716627,0.0,19.3027497915,27.8956505705,23.7931004662,0.0,18.025,5.76810046617
 04/08  17:00:00,84.0621741132,7.14903220155,21.0872148629,0.0,18.2229234133,37.5968344597,5.77505964994,0.0,0.0,5.77505964994
 04/08  18:00:00,99.7579201315,7.49700757396,22.4815834939,0.0,32.690315043,37.0816133363,5.78166811661,0.0,0.0,5.78166811661
 04/08  19:00:00,103.754443209,7.66289880631,22.4323168473,0.0,36.8143715336,33.066984531,11.5709026407,0.0,0.0,11.5709026407
 04/08  20:00:00,112.107734857,7.81670352386,21.623728,0.0,36.3493007332,38.7721355839,11.5707510452,0.0,0.0,11.5707510452
 04/08  21:00:00,107.993337859,7.71748607553,19.7264123423,0.0,36.1807251679,36.8228455648,11.6021572285,0.0311898299534,0.0,11.5709673986
 04/08  22:00:00,82.5646147754,7.26685990099,16.0679745621,0.0,31.0351095914,20.6438685092,11.6272474963,0.0,0.0,11.6272474963
 04/08  23:00:00,55.7783813982,6.79739047811,12.3056628607,0.0,17.4250845679,11.7056064465,11.5580531156,0.0,0.0,11.5580531156
 04/08  24:00:00,46.9853871175,6.56127940119,9.97701533469,0.0,12.8411359301,10.0650221343,6.2257534079,0.45755980544,0.0,5.76819360246
 04/09  01:00:00,45.2572524333,6.39488831461,8.29708739328,0.0,12.925468867,10.100111941,1.91785587444,1.89785587444,0.0,0.02
 04/09  02:00:00,38.9522207302,6.22310677484,6.78287370318,0.0,8.34152022915,10.0650221343,9.12087576928,3.35951143206,0.0,5.76136433722
 04/09  03:00:00,37.8773390286,6.11923072421,5.81186695285,0.0,8.34152022915,10.0650221343,10.5391862709,4.77801148393,0.0,5.76117478695
 04/09  04:00:00,38.3921260639,6.01745027745,4.82170829472,0.0,8.34152022915,11.6705166398,13.0378424624,7.26963530294,0.0,5.76820715947
 04/09  05:00:00,41.8352690986,5.93822331781,4.18565936143,0.0,8.80141237637,15.3678112995,14.5557509667,8.7813104746,0.0,5.7744404921
 04/09  06:00:00,60.9134454182,6.05339918452,5.05583730447,0.0,18.5082010057,25.6353820695,15.1482725845,9.36057269998,0.0,5.78769988456
 04/09  07:00:00,74.2421400275,6.34914352276,7.28544280534,0.0,19.4926561212,41.1001056674,27.0806613663,9.65167696709,0.0,17.4289843992
 04/09  08:00:00,102.695422913,6.76281590691,11.5672467863,0.0,26.3286599382,57.9988325916,47.7153151107,6.14830625424,0.0,41.5670088564
 04/09  09:00:00,87.094328855,6.46218352144,11.5407628071,0.0,26.2443270014,42.8153538416,54.3287226004,6.79577345505,18.025,29.5079491453
 04/09  10:00:00,60.0734698849,6.05748694784,8.7995488989,0.0,21.7447113004,23.4437158914,55.2081646452,7.77538174138,18.025,29.4077829039
 04/09  11:00:00,57.8356251055,6.06269128407,8.95876178548,0.0,19.3449162599,23.4437158914,47.1760926112,5.68127798726,18.025,23.4698146239
 04/09  12:00:00,58.6025757874,6.13515305974,9.51130974261,0.0,19.190480192,23.7425572507,45.6432421114,4.20453363138,18.025,23.41370848
 04/09  13:00:00,60.40669694,6.31651474744,11.1079477279,0.0,19.260583323,23.698576057,41.6103892836,0.17172708741,18.025,23.4136621962
 04/09  14:00:00,62.2516898052,6.45804489135,12.8114101494,0.0,19.260583323,23.698576057,41.4387897788,0.0,18.025,23.4137897788
 04/09  15:00:00,63.0921279237,6.52949509705,13.8703473353,0.0,19.260583323,23.4086260847,41.4389841725,0.0,18.025,23.4139841725
 04/09  16:00:00,67.1149728701,6.5500192505,13.4213352227,0.0,19.260583323,27.8781056672,23.7929147567,0.0,18.025,5.76791475667
 04/09  17:00:00,75.5450741314,6.76366480711,13.0152003609,0.0,18.1807569449,37.5792895564,5.77484783835,0.0,0.0,5.77484783835
 04/09  18:00:00,91.3041153533,7.07293497885,14.5712774964,0.0,32.6059821062,37.0465235296,11.5504384191,0.00684825936293,0.0,11.5435901597
 04/09  19:00:00,95.6145098651,7.19173749208,14.763556915,0.0,36.8143715336,33.066984531,6.32404467773,0.528805946953,0.0,5.79523873078
 04/09  20:00:00,105.251092321,7.31710170598,15.1472717923,0.0,36.43363367,38.8072253906,14.5329187921,2.96188373242,0.0,11.5710350597
 04/09  21:00:00,101.9953967,7.24875862809,14.3166285631,0.0,36.0963922311,36.7877557581,16.8189746301,5.24737293608,0.0,11.571601694
 04/09  22:00:00,76.8803546685,6.79856544582,10.9714414473,0.0,30.9507766546,20.6087787026,24.5005553719,7.07071084338,0.0,17.4298445286
 04/09  23:00:00,50.6272216691,6.35322161572,7.59868340397,0.0,17.4250845679,11.7056064465,15.3580266001,9.56917796915,0.0,5.78884863092
 04/09  24:00:00,42.7686066086,6.17927154394,6.02282387984,0.0,12.925468867,10.100111941,16.3359382006,10.5677276375,0.0,5.76821056315
 04/10  01:00:00,38.6111727777,6.04283967149,4.88195972045,0.0,10.0992000411,10.047477231,16.6748201673,10.9137211088,0.0,5.76109905844
 04/10  02:00:00,35.8340307494,5.93792186653,4.06929454815,0.0,8.25718729233,10.0299323277,17.0369413548,11.2756297444,0.0,5.76131161048
 04/10  03:00:00,35.2321616099,5.86884585305,3.53650300053,0.0,8.25718729233,10.0299323277,11.5923481762,11.5723481762,0.0,0.02
 04/10  04:00:00,36.4386059876,5.81911463924,3.18595069874,0.0,8.25718729233,11.6354268332,17.5992556753,11.8310528032,0.0,5.76820287215
 04/10  05:00:00,44.1194200997,5.82988613244,3.27596927947,0.0,12.1011305571,15.3678112995,22.6649662127,11.1081001945,0.0,11.5568660182
 04/10  06:00:00,75.6142793224,6.30240615947,6.65343806304,0.0,19.7275818095,37.2640762949,21.9745767911,10.3482708073,0.0,11.6263059838
 04/10  07:00:00,91.84815659,6.67807474778,9.55904645386,0.0,24.3117294858,51.2795993405,32.1298896578,8.78562758724,0.0,23.3442620705
 04/10  08:00:00,78.1966526715,6.17044091894,7.69085167941,0.0,23.6694662846,40.6342015617,34.3005581108,4.78948674902,0.0,29.5110713617
 04/10  09:00:00,74.9064400258,6.10976285746,9.46899831889,0.0,23.6694662846,35.6302164847,50.9892841797,3.56499011273,18.025,29.399294067
 04/10  10:00:00,55.4144781203,5.86862515102,7.81509940442,0.0,18.7433767983,22.9618409725,51.7414508256,4.38121841583,18.025,29.3352324098
 04/10  11:00:00,55.3370203702,5.8608253171,7.74790570531,0.0,18.7433767983,22.9618409725,44.9626038439,3.5269884003,18.025,23.4106154436
 04/10  12:00:00,55.8492313433,5.90100169848,8.17649058873,0.0,18.5889407304,23.1597249699,45.079981308,3.65269840795,18.025,23.4022829001
 04/10  13:00:00,55.9275832665,5.88622818794,8.02311583179,0.0,18.7433767983,23.2517909448,42.4918435628,1.06497558018,18.025,23.4018679826
 04/10  14:00:00,55.6396283531,5.8673688657,7.75402022169,0.0,18.7433767983,23.2517909448,42.7743042806,1.35068992112,18.025,23.3986143595
 04/10  15:00:00,55.2364293371,5.86712914536,7.64101104888,0.0,18.7433767983,22.9618409725,44.2277148449,2.80405076555,18.025,23.3986640794
 04/10  16:00:00,59.1244718067,5.89515624437,7.04969707758,0.0,18.7433767983,27.431320555,20.8844027495,2.83940274952,18.025,0.02
 04/10  17:00:00,71.3917308807,6.14615241763,6.87749071045,0.0,17.6635504202,40.6971502883,14.3974209451,2.85405660408,0.0,11.543364341
 04/10  18:00:00,79.5166254129,6.35616419904,8.28701014243,0.0,27.5259009287,37.3340067412,16.215499067,4.60323743619,0.0,11.6122616308
 04/10  19:00:00,85.5732977908,6.56185881382,9.92900595946,0.0,33.8341110165,33.3544677425,15.4309562959,3.86019474597,0.0,11.5707615499
 04/10  20:00:00,101.583885447,6.84254762544,11.8527490992,0.0,36.5179666069,38.8247702939,16.1266560121,4.55615880758,0.0,11.5704972045
 04/10  21:00:00,96.9046719882,6.94723527337,12.5833829754,0.0,32.965339924,36.8579353714,15.589723748,3.9631669934,0.0,11.6265567546
 04/10  22:00:00,70.0934270125,6.53880892214,9.72809490607,0.0,25.6355707503,20.6438685092,15.3033418818,3.7190610229,0.0,11.5842808589
 04/10  23:00:00,47.3240834618,6.16938822229,6.88164030207,0.0,15.0252895274,11.7056064465,15.5206634762,3.9918020062,0.0,11.52886147
 04/10  24:00:00,41.0496934335,6.05205657738,5.75045081236,0.0,11.6412384099,10.0650221343,4.26133618349,4.24133618349,0.0,0.02
 04/11  01:00:00,38.7070210804,5.98115784491,5.03949492148,0.0,10.0992000411,10.047477231,10.1831851974,4.42195537919,0.0,5.7612298182
 04/11  02:00:00,36.2189324534,5.91846212736,4.47365754498,0.0,8.25718729233,10.0299323277,10.3211050118,4.56008438015,0.0,5.76102063163
 04/11  03:00:00,36.326540285,5.92077985337,4.57894938672,0.0,8.25718729233,10.0299323277,8.59365573378,2.8328466532,0.0,5.76080908058
 04/11  04:00:00,38.052516273,5.92318378474,4.6957967277,0.0,8.25718729233,11.6354268332,1.84378773909,1.82378773909,0.0,0.02
 04/11  05:00:00,45.3780457755,5.91378880661,4.45070157521,0.0,12.1011305571,15.3678112995,15.5206713527,3.96334377523,0.0,11.5573275775
 04/11  06:00:00,77.0484777057,6.4084109432,7.98163949677,0.0,19.7275818095,37.2640762949,23.1219759303,5.69352588207,0.0,17.4284500483
 04/11  07:00:00,93.6375337203,6.81349259027,11.2130266352,0.0,24.3117294858,51.2795993405,21.8654541938,4.35255748039,0.0,17.5128967134
 04/11  08:00:00,80.1565185792,6.29328457231,9.52788512675,0.0,23.6694662846,40.6342015617,36.1475306998,0.738213202795,0.0,35.409317497
 04/11  09:00:00,76.4988865987,6.21035644856,10.9608576542,0.0,23.6694662846,35.6302164847,42.1159403072,0.567768993273,18.025,23.5231713139
 04/11  10:00:00,56.7918730392,5.93966215805,9.12146439682,0.0,18.7433767983,22.9618409725,49.0835515203,1.72705826907,18.025,29.3314932512
 04/11  11:00:00,56.8258485121,5.93856149673,9.15900230028,0.0,18.7433767983,22.9618409725,42.7435566359,1.30563949975,18.025,23.4129171362
 04/11  12:00:00,60.0653025125,6.14547717232,12.1480916472,0.0,18.5889407304,23.1597249699,41.6060926863,0.167160079425,18.025,23.4139326069
 04/11  13:00:00,63.2983689391,6.37069606144,14.909438683,0.0,18.7433767983,23.2517909448,41.4300855068,0.0,18.025,23.4050855068
 04/11  14:00:00,62.378230669,6.36497515705,13.9950203439,0.0,18.7433767983,23.2517909448,41.4267240942,0.0,18.025,23.4017240942
 04/11  15:00:00,60.9265483628,6.3360196971,12.8622432336,0.0,18.7433767983,22.9618409725,41.4298695293,0.0,18.025,23.4048695293
 04/11  16:00:00,64.2509593538,6.3470867353,11.7242510339,0.0,18.7433767983,27.431320555,23.7927497003,0.0,18.025,5.76774970034
 04/11  17:00:00,75.4879258346,6.53992098006,10.5799207179,0.0,17.6635504202,40.6971502883,5.78169167663,0.0,0.0,5.78169167663
 04/11  18:00:00,82.5993290515,6.6920669039,11.0338177708,0.0,27.5259009287,37.3340067412,11.6355604888,0.0235212590543,0.0,11.6120392297
 04/11  19:00:00,87.0235736855,6.77474297616,11.1664077785,0.0,33.8341110165,33.3544677425,13.3627173796,1.79240551545,0.0,11.5703118641
 04/11  20:00:00,101.926187646,6.95289015512,12.0847139892,0.0,36.5179666069,38.8247702939,16.4100962864,4.8412442052,0.0,11.5688520812
 04/11  21:00:00,96.525826935,6.98595812174,12.1658277387,0.0,32.965339924,36.8579353714,23.3513007505,5.92290526614,0.0,17.4283954844
 04/11  22:00:00,69.3901736013,6.54387634851,9.01978341694,0.0,25.6355707503,20.6438685092,18.809584782,7.2252662924,0.0,11.5843184896
 04/11  23:00:00,46.3630868213,6.14259534101,5.94744217271,0.0,15.0252895274,11.7056064465,15.4905143795,9.71622097008,0.0,5.7742934094
 04/11  24:00:00,39.6249986191,5.97300010666,4.40481586785,0.0,11.6412384099,10.0650221343,17.2041521769,11.4361141039,0.0,5.76803807302
 04/12  01:00:00,36.9380171053,5.85274618205,3.39890705611,0.0,10.0992000411,10.047477231,13.5261503196,13.5061503196,0.0,0.02
 04/12  02:00:00,34.147182009,5.7489167565,2.57145627816,0.0,8.25718729233,10.0299323277,22.4218224951,16.6605467566,0.0,5.76127573854
 04/12  03:00:00,33.7064768108,5.69986806042,2.17979937566,0.0,8.25718729233,10.0299323277,24.9490295295,19.1879660278,0.0,5.76106350165
 04/12  04:00:00,35.0557538483,5.67014474565,1.95207765832,0.0,8.25718729233,11.6354268332,25.7721667934,20.004578453,0.0,5.76758834038
 04/12  05:00:00,42.7726011529,5.68659247874,2.0724618704,0.0,12.1011305571,15.3678112995,24.0854195313,18.2968896968,0.0,5.78852983443
 04/12  06:00:00,72.9867251234,6.01011236666,4.31819742341,0.0,19.7275818095,37.2640762949,33.3567272503,15.9277462843,0.0,17.428980966
 04/12  07:00:00,88.9113255895,6.36514070975,6.93518738512,0.0,24.3117294858,51.2795993405,30.9769733286,13.465750634,0.0,17.5112226946
 04/12  08:00:00,75.6672737823,5.93468672709,5.39724946553,0.0,23.6694662846,40.6342015617,43.7325903565,8.32461950337,0.0,35.4079708531
 04/12  09:00:00,72.4729491895,5.89461917326,7.25066393864,0.0,23.6694662846,35.6302164847,52.8493034002,7.34564013057,18.025,27.4786632696
 04/12  10:00:00,53.8177937022,5.75172253074,6.33533227867,0.0,18.7433767983,22.9618409725,51.0034909671,7.59366779755,18.025,25.3848231695
 04/12  11:00:00,53.6462132054,5.74057401299,6.17735800066,0.0,18.7433767983,22.9618409725,48.7478586059,7.31079580255,18.025,23.4120628033
 04/12  12:00:00,54.1577505099,5.79677086219,6.5892519445,0.0,18.5889407304,23.1597249699,47.3918239301,5.9617943334,18.025,23.4050295967
 04/12  13:00:00,54.8976916274,5.86008398545,7.01937635592,0.0,18.7433767983,23.2517909448,43.3609043558,1.93113752953,18.025,23.4047668263
 04/12  14:00:00,55.5398214212,5.91326244784,7.60832766848,0.0,18.7433767983,23.2517909448,42.309256074,0.882198696604,18.025,23.4020573774
 04/12  15:00:00,55.9095241874,5.97537139045,8.205871352,0.0,18.7433767983,22.9618409725,42.8463648956,1.41958140406,18.025,23.4017834916
 04/12  16:00:00,60.0670372098,6.01984847797,7.86756982827,0.0,18.7433767983,27.431320555,25.0434174398,1.25061996102,18.025,5.76779747875
 04/12  17:00:00,72.3448154701,6.27957681689,7.6971601546,0.0,17.6635504202,40.6971502883,7.44210450142,1.66144047733,0.0,5.78066402409
 04/12  18:00:00,80.194783008,6.47448783102,8.84686083997,0.0,27.5259009287,37.3340067412,14.5146670839,2.90327349364,0.0,11.6113935903
 04/12  19:00:00,85.2779736234,6.60091169064,9.59464706751,0.0,33.8341110165,33.3544677425,16.8253322252,5.25519352204,0.0,11.5701387031
 04/12  20:00:00,100.196399851,6.788902656,10.5189233645,0.0,36.5179666069,38.8247702939,19.9859208122,8.41699434829,0.0,11.5689264639
 04/12  21:00:00,94.5800968342,6.80733379095,10.398734024,0.0,32.965339924,36.8579353714,27.5178825949,10.0896879807,0.0,17.4281946142
 04/12  22:00:00,67.368581843,6.35556347288,7.18651378435,0.0,25.6355707503,20.6438685092,24.0182380358,12.4340010923,0.0,11.5842369434
 04/12  23:00:00,44.6366373473,5.9739588545,4.38963468776,0.0,15.0252895274,11.7056064465,19.9233837532,14.1486822782,0.0,5.77470147496
 04/12  24:00:00,38.3519994879,5.83450481069,3.27031608954,0.0,11.6412384099,10.0650221343,20.3465568838,14.5784968147,0.0,5.76806006909
 04/13  01:00:00,36.1321748243,5.76353780758,2.68227639208,0.0,10.0992000411,10.047477231,14.9334154328,14.9134154328,0.0,0.02
 04/13  02:00:00,33.8286776766,5.71176936771,2.29010267191,0.0,8.25718729233,10.0299323277,21.9540635527,16.1931613416,0.0,5.76090221111
 04/13  03:00:00,33.3455924893,5.65837885152,1.86040737558,0.0,8.25718729233,10.0299323277,25.9143356968,20.1532552904,0.0,5.76108040643
 04/13  04:00:00,34.6491428583,5.62260111797,1.59301446738,0.0,8.25718729233,11.6354268332,28.0180305404,22.2504550147,0.0,5.76757552565
 04/13  05:00:00,42.2990842447,5.63140429822,1.65414016316,0.0,12.1011305571,15.3678112995,27.3858597752,21.5974130868,0.0,5.78844668836
 04/13  06:00:00,72.0545108787,5.90566865628,3.49043999461,0.0,19.7275818095,37.2640762949,39.3577195149,21.9293567052,0.0,17.4283628097
 04/13  07:00:00,87.0739702196,6.14881725124,5.31417255584,0.0,24.3117294858,51.2795993405,35.8478366012,18.3375705644,0.0,17.5102660369
 04/13  08:00:00,75.1523046157,5.87871213815,4.93826642207,0.0,23.6694662846,40.6342015617,44.2978714985,8.89424478438,0.0,35.4036267141
 04/13  09:00:00,72.7368220545,5.88146023804,7.52770435184,0.0,23.6694662846,35.6302164847,45.2057401627,3.65937218499,18.025,23.5213679777
 04/13  10:00:00,54.5502054642,5.77571228274,7.0437600765,0.0,18.7433767983,22.9618409725,49.946194217,2.59022065044,18.025,29.3309735665
 04/13  11:00:00,55.2645099546,5.85392760669,7.68230534119,0.0,18.7433767983,22.9618409725,42.7543982222,1.31919218655,18.025,23.4102060356
 04/13  12:00:00,56.307305318,5.97298370758,8.56259745066,0.0,18.5889407304,23.1597249699,42.3558998918,0.927837940799,18.025,23.403061951
 04/13  13:00:00,57.619686924,6.09541164338,9.50604785832,0.0,18.7433767983,23.2517909448,41.4284487082,0.0,18.025,23.4034487082
 04/13  14:00:00,58.6606080869,6.19811437756,10.4442662954,0.0,18.7433767983,23.2517909448,41.4247520667,0.0,18.025,23.3997520667
 04/13  15:00:00,58.9068178857,6.25045032981,10.9280899135,0.0,18.7433767983,22.9618409725,41.4275723206,0.0,18.025,23.4025723206
 04/13  16:00:00,62.8972360327,6.28584314213,10.4317799408,0.0,18.7433767983,27.431320555,23.7925016596,0.0,18.025,5.76750165962
 04/13  17:00:00,75.1174071399,6.53555899312,10.2137766915,0.0,17.6635504202,40.6971502883,5.78134334701,0.0,0.0,5.78134334701
 04/13  18:00:00,82.7189282052,6.71559211801,11.1299155434,0.0,27.5259009287,37.3340067412,11.63355942,0.0226693971455,0.0,11.6108900229
 04/13  19:00:00,87.5351708195,6.82317650903,11.6295865381,0.0,33.8341110165,33.3544677425,12.5526509253,0.98232150034,0.0,11.570329425
 04/13  20:00:00,102.461491478,7.00493708916,12.5679885269,0.0,36.5179666069,38.8247702939,13.9617132796,2.39189859756,0.0,11.5698146821
 04/13  21:00:00,97.1786111524,7.05076586541,12.7538296454,0.0,32.965339924,36.8579353714,20.6376093497,3.211086257,0.0,17.4265230927
 04/13  22:00:00,70.3997022582,6.63794850908,9.93525919473,0.0,25.6355707503,20.6438685092,11.2358719463,3.70096211892,0.0,7.53490982741
 04/13  23:00:00,47.4779380503,6.24190593111,6.96299311393,0.0,15.0252895274,11.7056064465,14.9691280771,5.166133002,0.0,9.80299507514
 04/13  24:00:00,40.6231191593,6.06093040535,5.31501509982,0.0,11.6412384099,10.0650221343,12.8831848733,7.11537033598,0.0,5.7678145373
 04/14  01:00:00,37.6155952771,5.92296993807,4.00626732408,0.0,10.0992000411,10.047477231,9.86937747176,9.84937747176,0.0,0.02
 04/14  02:00:00,34.6150890934,5.79944065175,2.98884533895,0.0,8.25718729233,10.0299323277,19.0881778266,13.3270642877,0.0,5.7611135389
 04/14  03:00:00,34.1100713485,5.74116961405,2.54209979067,0.0,8.25718729233,10.0299323277,20.5696969038,14.8088285895,0.0,5.76086831429
 04/14  04:00:00,35.4252789233,5.70805742229,2.28369844003,0.0,8.25718729233,11.6354268332,21.8699680499,16.103025458,0.0,5.76694259187
 04/14  05:00:00,42.8996745344,5.70143781996,2.18470362368,0.0,12.1011305571,15.3678112995,23.782262796,17.9941605429,0.0,5.78810225309
 04/14  06:00:00,73.0099211874,6.01487406806,4.33665815588,0.0,19.7275818095,37.2640762949,34.8735509895,17.4476337936,0.0,17.4259171959
 04/14  07:00:00,89.1641768035,6.38786321747,7.16535020674,0.0,24.3117294858,51.2795993405,31.4822146731,13.9721237669,0.0,17.5100909062
 04/14  08:00:00,76.8399438553,6.01712575855,6.48750339091,0.0,23.6694662846,40.6342015617,40.1542235543,4.75274735885,0.0,35.4014761955
 04/14  09:00:00,74.6133604557,6.04625648358,9.23945736545,0.0,23.6694662846,35.6302164847,42.1840758951,0.641381301132,18.025,23.517694594
 04/14  10:00:00,56.2259145954,5.92178461431,8.57340128536,0.0,18.7433767983,22.9618409725,47.5836082968,0.230045573502,18.025,29.3285627233
 04/14  11:00:00,57.0429404445,6.02851262933,9.28615509012,0.0,18.7433767983,22.9618409725,41.4335266285,0.0,18.025,23.4085266285
 04/14  12:00:00,58.6618269177,6.17790203022,10.712202573,0.0,18.5889407304,23.1597249699,41.4242590672,0.0,18.025,23.3992590672
 04/14  13:00:00,59.6931595824,6.29666438974,11.3782713908,0.0,18.7433767983,23.2517909448,41.4243106493,0.0,18.025,23.3993106493
 04/14  14:00:00,60.5500505069,6.36596418213,12.1658624438,0.0,18.7433767983,23.2517909448,41.4198125247,0.0,18.025,23.3948125247
 04/14  15:00:00,61.0159412009,6.43308395649,12.8545835017,0.0,18.7433767983,22.9618409725,41.4225072071,0.0,18.025,23.3975072071
 04/14  16:00:00,65.1983396636,6.47519592886,12.5435427863,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,77.0881828044,6.70508202149,12.0150381464,0.0,17.6635504202,40.6971502883,11.5422914906,0.0,0.0,11.5422914906
 04/14  18:00:00,83.0908407598,6.7943593957,11.4230766371,0.0,27.5259009287,37.3340067412,12.262402042,0.652393381995,0.0,11.61000866
 04/14  19:00:00,87.2241951567,6.84354584332,11.2982503082,0.0,33.8341110165,33.3544677425,15.6416731331,4.07160451889,0.0,11.5700686142
 04/14  20:00:00,102.092514866,7.01509069006,12.188870631,0.0,36.5179666069,38.8247702939,19.0953750259,7.527078321,0.0,11.5682967049
 04/14  21:00:00,96.6875171339,7.03859057513,12.2749234141,0.0,32.965339924,36.8579353714,19.8038434444,8.17951677795,0.0,11.6243266664
 04/14  22:00:00,69.6414191712,6.59334539856,9.22158821027,0.0,25.6355707503,20.6438685092,20.5333833314,8.94947527071,0.0,11.5839080607
 04/14  23:00:00,46.6250446069,6.18575173188,6.16626000103,0.0,15.0252895274,11.7056064465,16.4276722796,10.6529493744,0.0,5.77472290519
 04/14  24:00:00,39.9412611372,6.01704983238,4.67704156722,0.0,11.6412384099,10.0650221343,17.6310223492,11.863191503,0.0,5.76783084621
 04/15  01:00:00,40.2810742355,5.92623708361,3.90899927523,0.0,12.8411359301,10.0650221343,19.3099969461,13.5490538083,0.0,5.76094313781
 04/15  02:00:00,34.6777112371,5.81000883617,3.0409029573,0.0,8.25718729233,10.0299323277,20.2628791458,14.5017861331,0.0,5.76109301273
 04/15  03:00:00,34.2642863892,5.75932329267,2.67816660082,0.0,8.25718729233,10.0299323277,14.8553145184,14.8353145184,0.0,0.02
 04/15  04:00:00,35.5657048413,5.72408703999,2.40809862044,0.0,8.25718729233,11.6354268332,21.8971339574,16.1293244804,0.0,5.767809477
 04/15  05:00:00,39.4468390545,5.69325007218,2.16165661356,0.0,8.71707943955,15.3327214929,23.0260278185,17.2513897186,0.0,5.77463809994
 04/15  06:00:00,56.5607869788,5.78797397388,2.85264458925,0.0,18.5082010057,25.6353820695,27.7413569554,16.1850823881,0.0,11.5562745673
 04/15  07:00:00,71.3322476442,6.03457291555,4.80962085822,0.0,19.4083231844,41.0650158608,30.671889977,13.2456918866,0.0,17.4261980903
 04/15  08:00:00,100.58017865,6.50746413622,9.70745669523,0.0,26.3286599382,57.9988325916,42.224433394,6.61209853551,0.0,35.6123348585
 04/15  09:00:00,86.3863730369,6.3193839854,10.8562508734,0.0,26.3286599382,42.8504436482,50.2207775345,2.69650131654,18.025,29.4992762179
 04/15  10:00:00,60.0150186526,6.01090454126,8.78773014275,0.0,21.7447113004,23.4437158914,49.198561577,1.77765386728,18.025,29.3959077097
 04/15  11:00:00,57.9680264885,6.07924726951,9.13435432337,0.0,19.3027497915,23.426170988,42.4472560822,0.958111974817,18.025,23.4641441073
 04/15  12:00:00,58.6036470743,6.16646541635,9.54080161749,0.0,19.1483137236,23.7250123474,42.7046384147,1.26847679691,18.025,23.4111616178
 04/15  13:00:00,59.1472174043,6.231765957,9.87352998186,0.0,19.3027497915,23.7161209604,41.4351041084,0.0,18.025,23.4101041084
 04/15  14:00:00,59.431827915,6.27147945262,10.1184269829,0.0,19.3027497915,23.7161209604,41.4342912487,0.0,18.025,23.4092912487
 04/15  15:00:00,59.0588180159,6.26383139538,10.0430153232,0.0,19.3027497915,23.426170988,41.6842265591,0.250721550361,18.025,23.4085050087
 04/15  16:00:00,62.5827578779,6.23454963922,9.14490495959,0.0,19.3027497915,27.8956505705,24.1613969799,0.368845299585,18.025,5.76755168027
 04/15  17:00:00,70.6623436745,6.38632905711,8.45012671837,0.0,18.2229234133,37.5968344597,6.58929873962,0.81499705187,0.0,5.77430168775
 04/15  18:00:00,86.0313680151,6.61659446915,9.63548626929,0.0,32.690315043,37.0816133363,14.7462128788,3.2041534829,0.0,11.5420593959
 04/15  19:00:00,88.5566916551,6.72221735999,10.0593093953,0.0,36.8143715336,33.066984531,12.2900999156,6.49703247029,0.0,5.79306744534
 04/15  20:00:00,99.9765496178,6.84245917736,10.4668455699,0.0,36.3493007332,38.7721355839,21.8255683911,10.2569623019,0.0,11.5686060892
 04/15  21:00:00,97.2046924039,6.79312175551,9.86218818947,0.0,36.1807251679,36.8228455648,24.3516581057,12.7816968879,0.0,11.5699612178
 04/15  22:00:00,72.4179911784,6.36640777057,6.82189006927,0.0,31.0351095914,20.6438685092,33.9193592748,16.4930440931,0.0,17.4263151817
 04/15  23:00:00,46.8115762825,5.97378772925,4.16251467771,0.0,17.4250845679,11.7056064465,24.6028836216,18.8147062246,0.0,5.78817739693
 04/15  24:00:00,39.3511517401,5.83232767211,3.07176059267,0.0,12.8411359301,10.0650221343,26.0386849633,20.2712554829,0.0,5.76742948041
 04/16  01:00:00,38.8343990643,5.75927130693,2.50987059745,0.0,12.925468867,10.100111941,28.1270598414,22.3660300159,0.0,5.76102982554
 04/16  02:00:00,33.5826102767,5.68284311159,1.95355141991,0.0,8.34152022915,10.0650221343,24.6207152965,24.6007152965,0.0,0.02
 04/16  03:00:00,33.2003437798,5.63534975169,1.61877558858,0.0,8.34152022915,10.0650221343,32.5355000133,26.77472972,0.0,5.76077029331
 04/16  04:00:00,34.5078927903,5.59700392413,1.35795062598,0.0,8.34152022915,11.6705166398,34.6836419672,28.9159016809,0.0,5.76774028628
 04/16  05:00:00,38.4819005299,5.5706332492,1.19991830373,0.0,8.80141237637,15.3678112995,34.9322322404,29.1576991753,0.0,5.77453306518
 04/16  06:00:00,55.2766222246,5.64682581292,1.70963640536,0.0,18.5082010057,25.6353820695,40.0551984863,28.4994057895,0.0,11.5557926968
 04/16  07:00:00,69.3908613789,5.83030258207,2.95309691701,0.0,19.4926561212,41.1001056674,37.5151266799,25.8915079782,0.0,11.6236187017
 04/16  08:00:00,95.7954037763,6.07591801742,5.35424275163,0.0,26.3286599382,57.9988325916,59.8881285547,18.3481021612,0.0,41.5400263935
 04/16  09:00:00,81.2586749009,5.913254713,6.25411801543,0.0,26.2443270014,42.8153538416,64.8943151755,17.3756624255,18.025,29.49365275
 04/16  10:00:00,56.0606111957,5.70932826677,5.13490718319,0.0,21.7447113004,23.4437158914,64.0436544141,16.6231187128,18.025,29.3955357013
 04/16  11:00:00,53.6434949928,5.71281593806,5.1165491903,0.0,19.3449162599,23.4437158914,56.9076191807,15.4216091178,18.025,23.4610100628
 04/16  12:00:00,54.0490048761,5.75361119435,5.33931108517,0.0,19.190480192,23.7425572507,54.123368076,12.6961699265,18.025,23.4021981495
 04/16  13:00:00,54.3098738837,5.78057333454,5.54709464486,0.0,19.260583323,23.698576057,49.8978632381,8.47178650989,18.025,23.4010767282
 04/16  14:00:00,54.2798053867,5.77845993643,5.51913893833,0.0,19.260583323,23.698576057,49.7393734968,8.31421458523,18.025,23.4001589115
 04/16  15:00:00,53.8738903079,5.76000062253,5.42163300105,0.0,19.260583323,23.4086260847,51.1440414812,9.71979698351,18.025,23.3992444977
 04/16  16:00:00,57.5073001902,5.74456318222,4.61914262759,0.0,19.260583323,27.8781056672,33.5882240441,9.79572015136,18.025,5.76750389273
 04/16  17:00:00,65.4842261885,5.88028883918,3.83776278894,0.0,18.1807569449,37.5792895564,15.7025226959,9.92822984088,0.0,5.77429285503
 04/16  18:00:00,80.9022358717,6.08264980705,5.15972954652,0.0,32.6059821062,37.0465235296,20.1107471048,14.3297122738,0.0,5.78103483091
 04/16  19:00:00,83.9795122833,6.22379923577,5.98055260703,0.0,36.8143715336,33.066984531,27.5577028489,15.9889596175,0.0,11.5687432314
 04/16  20:00:00,96.3262799554,6.4123110171,7.12730973563,0.0,36.43363367,38.8072253906,28.9139504963,17.3457521061,0.0,11.5681983902
 04/16  21:00:00,93.9940975483,6.42755816454,7.13659063574,0.0,36.0963922311,36.7877557581,23.7142705579,17.9199645699,0.0,5.79430598806
 04/16  22:00:00,69.8652749264,6.06264311623,4.69237501433,0.0,30.9507766546,20.6087787026,37.5772441001,20.1519213556,0.0,17.4253227444
 04/16  23:00:00,45.1822738706,5.77778503418,2.72922014255,0.0,17.4250845679,11.7056064465,33.3952871478,21.8397535979,0.0,11.55553355
 04/16  24:00:00,38.4718230501,5.71074189976,2.19460044611,0.0,12.925468867,10.100111941,28.9067182269,23.3509903904,0.0,5.55572783647
 04/17  01:00:00,35.1016472814,5.64883009818,1.76646880736,0.0,10.0992000411,10.047477231,24.6082972573,24.3769711216,0.0,0.231326135642
 04/17  02:00:00,32.8316294585,5.5974520284,1.40738416981,0.0,8.25718729233,10.0299323277,31.5668844658,25.8061036144,0.0,5.76078085138
 04/17  03:00:00,32.4777299968,5.55132131571,1.09961678184,0.0,8.25718729233,10.0299323277,34.2032283556,28.4422543786,0.0,5.76097397699
 04/17  04:00:00,33.8440294922,5.51945153741,0.891068497682,0.0,8.25718729233,11.6354268332,31.5099272946,31.4899272946,0.0,0.02
 04/17  05:00:00,41.462288589,5.52303458514,0.925743493707,0.0,12.1011305571,15.3678112995,42.1532039125,30.5976466756,0.0,11.555557237
 04/17  06:00:00,69.3711432053,5.79750456091,2.79929080723,0.0,19.7275818095,37.2640762949,46.8384676557,29.4132848423,0.0,17.4251828134
 04/17  07:00:00,85.8925651712,6.01222109231,4.26943281921,0.0,24.3117294858,51.2795993405,43.3362381943,25.8292380949,0.0,17.5070000994
 04/17  08:00:00,73.3532429039,5.73934428189,3.2786196038,0.0,23.6694662846,40.6342015617,46.62941877,17.1304391969,0.0,29.4989795731
 04/17  09:00:00,70.3646872992,5.71709324904,5.31997429549,0.0,23.6694662846,35.6302164847,62.0322204896,14.6199464997,18.025,29.3872739899
 04/17  10:00:00,51.9795744821,5.5953290844,4.65353537876,0.0,18.7433767983,22.9618409725,56.7739097449,14.1812096388,18.025,24.5677001061
 04/17  11:00:00,52.3153950246,5.6371905901,4.94994339012,0.0,18.7433767983,22.9618409725,51.8695758065,11.5377422092,18.025,22.3068335973
 04/17  12:00:00,52.7974839687,5.68496465296,5.34080939924,0.0,18.5889407304,23.1597249699,49.3157780967,7.8832111882,18.025,23.4075669085
 04/17  13:00:00,53.2073005215,5.71624823535,5.47284251881,0.0,18.7433767983,23.2517909448,46.6249474716,5.19353646123,18.025,23.4064110104
 04/17  14:00:00,53.4898543065,5.74281642171,5.72882805125,0.0,18.7433767983,23.2517909448,44.9206659968,3.49034355914,18.025,23.4053224377
 04/17  15:00:00,53.4385188279,5.76741188536,5.94284702659,0.0,18.7433767983,22.9618409725,45.716478457,4.28724777749,18.025,23.4042306795
 04/17  16:00:00,57.5598811603,5.80801749851,5.57226877263,0.0,18.7433767983,27.431320555,27.4729359075,3.68049760598,18.025,5.76743830149
 04/17  17:00:00,70.1709452967,6.07317662814,5.72972286143,0.0,17.6635504202,40.6971502883,9.00532476266,3.22464197576,0.0,5.7806827869
 04/17  18:00:00,77.9861894532,6.25757483046,6.85524093873,0.0,27.5259009287,37.3340067412,24.2945242842,6.89080060518,0.0,17.403723679
 04/17  19:00:00,83.1824494437,6.39503983063,7.70503988145,0.0,33.8341110165,33.3544677425,20.3415494178,8.77543767406,0.0,11.5661117438
 04/17  20:00:00,98.4567944461,6.61171899496,8.95654655425,0.0,36.5179666069,38.8247702939,16.365566596,10.5713540286,0.0,5.79421256741
 04/17  21:00:00,92.8199450048,6.62552404019,8.82045562419,0.0,32.965339924,36.8579353714,30.4364355652,13.0133458211,0.0,17.4230897441
 04/17  22:00:00,65.6369108722,6.17491717008,5.63553793682,0.0,25.6355707503,20.6438685092,27.7810498011,16.1988077859,0.0,11.5822420152
 04/17  23:00:00,42.9500857014,5.79310537085,2.88396497009,0.0,15.0252895274,11.7056064465,26.7886649599,21.0143830938,0.0,5.77428186612
 04/17  24:00:00,37.1293916855,5.70456543791,2.17766916271,0.0,11.6412384099,10.0650221343,27.0403374558,21.2727770059,0.0,5.76756044989
 04/18  01:00:00,35.1470497985,5.65228144625,1.80842313836,0.0,10.0992000411,10.047477231,28.4088000669,22.6481831608,0.0,5.76061690605
 04/18  02:00:00,32.8744623702,5.60156944252,1.44610586227,0.0,8.25718729233,10.0299323277,24.3084234968,24.2884234968,0.0,0.02
 04/18  03:00:00,32.6628521349,5.57392220116,1.26214009357,0.0,8.25718729233,10.0299323277,30.3872454331,24.6265148977,0.0,5.76073053547
 04/18  04:00:00,34.0618829866,5.54641453424,1.08196220595,0.0,8.25718729233,11.6354268332,31.7854480814,26.0180862696,0.0,5.7673618118
 04/18  05:00:00,41.637399859,5.54469004139,1.07920928779,0.0,12.1011305571,15.3678112995,32.8159486211,27.028538909,0.0,5.78740971209
 04/18  06:00:00,69.6467962194,5.83056331997,3.04189888898,0.0,19.7275818095,37.2640762949,43.1793389941,25.7574147135,0.0,17.4219242806
 04/18  07:00:00,86.2205103173,6.04850877789,4.56110799847,0.0,24.3117294858,51.2795993405,40.4666568309,22.9602365422,0.0,17.5064202887
 04/18  08:00:00,74.0307814626,5.78561832651,3.90989653531,0.0,23.6694662846,40.6342015617,48.0832555797,12.692126584,0.0,35.3911289957
 04/18  09:00:00,71.6182763486,5.79060962981,6.50005343344,0.0,23.6694662846,35.6302164847,48.3552892582,6.81751305847,18.025,23.5127761997
 04/18  10:00:00,53.321771102,5.67379824222,5.91727037951,0.0,18.7433767983,22.9618409725,52.6088636762,5.2619865696,18.025,29.3218771066
 04/18  11:00:00,53.6439794324,5.71526319533,6.20046057735,0.0,18.7433767983,22.9618409725,44.9671353462,3.53751342166,18.025,23.4046219245
 04/18  12:00:00,54.4198814864,5.78691529236,6.8612605371,0.0,18.5889407304,23.1597249699,44.5049159163,3.08471342406,18.025,23.3952024923
 04/18  13:00:00,55.2225863616,5.86588874347,7.33849008693,0.0,18.7433767983,23.2517909448,41.4936653897,0.0747006892135,18.025,23.3939647005
 04/18  14:00:00,55.9564627264,5.9339945965,8.00426030571,0.0,18.7433767983,23.2517909448,37.8178301566,0.0,18.025,19.7928301566
 04/18  15:00:00,56.5551733969,6.01659950606,8.81031829511,0.0,18.7433767983,22.9618409725,39.1835311859,0.0,18.025,21.1585311859
 04/18  16:00:00,61.0819639491,6.10082748514,8.80155413693,0.0,18.7433767983,27.431320555,23.7921559005,0.0,18.025,5.76715590049
 04/18  17:00:00,73.8657862559,6.40820448617,9.08954594739,0.0,17.6635504202,40.6971502883,11.5414614186,0.0,0.0,11.5414614186
 04/18  18:00:00,81.472786644,6.59376587203,10.0056653172,0.0,27.5259009287,37.3340067412,12.5160426681,0.907216990851,0.0,11.6088256773
 04/18  19:00:00,86.415860646,6.71004459452,10.6234554462,0.0,33.8341110165,33.3544677425,14.040204279,2.47245212437,0.0,11.5677521546
 04/18  20:00:00,100.977096005,6.86614882177,11.2224255522,0.0,36.5179666069,38.8247702939,12.7225034851,6.92846425418,0.0,5.7940392309
 04/18  21:00:00,95.0898341988,6.8592282235,10.8566573963,0.0,32.965339924,36.8579353714,27.1206483067,9.69636513998,0.0,17.4242831667
 04/18  22:00:00,67.9165283598,6.41008368784,7.67999868404,0.0,25.6355707503,20.6438685092,22.7063471562,11.1241621414,0.0,11.5821850148
 04/18  23:00:00,45.146679656,6.02546211017,4.84820782415,0.0,15.0252895274,11.7056064465,18.0611786913,12.2879799711,0.0,5.77319872019
 04/18  24:00:00,38.61534341,5.86263269248,3.50555825028,0.0,11.6412384099,10.0650221343,19.5414669694,13.7740761613,0.0,5.7673908081
 04/19  01:00:00,36.2052597898,5.76942015244,2.7494959455,0.0,10.0992000411,10.047477231,20.5181309091,14.7575175672,0.0,5.76061334187
 04/19  02:00:00,33.9743166956,5.72309790915,2.42443591429,0.0,8.25718729233,10.0299323277,14.0912928969,14.0712928969,0.0,0.02
 04/19  03:00:00,33.7907672807,5.69990929989,2.26407261842,0.0,8.25718729233,10.0299323277,19.4941548364,13.7334419731,0.0,5.76071286327
 04/19  04:00:00,35.1550890176,5.67242520134,2.04916182107,0.0,8.25718729233,11.6354268332,20.7326724665,14.966143123,0.0,5.76652934343
 04/19  05:00:00,42.813911807,5.68391975867,2.11649810988,0.0,12.1011305571,15.3678112995,20.6092232672,14.8217384035,0.0,5.78748486373
 04/19  06:00:00,71.0750622277,5.99843263999,4.30231244986,0.0,19.7275818095,37.2640762949,32.4253020725,15.003365935,0.0,17.4219361375
 04/19  07:00:00,89.3374585321,6.38833333438,7.33824662293,0.0,24.3117294858,51.2795993405,29.231484815,11.7265513469,0.0,17.5049334681
 04/19  08:00:00,77.1167216445,6.01358135432,6.76788606425,0.0,23.6694662846,40.6342015617,38.5940817896,3.20497436214,0.0,35.3891074275
 04/19  09:00:00,75.0920608302,6.05877073322,9.70568633506,0.0,23.6694662846,35.6302164847,47.6692482,0.258218648844,18.025,29.3860295512
 04/19  10:00:00,56.8286812417,5.92015393486,9.17783165473,0.0,18.7433767983,22.9618409725,41.5346159257,0.0484939822922,18.025,23.4611219434
 04/19  11:00:00,57.9696704743,6.03445868131,10.2069602158,0.0,18.7433767983,22.9618409725,41.4276450958,0.0,18.025,23.4026450958
 04/19  12:00:00,60.5308186918,6.20152606318,12.5575927871,0.0,18.5889407304,23.1597249699,41.4206649867,0.0,18.025,23.3956649867
 04/19  13:00:00,63.1272004833,6.38081144046,14.7281861188,0.0,18.7433767983,23.2517909448,41.4196821281,0.0,18.025,23.3946821281
 04/19  14:00:00,64.4772001926,6.44240492659,16.0165919956,0.0,18.7433767983,23.2517909448,41.4146680171,0.0,18.025,23.3896680171
 04/19  15:00:00,64.3957709365,6.49364207951,16.173875288,0.0,18.7433767983,22.9618409725,40.7063868064,0.0,18.025,22.6813868064
 04/19  16:00:00,69.0863623921,6.5805603674,16.3262252527,0.0,18.7433767983,27.431320555,18.7397018803,0.0,18.025,0.714701880335
 04/19  17:00:00,80.2859033013,6.81434761276,15.1035273622,0.0,17.6635504202,40.6971502883,11.5411361073,0.0,0.0,11.5411361073
 04/19  18:00:00,87.2070418896,7.01086815706,15.3228311001,0.0,27.5259009287,37.3340067412,11.6088659208,0.0,0.0,11.6088659208
 04/19  19:00:00,92.6263483314,7.17175131468,16.3722447626,0.0,33.8341110165,33.3544677425,11.567867592,0.0,0.0,11.567867592
 04/19  20:00:00,107.557314575,7.38899008006,17.2798135185,0.0,36.5179666069,38.8247702939,11.5823637967,0.0169694965174,0.0,11.5653943002
 04/19  21:00:00,102.680890159,7.47334788401,17.8336065609,0.0,32.965339924,36.8579353714,11.6225286463,0.0,0.0,11.6225286463
 04/19  22:00:00,75.069037621,7.00826779803,14.2343345155,0.0,25.6355707503,20.6438685092,11.5818056438,0.0,0.0,11.5818056438
 04/19  23:00:00,51.3757589263,6.55231542149,10.5504395277,0.0,15.0252895274,11.7056064465,6.30058562616,0.526443869245,0.0,5.77414175691
 04/19  24:00:00,44.4853764783,6.37547805701,8.86275051141,0.0,11.6412384099,10.0650221343,6.65102041557,0.883587639588,0.0,5.76743277598
 04/20  01:00:00,41.5171541219,6.24780774876,7.58300606815,0.0,10.0992000411,10.047477231,7.13741773617,1.37675593972,0.0,5.76066179644
 04/20  02:00:00,38.5341551907,6.14077601176,6.56659968127,0.0,8.25718729233,10.0299323277,1.72250074429,1.70250074429,0.0,0.02
 04/20  03:00:00,37.9756565057,6.08856596017,6.06030883726,0.0,8.25718729233,10.0299323277,7.77412828052,2.0133801718,0.0,5.76074810872
 04/20  04:00:00,39.1960401532,6.04900884378,5.71353413763,0.0,8.25718729233,11.6354268332,8.03480209369,2.26826859949,0.0,5.76653349419
 04/20  05:00:00,46.8083053925,6.05531801429,5.73950117815,0.0,12.1011305571,15.3678112995,8.48133191539,2.69391817747,0.0,5.78741373793
 04/20  06:00:00,77.1982437094,6.59962090191,9.82431976827,0.0,19.7275818095,37.2640762949,20.2241132629,2.80277705965,0.0,17.4213362033
 04/20  07:00:00,96.1519941929,7.03754317705,13.5035909854,0.0,24.3117294858,51.2795993405,19.1877049941,1.68374825552,0.0,17.5039567386
 04/20  08:00:00,83.8874208987,6.56875029412,12.9834290014,0.0,23.6694662846,40.6342015617,35.387649113,0.0,0.0,35.387649113
 04/20  09:00:00,82.2426597677,6.61356798405,16.3014969487,0.0,23.6694662846,35.6302164847,43.5562888682,0.0,18.025,25.5312888682
 04/20  10:00:00,65.7520922061,6.50125514213,17.5201480577,0.0,18.7433767983,22.9618409725,45.3282004919,0.0,18.025,27.3032004919
 04/20  11:00:00,68.3654226663,6.67177961758,19.9653960476,0.0,18.7433767983,22.9618409725,41.4275207593,0.0,18.025,23.4025207593
 04/20  12:00:00,70.9450335316,6.84756534918,22.3257720659,0.0,18.5889407304,23.1597249699,41.4177688765,0.0,18.025,23.3927688765
 04/20  13:00:00,73.8108001823,7.02068506435,24.7719161692,0.0,18.7433767983,23.2517909448,41.4138007982,0.0,18.025,23.3888007982
 04/20  14:00:00,75.7311221252,7.14999353802,26.5629293028,0.0,18.7433767983,23.2517909448,40.7115319023,0.0,18.025,22.6865319023
 04/20  15:00:00,75.528132386,7.2041276201,26.5957574635,0.0,18.7433767983,22.9618409725,36.2845575773,0.0,18.025,18.2595575773
 04/20  16:00:00,78.3405821658,7.19647202101,24.9645374099,0.0,18.7433767983,27.431320555,23.7921222751,0.0,18.025,5.7671222751
 04/20  17:00:00,89.268658394,7.41200571988,23.4886309797,0.0,17.6635504202,40.6971502883,11.5399961828,0.0,0.0,11.5399961828
 04/20  18:00:00,95.2111732897,7.57226598662,22.7655771358,0.0,27.5259009287,37.3340067412,11.6077004709,0.0,0.0,11.6077004709
 04/20  19:00:00,99.4585736675,7.68642209746,22.6898099751,0.0,33.8341110165,33.3544677425,11.5667634654,0.0,0.0,11.5667634654
 04/20  20:00:00,113.233162413,7.86120683096,22.4834524759,0.0,36.5179666069,38.8247702939,5.79244427628,0.0,0.0,5.79244427628
 04/20  21:00:00,107.32894558,7.87509097431,22.0799333172,0.0,32.965339924,36.8579353714,17.4220258924,0.0,0.0,17.4220258924
 04/20  22:00:00,79.7666986147,7.41447751873,18.5257957175,0.0,25.6355707503,20.6438685092,11.5815180207,0.0,0.0,11.5815180207
 04/20  23:00:00,55.8557777179,6.95785374395,14.6249255578,0.0,15.0252895274,11.7056064465,5.77405057767,0.0,0.0,5.77405057767
 04/20  24:00:00,48.4029903861,6.73834414663,12.4175026479,0.0,11.6412384099,10.0650221343,5.76736232258,0.0,0.0,5.76736232258
 04/21  01:00:00,45.4028636104,6.60606617414,11.110461451,0.0,10.0992000411,10.047477231,5.7604617388,0.0,0.0,5.7604617388
 04/21  02:00:00,41.9025136649,6.4601283744,9.61560944628,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/21  03:00:00,40.4201547832,6.33648570441,8.25689016048,0.0,8.25718729233,10.0299323277,5.78033622254,0.0198115373293,0.0,5.76052468521
 04/21  04:00:00,41.0457732985,6.24753820152,7.36474234759,0.0,8.25718729233,11.6354268332,6.2721721854,0.50522629459,0.0,5.76694589081
 04/21  05:00:00,49.021374683,6.28112064349,7.72677779513,0.0,12.1011305571,15.3678112995,6.16378786682,0.376499860603,0.0,5.78728800622
 04/21  06:00:00,79.6380259823,6.8430476745,12.0206866106,0.0,19.7275818095,37.2640762949,17.5634720349,0.143488863051,0.0,17.4199831719
 04/21  07:00:00,97.6595796915,7.19924774721,14.8494932362,0.0,24.3117294858,51.2795993405,17.7554133471,0.252203451181,0.0,17.5032098959
 04/21  08:00:00,84.5317602794,6.68561345925,13.5109177223,0.0,23.6694662846,40.6342015617,35.3824408506,0.0,0.0,35.3824408506
 04/21  09:00:00,81.3351203599,6.64164726435,15.3658878574,0.0,23.6694662846,35.6302164847,41.5336112118,0.0,18.025,23.5086112118
 04/21  10:00:00,62.2270101519,6.41635337311,14.0799741729,0.0,18.7433767983,22.9618409725,47.3425792742,0.0,18.025,29.3175792742
 04/21  11:00:00,62.9381956467,6.48835848565,14.7215940663,0.0,18.7433767983,22.9618409725,41.4240995969,0.0,18.025,23.3990995969
 04/21  12:00:00,64.7901102057,6.59950971758,16.4189061988,0.0,18.5889407304,23.1597249699,35.5744151621,0.0,18.025,17.5494151621
 04/21  13:00:00,66.2074949305,6.69759069974,17.491712438,0.0,18.7433767983,23.2517909448,41.4283624698,0.0,18.025,23.4033624698
 04/21  14:00:00,66.6615168777,6.73417397884,17.9091513576,0.0,18.7433767983,23.2517909448,41.4266130337,0.0,18.025,23.4016130337
 04/21  15:00:00,66.1026996689,6.74871512187,17.6257427733,0.0,18.7433767983,22.9618409725,41.4248680619,0.0,18.025,23.3998680619
 04/21  16:00:00,70.1959847234,6.79060730628,17.2258009845,0.0,18.7433767983,27.431320555,23.7920618967,0.0,18.025,5.76706189672
 04/21  17:00:00,82.7551941377,7.08013224789,17.3070440687,0.0,17.6635504202,40.6971502883,5.78009647715,0.0,0.0,5.78009647715
 04/21  18:00:00,89.6167423193,7.28038584331,17.4630326909,0.0,27.5259009287,37.3340067412,17.4004279299,0.0,0.0,17.4004279299
 04/21  19:00:00,93.9772447032,7.39413442491,17.5007772893,0.0,33.8341110165,33.3544677425,5.79239366057,0.0,0.0,5.79239366057
 04/21  20:00:00,108.063981054,7.53844019906,17.6370498042,0.0,36.5179666069,38.8247702939,11.5851873216,0.0182281268485,0.0,11.5669591947
 04/21  21:00:00,101.980696692,7.53080195474,17.0759842884,0.0,32.965339924,36.8579353714,17.4679135017,0.0458342322065,0.0,17.4220792695
 04/21  22:00:00,74.2570087591,7.04195083145,13.3886434265,0.0,25.6355707503,20.6438685092,12.7186916155,1.13930193195,0.0,11.5793896836
 04/21  23:00:00,50.679073076,6.58202353839,9.82405655792,0.0,15.0252895274,11.7056064465,8.0016850231,2.22770611252,0.0,5.77397891058
 04/21  24:00:00,43.7139468848,6.38487827953,8.08193032467,0.0,11.6412384099,10.0650221343,8.89044999634,3.12336929333,0.0,5.76708070301
 04/22  01:00:00,43.9809083922,6.29745190644,7.23764588744,0.0,12.8411359301,10.0650221343,3.70022290627,3.68022290627,0.0,0.02
 04/22  02:00:00,37.9569869219,6.14755181567,5.98265986974,0.0,8.25718729233,10.0299323277,10.7957754963,5.03507635771,0.0,5.76069913857
 04/22  03:00:00,36.8989311109,6.04617788062,5.02597758404,0.0,8.25718729233,10.0299323277,12.6383540863,6.87838839363,0.0,5.75996569272
 04/22  04:00:00,37.9260993441,5.98383937805,4.50877382888,0.0,8.25718729233,11.6354268332,13.5155967973,7.74901715335,0.0,5.76657964397
 04/22  05:00:00,41.7883605563,5.94338165784,4.25308628182,0.0,8.71707943955,15.3327214929,13.288224269,7.5148043704,0.0,5.77341989855
 04/22  06:00:00,59.4881557569,6.08806376778,5.47998297698,0.0,18.5082010057,25.6353820695,12.6794220765,6.89228905042,0.0,5.78713302612
 04/22  07:00:00,75.3398158621,6.45322430745,8.39863161912,0.0,19.4083231844,41.0650158608,22.8629797849,5.44165947997,0.0,17.4213203049
 04/22  08:00:00,104.766178382,6.91984197985,13.4812035189,0.0,26.3286599382,57.9988325916,36.3385166599,0.749383868475,0.0,35.5891327914
 04/22  09:00:00,91.6943780423,6.79239130311,15.6913363535,0.0,26.3286599382,42.8504436482,47.5114655698,0.0,18.025,29.4864655698
 04/22  10:00:00,68.4131178312,6.60000083182,16.596796039,0.0,21.7447113004,23.4437158914,47.408840819,0.0,18.025,29.383840819
 04/22  11:00:00,67.9969422202,6.69770428206,18.5448603528,0.0,19.3027497915,23.426170988,41.4799058359,0.0,18.025,23.4549058359
 04/22  12:00:00,68.9450324311,6.76254261472,19.286142827,0.0,19.1483137236,23.7250123474,41.4251008245,0.0,18.025,23.4001008245
 04/22  13:00:00,71.857405699,6.91808986225,21.897425358,0.0,19.3027497915,23.7161209604,41.4229502524,0.0,18.025,23.3979502524
 04/22  14:00:00,70.7001191118,6.85188935116,20.8063389681,0.0,19.3027497915,23.7161209604,41.4210296688,0.0,18.025,23.3960296688
 04/22  15:00:00,69.8789335332,6.83845103364,20.2885411872,0.0,19.3027497915,23.426170988,41.4191265687,0.0,18.025,23.3941265687
 04/22  16:00:00,74.1457162904,6.8631238735,20.0793139579,0.0,19.3027497915,27.8956505705,23.7921049234,0.0,18.025,5.76710492335
