Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  17:00:00,81.1209846527,7.00467158402,18.290461526,0.0,18.2229234133,37.5968344597,5.77366027616,0.0,0.0,5.77366027616
 04/22  18:00:00,95.9047330736,7.30531957864,18.8201754955,0.0,32.690315043,37.0816133363,5.78038738138,0.0,0.0,5.78038738138
 04/22  19:00:00,99.4003077337,7.50919490613,20.1160072781,0.0,36.8143715336,33.066984531,11.5667339512,0.0,0.0,11.5667339512
 04/22  20:00:00,111.434633001,7.73437785519,21.0330744852,0.0,36.3493007332,38.7721355839,11.565871637,0.0,0.0,11.565871637
 04/22  21:00:00,108.425153783,7.70442286526,20.1714151569,0.0,36.1807251679,36.8228455648,5.79302717914,0.0,0.0,5.79302717914
 04/22  22:00:00,82.8961895548,7.25814993945,16.4084410293,0.0,31.0351095914,20.6438685092,17.4209381115,0.0,0.0,17.4209381115
 04/22  23:00:00,56.5564492673,6.82930750047,13.051924079,0.0,17.4250845679,11.7056064465,5.78707674465,0.0,0.0,5.78707674465
 04/22  24:00:00,48.2785923396,6.64500941063,11.1865524703,0.0,12.8411359301,10.0650221343,5.76722698068,0.0,0.0,5.76722698068
 04/23  01:00:00,47.0332428434,6.52489303164,9.94311697831,0.0,12.925468867,10.100111941,5.75950850632,0.0,0.0,5.75950850632
 04/23  02:00:00,40.7752624198,6.36124409817,8.4678235503,0.0,8.34152022915,10.0650221343,5.78284389561,0.0225008183073,0.0,5.76034307731
 04/23  03:00:00,39.8871044031,6.27579081559,7.66512208105,0.0,8.34152022915,10.0650221343,0.177236575547,0.157236575547,0.0,0.02
 04/23  04:00:00,39.6755495903,6.1201106549,6.00253404171,0.0,8.34152022915,11.6705166398,9.00699106845,3.23980114271,0.0,5.76718992575
 04/23  05:00:00,42.0715545635,5.96362068225,4.39662500914,0.0,8.80141237637,15.3678112995,14.0908499941,8.31709596028,0.0,5.77375403383
 04/23  06:00:00,58.9050870209,6.05112342702,4.93385913772,0.0,18.5082010057,25.6353820695,21.8790896326,10.3250504809,0.0,11.5540391517
 04/23  07:00:00,73.7843187189,6.32451516001,6.85243921239,0.0,19.4926561212,41.1001056674,23.2222066008,11.6016332248,0.0,11.620573376
 04/23  08:00:00,101.421504667,6.67551612081,10.3808751746,0.0,26.3286599382,57.9988325916,50.2899141207,8.77708870375,0.0,41.512825417
 04/23  09:00:00,86.012590818,6.39447227887,10.5269034091,0.0,26.2443270014,42.8153538416,56.1121941979,8.60770237623,18.025,29.4794918217
 04/23  10:00:00,58.628388612,5.94877774224,7.46329853966,0.0,21.7447113004,23.4437158914,58.4375482515,11.02914376,18.025,29.3834044914
 04/23  11:00:00,55.4763131831,5.86850089003,6.79373005704,0.0,19.3449162599,23.4437158914,52.6607431358,11.1804496085,18.025,23.4552935273
 04/23  12:00:00,55.5552008946,5.86659542956,6.73255313825,0.0,19.190480192,23.7425572507,51.6536604795,10.2330903638,18.025,23.3955701158
 04/23  13:00:00,55.1843810301,5.83584401269,6.36636101852,0.0,19.260583323,23.698576057,48.9701093326,7.55649128679,18.025,23.3886180458
 04/23  14:00:00,55.3706537867,5.85379019073,6.53468652175,0.0,19.260583323,23.698576057,47.8609851983,6.44943551449,18.025,23.3865496838
 04/23  15:00:00,55.5846119374,5.89387804829,6.998506179,0.0,19.260583323,23.4086260847,46.7587823289,5.34929902517,18.025,23.3844833037
 04/23  16:00:00,59.7164254937,5.92629124481,6.6465834894,0.0,19.260583323,27.8781056672,21.5891312335,3.54413123346,18.025,0.02
 04/23  17:00:00,68.1841197027,6.10901184648,6.30897887361,0.0,18.1807569449,37.5792895564,8.10952301682,2.33603537986,0.0,5.77348763696
 04/23  18:00:00,84.0133052624,6.38007950379,7.97341879355,0.0,32.6059821062,37.0465235296,16.6151888514,5.07478674999,0.0,11.5404021014
 04/23  19:00:00,87.2447369011,6.54002693578,8.92961955882,0.0,36.8143715336,33.066984531,12.6736435244,6.88140677771,0.0,5.79223674673
 04/23  20:00:00,99.2526264106,6.71031080487,9.75572177561,0.0,36.43363367,38.8072253906,21.5109446023,9.94434688338,0.0,11.5665977189
 04/23  21:00:00,96.5079310088,6.69361995516,9.3844250643,0.0,36.0963922311,36.7877557581,23.6173005717,12.0500976723,0.0,11.5672028994
 04/23  22:00:00,72.0167751073,6.30095600621,6.60565990624,0.0,30.9507766546,20.6087787026,26.1705086977,14.5499235535,0.0,11.6205851442
 04/23  23:00:00,46.384306235,5.91073440323,3.79836129588,0.0,17.4250845679,11.7056064465,29.7209023974,18.1670300289,0.0,11.5538723684
 04/23  24:00:00,39.1749803871,5.79242761084,2.8161032816,0.0,12.925468867,10.100111941,26.5220350867,20.7548083665,0.0,5.76722672027
 04/24  01:00:00,35.7300149934,5.72703757957,2.31665327235,0.0,10.0992000411,10.047477231,27.3797403816,21.6194127504,0.0,5.76032763118
 04/24  02:00:00,33.4043090787,5.67107286691,1.90647058495,0.0,8.25718729233,10.0299323277,23.1055954,23.0855954,0.0,0.02
 04/24  03:00:00,33.1088485479,5.63455348321,1.64752639347,0.0,8.25718729233,10.0299323277,29.8877032302,24.1273422842,0.0,5.76036094598
 04/24  04:00:00,34.5720606423,5.6153699777,1.5232126543,0.0,8.25718729233,11.6354268332,29.1234922448,23.3566991537,0.0,5.76679309107
 04/24  05:00:00,42.1312000319,5.61380057984,1.50394855211,0.0,12.1011305571,15.3678112995,29.9606739741,24.1749040145,0.0,5.78576995957
 04/24  06:00:00,69.9078859376,5.87717716646,3.25645808766,0.0,19.7275818095,37.2640762949,42.078313543,24.6610101456,0.0,17.4173033973
 04/24  07:00:00,86.6684382554,6.10868179947,4.94897686342,0.0,24.3117294858,51.2795993405,37.7975107608,20.2994110818,0.0,17.498099679
 04/24  08:00:00,74.739270885,5.85700641557,4.54707418576,0.0,23.6694662846,40.6342015617,40.0826095492,10.5988791591,0.0,29.48373039
 04/24  09:00:00,72.2820787678,5.86465329706,7.0898700832,0.0,23.6694662846,35.6302164847,51.7525276905,4.35295160906,18.025,29.3745760814
 04/24  10:00:00,54.1910529124,5.75499458223,6.70539626018,0.0,18.7433767983,22.9618409725,43.7229903245,2.24432339896,18.025,23.4536669256
 04/24  11:00:00,54.5325155452,5.78906968828,7.01521678715,0.0,18.7433767983,22.9618409725,42.6173317606,1.1938469308,18.025,23.3984848298
 04/24  12:00:00,55.823889177,5.90745598373,8.14475608864,0.0,18.5889407304,23.1597249699,41.8252022441,0.404193004603,18.025,23.3960092394
 04/24  13:00:00,57.4114657312,6.04906069495,9.34422693621,0.0,18.7433767983,23.2517909448,41.4199160286,0.0,18.025,23.3949160286
 04/24  14:00:00,58.7553995055,6.16539430689,10.5718262445,0.0,18.7433767983,23.2517909448,41.4164593179,0.0,18.025,23.3914593179
 04/24  15:00:00,60.3448484887,6.29803827563,12.3185800431,0.0,18.7433767983,22.9618409725,41.4189514835,0.0,18.025,23.3939514835
 04/24  16:00:00,64.2266488697,6.33807177882,11.709013151,0.0,18.7433767983,27.431320555,23.7918441027,0.0,18.025,5.76684410269
 04/24  17:00:00,76.4678184778,6.61198562889,11.4878361359,0.0,17.6635504202,40.6971502883,5.7800968008,0.0,0.0,5.7800968008
 04/24  18:00:00,83.6771286662,6.78551428077,12.0183321605,0.0,27.5259009287,37.3340067412,11.6057498745,0.0,0.0,11.6057498745
 04/24  19:00:00,87.0701025611,6.93121227255,12.9405829256,0.0,33.8341110165,33.3544677425,11.5664909448,0.0,0.0,11.5664909448
 04/24  20:00:00,103.673811828,7.11804705542,13.667302198,0.0,36.5179666069,38.8247702939,11.7632145301,0.197421630951,0.0,11.5657928992
 04/24  21:00:00,97.9191300747,7.13134684403,13.4139191204,0.0,32.965339924,36.8579353714,12.9925413202,1.37293254027,0.0,11.6196087799
 04/24  22:00:00,71.0258125652,6.70976825864,10.489662332,0.0,25.6355707503,20.6438685092,13.6373630666,2.05847512642,0.0,11.5788879402
 04/24  23:00:00,48.0946857817,6.31020708014,7.51150398106,0.0,15.0252895274,11.7056064465,9.14887645859,3.37597464105,0.0,5.77290181754
 04/24  24:00:00,41.0444989999,6.11084558306,5.6865294503,0.0,11.6412384099,10.0650221343,12.0384386034,6.27137181219,0.0,5.76706679123
 04/25  01:00:00,38.2529593418,5.99120351595,4.5754331659,0.0,10.0992000411,10.047477231,13.5175758442,7.75712128849,0.0,5.7604545557
 04/25  02:00:00,35.2563983793,5.87423961438,3.55539632044,0.0,8.25718729233,10.0299323277,9.91548787455,9.89548787455,0.0,0.02
 04/25  03:00:00,34.5805142656,5.79749359688,2.95625808706,0.0,8.25718729233,10.0299323277,17.0873067829,11.3268343706,0.0,5.76047241228
 04/25  04:00:00,35.8237792964,5.75155922831,2.63874738446,0.0,8.25718729233,11.6354268332,17.4260506165,11.6595613082,0.0,5.76648930827
 04/25  05:00:00,43.48067184,5.76022698366,2.70699987847,0.0,12.1011305571,15.3678112995,22.5745832858,11.0221014948,0.0,11.552481791
 04/25  06:00:00,70.7793828284,6.18338185271,5.70577028827,0.0,19.7275818095,37.2640762949,21.8886348967,10.2706848247,0.0,11.6179500719
 04/25  07:00:00,91.4790292121,6.62132447062,9.24694082977,0.0,24.3117294858,51.2795993405,23.7665694336,6.26772263051,0.0,17.4988468031
 04/25  08:00:00,78.9425330514,6.20865740845,8.39869914796,0.0,23.6694662846,40.6342015617,35.8688852714,0.494530763636,0.0,35.3743545078
 04/25  09:00:00,76.3035635653,6.21438916468,10.7616268905,0.0,23.6694662846,35.6302164847,41.526538451,0.0,18.025,23.501538451
 04/25  10:00:00,58.371517319,6.07700183558,10.5638610839,0.0,18.7433767983,22.9618409725,47.3353827057,0.0,18.025,29.3103827057
 04/25  11:00:00,59.8231515492,6.20458167828,11.8903447485,0.0,18.7433767983,22.9618409725,37.2498875195,0.0,18.025,19.2248875195
 04/25  12:00:00,61.8453441397,6.3600164853,13.7136538368,0.0,18.5889407304,23.1597249699,39.7481434618,0.0,18.025,21.7231434618
 04/25  13:00:00,63.7747599761,6.50951867502,15.2470686124,0.0,18.7433767983,23.2517909448,41.4213748233,0.0,18.025,23.3963748233
 04/25  14:00:00,65.2634848943,6.62183927348,16.6234724236,0.0,18.7433767983,23.2517909448,41.4189645252,0.0,18.025,23.3939645252
 04/25  15:00:00,65.6785060547,6.7051889395,17.2450931776,0.0,18.7433767983,22.9618409725,41.4165543399,0.0,18.025,23.3915543399
 04/25  16:00:00,70.3791835706,6.80231153709,17.3973112871,0.0,18.7433767983,27.431320555,23.7918476394,0.0,18.025,5.76684763937
 04/25  17:00:00,83.8052410502,7.13035331374,18.3068979086,0.0,17.6635504202,40.6971502883,5.77960416322,0.0,0.0,5.77960416322
 04/25  18:00:00,91.2232341446,7.35495663895,18.9950060782,0.0,27.5259009287,37.3340067412,11.6047396502,0.0,0.0,11.6047396502
 04/25  19:00:00,93.8856471929,7.48894273609,19.1984085001,0.0,33.8341110165,33.3544677425,11.5658254881,0.0,0.0,11.5658254881
 04/25  20:00:00,108.45354247,7.57751036235,17.9875778078,0.0,36.5179666069,38.8247702939,11.6014039823,0.035383214284,0.0,11.566020768
 04/25  21:00:00,101.616498248,7.51527246224,16.7273760201,0.0,32.965339924,36.8579353714,11.6194350968,0.0,0.0,11.6194350968
 04/25  22:00:00,73.9019123307,7.02826971918,13.0472729514,0.0,25.6355707503,20.6438685092,12.0728021705,0.493044679541,0.0,11.579757491
 04/25  23:00:00,50.4637671114,6.57542647484,9.61537152159,0.0,15.0252895274,11.7056064465,7.33247035995,1.55896501022,0.0,5.77350534973
 04/25  24:00:00,43.4864465817,6.37036249801,7.86896556532,0.0,11.6412384099,10.0650221343,7.72588146013,1.95882707973,0.0,5.76705438041
 04/26  01:00:00,40.4587218214,6.22053250132,6.55187077325,0.0,10.0992000411,10.047477231,9.08863755299,3.32839209134,0.0,5.76024546164
 04/26  02:00:00,37.2837595252,6.0847050984,5.3722940015,0.0,8.25718729233,10.0299323277,10.9966194826,5.23637107852,0.0,5.7602484041
 04/26  03:00:00,36.4670009169,6.00167028491,4.63857297981,0.0,8.25718729233,10.0299323277,6.1716984646,6.1516984646,0.0,0.02
 04/26  04:00:00,37.5682951941,5.94684743874,4.18797985098,0.0,8.25718729233,11.6354268332,12.2280903291,6.46119680945,0.0,5.76689351968
 04/26  05:00:00,45.0871086529,5.939670832,4.13400049077,0.0,12.1011305571,15.3678112995,18.4647411355,6.91162489985,0.0,11.5531162357
 04/26  06:00:00,72.6572836286,6.39545964301,7.37160914589,0.0,19.7275818095,37.2640762949,18.3547279069,6.73655363413,0.0,11.6181742728
 04/26  07:00:00,93.315220036,6.82137372429,10.8831013078,0.0,24.3117294858,51.2795993405,21.3372276079,3.24736317284,0.0,18.0898644351
 04/26  08:00:00,81.6076842533,6.45450630173,10.8180151555,0.0,23.6694662846,40.6342015617,34.7825029894,0.00913135981583,0.0,34.7733716296
 04/26  09:00:00,80.8740941299,6.5319710629,15.0145843406,0.0,23.6694662846,35.6302164847,41.5274680847,0.0,18.025,23.5024680847
 04/26  10:00:00,63.3980789718,6.37825339086,15.2891792033,0.0,18.7433767983,22.9618409725,47.3346278929,0.0,18.025,29.3096278929
 04/26  11:00:00,64.7773880426,6.47875801306,16.5704102286,0.0,18.7433767983,22.9618409725,41.4184477927,0.0,18.025,23.3934477927
 04/26  12:00:00,67.3922094509,6.64451152796,18.9760273822,0.0,18.5889407304,23.1597249699,35.5763241465,0.0,18.025,17.5513241465
 04/26  13:00:00,69.9950329251,6.80256611243,21.1742990346,0.0,18.7433767983,23.2517909448,41.4211119644,0.0,18.025,23.3961119644
 04/26  14:00:00,71.6085041901,6.91136499768,22.6789712175,0.0,18.7433767983,23.2517909448,41.4185173758,0.0,18.025,23.3935173758
 04/26  15:00:00,72.7498362044,7.01553565838,24.0060816424,0.0,18.7433767983,22.9618409725,41.415938932,0.0,18.025,23.390938932
 04/26  16:00:00,77.9327119781,7.1407715873,24.6123848346,0.0,18.7433767983,27.431320555,23.7917240971,0.0,18.025,5.76672409707
 04/26  17:00:00,90.263371233,7.44453052057,24.450858529,0.0,17.6635504202,40.6971502883,5.77957342468,0.0,0.0,5.77957342468
 04/26  18:00:00,97.7442147808,7.6771113555,25.1938455935,0.0,27.5259009287,37.3340067412,11.604948216,0.0,0.0,11.604948216
 04/26  19:00:00,99.0576450972,7.76539631187,24.0939629257,0.0,33.8341110165,33.3544677425,11.5655806534,0.0,0.0,11.5655806534
 04/26  20:00:00,112.437218696,7.84216536437,21.706608381,0.0,36.5179666069,38.8247702939,11.5646696564,0.0,0.0,11.5646696564
 04/26  21:00:00,105.330607619,7.79238210054,20.164391129,0.0,32.965339924,36.8579353714,11.6188993101,0.0,0.0,11.6188993101
 04/26  22:00:00,77.3286559931,7.29839955015,16.2038979895,0.0,25.6355707503,20.6438685092,11.5792971285,0.0,0.0,11.5792971285
 04/26  23:00:00,53.5745235763,6.8358457067,12.4657150612,0.0,15.0252895274,11.7056064465,5.77351770212,0.0,0.0,5.77351770212
 04/26  24:00:00,46.2829502833,6.61479131643,10.4210453376,0.0,11.6412384099,10.0650221343,5.76689427245,0.0,0.0,5.76689427245
 04/27  01:00:00,43.0639823129,6.45650453995,8.92116282346,0.0,10.0992000411,10.047477231,5.7600928472,0.0,0.0,5.7600928472
 04/27  02:00:00,39.9494404368,6.32742812517,7.79525584214,0.0,8.25718729233,10.0299323277,5.91606032243,0.155978369965,0.0,5.76008195247
 04/27  03:00:00,39.0424474574,6.23616890838,6.9795246109,0.0,8.25718729233,10.0299323277,0.669393162526,0.649393162526,0.0,0.02
 04/27  04:00:00,39.9328866017,6.16290251637,6.33652132048,0.0,8.25718729233,11.6354268332,6.88486762495,1.11806073061,0.0,5.76680689434
 04/27  05:00:00,47.4961502328,6.16096893553,6.32175302878,0.0,12.1011305571,15.3678112995,12.9610077196,1.40846543338,0.0,11.5525422862
 04/27  06:00:00,75.2166815695,6.63798169826,9.68849974183,0.0,19.7275818095,37.2640762949,13.51089322,1.89422382812,0.0,11.6166693918
 04/27  07:00:00,95.593834243,7.03895788829,12.9441520573,0.0,24.3117294858,51.2795993405,18.5385649521,1.04086976393,0.0,17.4976951882
 04/27  08:00:00,83.80980272,6.63511674282,12.8395365585,0.0,23.6694662846,40.6342015617,35.3775898722,0.0108587067227,0.0,35.3667311655
 04/27  09:00:00,82.1716298059,6.65796336698,16.1861385391,0.0,23.6694662846,35.6302164847,41.5245454276,0.0,18.025,23.4995454276
 04/27  10:00:00,65.5107198486,6.54274752894,17.2373324913,0.0,18.7433767983,22.9618409725,47.3314305841,0.0,18.025,29.3064305841
 04/27  11:00:00,67.7222484693,6.66890917154,19.3251237099,0.0,18.7433767983,22.9618409725,35.5742183544,0.0,18.025,17.5492183544
 04/27  12:00:00,70.2958859769,6.84631723279,21.6779053061,0.0,18.5889407304,23.1597249699,41.4206546175,0.0,18.025,23.3956546175
 04/27  13:00:00,72.6879849099,6.99308900729,23.6767327146,0.0,18.7433767983,23.2517909448,41.4178262363,0.0,18.025,23.3928262363
 04/27  14:00:00,74.4154647535,7.11121669981,25.28608417,0.0,18.7433767983,23.2517909448,41.4150684624,0.0,18.025,23.3900684624
 04/27  15:00:00,75.2289925691,7.21171011047,26.2890674951,0.0,18.7433767983,22.9618409725,41.4123176083,0.0,18.025,23.3873176083
 04/27  16:00:00,79.9585013218,7.31748070545,26.4614698027,0.0,18.7433767983,27.431320555,23.7916160603,0.0,18.025,5.76661606033
 04/27  17:00:00,92.1440581735,7.6164628196,26.1596202095,0.0,17.6635504202,40.6971502883,5.77977199515,0.0,0.0,5.77977199515
 04/27  18:00:00,98.7403695361,7.81187608717,26.055251343,0.0,27.5259009287,37.3340067412,11.6047670901,0.0,0.0,11.6047670901
 04/27  19:00:00,100.633342716,7.91302660592,25.5220385409,0.0,33.8341110165,33.3544677425,11.5654342461,0.0,0.0,11.5654342461
 04/27  20:00:00,114.81773206,8.01120214332,23.9180965448,0.0,36.5179666069,38.8247702939,11.5648482033,0.0,0.0,11.5648482033
 04/27  21:00:00,107.605842045,7.95935622812,22.2726668137,0.0,32.965339924,36.8579353714,11.6179714214,0.0,0.0,11.6179714214
 04/27  22:00:00,78.8173053227,7.42579992321,17.565156876,0.0,25.6355707503,20.6438685092,11.5780714474,0.0,0.0,11.5780714474
 04/27  23:00:00,54.5590898194,6.92830787262,13.357825949,0.0,15.0252895274,11.7056064465,5.77322398864,0.0,0.0,5.77322398864
 04/27  24:00:00,47.3426168757,6.71094961031,11.384558024,0.0,11.6412384099,10.0650221343,5.7665665983,0.0,0.0,5.7665665983
 04/28  01:00:00,43.8795223316,6.53369319255,9.65951773327,0.0,10.0992000411,10.047477231,5.91022807538,0.149868365109,0.0,5.76035971027
 04/28  02:00:00,40.6162798603,6.39140217509,8.39812744167,0.0,8.25718729233,10.0299323277,0.609237275486,0.589237275486,0.0,0.02
 04/28  03:00:00,39.7817668923,6.30421804304,7.6507965563,0.0,8.25718729233,10.0299323277,6.48371026707,0.723374094698,0.0,5.76033617238
 04/28  04:00:00,40.3471927149,6.20330867688,6.71042576536,0.0,8.25718729233,11.6354268332,7.50644521377,1.74057636736,0.0,5.76586884641
 04/28  05:00:00,47.7707395875,6.18775013451,6.56957245985,0.0,12.1011305571,15.3678112995,8.09331522771,2.30719714767,0.0,5.78611808004
 04/28  06:00:00,75.5221912357,6.66548361187,9.96652005644,0.0,19.7275818095,37.2640762949,20.1073565766,2.69234824994,0.0,17.4150083267
 04/28  07:00:00,95.2318960629,7.01026282148,12.6109318512,0.0,24.3117294858,51.2795993405,19.5518533635,2.0559551956,0.0,17.4958981679
 04/28  08:00:00,82.3843713122,6.55323599153,11.4959985998,0.0,23.6694662846,40.6342015617,29.4738578013,0.0,0.0,29.4738578013
 04/28  09:00:00,80.0601793547,6.56321295428,14.1694476586,0.0,23.6694662846,35.6302164847,47.3955440662,0.0,18.025,29.3705440662
 04/28  10:00:00,62.5076883952,6.41169044792,14.3653668318,0.0,18.7433767983,22.9618409725,41.4729037855,0.0,18.025,23.4479037855
 04/28  11:00:00,64.5265187113,6.5263582328,16.2719506235,0.0,18.7433767983,22.9618409725,41.4177600967,0.0,18.025,23.3927600967
 04/28  12:00:00,66.9561542733,6.67279624457,18.5117010958,0.0,18.5889407304,23.1597249699,41.4145345993,0.0,18.025,23.3895345993
 04/28  13:00:00,69.2866691912,6.80724052599,20.461268831,0.0,18.7433767983,23.2517909448,41.4115889246,0.0,18.025,23.3865889246
 04/28  14:00:00,70.8560643616,6.9038602394,21.9340430516,0.0,18.7433767983,23.2517909448,41.4086630734,0.0,18.025,23.3836630734
 04/28  15:00:00,71.0970468186,6.96618555474,22.4026489617,0.0,18.7433767983,22.9618409725,41.4057338483,0.0,18.025,23.3807338483
 04/28  16:00:00,75.4987316291,7.03797810649,22.2812151059,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,88.4486591806,7.35562496404,22.7250678793,0.0,17.6635504202,40.6971502883,11.537995137,0.0,0.0,11.537995137
 04/28  18:00:00,95.5200748359,7.57557538279,23.071274598,0.0,27.5259009287,37.3340067412,11.6039843682,0.0,0.0,11.6039843682
 04/28  19:00:00,97.6910499537,7.70021694204,22.7925684512,0.0,33.8341110165,33.3544677425,11.5645253889,0.0,0.0,11.5645253889
 04/28  20:00:00,111.48497749,7.78752308347,20.8090311275,0.0,36.5179666069,38.8247702939,5.80787902219,0.0156659044671,0.0,5.79221311772
 04/28  21:00:00,104.464100947,7.72430862766,19.3659866919,0.0,32.965339924,36.8579353714,17.4145151994,0.0,0.0,17.4145151994
 04/28  22:00:00,77.1274489934,7.27489184505,16.0262193087,0.0,25.6355707503,20.6438685092,11.5782996245,0.0,0.0,11.5782996245
 04/28  23:00:00,53.7111705587,6.83357136592,12.6046494503,0.0,15.0252895274,11.7056064465,5.77320081294,0.0,0.0,5.77320081294
 04/28  24:00:00,46.9353833005,6.64970533664,11.0385736083,0.0,11.6412384099,10.0650221343,5.76675326708,0.0,0.0,5.76675326708
 04/29  01:00:00,47.0151511404,6.55083434575,10.0185320302,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/29  02:00:00,40.6172675733,6.37711980861,8.41339937915,0.0,8.25718729233,10.0299323277,5.76025514471,0.0,0.0,5.76025514471
 04/29  03:00:00,39.5127504692,6.27139825213,7.41460257094,0.0,8.25718729233,10.0299323277,6.26174785327,0.501922870053,0.0,5.75982498322
 04/29  04:00:00,40.4859041902,6.20595887373,6.84649367166,0.0,8.25718729233,11.6354268332,6.62231289724,0.856115934708,0.0,5.76619696253
 04/29  05:00:00,44.1529527012,6.14693106159,6.41417258121,0.0,8.71707943955,15.3327214929,7.03513748836,1.26234967284,0.0,5.77278781552
 04/29  06:00:00,59.7864905446,6.28175938658,7.46868286415,0.0,18.5082010057,25.6353820695,7.69022175672,1.9041233992,0.0,5.78609835751
 04/29  07:00:00,78.1580221431,6.6995285446,10.9706374716,0.0,19.4083231844,41.0650158608,18.0883091695,0.672907331123,0.0,17.4154018384
 04/29  08:00:00,109.625616052,7.26758618445,17.9930374214,0.0,26.3286599382,57.9988325916,35.5779431686,0.0119617064781,0.0,35.5659814622
 04/29  09:00:00,97.5091881858,7.13353847428,21.1650925119,0.0,26.3286599382,42.8504436482,47.4935455152,0.0,18.025,29.4685455152
 04/29  10:00:00,71.7017874361,6.79721026531,19.6883228049,0.0,21.7447113004,23.4437158914,47.3961270392,0.0,18.025,29.3711270392
 04/29  11:00:00,70.8894655295,6.8854454119,21.2496930079,0.0,19.3027497915,23.426170988,41.4721767139,0.0,18.025,23.4471767139
 04/29  12:00:00,72.6676419033,7.01978118174,22.75154821,0.0,19.1483137236,23.7250123474,41.4101878621,0.0,18.025,23.3851878621
 04/29  13:00:00,74.456082813,7.1225528479,24.2916697652,0.0,19.3027497915,23.7161209604,41.4046094422,0.0,18.025,23.3796094422
 04/29  14:00:00,75.3084584756,7.18577334629,25.0808241687,0.0,19.3027497915,23.7161209604,35.5658541371,0.0,18.025,17.5408541371
 04/29  15:00:00,74.9894402516,7.20237959245,25.0351546669,0.0,19.3027497915,23.426170988,41.4178580476,0.0,18.025,23.3928580476
 04/29  16:00:00,78.6803113537,7.20558514704,24.2714900881,0.0,19.3027497915,27.8956505705,23.7913611962,0.0,18.025,5.76636119617
 04/29  17:00:00,86.5315105005,7.38741445172,23.3182923783,0.0,18.2229234133,37.5968344597,5.77266568152,0.0,0.0,5.77266568152
 04/29  18:00:00,101.322857329,7.67307181166,23.8705994285,0.0,32.690315043,37.0816133363,5.77942187796,0.0,0.0,5.77942187796
 04/29  19:00:00,101.085715133,7.79456675116,23.4001165941,0.0,36.8143715336,33.066984531,11.5645606295,0.0,0.0,11.5645606295
 04/29  20:00:00,112.112076025,7.86584479334,21.5791174737,0.0,36.3493007332,38.7721355839,11.5635328899,0.0,0.0,11.5635328899
 04/29  21:00:00,108.043984055,7.7680743403,19.7266634597,0.0,36.1807251679,36.8228455648,11.5645868928,0.0,0.0,11.5645868928
 04/29  22:00:00,82.594681558,7.31585831051,16.0493320868,0.0,31.0351095914,20.6438685092,11.6168848865,0.0,0.0,11.6168848865
 04/29  23:00:00,55.6988719397,6.84076010094,12.1829532763,0.0,17.4250845679,11.7056064465,11.5519940486,0.0,0.0,11.5519940486
 04/29  24:00:00,47.6490182074,6.6560324428,10.5459905159,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/30  01:00:00,46.4855367731,6.52953300502,9.3907975886,0.0,12.925468867,10.100111941,5.76021037339,0.0,0.0,5.76021037339
 04/30  02:00:00,40.4281414565,6.37357271056,8.1084000551,0.0,8.34152022915,10.0650221343,5.7600251243,0.0,0.0,5.7600251243
 04/30  03:00:00,39.6726243372,6.29176438027,7.43469481366,0.0,8.34152022915,10.0650221343,0.0690733606457,0.0490733606457,0.0,0.02
 04/30  04:00:00,40.8104838619,6.23738880279,7.02022519222,0.0,8.34152022915,11.6705166398,5.95620517116,0.189581855943,0.0,5.76662331522
 04/30  05:00:00,44.565401448,6.18471723384,6.66941936818,0.0,8.80141237637,15.3678112995,6.36201569679,0.588907709673,0.0,5.77310798712
 04/30  06:00:00,60.4621177832,6.35503347281,8.07104076741,0.0,18.5082010057,25.6353820695,11.9777667198,0.425918992865,0.0,11.5518477269
 04/30  07:00:00,78.7556273427,6.74751924219,11.4008500209,0.0,19.4926561212,41.1001056674,11.6166349346,0.0,0.0,11.6166349346
 04/30  08:00:00,108.365714539,7.21771799955,16.7830217704,0.0,26.3286599382,57.9988325916,35.5642401845,0.0,0.0,35.5642401845
 04/30  09:00:00,94.8091412939,7.04480795166,18.673211498,0.0,26.2443270014,42.8153538416,53.381218325,0.0,18.025,35.356218325
 04/30  10:00:00,68.1326000715,6.64226800774,16.2740906368,0.0,21.7447113004,23.4437158914,41.5250213774,0.0,18.025,23.5000213774
 04/30  11:00:00,65.21791892,6.59716391941,15.8067229616,0.0,19.3449162599,23.4437158914,41.469257514,0.0,18.025,23.444257514
 04/30  12:00:00,65.2895005656,6.58427896307,15.7492011289,0.0,19.190480192,23.7425572507,41.4173744194,0.0,18.025,23.3923744194
 04/30  13:00:00,64.1328344572,6.52520724567,14.6254864962,0.0,19.260583323,23.698576057,41.4138391424,0.0,18.025,23.3888391424
 04/30  14:00:00,63.5049824124,6.50241764554,14.020424339,0.0,19.260583323,23.698576057,41.4105234429,0.0,18.025,23.3855234429
 04/30  15:00:00,63.3644484639,6.50570926938,14.1665466087,0.0,19.260583323,23.4086260847,41.4088371735,0.0,18.025,23.3838371735
 04/30  16:00:00,67.0492319958,6.49574718462,13.4099590579,0.0,19.260583323,27.8781056672,23.7912029547,0.0,18.025,5.76620295467
 04/30  17:00:00,75.2185968003,6.67926144608,12.7732452123,0.0,18.1807569449,37.5792895564,5.77279358871,0.0,0.0,5.77279358871
 04/30  18:00:00,91.3519411311,7.00113617532,14.691049851,0.0,32.6059821062,37.0465235296,5.78778259407,0.00844399860315,0.0,5.77933859547
 04/30  19:00:00,93.3878493114,7.22060512805,16.2762225746,0.0,36.8143715336,33.066984531,11.5633311042,0.0,0.0,11.5633311042
 04/30  20:00:00,107.960442068,7.45450834838,17.7194067516,0.0,36.43363367,38.8072253906,5.79056256824,0.0,0.0,5.79056256824
 04/30  21:00:00,105.535314398,7.47367700874,17.6318230964,0.0,36.0963922311,36.7877557581,11.5638045416,0.0,0.0,11.5638045416
 04/30  22:00:00,79.9901465842,7.02490904867,13.8551827901,0.0,30.9507766546,20.6087787026,16.8252415805,0.131069727846,0.0,16.6941718526
 04/30  23:00:00,53.3549986554,6.56373822712,10.1161120034,0.0,17.4250845679,11.7056064465,7.70711713202,1.20526112852,0.0,6.5018560035
 04/30  24:00:00,45.07083412,6.36497308317,8.13944655705,0.0,12.925468867,10.100111941,8.80754078454,3.04089140644,0.0,5.7666493781
 05/01  01:00:00,40.0728474544,6.16619283745,6.22035729678,0.0,10.0992000411,10.047477231,11.7484293538,5.98862411499,0.0,5.75980523878
 05/01  02:00:00,36.5008530229,6.00480977899,4.6693040087,0.0,8.25718729233,10.0299323277,8.82718078039,8.80718078039,0.0,0.02
 05/01  03:00:00,35.3969331964,5.89084212753,3.67934876536,0.0,8.25718729233,10.0299323277,17.3838609081,11.6237484206,0.0,5.76011248755
 05/01  04:00:00,36.138398682,5.79370597839,2.91125068024,0.0,8.25718729233,11.6354268332,20.410776022,14.6443625358,0.0,5.76641348617
 05/01  05:00:00,43.5105749013,5.77359332132,2.72359270109,0.0,12.1011305571,15.3678112995,22.0868585445,16.3009451086,0.0,5.78591343598
 05/01  06:00:00,70.3239293405,6.14682439755,5.28696038825,0.0,19.7275818095,37.2640762949,33.6559521418,16.2411291344,0.0,17.4148230074
 05/01  07:00:00,90.722170433,6.57076139831,8.54077057838,0.0,24.3117294858,51.2795993405,27.9142403379,10.4212221801,0.0,17.4930181578
 05/01  08:00:00,78.1669613361,6.17045111293,7.66141738527,0.0,23.6694662846,40.6342015617,32.0153302706,2.55043796226,0.0,29.4648923084
 05/01  09:00:00,75.639931663,6.18197131721,10.1304719344,0.0,23.6694662846,35.6302164847,47.7510518151,0.361485231646,18.025,29.3645665835
 05/01  10:00:00,57.3380774836,6.01891178255,9.58855645256,0.0,18.7433767983,22.9618409725,41.5339537968,0.0644249972316,18.025,23.4445287996
 05/01  11:00:00,58.1587090897,6.10911923078,10.3213947724,0.0,18.7433767983,22.9618409725,41.413856216,0.0,18.025,23.388856216
 05/01  12:00:00,59.2428171532,6.20735579972,11.2638162278,0.0,18.5889407304,23.1597249699,41.4051328005,0.0,18.025,23.3801328005
 05/01  13:00:00,60.0712879378,6.30803892718,11.74510248,0.0,18.7433767983,23.2517909448,35.5732770517,0.0,18.025,17.5482770517
 05/01  14:00:00,60.9311532394,6.38441437049,12.5285961985,0.0,18.7433767983,23.2517909448,41.4141397568,0.0,18.025,23.3891397568
 05/01  15:00:00,61.5527611037,6.45704406225,13.3675233654,0.0,18.7433767983,22.9618409725,41.4107111729,0.0,18.025,23.3857111729
 05/01  16:00:00,66.0606902798,6.52716233481,13.3539984585,0.0,18.7433767983,27.431320555,23.791341982,0.0,18.025,5.76634198203
 05/01  17:00:00,78.4150207609,6.78689259933,13.2601847655,0.0,17.6635504202,40.6971502883,5.77890941613,0.0,0.0,5.77890941613
 05/01  18:00:00,85.5065455452,6.96280894415,13.6705501179,0.0,27.5259009287,37.3340067412,11.6032110204,0.0,0.0,11.6032110204
 05/01  19:00:00,88.0198664103,7.05306058496,13.7685706091,0.0,33.8341110165,33.3544677425,11.7254731897,0.160904206913,0.0,11.5645689828
 05/01  20:00:00,104.180523956,7.1958688198,14.096262052,0.0,36.5179666069,38.8247702939,13.3696557136,1.8065559665,0.0,11.5630997471
 05/01  21:00:00,98.1596577327,7.17374485759,13.612155904,0.0,32.965339924,36.8579353714,15.660225762,4.04401302187,0.0,11.6162127401
 05/01  22:00:00,70.9685043046,6.72158099099,10.4206212452,0.0,25.6355707503,20.6438685092,17.253533826,5.67610993612,0.0,11.5774238898
 05/01  23:00:00,47.6414099752,6.28487766756,7.08360205891,0.0,15.0252895274,11.7056064465,14.133571788,8.36057868199,0.0,5.77299310602
 05/01  24:00:00,40.6834709728,6.08844102247,5.34794109992,0.0,11.6412384099,10.0650221343,15.7705690341,10.0044503275,0.0,5.76611870656
 05/02  01:00:00,38.0012373468,5.97212839597,4.34281335041,0.0,10.0992000411,10.047477231,16.1622902657,10.4023552949,0.0,5.75993497082
 05/02  02:00:00,35.1568536618,5.85831543066,3.47180394817,0.0,8.25718729233,10.0299323277,11.7582615703,11.7382615703,0.0,0.02
 05/02  03:00:00,34.4571051318,5.78107195425,2.84929596739,0.0,8.25718729233,10.0299323277,19.4573533886,13.6974981609,0.0,5.75985522773
 05/02  04:00:00,35.7788879156,5.74893506198,2.59651523476,0.0,8.25718729233,11.6354268332,20.3775648285,14.6112938675,0.0,5.76627096094
 05/02  05:00:00,43.4320077493,5.75745562094,2.66117233078,0.0,12.1011305571,15.3678112995,19.6949453742,13.9091969025,0.0,5.78574847166
 05/02  06:00:00,70.2199579565,6.11852353997,5.21130662902,0.0,19.7275818095,37.2640762949,30.5307729491,13.1202597926,0.0,17.4105131565
 05/02  07:00:00,90.9001919156,6.5671501744,8.72242441235,0.0,24.3117294858,51.2795993405,25.3668343693,7.8745436958,0.0,17.4922906735
 05/02  08:00:00,78.4629892525,6.171600767,7.95630906742,0.0,23.6694662846,40.6342015617,30.4983221913,1.03340583867,0.0,29.4649163527
 05/02  09:00:00,76.212367382,6.20171138276,10.6831783839,0.0,23.6694662846,35.6302164847,47.387656794,0.0,18.025,29.362656794
 05/02  10:00:00,58.1262447571,6.05096471423,10.3446782816,0.0,18.7433767983,22.9618409725,41.4671211278,0.0,18.025,23.4421211278
 05/02  11:00:00,58.7573191422,6.12652917399,10.9025994659,0.0,18.7433767983,22.9618409725,41.4140301118,0.0,18.025,23.3890301118
 05/02  12:00:00,60.4189047308,6.23899733444,12.4082695174,0.0,18.5889407304,23.1597249699,41.4051208239,0.0,18.025,23.3801208239
 05/02  13:00:00,60.959106927,6.31500075365,12.6259627544,0.0,18.7433767983,23.2517909448,39.6307766648,0.0,18.025,21.6057766648
 05/02  14:00:00,61.1413796376,6.33563918885,12.7876012523,0.0,18.7433767983,23.2517909448,37.3444144342,0.0,18.025,19.3194144342
 05/02  15:00:00,61.1674125631,6.39036090987,13.0488640374,0.0,18.7433767983,22.9618409725,41.4113484119,0.0,18.025,23.3863484119
 05/02  16:00:00,64.8877114879,6.41204022817,12.2961486772,0.0,18.7433767983,27.431320555,23.791013775,0.0,18.025,5.76601377504
 05/02  17:00:00,77.2189166831,6.67554482971,12.1754371066,0.0,17.6635504202,40.6971502883,5.77868351826,0.0,0.0,5.77868351826
 05/02  18:00:00,84.9036291808,6.8791539032,13.1513030992,0.0,27.5259009287,37.3340067412,16.5274985583,0.0,0.0,16.5274985583
 05/02  19:00:00,88.3005825116,7.02762063816,14.0747380748,0.0,33.8341110165,33.3544677425,6.65317122917,0.0,0.0,6.65317122917
 05/02  20:00:00,104.784564293,7.21597942615,14.6802017682,0.0,36.5179666069,38.8247702939,12.0843923059,0.521003082642,0.0,11.5633892233
 05/02  21:00:00,99.1559213406,7.24121981832,14.5409604348,0.0,32.965339924,36.8579353714,13.137469101,1.52193511652,0.0,11.6155339845
 05/02  22:00:00,72.2069493357,6.81616149382,11.5644980651,0.0,25.6355707503,20.6438685092,13.4899587609,1.91336722982,0.0,11.5765915311
 05/02  23:00:00,49.3979991396,6.42866634659,8.6964090812,0.0,15.0252895274,11.7056064465,7.79736247919,2.02449420213,0.0,5.77286827707
 05/02  24:00:00,42.387734943,6.23269244156,6.90795916944,0.0,11.6412384099,10.0650221343,9.94729660722,4.18104785924,0.0,5.76624874798
 05/03  01:00:00,39.7140998833,6.12261174391,5.90519620823,0.0,10.0992000411,10.047477231,10.5400509175,4.78035750269,0.0,5.75969341481
 05/03  02:00:00,36.9053161266,6.0245360952,5.05404946155,0.0,8.25718729233,10.0299323277,5.50467102065,5.48467102065,0.0,0.02
 05/03  03:00:00,36.219751451,5.95715815261,4.43586046138,0.0,8.25718729233,10.0299323277,12.0849395323,6.32496215297,0.0,5.75997737931
 05/03  04:00:00,37.4001791628,5.9108946661,4.05585210086,0.0,8.25718729233,11.6354268332,12.3686796963,6.6023230077,0.0,5.7663566886
 05/03  05:00:00,45.0986642021,5.920314375,4.16497913347,0.0,12.1011305571,15.3678112995,12.2638615975,6.4786745809,0.0,5.78518701656
 05/03  06:00:00,73.1405415474,6.42174042654,7.82869009829,0.0,19.7275818095,37.2640762949,23.2483248347,5.83776664821,0.0,17.4105581865
 05/03  07:00:00,93.7095065756,6.84262722517,11.2562826325,0.0,24.3117294858,51.2795993405,21.158032198,3.66655484116,0.0,17.4914773568
 05/03  08:00:00,80.6292684414,6.36934894391,9.92485447297,0.0,23.6694662846,40.6342015617,29.9544564352,0.491771535941,0.0,29.4626848993
 05/03  09:00:00,77.4141586089,6.31956185662,11.7671292867,0.0,23.6694662846,35.6302164847,47.4350246211,0.0502194487085,18.025,29.3598051724
 05/03  10:00:00,58.1327822991,6.06761754655,10.3345707654,0.0,18.7433767983,22.9618409725,42.2889265302,0.8235889874,18.025,23.4403375428
 05/03  11:00:00,58.768262117,6.1223770005,10.9176999645,0.0,18.7433767983,22.9618409725,41.5660880617,0.15384969597,18.025,23.3872383657
 05/03  12:00:00,59.7709908685,6.18338302779,11.8159743572,0.0,18.5889407304,23.1597249699,41.4031717063,0.0,18.025,23.3781717063
 05/03  13:00:00,60.5604364744,6.25419821944,12.2881000362,0.0,18.7433767983,23.2517909448,35.5639484473,0.0,18.025,17.5389484473
 05/03  14:00:00,61.6979886813,6.34337985275,13.3364761165,0.0,18.7433767983,23.2517909448,41.4126532763,0.0,18.025,23.3876532763
 05/03  15:00:00,62.6356976065,6.4238024077,14.4837122162,0.0,18.7433767983,22.9618409725,41.4088515607,0.0,18.025,23.3838515607
 05/03  16:00:00,67.3542859027,6.50546409764,14.6693032235,0.0,18.7433767983,27.431320555,23.7911091172,0.0,18.025,5.76610911724
 05/03  17:00:00,79.8988927711,6.80750683004,14.7234586567,0.0,17.6635504202,40.6971502883,5.77870676205,0.0,0.0,5.77870676205
 05/03  18:00:00,87.5067264563,7.04189743457,15.591671809,0.0,27.5259009287,37.3340067412,11.6022708165,0.0,0.0,11.6022708165
 05/03  19:00:00,90.9358628979,7.19698712709,16.5406613306,0.0,33.8341110165,33.3544677425,11.5637703564,0.0,0.0,11.5637703564
 05/03  20:00:00,107.37297994,7.38188058653,17.1027277734,0.0,36.5179666069,38.8247702939,11.5792828552,0.0169878603914,0.0,11.5622949948
 05/03  21:00:00,101.632681637,7.40813949004,16.8508171086,0.0,32.965339924,36.8579353714,11.614819596,0.0,0.0,11.614819596
 05/03  22:00:00,74.4323570821,6.97583156153,13.6302467933,0.0,25.6355707503,20.6438685092,11.5764904097,0.0,0.0,11.5764904097
 05/03  23:00:00,51.4103086818,6.57331519032,10.5640765744,0.0,15.0252895274,11.7056064465,5.88418302912,0.111437946202,0.0,5.77274508292
 05/03  24:00:00,44.7005270397,6.40839467283,9.04505402938,0.0,11.6412384099,10.0650221343,5.97085955147,0.204721519733,0.0,5.76613803174
 05/04  01:00:00,42.0636043256,6.30352452979,8.07379267208,0.0,10.0992000411,10.047477231,6.0461635199,0.286316899817,0.0,5.75984662008
 05/04  02:00:00,38.9731971799,6.18587943374,6.96059160363,0.0,8.25718729233,10.0299323277,1.01764010482,0.997640104823,0.0,0.02
 05/04  03:00:00,37.8858455191,6.09084137234,5.96827442372,0.0,8.25718729233,10.0299323277,8.03923863867,2.27951022576,0.0,5.75972841291
 05/04  04:00:00,38.8530221269,6.03078478509,5.38881033906,0.0,8.25718729233,11.6354268332,9.07411799347,3.3079190418,0.0,5.76619895167
 05/04  05:00:00,46.4159853204,6.03247935527,5.37014553441,0.0,12.1011305571,15.3678112995,9.56637600209,3.78135657675,0.0,5.78501942534
 05/04  06:00:00,74.9172922315,6.57672841813,9.45046640089,0.0,19.7275818095,37.2640762949,20.4189028243,3.00681315357,0.0,17.4120896707
 05/04  07:00:00,95.3310563039,6.98201321104,12.7384687421,0.0,24.3117294858,51.2795993405,19.5168151497,2.02721028863,0.0,17.489604861
 05/04  08:00:00,82.1709297235,6.47337669962,11.3625031755,0.0,23.6694662846,40.6342015617,29.4587218217,0.0,0.0,29.4587218217
 05/04  09:00:00,78.8803365666,6.41611385619,13.1367633503,0.0,23.6694662846,35.6302164847,47.3802967212,0.0,18.025,29.3552967212
 05/04  10:00:00,59.5574947258,6.16441940829,11.6624907478,0.0,18.7433767983,22.9618409725,41.4642115123,0.0,18.025,23.4392115123
 05/04  11:00:00,59.0487139145,6.11973610096,11.2007981406,0.0,18.7433767983,22.9618409725,41.4100719558,0.0,18.025,23.3850719558
 05/04  12:00:00,57.9955616195,6.05426048469,10.1696707019,0.0,18.5889407304,23.1597249699,36.8898814868,1.32301086103,18.025,17.5418706258
 05/04  13:00:00,57.6460536563,6.01995970898,9.60796565905,0.0,18.7433767983,23.2517909448,41.6031706048,0.191851299308,18.025,23.3863193055
 05/04  14:00:00,57.2640680367,5.99642099138,9.24951898979,0.0,18.7433767983,23.2517909448,41.9187286845,0.511446169045,18.025,23.3822825154
 05/04  15:00:00,56.7332248179,5.9885715795,9.01647319165,0.0,18.7433767983,22.9618409725,43.3769126642,1.97360747898,18.025,23.3783051852
 05/04  16:00:00,60.7768926441,6.02433444054,8.5730444397,0.0,18.7433767983,27.431320555,25.4155100107,1.62455090066,18.025,5.76595911007
 05/04  17:00:00,73.1374507476,6.29388729237,8.4756426759,0.0,17.6635504202,40.6971502883,7.17933412214,1.40048587206,0.0,5.77884825008
 05/04  18:00:00,81.2911442744,6.51804407303,9.89995938791,0.0,27.5259009287,37.3340067412,13.5059644046,1.90419100455,0.0,11.6017734001
 05/04  19:00:00,85.5310117885,6.72751361354,11.6052937494,0.0,33.8341110165,33.3544677425,12.9764390334,1.41327559159,0.0,11.5631634418
 05/04  20:00:00,102.841151672,6.96061512453,12.9921761628,0.0,36.5179666069,38.8247702939,7.82542320937,2.03481734805,0.0,5.79060586131
 05/04  21:00:00,97.2872812352,6.99300186153,12.9205695845,0.0,32.965339924,36.8579353714,20.9313303752,3.51978868421,0.0,17.411541691
 05/04  22:00:00,70.5018317261,6.59000730918,10.085557168,0.0,25.6355707503,20.6438685092,15.0825843899,3.5065389241,0.0,11.5760454658
 05/04  23:00:00,47.6957956364,6.21480813528,7.20807692726,0.0,15.0252895274,11.7056064465,9.882791896,4.1101259348,0.0,5.7726659612
 05/04  24:00:00,41.4121422205,6.09184854982,6.07322087184,0.0,11.6412384099,10.0650221343,9.83645747046,4.07020864186,0.0,5.7662488286
 05/05  01:00:00,39.167563345,6.02564928552,5.455634295,0.0,10.0992000411,10.047477231,3.78037690257,3.76037690257,0.0,0.02
 05/05  02:00:00,36.4766811537,5.94618676093,4.70376908153,0.0,8.25718729233,10.0299323277,10.2708977374,4.5112984558,0.0,5.75959928163
 05/05  03:00:00,35.871636553,5.89198302209,4.15292772052,0.0,8.25718729233,10.0299323277,11.1478375423,5.38799231803,0.0,5.7598452243
 05/05  04:00:00,37.0236533152,5.84967879523,3.74055488558,0.0,8.25718729233,11.6354268332,12.0665538281,6.30130622722,0.0,5.76524760088
 05/05  05:00:00,44.7617941914,5.86669389469,3.88174748383,0.0,12.1011305571,15.3678112995,12.1886413034,6.40354214906,0.0,5.78509915432
 05/05  06:00:00,73.013769548,6.38752280247,7.73616920321,0.0,19.7275818095,37.2640762949,17.413299123,5.79880279906,0.0,11.6144963239
 05/05  07:00:00,92.842648847,6.74851184012,10.4835819147,0.0,24.3117294858,51.2795993405,28.901190024,5.58954380946,0.0,23.3116462145
 05/05  08:00:00,78.4977817761,6.175248335,7.98749768576,0.0,23.6694662846,40.6342015617,33.1535265745,3.69684308308,0.0,29.4566834914
 05/05  09:00:00,74.6010994105,6.07178601182,9.20186792278,0.0,23.6694662846,35.6302164847,45.7695881012,4.2569629117,18.025,23.4876251895
 05/05  10:00:00,54.8124548142,5.80966837642,7.27220762723,0.0,18.7433767983,22.9618409725,52.4259506151,5.58849787039,18.025,28.8124527447
 05/05  11:00:00,54.8253885851,5.8023015394,7.29491251629,0.0,18.7433767983,22.9618409725,40.0282767874,3.97956290943,18.025,18.023713878
 05/05  12:00:00,54.9361439624,5.80886006964,7.35566218872,0.0,18.5889407304,23.1597249699,45.525764201,4.1186938346,18.025,23.3820703664
 05/05  13:00:00,55.0878505269,5.81051503025,7.25921098364,0.0,18.7433767983,23.2517909448,43.070117459,1.66571314809,18.025,23.3794043109
 05/05  14:00:00,55.2000047323,5.82691281617,7.35496520318,0.0,18.7433767983,23.2517909448,42.9191043177,1.52041046,18.025,23.3736938577
 05/05  15:00:00,55.0418567608,5.84770143127,7.46597699904,0.0,18.7433767983,22.9618409725,38.2714998224,2.71107311217,18.025,17.5354267102
 05/05  16:00:00,58.8204745797,5.86402036605,6.77695770169,0.0,18.7433767983,27.431320555,26.550664047,2.75988303854,18.025,5.7657810085
 05/05  17:00:00,71.0084020772,6.11175429846,6.52874046532,0.0,17.6635504202,40.6971502883,14.2940067436,2.75686739472,0.0,11.5371393489
 05/05  18:00:00,78.6813042789,6.28938990823,7.51879155667,0.0,27.5259009287,37.3340067412,17.4816286192,5.8805242323,0.0,11.6011043869
 05/05  19:00:00,81.8899369003,6.41198555305,8.27976189939,0.0,33.8341110165,33.3544677425,13.6060423142,7.81588906356,0.0,5.79015325063
 05/05  20:00:00,98.9717024515,6.62165109721,9.46170232826,0.0,36.5179666069,38.8247702939,21.9275220996,10.3657348041,0.0,11.5617872955
 05/05  21:00:00,93.7008820684,6.67508166861,9.65210386646,0.0,32.965339924,36.8579353714,28.509971396,11.0997110139,0.0,17.4102603821
 05/05  22:00:00,66.8866790296,6.26578072023,6.79464614992,0.0,25.6355707503,20.6438685092,17.6540522779,11.8561974361,0.0,5.79785484181
 05/05  23:00:00,44.2324540107,5.90571738741,4.05383231727,0.0,15.0252895274,11.7056064465,19.5361923053,13.7636877917,0.0,5.77250451362
 05/05  24:00:00,37.9585788683,5.7824280313,2.92908438154,0.0,11.6412384099,10.0650221343,21.4607166021,15.6945620559,0.0,5.76615454624
 05/06  01:00:00,38.79729606,5.7527479272,2.5987878082,0.0,12.8411359301,10.0650221343,22.3154740272,16.55591012,0.0,5.75956390724
 05/06  02:00:00,33.6329715557,5.68918809907,2.11706261581,0.0,8.25718729233,10.0299323277,23.5565321504,17.7967323876,0.0,5.75979976277
 05/06  03:00:00,33.351161897,5.65690942096,1.86753402482,0.0,8.25718729233,10.0299323277,18.6419181083,18.6219181083,0.0,0.02
 05/06  04:00:00,34.8573320226,5.64353397212,1.78038264129,0.0,8.25718729233,11.6354268332,23.583001669,17.8171825396,0.0,5.76581912948
 05/06  05:00:00,38.8685145306,5.62490299297,1.65180938838,0.0,8.71707943955,15.3327214929,23.4582271355,17.6861266408,0.0,5.77210049466
 05/06  06:00:00,54.0871610895,5.71893691313,2.33223747544,0.0,18.5082010057,25.6353820695,28.0847449963,16.5346770279,0.0,11.5500679684
 05/06  07:00:00,70.5022042137,5.94208356587,4.07237973289,0.0,19.4083231844,41.0650158608,25.1628302741,13.5491597191,0.0,11.6136705551
 05/06  08:00:00,98.7913599544,6.32794302392,8.09856855546,0.0,26.3286599382,57.9988325916,44.3264006076,8.78973506392,0.0,35.5366655437
 05/06  09:00:00,83.7496217341,6.07275724753,8.46640984253,0.0,26.3286599382,42.8504436482,55.9862892074,8.50843387658,18.025,29.4528553309
 05/06  10:00:00,57.5486668441,5.78164161903,6.55084318377,0.0,21.7447113004,23.4437158914,56.2155254657,8.83299332217,18.025,29.3575321436
 05/06  11:00:00,54.7503513277,5.74705980452,6.24901878099,0.0,19.3027497915,23.426170988,50.1352406489,8.67391878246,18.025,23.4363218664
 05/06  12:00:00,54.6705430771,5.73684008133,6.03742526493,0.0,19.1483137236,23.7250123474,50.5435454299,9.14055697652,18.025,23.3779884534
 05/06  13:00:00,54.5620533245,5.72556959036,5.79465768661,0.0,19.3027497915,23.7161209604,42.4205671693,6.86348194524,18.025,17.532085224
 05/06  14:00:00,54.6536621308,5.72949564898,5.88234618479,0.0,19.3027497915,23.7161209604,47.1949832422,5.78600592757,18.025,23.3839773146
 05/06  15:00:00,54.3078394166,5.72469216825,5.83127692099,0.0,19.3027497915,23.426170988,48.6867058519,7.28209640892,18.025,23.379609443
 05/06  16:00:00,57.8290220961,5.71342539853,4.91239070942,0.0,19.3027497915,27.8956505705,31.4929255141,7.70200097632,18.025,5.76592453783
 05/06  17:00:00,65.5442638768,5.82193587193,3.89656670503,0.0,18.2229234133,37.5968344597,13.5571743278,7.78486874299,0.0,5.77230558484
 05/06  18:00:00,81.5181198933,6.0763860207,5.66260415081,0.0,32.690315043,37.0816133363,15.9818326479,10.20347865,0.0,5.77835399786
 05/06  19:00:00,82.7834656737,6.2355071303,6.6569985496,0.0,36.8143715336,33.066984531,22.9944710334,11.4332716664,0.0,11.561199367
 05/06  20:00:00,97.0379561968,6.44494041096,7.92597741197,0.0,36.3493007332,38.7721355839,18.6475137116,12.8574753033,0.0,5.79003840834
 05/06  21:00:00,94.8211320576,6.45569855313,7.8162609716,0.0,36.1807251679,36.8228455648,25.8274594085,14.2645931785,0.0,11.56286623
 05/06  22:00:00,70.6963033553,6.10510247371,5.36181880329,0.0,31.0351095914,20.6438685092,32.0973611773,14.6875433114,0.0,17.4098178659
 05/06  23:00:00,45.7113671189,5.81199114866,3.22428344461,0.0,17.4250845679,11.7056064465,20.7661501362,14.9810873763,0.0,5.78506275983
 05/06  24:00:00,38.8859970941,5.75709331418,2.68194396227,0.0,12.8411359301,10.0650221343,21.0088482174,15.2428566952,0.0,5.76599152229
 05/07  01:00:00,38.6733324246,5.72467941391,2.38347708772,0.0,12.925468867,10.100111941,15.464097256,15.444097256,0.0,0.02
 05/07  02:00:00,33.6209540901,5.67119241059,2.00362319154,0.0,8.34152022915,10.0650221343,21.380661672,15.6210923837,0.0,5.75956928829
 05/07  03:00:00,33.4164026398,5.64587225296,1.8243898099,0.0,8.34152022915,10.0650221343,21.5441336269,15.7847250686,0.0,5.75940855832
 05/07  04:00:00,34.8882748816,5.62902887258,1.70641432268,0.0,8.34152022915,11.6705166398,21.6934182594,15.9279256035,0.0,5.76549265592
 05/07  05:00:00,38.942707853,5.61570665249,1.61578257069,0.0,8.80141237637,15.3678112995,21.1192621705,15.3474728985,0.0,5.77178927202
 05/07  06:00:00,52.1744117804,5.7116512254,2.31078676167,0.0,18.5082010057,25.6353820695,20.3399332728,14.5550729053,0.0,5.78486036754
 05/07  07:00:00,70.4495585605,5.92129673711,3.92111238267,0.0,19.4926561212,41.1001056674,30.5685592268,13.1598996076,0.0,17.4086596192
 05/07  08:00:00,98.4629326561,6.2878677629,7.81023878685,0.0,26.3286599382,57.9988325916,44.476362703,8.94419561836,0.0,35.5321670847
 05/07  09:00:00,83.3284614458,6.03997044252,8.19747096313,0.0,26.2443270014,42.8153538416,56.1135217383,8.63737552081,18.025,29.4511462174
 05/07  10:00:00,57.3230350704,5.7588305659,6.34803670319,0.0,21.7447113004,23.4437158914,50.3786318369,8.86712085907,18.025,23.4865109779
 05/07  11:00:00,54.8760605602,5.74802856984,6.31405538832,0.0,19.3449162599,23.4437158914,49.1404486855,7.68113894845,18.025,23.4343097371
 05/07  12:00:00,54.9655458095,5.75109392893,6.25846852073,0.0,19.190480192,23.7425572507,48.9663668678,7.56025765154,18.025,23.3811092163
 05/07  13:00:00,54.7984296117,5.74706320637,6.06926138866,0.0,19.260583323,23.698576057,46.6065329724,5.20518580835,18.025,23.376347164
 05/07  14:00:00,54.7030112562,5.73830003024,5.98260350406,0.0,19.260583323,23.698576057,46.4929362431,5.09611771725,18.025,23.3718185258
