Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  15:00:00,54.3549628065,5.73065258762,5.93215042158,0.0,19.260583323,23.4086260847,41.8695987979,6.31267921785,18.025,17.5319195801
 05/07  16:00:00,58.0374010653,5.7284078602,5.16551588587,0.0,19.260583323,27.8781056672,30.1001803448,6.30956172538,18.025,5.76561861943
 05/07  17:00:00,66.0011124615,5.86802559521,4.36705011972,0.0,18.1807569449,37.5792895564,12.0724234866,6.30040700982,0.0,5.77201647674
 05/07  18:00:00,81.9857716191,6.13699868051,6.18907441157,0.0,32.6059821062,37.0465235296,20.282564595,8.74567632835,0.0,11.5368882667
 05/07  19:00:00,84.0558267307,6.35725067665,7.80763135411,0.0,36.8143715336,33.066984531,14.1208109727,8.3300708775,0.0,5.79074009521
 05/07  20:00:00,98.8438945531,6.603384216,9.45405952301,0.0,36.43363367,38.8072253906,20.3018047669,8.74097999601,0.0,11.5608247709
 05/07  21:00:00,96.3510460524,6.61145132396,9.30985673449,0.0,36.0963922311,36.7877557581,15.5371937486,9.74606894368,0.0,5.79112480495
 05/07  22:00:00,71.6212794044,6.20537178284,6.30596496325,0.0,30.9507766546,20.6087787026,29.1868504596,11.7781048545,0.0,17.4087456051
 05/07  23:00:00,46.2693244088,5.86357328816,3.73067010095,0.0,17.4250845679,11.7056064465,19.0499650593,13.2650297977,0.0,5.78493526154
 05/07  24:00:00,39.2823778491,5.78149437323,2.93450723802,0.0,12.925468867,10.100111941,19.3146752554,13.5498123737,0.0,5.76486288173
 05/08  01:00:00,35.7745573679,5.71942175819,2.36886402691,0.0,10.0992000411,10.047477231,20.5288019461,14.7693662778,0.0,5.75943566826
 05/08  02:00:00,33.5231031888,5.67331850635,2.02307348728,0.0,8.25718729233,10.0299323277,15.5905587458,15.5705587458,0.0,0.02
 05/08  03:00:00,33.2493155517,5.64076901257,1.78183526039,0.0,8.25718729233,10.0299323277,22.5131655074,16.7535246818,0.0,5.75964082556
 05/08  04:00:00,34.7591960133,5.62865148004,1.69713972875,0.0,8.25718729233,11.6354268332,22.2501517518,16.4849367629,0.0,5.76521498898
 05/08  05:00:00,42.5257400489,5.65107300403,1.8613432216,0.0,12.1011305571,15.3678112995,20.8455843357,15.0609446461,0.0,5.78463968956
 05/08  06:00:00,67.0725998148,5.96632860492,4.10024195226,0.0,19.7275818095,37.2640762949,30.5989839001,13.1924356193,0.0,17.4065482808
 05/08  07:00:00,88.7109428332,6.31560168902,6.78485323574,0.0,24.3117294858,51.2795993405,28.2221450035,10.7365412313,0.0,17.4856037722
 05/08  08:00:00,75.8655164488,5.91049215901,5.62003330886,0.0,23.6694662846,40.6342015617,35.1291916884,5.67890422469,0.0,29.4502874637
 05/08  09:00:00,72.8122271572,5.88185184356,7.60295829668,0.0,23.6694662846,35.6302164847,52.002855807,4.63061321685,18.025,29.3472425902
 05/08  10:00:00,53.9942961985,5.72730337052,6.53644015972,0.0,18.7433767983,22.9618409725,46.5377190722,5.07942554779,18.025,23.4332935244
 05/08  11:00:00,54.0363713706,5.73184066837,6.57637176426,0.0,18.7433767983,22.9618409725,45.0828093279,3.67977832254,18.025,23.3780310053
 05/08  12:00:00,54.1388749961,5.73656669814,6.63069991755,0.0,18.5889407304,23.1597249699,39.7743020647,4.20775348219,18.025,17.5415485825
 05/08  13:00:00,54.278893059,5.74501980009,6.51576696913,0.0,18.7433767983,23.2517909448,43.0590198379,1.65574965115,18.025,23.3782701868
 05/08  14:00:00,54.4568073331,5.76195148312,6.67674706758,0.0,18.7433767983,23.2517909448,42.927826953,1.52926094699,18.025,23.373566006
 05/08  15:00:00,54.7709168212,5.81766748894,7.22508732281,0.0,18.7433767983,22.9618409725,43.7087940011,2.31492420154,18.025,23.3688697995
 05/08  16:00:00,59.1639252875,5.89199010707,7.0924507823,0.0,18.7433767983,27.431320555,20.1180489774,2.07304897738,18.025,0.02
 05/08  17:00:00,71.8461708279,6.18641176962,7.2918722506,0.0,17.6635504202,40.6971502883,13.1942425139,1.6575922194,0.0,11.5366502945
 05/08  18:00:00,79.9621696529,6.40844335634,8.6806471245,0.0,27.5259009287,37.3340067412,13.9128701709,2.31321447452,0.0,11.5996556964
 05/08  19:00:00,83.5645667793,6.56937604459,9.7970333279,0.0,33.8341110165,33.3544677425,9.71580733624,3.70333818414,0.0,6.0124691521
 05/08  20:00:00,98.4125588452,6.75803367307,10.6502100273,0.0,36.5179666069,38.8247702939,19.2696106576,7.93098990207,0.0,11.3386207555
 05/08  21:00:00,94.4375307012,6.76368412555,10.3001989492,0.0,32.965339924,36.8579353714,27.8588697381,10.4504683079,0.0,17.4084014302
 05/08  22:00:00,67.0831750396,6.30371418146,6.95324573781,0.0,25.6355707503,20.6438685092,18.4080120447,12.6106690016,0.0,5.7973430431
 05/08  23:00:00,44.1644954294,5.91293163428,3.97868005079,0.0,15.0252895274,11.7056064465,21.0086151402,15.236403855,0.0,5.77221128524
 05/08  24:00:00,37.7611234253,5.76719889767,2.74687450349,0.0,11.6412384099,10.0650221343,22.9918222857,17.2259406378,0.0,5.76588164792
 05/09  01:00:00,35.63196524,5.7088048552,2.23689310669,0.0,10.0992000411,10.047477231,23.9084587479,18.1491451829,0.0,5.75931356497
 05/09  02:00:00,33.3564757819,5.65820291482,1.87156481893,0.0,8.25718729233,10.0299323277,25.1854547456,19.4259526954,0.0,5.75950205011
 05/09  03:00:00,33.0832231945,5.62487437794,1.63164257259,0.0,8.25718729233,10.0299323277,20.2983795792,20.2783795792,0.0,0.02
 05/09  04:00:00,34.5103559035,5.60245390648,1.47450306014,0.0,8.25718729233,11.6354268332,26.2725050381,20.5070921351,0.0,5.76541290299
 05/09  05:00:00,42.1856066597,5.61442984217,1.55786157667,0.0,12.1011305571,15.3678112995,25.5293686811,19.7451676687,0.0,5.78420101232
 05/09  06:00:00,66.3937711882,5.89874683496,3.48901342696,0.0,19.7275818095,37.2640762949,37.3781638305,19.9718578931,0.0,17.4063059374
 05/09  07:00:00,87.4469212699,6.17836860507,5.65808620328,0.0,24.3117294858,51.2795993405,33.0460109322,15.560917055,0.0,17.4850938771
 05/09  08:00:00,75.3379011703,5.87654112646,5.12638407395,0.0,23.6694662846,40.6342015617,37.0282728571,7.5790086988,0.0,29.4492641583
 05/09  09:00:00,72.7436879225,5.87148437398,7.54479760512,0.0,23.6694662846,35.6302164847,51.6375836132,4.26704237005,18.025,29.3455412432
 05/09  10:00:00,54.4088207091,5.74245737488,6.93581865972,0.0,18.7433767983,22.9618409725,44.5155249852,3.05863402573,18.025,23.4318909594
 05/09  11:00:00,54.8949733314,5.7745617128,7.39225794905,0.0,18.7433767983,22.9618409725,42.8578234624,1.45545070524,18.025,23.3773727571
 05/09  12:00:00,56.1084105746,5.88143508428,8.45537365317,0.0,18.5889407304,23.1597249699,36.3073657275,0.741708973648,18.025,17.5406567539
 05/09  13:00:00,57.615422537,6.00176003607,9.59556063513,0.0,18.7433767983,23.2517909448,41.4023267941,0.0,18.025,23.3773267941
 05/09  14:00:00,59.2508549554,6.13423340211,11.0985176586,0.0,18.7433767983,23.2517909448,41.3966520984,0.0,18.025,23.3716520984
 05/09  15:00:00,60.9601834889,6.27177627355,12.960249802,0.0,18.7433767983,22.9618409725,41.3948280425,0.0,18.025,23.3698280425
 05/09  16:00:00,66.6525948585,6.4130301243,14.0600878316,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,80.1099462327,6.76546188341,14.9766073409,0.0,17.6635504202,40.6971502883,11.5360760051,0.0,0.0,11.5360760051
 05/09  18:00:00,87.2969081124,6.99538267466,15.428462194,0.0,27.5259009287,37.3340067412,11.5985878126,0.0,0.0,11.5985878126
 05/09  19:00:00,90.1415307935,7.127697693,15.815687665,0.0,33.8341110165,33.3544677425,5.78951989754,0.0,0.0,5.78951989754
 05/09  20:00:00,104.635786955,7.31354424171,16.3179374223,0.0,36.5179666069,38.8247702939,11.5779102708,0.017594845112,0.0,11.5603154257
 05/09  21:00:00,100.53839319,7.32290817831,15.8418550253,0.0,32.965339924,36.8579353714,11.8652633701,0.253063853122,0.0,11.6121995169
 05/09  22:00:00,73.110708489,6.8589743735,12.4255314049,0.0,25.6355707503,20.6438685092,12.2251142934,0.650761555528,0.0,11.5743527379
 05/09  23:00:00,49.5695268921,6.41242351155,8.88422697835,0.0,15.0252895274,11.7056064465,7.35426154877,1.58221996759,0.0,5.77204158118
 05/09  24:00:00,42.6147495713,6.22568619148,7.14201834445,0.0,11.6412384099,10.0650221343,8.26293804895,2.49714587235,0.0,5.7657921766
 05/10  01:00:00,39.9641444207,6.11952034848,6.15836075572,0.0,10.0992000411,10.047477231,8.71111202223,2.95155910737,0.0,5.75955291486
 05/10  02:00:00,37.2213404509,6.02837257757,5.36626557919,0.0,8.25718729233,10.0299323277,3.30765015197,3.28765015197,0.0,0.02
 05/10  03:00:00,36.6517344627,5.9716709034,4.85336012336,0.0,8.25718729233,10.0299323277,9.32382860752,3.56447179841,0.0,5.75935680911
 05/10  04:00:00,37.8626508642,5.92974196415,4.49951481202,0.0,8.25718729233,11.6354268332,9.56280527605,3.79794339319,0.0,5.76486188287
 05/10  05:00:00,45.6960912561,5.95186074508,4.73092704369,0.0,12.1011305571,15.3678112995,9.06411704666,3.27999883909,0.0,5.78411820757
 05/10  06:00:00,72.2504063576,6.48975693049,8.75465245268,0.0,19.7275818095,37.2640762949,20.2083891203,2.80330292748,0.0,17.4050861928
 05/10  07:00:00,95.2508831372,6.95474194363,12.6856980094,0.0,24.3117294858,51.2795993405,18.7250035125,1.24152595256,0.0,17.48347756
 05/10  08:00:00,83.1906143144,6.51832262131,12.3373308375,0.0,23.6694662846,40.6342015617,29.4550377557,0.00984903543152,0.0,29.4451887202
 05/10  09:00:00,81.5059032036,6.56000880957,15.618499145,0.0,23.6694662846,35.6302164847,46.7443759514,0.0,18.025,28.7193759514
 05/10  10:00:00,63.3753205429,6.37284306664,15.2719417781,0.0,18.7433767983,22.9618409725,42.0812144559,0.0,18.025,24.0562144559
 05/10  11:00:00,64.4260805108,6.43250397038,16.2654280879,0.0,18.7433767983,22.9618409725,35.5630522044,0.0,18.025,17.5380522044
 05/10  12:00:00,64.3861636858,6.42313794589,16.1914307454,0.0,18.5889407304,23.1597249699,41.4018282243,0.0,18.025,23.3768282243
 05/10  13:00:00,62.2133807807,6.34475607463,13.8505254713,0.0,18.7433767983,23.2517909448,41.4012942286,0.0,18.025,23.3762942286
 05/10  14:00:00,60.9654189925,6.30034066898,12.6469785384,0.0,18.7433767983,23.2517909448,41.3916309806,0.0,18.025,23.3666309806
 05/10  15:00:00,61.9751650413,6.38455402869,13.8624626873,0.0,18.7433767983,22.9618409725,35.5630416179,0.0,18.025,17.5380416179
 05/10  16:00:00,66.511535022,6.43815439983,13.8939061027,0.0,18.7433767983,27.431320555,23.7904037356,0.0,18.025,5.76540373563
 05/10  17:00:00,78.3269702987,6.69553308346,13.2635695493,0.0,17.6635504202,40.6971502883,5.77789835125,0.0,0.0,5.77789835125
 05/10  18:00:00,85.7547011055,6.8862236784,13.9954270084,0.0,27.5259009287,37.3340067412,17.3948109025,0.00708292051395,0.0,17.387727982
 05/10  19:00:00,89.1440292592,7.03920440372,14.9066898813,0.0,33.8341110165,33.3544677425,5.7902879622,0.0,0.0,5.7902879622
 05/10  20:00:00,103.931013602,7.24394716655,15.6827704018,0.0,36.5179666069,38.8247702939,11.7190331734,0.15828233733,0.0,11.5607508361
 05/10  21:00:00,100.534039336,7.30008020475,15.8603494045,0.0,32.965339924,36.8579353714,11.7428965467,0.131243719592,0.0,11.6116528271
 05/10  22:00:00,73.4683435994,6.87660361391,12.7655478007,0.0,25.6355707503,20.6438685092,11.5791014741,0.00527600988057,0.0,11.5738254642
 05/10  23:00:00,50.6022227984,6.49093552673,9.83841833895,0.0,15.0252895274,11.7056064465,5.88852873216,0.116656487854,0.0,5.77187224431
 05/10  24:00:00,43.8499513895,6.32478961659,8.2781215145,0.0,11.6412384099,10.0650221343,6.37236309121,0.607043916605,0.0,5.7653191746
 05/11  01:00:00,41.1742680336,6.22119914442,7.26681154758,0.0,10.0992000411,10.047477231,6.68464188302,0.92520022688,0.0,5.75944165614
 05/11  02:00:00,38.0713904398,6.10480549403,6.13988749188,0.0,8.25718729233,10.0299323277,1.99814263278,1.97814263278,0.0,0.02
 05/11  03:00:00,37.2781597344,6.03387325788,5.41758505915,0.0,8.25718729233,10.0299323277,8.92175295667,3.16289981967,0.0,5.758853137
 05/11  04:00:00,38.536649419,5.99940212026,5.10385977764,0.0,8.25718729233,11.6354268332,9.18431760274,3.41878667308,0.0,5.76553092965
 05/11  05:00:00,46.3944568262,6.0241079662,5.35705587085,0.0,12.1011305571,15.3678112995,8.70859823184,2.92438469604,0.0,5.7842135358
 05/11  06:00:00,73.005154072,6.56854047954,9.43063372465,0.0,19.7275818095,37.2640762949,14.1606548918,2.54944702932,0.0,11.6112078625
 05/11  07:00:00,95.7359358716,7.00818778134,13.1173266033,0.0,24.3117294858,51.2795993405,24.5165339343,1.21241040885,0.0,23.3041235255
 05/11  08:00:00,82.7526038291,6.5079029474,11.9097557488,0.0,23.6694662846,40.6342015617,29.4431094024,0.0,0.0,29.4431094024
 05/11  09:00:00,78.5984330575,6.39779592272,12.8732577703,0.0,23.6694662846,35.6302164847,41.5010393366,0.0,18.025,23.4760393366
 05/11  10:00:00,58.5641880905,6.1041075072,10.7295498368,0.0,18.7433767983,22.9618409725,42.576008404,1.12252393448,18.025,23.4284844695
 05/11  11:00:00,58.2148625881,6.08889695149,10.3978223567,0.0,18.7433767983,22.9618409725,42.792765074,1.39294539219,18.025,23.3748196818
 05/11  12:00:00,58.4363248975,6.11824987526,10.5464853482,0.0,18.5889407304,23.1597249699,43.0443515996,1.64860518583,18.025,23.3707464138
 05/11  13:00:00,58.9834665902,6.13714774783,10.8282220371,0.0,18.7433767983,23.2517909448,40.6954712335,0.00541635660062,18.025,22.6650548769
 05/11  14:00:00,59.8320888008,6.21381202338,11.6001853061,0.0,18.7433767983,23.2517909448,36.2651360033,0.0,18.025,18.2401360033
 05/11  15:00:00,60.3188924557,6.26959720985,12.3211547719,0.0,18.7433767983,22.9618409725,41.3978879454,0.0,18.025,23.3728879454
 05/11  16:00:00,64.4362800653,6.31912560816,11.9376790859,0.0,18.7433767983,27.431320555,23.7904954359,0.0,18.025,5.76549543594
 05/11  17:00:00,76.3045982738,6.57813221281,11.3586040603,0.0,17.6635504202,40.6971502883,5.77796825266,0.0,0.0,5.77796825266
 05/11  18:00:00,83.2431568123,6.72861779941,11.6415038109,0.0,27.5259009287,37.3340067412,13.1711725143,1.57286031434,0.0,11.5983122
 05/11  19:00:00,86.1586542919,6.83850522202,12.1220220521,0.0,33.8341110165,33.3544677425,13.8151221812,2.25560480599,0.0,11.5595173753
 05/11  20:00:00,101.207440385,7.03571855176,13.1674395197,0.0,36.5179666069,38.8247702939,9.61346386354,3.82415343311,0.0,5.78931043043
 05/11  21:00:00,97.554073507,7.06347501663,13.1170029686,0.0,32.965339924,36.8579353714,22.1738728686,4.76881535646,0.0,17.4050575121
 05/11  22:00:00,70.060774733,6.5955619203,9.63903339812,0.0,25.6355707503,20.6438685092,18.378773631,6.80637478789,0.0,11.5723988431
 05/11  23:00:00,46.9842176387,6.19153956222,6.51981564571,0.0,15.0252895274,11.7056064465,14.4873276282,8.71547470032,0.0,5.77185292784
 05/11  24:00:00,40.5315414704,6.04832016298,5.23618865367,0.0,11.6412384099,10.0650221343,14.6930999646,8.92766164685,0.0,5.76543831771
 05/12  01:00:00,38.0024807428,5.95570237354,4.36052667252,0.0,10.0992000411,10.047477231,9.31663412827,9.29663412827,0.0,0.02
 05/12  02:00:00,35.2511294908,5.86051088789,3.56392128832,0.0,8.25718729233,10.0299323277,16.3145607669,10.5552601867,0.0,5.75930058025
 05/12  03:00:00,34.7767887511,5.80778549042,3.14230964357,0.0,8.25718729233,10.0299323277,10.7908073045,10.7708073045,0.0,0.02
 05/12  04:00:00,36.1393877705,5.77838602179,2.92762063212,0.0,8.25718729233,11.6354268332,16.0407177705,10.2751703953,0.0,5.76554737524
 05/12  05:00:00,43.8269441719,5.78770604861,3.02595045815,0.0,12.1011305571,15.3678112995,21.7926800035,10.2444323372,0.0,11.5482476663
 05/12  06:00:00,69.5515465075,6.24602874811,6.29956100982,0.0,19.7275818095,37.2640762949,21.6952743851,10.0856160521,0.0,11.6096583329
 05/12  07:00:00,91.9130801729,6.66383513408,9.63884581078,0.0,24.3117294858,51.2795993405,24.5423386594,7.06146370402,0.0,17.4808749554
 05/12  08:00:00,78.6304379587,6.18226364243,8.11324347866,0.0,23.6694662846,40.6342015617,31.5074755033,2.06602113816,0.0,29.4414543652
 05/12  09:00:00,75.2073876289,6.11348831268,9.7665277883,0.0,23.6694662846,35.6302164847,49.1141472138,1.74934797347,18.025,29.3397992404
 05/12  10:00:00,55.6195968202,5.86355888698,8.02551733913,0.0,18.7433767983,22.9618409725,44.3579970453,2.90509673594,18.025,23.4279003094
 05/12  11:00:00,55.5586940894,5.8539693781,7.97658719527,0.0,18.7433767983,22.9618409725,43.8952136177,2.49647278315,18.025,23.3737408345
 05/12  12:00:00,55.6805572892,5.87669992291,8.03227094425,0.0,18.5889407304,23.1597249699,38.7824884036,3.21970095482,18.025,17.5377874488
 05/12  13:00:00,55.9381764112,5.88489469821,8.03519684456,0.0,18.7433767983,23.2517909448,42.3661259537,0.969622928772,18.025,23.3715030249
 05/12  14:00:00,56.3252787806,5.92201650435,8.38517392882,0.0,18.7433767983,23.2517909448,41.8303849429,0.438596562224,18.025,23.3667883806
 05/12  15:00:00,56.8510569459,5.99608522745,9.126830023,0.0,18.7433767983,22.9618409725,36.5203930291,0.968190513299,18.025,17.5272025158
 05/12  16:00:00,61.3574716599,6.07595434684,9.10205928475,0.0,18.7433767983,27.431320555,24.5161760381,0.726019163995,18.025,5.76515687407
 05/12  17:00:00,74.0071580363,6.37298895129,9.26632041838,0.0,17.6635504202,40.6971502883,6.09694042382,0.319263780602,0.0,5.77767664321
 05/12  18:00:00,81.823111267,6.58227510757,10.36781931,0.0,27.5259009287,37.3340067412,18.7709456415,1.38438167168,0.0,17.3865639698
 05/12  19:00:00,85.2306949675,6.73416391853,11.2984195242,0.0,33.8341110165,33.3544677425,7.96445978444,2.1741875431,0.0,5.79027224134
 05/12  20:00:00,100.416728553,6.9482640904,12.4641901048,0.0,36.5179666069,38.8247702939,16.0445653764,4.48393501806,0.0,11.5606303584
 05/12  21:00:00,96.6718122856,6.97145133799,12.3267860441,0.0,32.965339924,36.8579353714,17.7519992081,6.1416743978,0.0,11.6103248103
 05/12  22:00:00,69.5069715769,6.53081449296,9.14999103604,0.0,25.6355707503,20.6438685092,18.5428315777,6.96979027488,0.0,11.5730413028
 05/12  23:00:00,46.2371156124,6.11092217363,5.85333861581,0.0,15.0252895274,11.7056064465,15.3615040968,9.58973950269,0.0,5.7717645941
 05/12  24:00:00,39.2934371542,5.9241084893,4.12229979242,0.0,11.6412384099,10.0650221343,17.7291298033,11.9639027754,0.0,5.76522702789
 05/13  01:00:00,39.6074860699,5.83772452955,3.32403169359,0.0,12.8411359301,10.0650221343,19.6396098538,13.8802491481,0.0,5.75936070566
 05/13  02:00:00,34.1955995474,5.74980024909,2.61911051333,0.0,8.25718729233,10.0299323277,14.8022632582,14.7822632582,0.0,0.02
 05/13  03:00:00,33.9062211635,5.71606418582,2.36346401728,0.0,8.25718729233,10.0299323277,20.8128957027,15.0537732679,0.0,5.75912243477
 05/13  04:00:00,35.3104985885,5.69205691465,2.18506557848,0.0,8.25718729233,11.6354268332,21.0620350096,15.2966906022,0.0,5.76534440737
 05/13  05:00:00,39.2515771242,5.66721322376,1.99261083626,0.0,8.71707943955,15.3327214929,21.570051876,15.798639874,0.0,5.77141200199
 05/13  06:00:00,52.6764114582,5.76731614083,2.75718082329,0.0,18.5082010057,25.6353820695,20.4197256497,14.6363461127,0.0,5.78337953703
 05/13  07:00:00,71.1245380182,6.00661883759,4.63029374732,0.0,19.4083231844,41.0650158608,24.1831197194,12.5731548255,0.0,11.6099648939
 05/13  08:00:00,100.100613958,6.4626610626,9.27325998932,0.0,26.3286599382,57.9988325916,43.0022935382,7.48062275739,0.0,35.5216707808
 05/13  09:00:00,85.6517375333,6.25908649455,10.1822995213,0.0,26.3286599382,42.8504436482,53.0927775025,5.63427230033,18.025,29.4335052021
 05/13  10:00:00,59.3894129788,5.94047918942,8.23283172206,0.0,21.7447113004,23.4437158914,52.0726211879,4.7040896789,18.025,29.343531509
 05/13  11:00:00,57.2476982433,5.96578875688,8.52769254128,0.0,19.3027497915,23.426170988,44.1527409014,2.70302606862,18.025,23.4247148327
 05/13  12:00:00,58.1814676513,6.05343086777,9.23179797479,0.0,19.1483137236,23.7250123474,43.5373695681,2.14410576682,18.025,23.3682638013
 05/13  13:00:00,59.2429518656,6.14975701147,10.0514059141,0.0,19.3027497915,23.7161209604,35.5533055344,0.0,18.025,17.5283055344
 05/13  14:00:00,60.3481190661,6.24817045467,11.0581668262,0.0,19.3027497915,23.7161209604,41.3990303769,0.0,18.025,23.3740303769
 05/13  15:00:00,61.0721848916,6.33285343829,11.9874977015,0.0,19.3027497915,23.426170988,41.3949289476,0.0,18.025,23.3699289476
 05/13  16:00:00,65.3262570674,6.39496789317,11.7281224548,0.0,19.3027497915,27.8956505705,23.7901983442,0.0,18.025,5.76519834422
 05/13  17:00:00,73.9225592827,6.62576880056,11.4710775545,0.0,18.2229234133,37.5968344597,5.77087562955,0.0,0.0,5.77087562955
 05/13  18:00:00,89.9119525966,6.93596469439,13.1969161465,0.0,32.690315043,37.0816133363,5.96902547547,0.191664029825,0.0,5.77736144565
 05/13  19:00:00,91.1443098727,7.10548838036,14.1479419456,0.0,36.8143715336,33.066984531,12.559772518,1.00209173783,0.0,11.5576807801
 05/13  20:00:00,103.021493924,7.26543200094,14.9731029447,0.0,36.3493007332,38.7721355839,8.4208927416,2.63154474143,0.0,5.78934800017
 05/13  21:00:00,102.34410674,7.23649889353,14.5585107146,0.0,36.1807251679,36.8228455648,15.2389179431,3.67932213223,0.0,11.5595958108
 05/13  22:00:00,77.4782444399,6.80942752684,11.4395552896,0.0,31.0351095914,20.6438685092,16.4944394799,4.8852567104,0.0,11.6091827695
 05/13  23:00:00,51.3182702423,6.38612262164,8.25712259747,0.0,17.4250845679,11.7056064465,17.4882793909,5.94061938463,0.0,11.5476600063
 05/13  24:00:00,43.5095582855,6.23125185179,6.83138802241,0.0,12.8411359301,10.0650221343,6.33977808712,6.31977808712,0.0,0.02
 05/14  01:00:00,42.6298106626,6.13569937613,5.92896226729,0.0,12.925468867,10.100111941,12.3480113651,6.58889131721,0.0,5.75912004792
 05/14  02:00:00,36.8845662887,6.0131897857,4.92526602473,0.0,8.34152022915,10.0650221343,12.5679840837,6.80888073513,0.0,5.75910334857
 05/14  03:00:00,36.0213545445,5.9316484896,4.14359890525,0.0,8.34152022915,10.0650221343,7.94825215856,7.92825215856,0.0,0.02
 05/14  04:00:00,36.9548385298,5.85964326102,3.54240192824,0.0,8.34152022915,11.6705166398,15.3404694889,9.57527083844,0.0,5.76519865044
 05/14  05:00:00,40.5903324191,5.79613051242,3.08303311229,0.0,8.80141237637,15.3678112995,16.4768856683,10.705311542,0.0,5.77157412629
 05/14  06:00:00,54.1806455262,5.92751388466,4.10122484855,0.0,18.5082010057,25.6353820695,17.6382506407,10.5248162375,0.0,7.11343440324
 05/14  07:00:00,73.8354581342,6.28434570343,6.9440819772,0.0,19.4926561212,41.1001056674,24.6642063619,8.59794881334,0.0,16.0662575485
 05/14  08:00:00,102.994837475,6.75327672056,11.8768928262,0.0,26.3286599382,57.9988325916,38.8355993242,3.32266627447,0.0,35.5129330497
 05/14  09:00:00,88.3631355698,6.53262319305,12.7395984222,0.0,26.2443270014,42.8153538416,48.4625483953,1.00805660771,18.025,29.4294917876
 05/14  10:00:00,61.706693753,6.15793722371,10.3326653742,0.0,21.7447113004,23.4437158914,42.6566057602,1.15500757722,18.025,23.476598183
 05/14  11:00:00,59.7951815899,6.18350389799,10.797758778,0.0,19.3449162599,23.4437158914,41.6481585412,0.19981216501,18.025,23.4233463762
 05/14  12:00:00,60.579952565,6.22926667513,11.3947408641,0.0,19.190480192,23.7425572507,41.4067186988,0.0103899939996,18.025,23.3713287048
 05/14  13:00:00,61.3133003896,6.30493937158,12.0262924804,0.0,19.260583323,23.698576057,41.3921090041,0.0,18.025,23.3671090041
 05/14  14:00:00,62.1218909691,6.37475461826,12.7650640486,0.0,19.260583323,23.698576057,35.5501548766,0.0,18.025,17.5251548766
 05/14  15:00:00,62.5041646584,6.43128221868,13.3807672943,0.0,19.260583323,23.4086260847,41.3980708401,0.0,18.025,23.3730708401
 05/14  16:00:00,66.9802581275,6.48517406063,13.3516375187,0.0,19.260583323,27.8781056672,23.7900263955,0.0,18.025,5.76502639546
 05/14  17:00:00,75.934133524,6.72571439093,13.4424273413,0.0,18.1807569449,37.5792895564,5.77136574759,0.0,0.0,5.77136574759
 05/14  18:00:00,91.7630694915,7.04281028869,15.0606204012,0.0,32.6059821062,37.0465235296,5.79471768682,0.0170799513754,0.0,5.77763773545
 05/14  19:00:00,92.7995287873,7.19570291716,15.7129559533,0.0,36.8143715336,33.066984531,11.5595587887,0.0,0.0,11.5595587887
 05/14  20:00:00,104.682764286,7.37632558595,16.4040682194,0.0,36.43363367,38.8072253906,6.21541127875,0.426791270979,0.0,5.78862000777
 05/14  21:00:00,103.725095544,7.35820139212,15.937233468,0.0,36.0963922311,36.7877557581,12.6622072582,1.10345593545,0.0,11.5587513228
 05/14  22:00:00,79.0308245752,6.94899643194,12.9720056906,0.0,30.9507766546,20.6087787026,12.9926215119,1.38331026209,0.0,11.6093112498
 05/14  23:00:00,53.1838520011,6.54275343295,9.96608239864,0.0,17.4250845679,11.7056064465,13.1057909364,1.55837774552,0.0,11.5474131909
 05/14  24:00:00,45.3412716859,6.37476431672,8.400170767,0.0,12.925468867,10.100111941,8.38594189536,2.62065075417,0.0,5.7652911412
 05/15  01:00:00,40.6943315425,6.20639677834,6.80169721091,0.0,10.0992000411,10.047477231,4.78737527945,4.76737527945,0.0,0.02
 05/15  02:00:00,37.6112389142,6.08718917307,5.69736552603,0.0,8.25718729233,10.0299323277,11.7657097795,6.00658128044,0.0,5.7591284991
 05/15  03:00:00,36.6347632019,5.99993730926,4.80814408205,0.0,8.25718729233,10.0299323277,7.47774365503,7.45774365503,0.0,0.02
 05/15  04:00:00,37.3903485141,5.91758528286,4.03940023445,0.0,8.25718729233,11.6354268332,15.1929302982,9.42757763168,0.0,5.76535266656
 05/15  05:00:00,44.7629522192,5.89545682135,3.85423843442,0.0,12.1011305571,15.3678112995,22.205717753,10.6589093595,0.0,11.5468083935
 05/15  06:00:00,71.0848152099,6.41379793237,7.66511168953,0.0,19.7275818095,37.2640762949,20.5240503085,8.91563604766,0.0,11.6084142609
 05/15  07:00:00,93.2025052605,6.80027976545,10.7918953695,0.0,24.3117294858,51.2795993405,23.4544641856,5.97628807724,0.0,17.4781761083
 05/15  08:00:00,79.4158876732,6.26973345113,8.81127020064,0.0,23.6694662846,40.6342015617,31.1982288393,1.76464070593,0.0,29.4335881334
 05/15  09:00:00,75.935219354,6.19904974279,10.408830459,0.0,23.6694662846,35.6302164847,48.6500946016,1.29198763751,18.025,29.3331069641
 05/15  10:00:00,56.8566385037,5.98055564766,9.14558818874,0.0,18.7433767983,22.9618409725,43.3718362477,1.92239633296,18.025,23.4244399148
 05/15  11:00:00,57.4216989274,6.01640857281,9.67716925338,0.0,18.7433767983,22.9618409725,36.537395341,0.977756665337,18.025,17.5346386757
 05/15  12:00:00,57.8174684745,6.05833976083,9.98756126009,0.0,18.5889407304,23.1597249699,42.6347109812,1.23884490351,18.025,23.3708660777
 05/15  13:00:00,58.7770465923,6.11804619191,10.6409297274,0.0,18.7433767983,23.2517909448,41.3963797295,0.00501744834282,18.025,23.3663622812
 05/15  14:00:00,59.5833614866,6.18330599065,11.3819803867,0.0,18.7433767983,23.2517909448,35.5497109588,0.0,18.025,17.5247109588
 05/15  15:00:00,59.7790988352,6.23642787898,11.8145524591,0.0,18.7433767983,22.9618409725,41.3972767112,0.0,18.025,23.3722767112
 05/15  16:00:00,64.2873223083,6.319036128,11.7888376037,0.0,18.7433767983,27.431320555,23.7900164945,0.0,18.025,5.76501649449
 05/15  17:00:00,76.8524550986,6.61569914316,11.8689309889,0.0,17.6635504202,40.6971502883,5.77739847396,0.0,0.0,5.77739847396
 05/15  18:00:00,84.719821586,6.8310693615,13.0157809969,0.0,27.5259009287,37.3340067412,11.6165519646,0.020172822054,0.0,11.5963791426
 05/15  19:00:00,87.8626083347,6.97081271597,13.6937141276,0.0,33.8341110165,33.3544677425,11.656821507,0.0977850561331,0.0,11.5590364509
 05/15  20:00:00,102.603636459,7.16912425076,14.4302758944,0.0,36.5179666069,38.8247702939,13.1349379101,1.57753650325,0.0,11.5574014068
 05/15  21:00:00,98.7940705102,7.18542906634,14.2351161063,0.0,32.965339924,36.8579353714,14.7554143144,3.14722140965,0.0,11.6081929048
 05/15  22:00:00,71.5404880485,6.73625992892,10.9780993661,0.0,25.6355707503,20.6438685092,15.9820806792,4.41098067722,0.0,11.571100002
 05/15  23:00:00,48.1574845188,6.30580245496,7.57884819315,0.0,15.0252895274,11.7056064465,12.8176158963,7.04631248899,0.0,5.77130340733
 05/15  24:00:00,40.9760383659,6.10278885076,5.62623945303,0.0,11.6412384099,10.0650221343,15.5906814538,9.82546906333,0.0,5.76521239046
 05/16  01:00:00,37.8061546623,5.94591134899,4.17400928759,0.0,10.0992000411,10.047477231,12.8784953514,12.8584953514,0.0,0.02
 05/16  02:00:00,34.8886815664,5.8292879559,3.23271344373,0.0,8.25718729233,10.0299323277,20.4338172419,14.6747167846,0.0,5.75910045725
 05/16  03:00:00,34.2639926309,5.75920159525,2.67811472511,0.0,8.25718729233,10.0299323277,16.3485677457,16.3285677457,0.0,0.02
 05/16  04:00:00,35.5630995086,5.72464993555,2.40509150333,0.0,8.25718729233,11.6354268332,23.3187381515,17.5535421892,0.0,5.76519596236
 05/16  05:00:00,43.1934032615,5.7326198636,2.44753633911,0.0,12.1011305571,15.3678112995,28.7161838761,17.1691362167,0.0,11.5470476593
 05/16  06:00:00,68.5303327534,6.13749441916,5.38695020814,0.0,19.7275818095,37.2640762949,25.3383140213,13.7312411813,0.0,11.6070728401
 05/16  07:00:00,91.8351534896,6.65234472889,9.57250108184,0.0,24.3117294858,51.2795993405,24.6251905796,7.14886985872,0.0,17.4763207209
 05/16  08:00:00,79.683959239,6.24914053836,9.09995083607,0.0,23.6694662846,40.6342015617,29.9460178817,0.514184591952,0.0,29.4318332898
 05/16  09:00:00,77.8082382745,6.2900359934,12.1908764298,0.0,23.6694662846,35.6302164847,47.3579628925,0.0,18.025,29.3329628925
 05/16  10:00:00,59.7935904012,6.11231399869,11.9507888973,0.0,18.7433767983,22.9618409725,41.4468690526,0.0,18.025,23.4218690526
 05/16  11:00:00,60.6469383502,6.17643481521,12.7423884598,0.0,18.7433767983,22.9618409725,35.5575859158,0.0,18.025,17.5325859158
 05/16  12:00:00,64.3572775948,6.33766488646,16.2480500268,0.0,18.5889407304,23.1597249699,41.3917302982,0.0,18.025,23.3667302982
 05/16  13:00:00,69.7162784697,6.56280352461,21.1354083331,0.0,18.7433767983,23.2517909448,41.3855044789,0.0,18.025,23.3605044789
 05/16  14:00:00,71.2610635212,6.67159408874,22.5714020135,0.0,18.7433767983,23.2517909448,35.555281741,0.0,18.025,17.530281741
 05/16  15:00:00,71.8315029437,6.79635751638,23.3070334463,0.0,18.7433767983,22.9618409725,41.3925402669,0.0,18.025,23.3675402669
 05/16  16:00:00,77.0196628207,6.9005082583,23.9397081531,0.0,18.7433767983,27.431320555,23.7899869384,0.0,18.025,5.76498693844
 05/16  17:00:00,90.5618891155,7.28415045533,24.9099199411,0.0,17.6635504202,40.6971502883,5.77729530369,0.0,0.0,5.77729530369
 05/16  18:00:00,98.2859113494,7.56953391407,25.8434217924,0.0,27.5259009287,37.3340067412,11.5955959923,0.0,0.0,11.5955959923
 05/16  19:00:00,95.4743053978,7.48016243212,20.7960722896,0.0,33.8341110165,33.3544677425,11.5714684845,0.0126897658217,0.0,11.5587787187
 05/16  20:00:00,106.655392289,7.47460786601,18.1765601155,0.0,36.5179666069,38.8247702939,5.81219953277,0.0241629719403,0.0,5.78803656083
 05/16  21:00:00,102.173018911,7.45738224186,17.3421269881,0.0,32.965339924,36.8579353714,17.4272343304,0.0261308674766,0.0,17.401103463
 05/16  22:00:00,74.5240094823,6.98832496354,13.7095717075,0.0,25.6355707503,20.6438685092,6.10511410376,0.309524924251,0.0,5.79558917951
 05/16  23:00:00,51.3312490188,6.57190660145,10.486515477,0.0,15.0252895274,11.7056064465,6.30790964598,0.536651055998,0.0,5.77125858999
 05/16  24:00:00,44.6587166063,6.40820818263,9.00350454923,0.0,11.6412384099,10.0650221343,6.43804401309,0.672828712211,0.0,5.76521530088
 05/17  01:00:00,41.9485263622,6.29785429534,7.96443927717,0.0,10.0992000411,10.047477231,6.64624427346,0.887264457246,0.0,5.75897981621
 05/17  02:00:00,39.1559766939,6.20389320366,7.12540935393,0.0,8.25718729233,10.0299323277,6.79801202724,1.03897046402,0.0,5.75904156322
 05/17  03:00:00,38.6568707964,6.15410726059,6.67609177112,0.0,8.25718729233,10.0299323277,1.04651309945,1.02651309945,0.0,0.02
 05/17  04:00:00,39.9473578768,6.11978919218,6.39421531409,0.0,8.25718729233,11.6354268332,6.80069106939,1.03602963277,0.0,5.76466143662
 05/17  05:00:00,47.9399980659,6.15729559233,6.76946827151,0.0,12.1011305571,15.3678112995,6.70658906884,0.923262851482,0.0,5.78332621736
 05/17  06:00:00,75.0300397779,6.74460477607,11.279558833,0.0,19.7275818095,37.2640762949,17.9229293996,0.523243391914,0.0,17.3996860076
 05/17  07:00:00,97.0343810968,7.11979063462,14.3043073762,0.0,24.3117294858,51.2795993405,17.9071447416,0.431166591456,0.0,17.4759781501
 05/17  08:00:00,82.8716447538,6.5317366411,12.0050559539,0.0,23.6694662846,40.6342015617,29.4276629703,0.0,0.0,29.4276629703
 05/17  09:00:00,78.7414883662,6.43470146333,12.9794754234,0.0,23.6694662846,35.6302164847,41.5247951442,0.0322823650167,18.025,23.4675127792
 05/17  10:00:00,59.3283867363,6.18144124035,11.4164652043,0.0,18.7433767983,22.9618409725,42.3907313058,0.945120570613,18.025,23.4206107352
 05/17  11:00:00,58.7955459093,6.12825048216,10.9391846487,0.0,18.7433767983,22.9618409725,42.1478014523,0.756722612497,18.025,23.3660788398
 05/17  12:00:00,59.1965366796,6.16307949992,11.2618997496,0.0,18.5889407304,23.1597249699,41.9916358074,0.60498993606,18.025,23.3616458713
 05/17  13:00:00,59.6196699753,6.18966164303,11.4119469276,0.0,18.7433767983,23.2517909448,35.5580745224,0.0,18.025,17.5330745224
 05/17  14:00:00,60.0177421795,6.23292289661,11.766762759,0.0,18.7433767983,23.2517909448,41.3910716453,0.0,18.025,23.3660716453
 05/17  15:00:00,60.3144797499,6.28758973692,12.29877852,0.0,18.7433767983,22.9618409725,41.3862748147,0.0,18.025,23.3612748147
 05/17  16:00:00,64.757886703,6.36373802045,12.2147132273,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,77.2083410556,6.65587913828,12.1846505393,0.0,17.6635504202,40.6971502883,11.5343030533,0.0,0.0,11.5343030533
 05/17  18:00:00,84.8904579687,6.86229068325,13.1552283929,0.0,27.5259009287,37.3340067412,11.617447877,0.0225435883728,0.0,11.5949042887
 05/17  19:00:00,88.3713289576,7.02200662936,14.151268351,0.0,33.8341110165,33.3544677425,5.96268934358,0.174637581072,0.0,5.78805176251
 05/17  20:00:00,103.282546797,7.22937850171,15.0489527682,0.0,36.5179666069,38.8247702939,12.690447398,1.13348569978,0.0,11.5569616983
 05/17  21:00:00,99.6037090529,7.25872439352,14.9714944673,0.0,32.965339924,36.8579353714,13.4547214524,1.84680935714,0.0,11.6079120953
 05/17  22:00:00,72.1586258152,6.79275691696,11.5397675921,0.0,25.6355707503,20.6438685092,14.3543094766,2.78432872331,0.0,11.5699807533
 05/17  23:00:00,48.5681094333,6.34340283253,7.95188772192,0.0,15.0252895274,11.7056064465,11.2764337139,5.5052190494,0.0,5.77121466451
 05/17  24:00:00,41.6894793975,6.16298227975,6.2794968728,0.0,11.6412384099,10.0650221343,12.8874243325,7.12270830754,0.0,5.76471602493
 05/18  01:00:00,39.0785636428,6.06126166338,5.33107524354,0.0,10.0992000411,10.047477231,13.2328337423,7.47395698665,0.0,5.75887675564
 05/18  02:00:00,36.0529868914,5.94703451999,4.27928494546,0.0,8.25718729233,10.0299323277,8.74256923284,8.72256923284,0.0,0.02
 05/18  03:00:00,35.2035088204,5.85684896822,3.51998858888,0.0,8.25718729233,10.0299323277,16.2368618155,10.4779455884,0.0,5.75891622706
 05/18  04:00:00,36.2858586429,5.79731951874,3.05519285792,0.0,8.25718729233,11.6354268332,17.0657865281,11.3011911058,0.0,5.76459542237
 05/18  05:00:00,43.9482920242,5.80306751706,3.13200112551,0.0,12.1011305571,15.3678112995,16.5502306328,10.767207736,0.0,5.78302289683
 05/18  06:00:00,69.7791340529,6.27270864632,6.50056882913,0.0,19.7275818095,37.2640762949,21.6136083453,10.0058030698,0.0,11.6078052755
 05/18  07:00:00,92.5872583218,6.7256349135,10.2513637638,0.0,24.3117294858,51.2795993405,23.5231262437,6.04813733172,0.0,17.474988912
 05/18  08:00:00,80.0935696479,6.30109165645,9.45764138989,0.0,23.6694662846,40.6342015617,29.890719874,0.463135776173,0.0,29.4275840978
 05/18  09:00:00,77.7375943458,6.31710328523,12.0931887283,0.0,23.6694662846,35.6302164847,47.3543368577,0.0,18.025,29.3293368577
 05/18  10:00:00,59.1759919689,6.12734252688,11.3181788288,0.0,18.7433767983,22.9618409725,41.4430694141,0.0,18.025,23.4180694141
 05/18  11:00:00,59.6800356318,6.19556957994,11.7563615778,0.0,18.7433767983,22.9618409725,35.5542659144,0.0,18.025,17.5292659144
 05/18  12:00:00,60.92934715,6.2924917813,12.8653042121,0.0,18.5889407304,23.1597249699,41.3931925022,0.0,18.025,23.3681925022
 05/18  13:00:00,62.0912091753,6.41140302581,13.6617528399,0.0,18.7433767983,23.2517909448,41.3867246816,0.0,18.025,23.3617246816
 05/18  14:00:00,63.5979236554,6.51025228022,15.0696130015,0.0,18.7433767983,23.2517909448,35.5469303571,0.0,18.025,17.5219303571
 05/18  15:00:00,64.202066144,6.60410732459,15.8698574943,0.0,18.7433767983,22.9618409725,41.392923639,0.0,18.025,23.367923639
 05/18  16:00:00,69.4327124151,6.73395322593,16.5193270379,0.0,18.7433767983,27.431320555,23.7897757965,0.0,18.025,5.76477579651
 05/18  17:00:00,82.46395689,7.05708073181,17.0390770072,0.0,17.6635504202,40.6971502883,5.7767319391,0.0,0.0,5.7767319391
 05/18  18:00:00,89.9100588697,7.28963693718,17.7474988991,0.0,27.5259009287,37.3340067412,11.5942241632,0.0,0.0,11.5942241632
 05/18  19:00:00,93.229499953,7.45616532407,18.57528764,0.0,33.8341110165,33.3544677425,11.5573480304,0.0,0.0,11.5573480304
 05/18  20:00:00,106.996627214,7.59038130122,18.402045175,0.0,36.5179666069,38.8247702939,5.86022525573,0.0711288633353,0.0,5.7890963924
 05/18  21:00:00,102.179496235,7.54396611835,17.2620550143,0.0,32.965339924,36.8579353714,17.8410074477,0.440773579776,0.0,17.400233868
 05/18  22:00:00,74.2525407403,7.03255728365,13.3938963313,0.0,25.6355707503,20.6438685092,13.4820217033,1.91293954705,0.0,11.5690821562
 05/18  23:00:00,50.8711453667,6.58780878525,10.010524487,0.0,15.0252895274,11.7056064465,7.91453844298,2.14351933779,0.0,5.77101910519
 05/18  24:00:00,43.5871158433,6.36058644225,7.979537724,0.0,11.6412384099,10.0650221343,3.89941787781,3.87941787781,0.0,0.02
 05/19  01:00:00,40.6212465761,6.21718739797,6.71783546131,0.0,10.0992000411,10.047477231,10.3299627339,4.57116725026,0.0,5.75879548364
 05/19  02:00:00,37.5515409711,6.09060754313,5.63426761401,0.0,8.25718729233,10.0299323277,11.0826979078,5.32399616827,0.0,5.75870173949
 05/19  03:00:00,36.6744270742,6.00326387184,4.84450060091,0.0,8.25718729233,10.0299323277,6.2194608166,6.1994608166,0.0,0.02
 05/19  04:00:00,37.7430741303,5.94527743235,4.36445513567,0.0,8.25718729233,11.6354268332,12.2421460055,6.47753791716,0.0,5.76460808834
 05/19  05:00:00,45.2200957217,5.93563904301,4.27124273933,0.0,12.1011305571,15.3678112995,12.6992328623,6.91612957591,0.0,5.78310328639
 05/19  06:00:00,71.4357771519,6.44003575462,7.98990068514,0.0,19.7275818095,37.2640762949,23.2064300115,5.80827850425,0.0,17.3981515072
 05/19  07:00:00,94.5190268457,6.90929408276,11.9994965579,0.0,24.3117294858,51.2795993405,19.6918127049,2.21875098922,0.0,17.4730617157
 05/19  08:00:00,82.8678586744,6.51460850218,12.0184299422,0.0,23.6694662846,40.6342015617,29.4335802129,0.00939038948776,0.0,29.4241898234
 05/19  09:00:00,80.6350068705,6.52871634858,14.7790024278,0.0,23.6694662846,35.6302164847,41.4875944976,0.0,18.025,23.4625944976
 05/19  10:00:00,62.1417850325,6.32396068463,14.0873609911,0.0,18.7433767983,22.9618409725,41.4435938592,0.0,18.025,23.4185938592
 05/19  11:00:00,63.6596398233,6.41884328237,15.5126974463,0.0,18.7433767983,22.9618409725,41.3934061919,0.0,18.025,23.3684061919
 05/19  12:00:00,65.4758059115,6.53704348727,17.1672135868,0.0,18.5889407304,23.1597249699,35.787083983,0.0,18.025,17.762083983
 05/19  13:00:00,67.3372313847,6.64643353024,18.6727517331,0.0,18.7433767983,23.2517909448,41.1532879176,0.0,18.025,23.1282879176
 05/19  14:00:00,68.2357881494,6.72070141655,19.4970396398,0.0,18.7433767983,23.2517909448,41.385353087,0.0,18.025,23.360353087
 05/19  15:00:00,68.7715522561,6.80531996324,20.2381293836,0.0,18.7433767983,22.9618409725,35.5458905121,0.0,18.025,17.5208905121
 05/19  16:00:00,73.0575980696,6.88085050757,19.9973291693,0.0,18.7433767983,27.431320555,23.7896247238,0.0,18.025,5.7646247238
 05/19  17:00:00,85.375226752,7.17102427056,19.8364140945,0.0,17.6635504202,40.6971502883,5.7767361009,0.0,0.0,5.7767361009
 05/19  18:00:00,92.197956024,7.38652673192,19.9385238019,0.0,27.5259009287,37.3340067412,17.3806834313,0.0,0.0,17.3806834313
 05/19  19:00:00,94.5506619083,7.51915269549,19.8334782803,0.0,33.8341110165,33.3544677425,5.78855819638,0.0,0.0,5.78855819638
 05/19  20:00:00,108.669773045,7.68794892332,19.9776329126,0.0,36.5179666069,38.8247702939,11.5841264753,0.0282473423391,0.0,11.555879133
 05/19  21:00:00,104.256156272,7.66583959982,19.2168620155,0.0,32.965339924,36.8579353714,11.6061561364,0.0,0.0,11.6061561364
 05/19  22:00:00,76.0483987466,7.1605728592,15.0617493782,0.0,25.6355707503,20.6438685092,11.5695569761,0.0,0.0,11.5695569761
 05/19  23:00:00,52.9936157767,6.74720450786,11.9736068604,0.0,15.0252895274,11.7056064465,5.77097576501,0.0,0.0,5.77097576501
 05/19  24:00:00,46.4124676708,6.57991824105,10.5855618316,0.0,11.6412384099,10.0650221343,5.7649799073,0.0,0.0,5.7649799073
 05/20  01:00:00,46.3506021935,6.47297035401,9.43193569709,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,40.2823911487,6.32430001787,8.13142881975,0.0,8.25718729233,10.0299323277,5.81296025767,0.0541100107545,0.0,5.75885024691
 05/20  03:00:00,39.5609845812,6.24994088849,7.48438393798,0.0,8.25718729233,10.0299323277,0.205383050236,0.185383050236,0.0,0.02
 05/20  04:00:00,40.4776759073,6.1815529658,6.86278926409,0.0,8.25718729233,11.6354268332,6.43307347361,0.668189444617,0.0,5.76488402899
 05/20  05:00:00,44.2688602334,6.13426776655,6.5428905421,0.0,8.71707943955,15.3327214929,6.66750989684,0.89666868594,0.0,5.7708412109
 05/20  06:00:00,58.4592931827,6.30871031714,7.99873499842,0.0,18.5082010057,25.6353820695,12.4278098285,0.882196334671,0.0,11.5456134938
 05/20  07:00:00,78.4762809674,6.70856934309,11.280211953,0.0,19.4083231844,41.0650158608,11.8050438952,0.199128794552,0.0,11.6059151007
 05/20  08:00:00,108.421687882,7.18006790102,16.8770897296,0.0,26.3286599382,57.9988325916,35.4931676465,0.0,0.0,35.4931676465
 05/20  09:00:00,93.6865473376,6.94266143593,17.533643731,0.0,26.3286599382,42.8504436482,47.4396795427,0.0,18.025,29.4146795427
 05/20  10:00:00,67.6925874139,6.6002895635,15.8762761959,0.0,21.7447113004,23.4437158914,41.4905922141,0.0,18.025,23.4655922141
 05/20  11:00:00,64.861974732,6.54069950584,15.567118832,0.0,19.3027497915,23.426170988,41.4393963516,0.0,18.025,23.4143963516
 05/20  12:00:00,64.8998069788,6.52983518424,15.473771515,0.0,19.1483137236,23.7250123474,41.3844916377,0.0,18.025,23.3594916377
 05/20  13:00:00,66.2579357554,6.58550412241,16.6306818836,0.0,19.3027497915,23.7161209604,35.5471748019,0.0,18.025,17.5221748019
 05/20  14:00:00,68.9446320031,6.71405864999,19.1888306662,0.0,19.3027497915,23.7161209604,41.3898478788,0.0,18.025,23.3648478788
 05/20  15:00:00,68.7523888294,6.73685422319,19.2637391491,0.0,19.3027497915,23.426170988,41.3829631602,0.0,18.025,23.3579631602
 05/20  16:00:00,73.1188256072,6.77655198044,19.1391497328,0.0,19.3027497915,27.8956505705,23.7895756444,0.0,18.025,5.76457564444
 05/20  17:00:00,80.888971363,6.97230898008,18.0910010989,0.0,18.2229234133,37.5968344597,5.77065725685,0.0,0.0,5.77065725685
 05/20  18:00:00,96.4697395925,7.3436679998,19.3470595364,0.0,32.690315043,37.0816133363,5.77649871461,0.0,0.0,5.77649871461
 05/20  19:00:00,97.9345869363,7.55871759258,20.4850722528,0.0,36.8143715336,33.066984531,5.78839756785,0.0,0.0,5.78839756785
 05/20  20:00:00,109.72423394,7.75200966795,21.189344639,0.0,36.3493007332,38.7721355839,11.5889167942,0.0322533024809,0.0,11.5566634917
 05/20  21:00:00,109.09587152,7.75069765908,20.7961631693,0.0,36.1807251679,36.8228455648,5.78870244291,0.0,0.0,5.78870244291
 05/20  22:00:00,83.4201163776,7.29931225751,16.8916610574,0.0,31.0351095914,20.6438685092,17.3984281214,0.0,0.0,17.3984281214
 05/20  23:00:00,56.036254733,6.80024455865,12.5610598133,0.0,17.4250845679,11.7056064465,5.88810250548,0.105209485828,0.0,5.78289301965
 05/20  24:00:00,47.3318784252,6.58022439125,10.3047738118,0.0,12.8411359301,10.0650221343,6.69870681877,0.934214541255,0.0,5.76449227752
 05/21  01:00:00,46.2855316518,6.4712880266,9.24912659386,0.0,12.925468867,10.100111941,6.66644003753,0.90777047698,0.0,5.75866956055
 05/21  02:00:00,40.4523789544,6.33789359827,8.16840841198,0.0,8.34152022915,10.0650221343,0.785875439021,0.765875439021,0.0,0.02
 05/21  03:00:00,39.7467624449,6.26411277049,7.5365689548,0.0,8.34152022915,10.0650221343,6.61036954523,0.851708191744,0.0,5.75866135348
 05/21  04:00:00,40.887108052,6.2121937904,7.12216310541,0.0,8.34152022915,11.6705166398,6.68853042463,0.924299893055,0.0,5.76423053157
 05/21  05:00:00,42.6783827709,6.15543701576,6.69582825292,0.0,8.80141237637,15.3678112995,7.07830443541,1.3077287914,0.0,5.77057564401
 05/21  06:00:00,58.5480741245,6.32397423891,8.07226568163,0.0,18.5082010057,25.6353820695,7.31561985188,1.5329589354,0.0,5.78266091649
 05/21  07:00:00,78.6559186317,6.72571329133,11.3232999832,0.0,19.4926561212,41.1001056674,12.435252736,0.829294781688,0.0,11.6059579543
 05/21  08:00:00,108.472374917,7.19934746901,16.9085199498,0.0,26.3286599382,57.9988325916,35.4847052714,0.0,0.0,35.4847052714
 05/21  09:00:00,93.544270924,6.95321099725,17.5002596884,0.0,26.2443270014,42.8153538416,47.4410434181,0.0,18.025,29.4160434181
 05/21  10:00:00,66.2424856829,6.52827483089,14.4981982946,0.0,21.7447113004,23.4437158914,41.4895046942,0.0,18.025,23.4645046942
 05/21  11:00:00,63.7927835963,6.50857234829,14.4703522168,0.0,19.3449162599,23.4437158914,41.4392461859,0.0,18.025,23.4142461859
 05/21  12:00:00,65.024786216,6.57789933889,15.4909814694,0.0,19.190480192,23.7425572507,41.3871518615,0.0,18.025,23.3621518615
 05/21  13:00:00,66.1642114481,6.63894353137,16.5432373213,0.0,19.260583323,23.698576057,41.3820713343,0.0,18.025,23.3570713343
 05/21  14:00:00,68.0026717852,6.72597413669,18.2946672247,0.0,19.260583323,23.698576057,35.5502911962,0.0,18.025,17.5252911962
 05/21  15:00:00,68.3245964524,6.78581110962,18.8467096734,0.0,19.260583323,23.4086260847,41.3850188977,0.0,18.025,23.3600188977
 05/21  16:00:00,72.4720388814,6.8288263264,18.4998035543,0.0,19.260583323,27.8781056672,23.789628583,0.0,18.025,5.76462858304
 05/21  17:00:00,81.0192892251,7.06014283465,18.1932032925,0.0,18.1807569449,37.5792895564,5.77028929237,0.0,0.0,5.77028929237
 05/21  18:00:00,97.0562615668,7.43728596871,19.959396577,0.0,32.6059821062,37.0465235296,5.77664575077,0.0,0.0,5.77664575077
 05/21  19:00:00,98.9390699204,7.66008607063,21.3881986059,0.0,36.8143715336,33.066984531,5.78762965108,0.0,0.0,5.78762965108
 05/21  20:00:00,110.379611004,7.82604391364,21.6512771085,0.0,36.43363367,38.8072253906,11.5559392735,0.0,0.0,11.5559392735
 05/21  21:00:00,108.441629082,7.74580410979,20.2662463442,0.0,36.0963922311,36.7877557581,11.5564816048,0.0,0.0,11.5564816048
 05/21  22:00:00,82.8118390697,7.28490336238,16.4172345289,0.0,30.9507766546,20.6087787026,11.605281779,0.0,0.0,11.605281779
 05/21  23:00:00,56.1931424427,6.81812629335,12.7000762716,0.0,17.4250845679,11.7056064465,5.78277686818,0.0,0.0,5.78277686818
 05/21  24:00:00,47.4613702974,6.58004269626,10.3150310764,0.0,12.925468867,10.100111941,6.47094010428,0.706389313571,0.0,5.76455079071
 05/22  01:00:00,42.6600877241,6.39255916555,8.58131772546,0.0,10.0992000411,10.047477231,7.10053320275,1.34204128953,0.0,5.75849191322
 05/22  02:00:00,39.3474263398,6.24846300082,7.27231464965,0.0,8.25718729233,10.0299323277,2.01332124493,1.99332124493,0.0,0.02
 05/22  03:00:00,38.3879933569,6.15509398733,6.40624629268,0.0,8.25718729233,10.0299323277,8.58461469442,2.82614826623,0.0,5.75846642818
 05/22  04:00:00,38.934231983,6.05690574623,5.44400183502,0.0,8.25718729233,11.6354268332,10.7581046906,4.9933915545,0.0,5.76471313609
 05/22  05:00:00,44.4042990514,6.03856477072,5.23655353575,0.0,12.1011305571,15.3678112995,11.419115099,5.63663326571,0.0,5.78248183324
 05/22  06:00:00,72.761866974,6.57252519466,9.18355563087,0.0,19.7275818095,37.2640762949,16.5342416682,4.9287617072,0.0,11.605479961
 05/22  07:00:00,95.6036688739,7.01830538226,12.9751986964,0.0,24.3117294858,51.2795993405,19.5475529775,2.07738329013,0.0,17.4701696873
 05/22  08:00:00,84.7315209179,6.65748117854,13.7392671697,0.0,23.6694662846,40.6342015617,29.4270844461,0.00987723759892,0.0,29.4172072085
 05/22  09:00:00,84.3220293918,6.73885171898,18.2559200862,0.0,23.6694662846,35.6302164847,47.3442845061,0.0,18.025,29.3192845061
 05/22  10:00:00,66.3454781371,6.5621951178,18.0528483354,0.0,18.7433767983,22.9618409725,41.4389203597,0.0,18.025,23.4139203597
