Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  11:00:00,67.8246953898,6.65398727324,19.4426269722,0.0,18.7433767983,22.9618409725,35.5532519112,0.0,18.025,17.5282519112
 05/22  12:00:00,69.163565532,6.7579147514,20.6341231155,0.0,18.5889407304,23.1597249699,41.3842222136,0.0,18.025,23.3592222136
 05/22  13:00:00,71.165517468,6.87871977844,22.2687629818,0.0,18.7433767983,23.2517909448,41.3769721619,0.0,18.025,23.3519721619
 05/22  14:00:00,72.6252695313,6.98735429057,23.6198846663,0.0,18.7433767983,23.2517909448,35.5523696876,0.0,18.025,17.5273696876
 05/22  15:00:00,72.9290280698,7.08034149775,24.1206068489,0.0,18.7433767983,22.9618409725,41.3817962859,0.0,18.025,23.3567962859
 05/22  16:00:00,77.584136281,7.17289995142,24.2318259695,0.0,18.7433767983,27.431320555,23.7893421341,0.0,18.025,5.76434213406
 05/22  17:00:00,90.270715663,7.48481595987,24.41813208,0.0,17.6635504202,40.6971502883,5.77641642379,0.0,0.0,5.77641642379
 05/22  18:00:00,97.1389721111,7.71189798831,24.5542149773,0.0,27.5259009287,37.3340067412,11.5924983168,0.0,0.0,11.5924983168
 05/22  19:00:00,99.5027672994,7.84225029298,24.462521666,0.0,33.8341110165,33.3544677425,5.78749077883,0.0,0.0,5.78749077883
 05/22  20:00:00,111.903005694,7.94551074635,22.9533393635,0.0,36.5179666069,38.8247702939,11.556544701,0.0,0.0,11.556544701
 05/22  21:00:00,105.643172625,7.807013569,20.4627567044,0.0,32.965339924,36.8579353714,11.6366457361,0.0313779148152,0.0,11.6052678213
 05/22  22:00:00,76.6527629168,7.24045270556,15.5862747731,0.0,25.6355707503,20.6438685092,12.1104780744,0.54148813802,0.0,11.5689899363
 05/22  23:00:00,52.9183035667,6.77135113661,11.8741703719,0.0,15.0252895274,11.7056064465,6.78820625577,1.01758376897,0.0,5.77062248681
 05/22  24:00:00,46.081878218,6.58243040262,10.2524769768,0.0,11.6412384099,10.0650221343,6.54070726898,0.7761126793,0.0,5.76459458968
 05/23  01:00:00,43.2834228939,6.45426693617,9.14295299673,0.0,10.0992000411,10.047477231,0.680960318706,0.660960318706,0.0,0.02
 05/23  02:00:00,40.3748330199,6.34120197066,8.20698429395,0.0,8.25718729233,10.0299323277,6.52458667083,0.766112360758,0.0,5.75847431007
 05/23  03:00:00,39.7330246193,6.27232600108,7.63404982394,0.0,8.25718729233,10.0299323277,6.6100094087,0.85192885995,0.0,5.75808054875
 05/23  04:00:00,40.6893640643,6.20482015072,7.05122814145,0.0,8.25718729233,11.6354268332,1.18949327565,1.16949327565,0.0,0.02
 05/23  05:00:00,46.4162602362,6.20816654193,7.07892041695,0.0,12.1011305571,15.3678112995,13.0103674389,1.4654562129,0.0,11.544911226
 05/23  06:00:00,75.0883863932,6.7726792034,11.3099423155,0.0,19.7275818095,37.2640762949,13.1308469508,1.5263251011,0.0,11.6045218497
 05/23  07:00:00,97.5637569055,7.18563551579,14.7679802656,0.0,24.3117294858,51.2795993405,18.2801511326,0.810542943323,0.0,17.4696081893
 05/23  08:00:00,84.997517437,6.70249282508,13.9602684085,0.0,23.6694662846,40.6342015617,29.4152287346,0.0,0.0,29.4152287346
 05/23  09:00:00,81.6166508576,6.65876198668,15.6306435364,0.0,23.6694662846,35.6302164847,41.48356626,0.0,18.025,23.45856626
 05/23  10:00:00,61.7707720113,6.39374610429,13.6465996989,0.0,18.7433767983,22.9618409725,41.4371585937,0.0,18.025,23.4121585937
 05/23  11:00:00,61.3482682002,6.38298500258,13.2372070075,0.0,18.7433767983,22.9618409725,41.3849959962,0.0,18.025,23.3599959962
 05/23  12:00:00,61.6097276711,6.3982721896,13.4399314479,0.0,18.5889407304,23.1597249699,41.3816345734,0.0,18.025,23.3566345734
 05/23  13:00:00,61.5489529204,6.41916488468,13.1117617609,0.0,18.7433767983,23.2517909448,35.5516011011,0.0,18.025,17.5266011011
 05/23  14:00:00,61.5624857004,6.43203945233,13.1124230996,0.0,18.7433767983,23.2517909448,41.3816931431,0.0,18.025,23.3566931431
 05/23  15:00:00,61.634203148,6.46426321959,13.4418598764,0.0,18.7433767983,22.9618409725,35.5456162446,0.0,18.025,17.5206162446
 05/23  16:00:00,66.3446844598,6.53430520143,13.6309843257,0.0,18.7433767983,27.431320555,23.7884857936,0.0,18.025,5.76348579358
 05/23  17:00:00,78.4436768583,6.78921951268,13.2867044123,0.0,17.6635504202,40.6971502883,5.7761972448,0.0,0.0,5.7761972448
 05/23  18:00:00,85.5383683081,6.96009310444,13.7054348919,0.0,27.5259009287,37.3340067412,17.3977534545,0.0200424759967,0.0,17.3777109785
 05/23  19:00:00,88.6148995972,7.09274459953,14.3241703848,0.0,33.8341110165,33.3544677425,6.16504370796,0.377460590744,0.0,5.78758311722
 05/23  20:00:00,103.101402236,7.25623637395,14.841022855,0.0,36.5179666069,38.8247702939,13.479652258,1.92409433462,0.0,11.5555579234
 05/23  21:00:00,99.1003629893,7.24884453479,14.4781347319,0.0,32.965339924,36.8579353714,14.8529616137,3.25011287395,0.0,11.6028487398
 05/23  22:00:00,71.7727292163,6.78794201837,11.1587644292,0.0,25.6355707503,20.6438685092,16.7200787785,5.15226666946,0.0,11.5678121091
 05/23  23:00:00,48.6777440541,6.3726960394,8.03227316944,0.0,15.0252895274,11.7056064465,12.1924049045,6.42194277672,0.0,5.77046212776
 05/23  24:00:00,41.9213011,6.19373600364,6.48060318696,0.0,11.6412384099,10.0650221343,6.99233164176,6.97233164176,0.0,0.02
 05/24  01:00:00,39.1986715496,6.07621505381,5.43625653739,0.0,10.0992000411,10.047477231,13.1245301974,7.36604302839,0.0,5.75848716905
 05/24  02:00:00,36.67014381,6.00060038034,4.84289893287,0.0,8.25718729233,10.0299323277,12.5134091133,6.75497573134,0.0,5.75843338201
 05/24  03:00:00,36.2240225957,5.95252474023,4.44485796563,0.0,8.25718729233,10.0299323277,6.47822738147,6.45822738147,0.0,0.02
 05/24  04:00:00,37.4544184908,5.91079446351,4.11031206963,0.0,8.25718729233,11.6354268332,12.4447521749,6.68024510929,0.0,5.7645070656
 05/24  05:00:00,43.4308937869,5.93517615805,4.36655535244,0.0,12.1011305571,15.3678112995,11.9302635182,6.14821113256,0.0,5.78205238565
 05/24  06:00:00,71.5532039347,6.44843764156,8.0990155503,0.0,19.7275818095,37.2640762949,23.6502361343,6.2561846498,0.0,17.3940514845
 05/24  07:00:00,94.0682522554,6.87119659035,11.5869378466,0.0,24.3117294858,51.2795993405,21.5071082262,4.03938456982,0.0,17.4677236564
 05/24  08:00:00,81.3147019188,6.41823900492,10.5617238155,0.0,23.6694662846,40.6342015617,29.5847513067,0.172945232207,0.0,29.4118060745
 05/24  09:00:00,78.0638491998,6.37514447555,12.3614747116,0.0,23.6694662846,35.6302164847,41.4787774001,0.0,18.025,23.4537774001
 05/24  10:00:00,58.95665393,6.1522225105,11.0740109336,0.0,18.7433767983,22.9618409725,41.793819623,0.358056044354,18.025,23.4107635786
 05/24  11:00:00,59.3009158814,6.19510766829,11.3777380324,0.0,18.7433767983,22.9618409725,41.384499827,0.0,18.025,23.359499827
 05/24  12:00:00,60.3942052079,6.28837907146,12.3343084541,0.0,18.5889407304,23.1597249699,35.5504627212,0.0,18.025,17.5254627212
 05/24  13:00:00,61.4771053494,6.40136422106,13.0577222121,0.0,18.7433767983,23.2517909448,41.3798038834,0.0,18.025,23.3548038834
 05/24  14:00:00,62.1230611384,6.45880909227,13.6462281219,0.0,18.7433767983,23.2517909448,35.5448248596,0.0,18.025,17.5198248596
 05/24  15:00:00,62.279322821,6.5130380418,14.0382186846,0.0,18.7433767983,22.9618409725,41.3830194284,0.0,18.025,23.3580194284
 05/24  16:00:00,66.4646235802,6.5610727768,13.7241516666,0.0,18.7433767983,27.431320555,23.7892845392,0.0,18.025,5.76428453925
 05/24  17:00:00,79.202956665,6.84038482455,13.9948238294,0.0,17.6635504202,40.6971502883,5.77616836831,0.0,0.0,5.77616836831
 05/24  18:00:00,86.3722954784,7.01858787693,14.4808815648,0.0,27.5259009287,37.3340067412,11.5913543867,0.0,0.0,11.5913543867
 05/24  19:00:00,89.4745362257,7.14517672777,15.1313866906,0.0,33.8341110165,33.3544677425,11.5546538919,0.0,0.0,11.5546538919
 05/24  20:00:00,102.374680002,7.34020133746,15.91434874,0.0,36.5179666069,38.8247702939,5.94760900906,0.160066264945,0.0,5.78754274411
 05/24  21:00:00,100.566859778,7.37321173215,15.8202796932,0.0,32.965339924,36.8579353714,12.3754246334,0.771480488024,0.0,11.6039441454
 05/24  22:00:00,73.5011919548,6.93928684902,12.7358978019,0.0,25.6355707503,20.6438685092,12.7881879581,1.21993740191,0.0,11.5682505562
 05/24  23:00:00,50.1851016743,6.50704942774,9.40528501972,0.0,15.0252895274,11.7056064465,8.18851960301,2.41810542255,0.0,5.77041418046
 05/24  24:00:00,42.9651304337,6.29089837347,7.42727318916,0.0,11.6412384099,10.0650221343,10.476203915,4.71200621359,0.0,5.7641977014
 05/25  01:00:00,40.2506975614,6.17404893137,6.39045305244,0.0,10.0992000411,10.047477231,10.573254575,4.81485713219,0.0,5.75839744277
 05/25  02:00:00,37.0928590594,6.04635594777,5.21986679916,0.0,8.25718729233,10.0299323277,6.55530180058,6.53530180058,0.0,0.02
 05/25  03:00:00,35.8253154115,5.92791629569,4.07075906849,0.0,8.25718729233,10.0299323277,15.5017309366,9.74340468351,0.0,5.75832625313
 05/25  04:00:00,36.7742789137,5.85488301029,3.48609153591,0.0,8.25718729233,11.6354268332,16.8089818238,11.0452319986,0.0,5.76374982524
 05/25  05:00:00,42.3596644576,5.83998806072,3.39052494045,0.0,12.1011305571,15.3678112995,17.2577478671,11.4755306873,0.0,5.78221717986
 05/25  06:00:00,70.6216828139,6.36561271478,7.25033975233,0.0,19.7275818095,37.2640762949,20.1077083252,8.50407164798,0.0,11.6036366772
 05/25  07:00:00,93.508509725,6.82041868471,11.0779982535,0.0,24.3117294858,51.2795993405,21.557901267,4.09258255342,0.0,17.4653187136
 05/25  08:00:00,80.9962599322,6.38568158147,10.2758547021,0.0,23.6694662846,40.6342015617,29.4976234984,0.0880290041768,0.0,29.4095944943
 05/25  09:00:00,78.4570265671,6.38930462824,12.7405005889,0.0,23.6694662846,35.6302164847,41.4817557878,0.0,18.025,23.4567557878
 05/25  10:00:00,59.3931532512,6.16602759512,11.4967166325,0.0,18.7433767983,22.9618409725,41.4331269465,0.0,18.025,23.4081269465
 05/25  11:00:00,59.5245701893,6.19484992708,11.6016551784,0.0,18.7433767983,22.9618409725,41.3836326803,0.0,18.025,23.3586326803
 05/25  12:00:00,60.5731722364,6.26774538134,12.5339135416,0.0,18.5889407304,23.1597249699,41.3755293267,0.0,18.025,23.3505293267
 05/25  13:00:00,61.2538113508,6.35481356095,12.8809854478,0.0,18.7433767983,23.2517909448,35.5492045443,0.0,18.025,17.5242045443
 05/25  14:00:00,62.371201012,6.4382596723,13.9149279148,0.0,18.7433767983,23.2517909448,41.3770853863,0.0,18.025,23.3520853863
 05/25  15:00:00,62.6719751966,6.5103245948,14.4335829161,0.0,18.7433767983,22.9618409725,35.5455357836,0.0,18.025,17.5205357836
 05/25  16:00:00,67.1382307265,6.59329897494,14.3655473264,0.0,18.7433767983,27.431320555,23.7891776975,0.0,18.025,5.76417769751
 05/25  17:00:00,80.2098353869,6.89980412429,14.9422976232,0.0,17.6635504202,40.6971502883,5.77553612079,0.0,0.0,5.77553612079
 05/25  18:00:00,87.6024604276,7.11621063913,15.6134428222,0.0,27.5259009287,37.3340067412,11.5906300739,0.0,0.0,11.5906300739
 05/25  19:00:00,90.5923250105,7.25610610318,16.1382555524,0.0,33.8341110165,33.3544677425,11.5553672638,0.0,0.0,11.5553672638
 05/25  20:00:00,102.571410219,7.38371130724,16.0675814037,0.0,36.5179666069,38.8247702939,5.88472057182,0.0966694911302,0.0,5.78805108069
 05/25  21:00:00,100.284126465,7.37780906234,15.532968273,0.0,32.965339924,36.8579353714,17.6723406041,0.277833687823,0.0,17.3945069163
 05/25  22:00:00,72.917518185,6.91610470198,12.1754209235,0.0,25.6355707503,20.6438685092,7.08610533776,1.29228084506,0.0,5.7938244927
 05/25  23:00:00,49.5879520652,6.47619562437,8.83899650443,0.0,15.0252895274,11.7056064465,8.24347989531,2.47316874487,0.0,5.77031115044
 05/25  24:00:00,42.5295167794,6.26740881084,7.01515682179,0.0,11.6412384099,10.0650221343,10.1793488186,4.41492596291,0.0,5.76442285569
 05/26  01:00:00,39.6289511153,6.13043797438,5.81231974923,0.0,10.0992000411,10.047477231,11.2185826266,5.46024798838,0.0,5.7583346382
 05/26  02:00:00,36.5927403404,6.00857753067,4.7575308104,0.0,8.25718729233,10.0299323277,6.78468049129,6.76468049129,0.0,0.02
 05/26  03:00:00,35.6346742336,5.91343161183,3.89460901555,0.0,8.25718729233,10.0299323277,14.3175777572,8.55932214746,0.0,5.75825560978
 05/26  04:00:00,36.5296960256,5.83230816073,3.2640870074,0.0,8.25718729233,11.6354268332,16.0755201155,10.3113861527,0.0,5.76413396287
 05/26  05:00:00,42.3244826411,5.83876840333,3.35657551817,0.0,12.1011305571,15.3678112995,15.2587879206,9.47715762298,0.0,5.78163029764
 05/26  06:00:00,70.2211871664,6.32886753697,6.8866037148,0.0,19.7275818095,37.2640762949,18.8386463031,7.23540939099,0.0,11.6032369121
 05/26  07:00:00,92.6365595435,6.74683609677,10.2796551582,0.0,24.3117294858,51.2795993405,21.4031148802,3.93671302285,0.0,17.4664018573
 05/26  08:00:00,80.472236699,6.35904795703,9.77848126258,0.0,23.6694662846,40.6342015617,29.4429046745,0.0346488487324,0.0,29.4082558257
 05/26  09:00:00,78.1646111212,6.3819240298,12.4554754646,0.0,23.6694662846,35.6302164847,47.33649567,0.0,18.025,29.31149567
 05/26  10:00:00,59.7028424269,6.20016496001,11.7722787681,0.0,18.7433767983,22.9618409725,41.432897253,0.0,18.025,23.407897253
 05/26  11:00:00,60.2794481293,6.25588637896,12.2955038835,0.0,18.7433767983,22.9618409725,35.5488072704,0.0,18.025,17.5238072704
 05/26  12:00:00,61.8249606885,6.36291734403,13.6905377155,0.0,18.5889407304,23.1597249699,41.3762444349,0.0,18.025,23.3512444349
 05/26  13:00:00,63.189723934,6.47723393296,14.6944780439,0.0,18.7433767983,23.2517909448,35.542554493,0.0,18.025,17.517554493
 05/26  14:00:00,64.5820711371,6.58727828114,15.9767881459,0.0,18.7433767983,23.2517909448,41.3796063831,0.0,18.025,23.3546063831
 05/26  15:00:00,65.3246203453,6.69707805832,16.8994801838,0.0,18.7433767983,22.9618409725,39.8532973122,0.0,18.025,21.8282973122
 05/26  16:00:00,70.0334707942,6.79873703152,17.0553557189,0.0,18.7433767983,27.431320555,19.5394603386,0.0,18.025,1.51446033855
 05/26  17:00:00,82.7355574435,7.0918399835,17.2759902227,0.0,17.6635504202,40.6971502883,5.77590513352,0.0,0.0,5.77590513352
 05/26  18:00:00,90.1604330154,7.31678863608,17.9708529983,0.0,27.5259009287,37.3340067412,17.3759719311,0.0,0.0,17.3759719311
 05/26  19:00:00,93.7058396377,7.48296021503,19.0249305973,0.0,33.8341110165,33.3544677425,5.78785147304,0.0,0.0,5.78785147304
 05/26  20:00:00,106.166769916,7.66433828151,19.3823245502,0.0,36.5179666069,38.8247702939,11.5541512889,0.0,0.0,11.5541512889
 05/26  21:00:00,102.796742431,7.59843042329,17.8249819535,0.0,32.965339924,36.8579353714,11.6409669924,0.0387819205967,0.0,11.6021850718
 05/26  22:00:00,74.7815200172,7.10691998412,13.8486190086,0.0,25.6355707503,20.6438685092,11.6313454822,0.0641414041777,0.0,11.567204078
 05/26  23:00:00,51.0889457759,6.63297968411,10.1832135372,0.0,15.0252895274,11.7056064465,7.37799015757,1.60774022977,0.0,5.7702499278
 05/26  24:00:00,43.9742682275,6.41492947493,8.3123950003,0.0,11.6412384099,10.0650221343,2.10525509883,2.08525509883,0.0,0.02
 05/27  01:00:00,43.9861563803,6.30026754635,7.24021992581,0.0,12.8411359301,10.0650221343,8.70634600406,2.94901598894,0.0,5.75733001512
 05/27  02:00:00,37.7576192532,6.1283486832,5.8026409031,0.0,8.25718729233,10.0299323277,10.6521212113,4.89373256489,0.0,5.75838864641
 05/27  03:00:00,36.8505944384,6.03373890419,4.99022845348,0.0,8.25718729233,10.0299323277,5.8464107434,5.8264107434,0.0,0.02
 05/27  04:00:00,37.7168495391,5.95932906629,4.3242261495,0.0,8.25718729233,11.6354268332,12.8321157163,7.06846837542,0.0,5.76364734093
 05/27  05:00:00,39.5465158184,5.90205153624,3.93681397091,0.0,8.71707943955,15.3327214929,13.1479908095,7.37785913162,0.0,5.77013167786
 05/27  06:00:00,55.6007954178,6.07005903068,5.37896749267,0.0,18.5082010057,25.6353820695,11.5727029878,5.7919320766,0.0,5.78077091116
 05/27  07:00:00,75.994035271,6.49971604875,9.00693973736,0.0,19.4083231844,41.0650158608,19.2912568924,1.89880438642,0.0,17.392452506
 05/27  08:00:00,106.480986543,7.03342245285,15.0832008271,0.0,26.3286599382,57.9988325916,29.5589223132,0.0,0.0,29.5589223132
 05/27  09:00:00,93.6473049655,6.90548648369,17.5316930498,0.0,26.3286599382,42.8504436482,47.428152683,0.0,18.025,29.403152683
 05/27  10:00:00,68.8802065513,6.61531711123,17.0489467994,0.0,21.7447113004,23.4437158914,41.4796936673,0.0,18.025,23.4546936673
 05/27  11:00:00,68.0356079658,6.68737823763,18.5941345891,0.0,19.3027497915,23.426170988,41.4307685918,0.0,18.025,23.4057685918
 05/27  12:00:00,69.1282712273,6.78236122708,19.4497505941,0.0,19.1483137236,23.7250123474,41.3785655489,0.0,18.025,23.3535655489
 05/27  13:00:00,71.9924614609,6.92434749533,22.0264043567,0.0,19.3027497915,23.7161209604,35.539690864,0.0,18.025,17.514690864
 05/27  14:00:00,73.8661757552,7.04935779585,23.775114856,0.0,19.3027497915,23.7161209604,41.3813950008,0.0,18.025,23.3563950008
 05/27  15:00:00,74.9432160518,7.16720213932,25.0242578628,0.0,19.3027497915,23.426170988,41.3732373521,0.0,18.025,23.3482373521
 05/27  16:00:00,78.7551244146,7.21631115699,24.3357340582,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,86.293783298,7.40401822818,23.0641572877,0.0,18.2229234133,37.5968344597,5.76992842862,0.0,0.0,5.76992842862
 05/27  18:00:00,100.993698043,7.70113598355,23.5136125994,0.0,32.690315043,37.0816133363,11.5314959608,0.0,0.0,11.5314959608
 05/27  19:00:00,101.516913254,7.86102241338,23.7651764563,0.0,36.8143715336,33.066984531,5.78671138238,0.0,0.0,5.78671138238
 05/27  20:00:00,109.985010207,7.99356712841,23.0926482504,0.0,36.3493007332,38.7721355839,11.5539486607,0.0,0.0,11.5539486607
 05/27  21:00:00,108.950113392,7.83590710502,20.5652792432,0.0,36.1807251679,36.8228455648,5.81818426032,0.0305400375013,0.0,5.78764422282
 05/27  22:00:00,82.5629473593,7.31530200268,16.0186294204,0.0,31.0351095914,20.6438685092,11.6027961261,0.0,0.0,11.6027961261
 05/27  23:00:00,56.4598831345,6.88927386758,12.8957274518,0.0,17.4250845679,11.7056064465,11.5437570789,0.0,0.0,11.5437570789
 05/27  24:00:00,48.2671129452,6.69196692753,11.128309888,0.0,12.8411359301,10.0650221343,5.76413018593,0.0,0.0,5.76413018593
 05/28  01:00:00,46.7158364765,6.53563939246,9.61511301689,0.0,12.925468867,10.100111941,0.312062764532,0.292062764532,0.0,0.02
 05/28  02:00:00,40.5591853328,6.37038930634,8.24274643411,0.0,8.34152022915,10.0650221343,6.42500664962,0.666909311529,0.0,5.75809733809
 05/28  03:00:00,39.2823843665,6.24665937787,7.08968036162,0.0,8.34152022915,10.0650221343,1.70580683196,1.68580683196,0.0,0.02
 05/28  04:00:00,39.9989381251,6.15757978463,6.28864798733,0.0,8.34152022915,11.6705166398,8.48964298959,2.72550980431,0.0,5.76413318528
 05/28  05:00:00,41.6934098516,6.08984680306,5.77649800578,0.0,8.80141237637,15.3678112995,9.25248807788,3.4826642652,0.0,5.76982381267
 05/28  06:00:00,57.6708230629,6.26590022816,7.2531621722,0.0,18.5082010057,25.6353820695,8.61275422211,2.83135782179,0.0,5.78139640033
 05/28  07:00:00,78.2748271908,6.69641714347,10.9716266713,0.0,19.4926561212,41.1001056674,18.0457784143,0.653113671936,0.0,17.3926647424
 05/28  08:00:00,109.767855017,7.27601043951,18.1275033368,0.0,26.3286599382,57.9988325916,29.5652821764,0.0124180401134,0.0,29.5528641363
 05/28  09:00:00,96.9608969912,7.12254673628,20.7476655935,0.0,26.2443270014,42.8153538416,47.4224032686,0.0,18.025,29.3974032686
 05/28  10:00:00,71.6314993079,6.79245831146,19.6231096712,0.0,21.7447113004,23.4437158914,43.9579955402,0.0,18.025,25.9329955402
 05/28  11:00:00,69.7927312832,6.81639018197,20.1625428051,0.0,19.3449162599,23.4437158914,38.9534422983,0.0,18.025,20.9284422983
 05/28  12:00:00,70.6950553499,6.89224414721,20.846946632,0.0,19.190480192,23.7425572507,41.3791585056,0.0,18.025,23.3541585056
 05/28  13:00:00,72.8713691589,7.01079361784,22.8785848339,0.0,19.260583323,23.698576057,41.3706423451,0.0,18.025,23.3456423451
 05/28  14:00:00,74.1967472311,7.11227217929,24.1024870275,0.0,19.260583323,23.698576057,35.5466956367,0.0,18.025,17.5216956367
 05/28  15:00:00,74.4367465109,7.18650877189,24.5582002542,0.0,19.260583323,23.4086260847,41.3732869776,0.0,18.025,23.3482869776
 05/28  16:00:00,78.4743952548,7.23264191746,24.0983896757,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,86.9434188447,7.44933273505,23.7281965996,0.0,18.1807569449,37.5792895564,5.76977260386,0.0,0.0,5.76977260386
 05/28  18:00:00,102.473057023,7.79164118839,25.0218975994,0.0,32.6059821062,37.0465235296,11.53095648,0.0,0.0,11.53095648
 05/28  19:00:00,102.780511388,7.95218303119,24.9376270996,0.0,36.8143715336,33.066984531,5.78692506804,0.0,0.0,5.78692506804
 05/28  20:00:00,110.631403953,8.05039159973,23.562805843,0.0,36.43363367,38.8072253906,11.5522303292,0.0,0.0,11.5522303292
 05/28  21:00:00,109.232580377,7.88659951035,20.9164888898,0.0,36.0963922311,36.7877557581,5.8170249038,0.0301938715229,0.0,5.78683103228
 05/28  22:00:00,82.9138369103,7.37001812975,16.4342433454,0.0,30.9507766546,20.6087787026,11.6020519045,0.0,0.0,11.6020519045
 05/28  23:00:00,56.3314588215,6.8978759148,12.7587119589,0.0,17.4250845679,11.7056064465,11.6308409131,0.0877549487727,0.0,11.5430859643
 05/28  24:00:00,48.1608180353,6.68936864687,10.905196207,0.0,12.925468867,10.100111941,6.1849168956,0.420775923397,0.0,5.7641409722
 05/29  01:00:00,46.577421894,6.53400175196,9.47834096581,0.0,12.925468867,10.100111941,0.989868728739,0.969868728739,0.0,0.02
 05/29  02:00:00,40.1445152774,6.34412380298,7.85434641622,0.0,8.34152022915,10.0650221343,7.53380318477,1.77568867115,0.0,5.75811451362
 05/29  03:00:00,39.118278066,6.23833423944,6.93390363726,0.0,8.34152022915,10.0650221343,2.5242553631,2.5042553631,0.0,0.02
 05/29  04:00:00,40.0788886689,6.16656764727,6.35961684182,0.0,8.34152022915,11.6705166398,8.65370390545,2.88959200798,0.0,5.76411189747
 05/29  05:00:00,41.9798083461,6.11309611354,6.03965473928,0.0,8.80141237637,15.3678112995,8.44860735301,2.67884227756,0.0,5.76976507545
 05/29  06:00:00,57.8888057851,6.28185856511,7.45519695532,0.0,18.5082010057,25.6353820695,8.21517298803,2.43389431947,0.0,5.78127866856
 05/29  07:00:00,78.5377567256,6.71721760802,11.2137739451,0.0,19.4926561212,41.1001056674,18.0541431366,0.662267539027,0.0,17.3918755975
 05/29  08:00:00,110.32574825,7.31571607864,18.6457152353,0.0,26.3286599382,57.9988325916,29.564417995,0.0125246342986,0.0,29.5518933607
 05/29  09:00:00,98.0431568594,7.1839022674,21.7685862373,0.0,26.2443270014,42.8153538416,47.4193999865,0.0,18.025,29.3943999865
 05/29  10:00:00,71.9164043956,6.82002018568,19.8804649284,0.0,21.7447113004,23.4437158914,41.4779329379,0.0,18.025,23.4529329379
 05/29  11:00:00,70.2837549844,6.86444651965,20.6055193907,0.0,19.3449162599,23.4437158914,41.4289778595,0.0,18.025,23.4039778595
 05/29  12:00:00,70.9623933262,6.93910031377,21.0674339855,0.0,19.190480192,23.7425572507,41.3767516211,0.0,18.025,23.3517516211
 05/29  13:00:00,72.5977226968,7.0232291452,22.5925070013,0.0,19.260583323,23.698576057,36.1491318957,0.0,18.025,18.1241318957
 05/29  14:00:00,74.1455508858,7.13262039696,24.0309502459,0.0,19.260583323,23.698576057,40.7669200355,0.0,18.025,22.7419200355
 05/29  15:00:00,73.8283924973,7.20002066356,23.9363382127,0.0,19.260583323,23.4086260847,41.3703559723,0.0,18.025,23.3453559723
 05/29  16:00:00,78.9437128293,7.27967331883,24.5206847326,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,87.9108764059,7.51364569511,24.6313498625,0.0,18.1807569449,37.5792895564,5.76969445494,0.0,0.0,5.76969445494
 05/29  18:00:00,102.264289949,7.79478007083,24.8100017365,0.0,32.6059821062,37.0465235296,5.77561378379,0.0,0.0,5.77561378379
 05/29  19:00:00,102.748446628,7.94912544262,24.9086305577,0.0,36.8143715336,33.066984531,11.5544995003,0.0,0.0,11.5544995003
 05/29  20:00:00,111.138095409,8.0765918996,24.0433102412,0.0,36.43363367,38.8072253906,11.5525878377,0.0,0.0,11.5525878377
 05/29  21:00:00,109.839576347,7.92378836936,21.4863069782,0.0,36.0963922311,36.7877557581,5.81759189227,0.0302435100227,0.0,5.78734838224
 05/29  22:00:00,83.8247608324,7.43085234173,17.2843527761,0.0,30.9507766546,20.6087787026,11.6008639255,0.0,0.0,11.6008639255
 05/29  23:00:00,57.192852146,6.95549863382,13.5624925792,0.0,17.4250845679,11.7056064465,11.5429710653,0.0,0.0,11.5429710653
 05/29  24:00:00,48.8787283146,6.73937465545,11.573108094,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,44.063835335,6.54715334926,9.83050833046,0.0,10.0992000411,10.047477231,6.04098931002,0.282877337633,0.0,5.75811197238
 05/30  02:00:00,40.888810216,6.41084480436,8.65134860895,0.0,8.25718729233,10.0299323277,6.40710354131,0.649022579171,0.0,5.75808096213
 05/30  03:00:00,40.0512548197,6.32242092226,7.90222097177,0.0,8.25718729233,10.0299323277,0.777312442627,0.757312442627,0.0,0.02
 05/30  04:00:00,40.8381587958,6.23822154197,7.16666126266,0.0,8.25718729233,11.6354268332,7.01627382705,1.25269510147,0.0,5.76357872559
 05/30  05:00:00,46.5890832424,6.24188076624,7.21810478506,0.0,12.1011305571,15.3678112995,7.26753351676,1.48637716625,0.0,5.78115635051
 05/30  06:00:00,75.1225529366,6.79055739277,11.326350972,0.0,19.7275818095,37.2640762949,18.8574986179,1.46607950185,0.0,17.3914191161
 05/30  07:00:00,98.4752012023,7.25833885138,15.6068906914,0.0,24.3117294858,51.2795993405,17.6904984926,0.228830157802,0.0,17.4616683348
 05/30  08:00:00,87.1668032389,6.84717648695,15.9849850856,0.0,23.6694662846,40.6342015617,23.5295755722,0.00928650124082,0.0,23.520289071
 05/30  09:00:00,86.0770160238,6.88605637629,19.8637944656,0.0,23.6694662846,35.6302164847,47.3282393327,0.0,18.025,29.3032393327
 05/30  10:00:00,67.9022730808,6.69178021498,19.4801297784,0.0,18.7433767983,22.9618409725,35.5809818333,0.0,18.025,17.5559818333
 05/30  11:00:00,70.3916501184,6.81933622862,21.8442788188,0.0,18.7433767983,22.9618409725,41.3778260853,0.0,18.025,23.3528260853
 05/30  12:00:00,72.4911528051,6.9405954946,23.7790732046,0.0,18.5889407304,23.1597249699,41.3709698507,0.0,18.025,23.3459698507
 05/30  13:00:00,74.5704197929,7.06295271582,25.4894818123,0.0,18.7433767983,23.2517909448,35.5450472476,0.0,18.025,17.5200472476
 05/30  14:00:00,76.4076167306,7.1769896657,27.2126426607,0.0,18.7433767983,23.2517909448,41.3707733094,0.0,18.025,23.3457733094
 05/30  15:00:00,77.5763844592,7.29791694189,28.5504295958,0.0,18.7433767983,22.9618409725,35.5422512556,0.0,18.025,17.5172512556
 05/30  16:00:00,80.3860755795,7.31829070134,26.8884285116,0.0,18.7433767983,27.431320555,23.7887287463,0.0,18.025,5.76372874628
 05/30  17:00:00,89.1649725326,7.46603825719,23.3312452623,0.0,17.6635504202,40.6971502883,5.7754353441,0.0,0.0,5.7754353441
 05/30  18:00:00,92.6239287623,7.51850621855,20.2326982194,0.0,27.5259009287,37.3340067412,11.5883761905,0.0,0.0,11.5883761905
 05/30  19:00:00,94.1859516616,7.54680243739,19.4412475346,0.0,33.8341110165,33.3544677425,11.5537031465,0.0,0.0,11.5537031465
 05/30  20:00:00,106.733332897,7.70726463938,19.906009867,0.0,36.5179666069,38.8247702939,5.82242443624,0.0352820438524,0.0,5.78714239239
 05/30  21:00:00,105.262402186,7.74869746451,20.1404451787,0.0,32.965339924,36.8579353714,11.6000973648,0.0,0.0,11.6000973648
 05/30  22:00:00,77.9904576302,7.30846098569,16.8560720633,0.0,25.6355707503,20.6438685092,11.566145291,0.0,0.0,11.566145291
 05/30  23:00:00,54.683480265,6.87880493405,13.5319533004,0.0,15.0252895274,11.7056064465,5.76966207268,0.0,0.0,5.76966207268
 05/30  24:00:00,47.3819812011,6.66676174881,11.4682966417,0.0,11.6412384099,10.0650221343,5.76370991331,0.0,0.0,5.76370991331
 05/31  01:00:00,44.3363229935,6.53079163137,10.1193631299,0.0,10.0992000411,10.047477231,5.75794316661,0.0,0.0,5.75794316661
 05/31  02:00:00,41.4213761894,6.42362379421,9.1711429746,0.0,8.25718729233,10.0299323277,0.109940150662,0.0899401506621,0.0,0.02
 05/31  03:00:00,40.6872437297,6.35164240688,8.50898843961,0.0,8.25718729233,10.0299323277,5.95846957296,0.200690515205,0.0,5.75777905775
 05/31  04:00:00,41.7826069613,6.29824639012,8.05109270852,0.0,8.25718729233,11.6354268332,0.334498328759,0.314498328759,0.0,0.02
 05/31  05:00:00,47.8323239207,6.32625685531,8.37697822665,0.0,12.1011305571,15.3678112995,11.8177595865,0.275270352327,0.0,11.5424892341
 05/31  06:00:00,76.6725249474,6.89918189382,12.7677228049,0.0,19.7275818095,37.2640762949,11.8222327528,0.222101043362,0.0,11.6001317094
 05/31  07:00:00,99.848058605,7.35143626324,16.8866726364,0.0,24.3117294858,51.2795993405,17.4607199937,0.0,0.0,17.4607199937
 05/31  08:00:00,87.1581754397,6.85215972552,15.9713899714,0.0,23.6694662846,40.6342015617,29.3954482724,0.0,0.0,29.3954482724
 05/31  09:00:00,82.4716212457,6.72267709425,16.42179726,0.0,23.6694662846,35.6302164847,41.4686810792,0.0,18.025,23.4436810792
 05/31  10:00:00,62.3233612114,6.42679206177,14.166209687,0.0,18.7433767983,22.9618409725,41.4260963446,0.0,18.025,23.4010963446
 05/31  11:00:00,61.8836451147,6.39614646462,13.7594684841,0.0,18.7433767983,22.9618409725,35.5433612396,0.0,18.025,17.5183612396
 05/31  12:00:00,62.6260907522,6.42024222644,14.4343725775,0.0,18.5889407304,23.1597249699,41.3757343885,0.0,18.025,23.3507343885
 05/31  13:00:00,63.2986429248,6.48866519198,14.7919952397,0.0,18.7433767983,23.2517909448,41.3686003282,0.0,18.025,23.3436003282
 05/31  14:00:00,63.7890673329,6.515166086,15.2559228346,0.0,18.7433767983,23.2517909448,35.5433895759,0.0,18.025,17.5183895759
 05/31  15:00:00,64.0439658262,6.5753525506,15.7405831066,0.0,18.7433767983,22.9618409725,41.3698888742,0.0,18.025,23.3448888742
 05/31  16:00:00,68.8452998308,6.66262683929,16.0033217191,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,81.1205986829,6.94953699024,15.8033759196,0.0,17.6635504202,40.6971502883,11.5304056577,0.0,0.0,11.5304056577
 05/31  18:00:00,88.5716042711,7.17480703214,16.5240879822,0.0,27.5259009287,37.3340067412,11.5880739562,0.0,0.0,11.5880739562
 05/31  19:00:00,92.0274586879,7.33375375611,17.4958167883,0.0,33.8341110165,33.3544677425,5.78629250473,0.0,0.0,5.78629250473
 05/31  20:00:00,104.603299002,7.51405214236,17.9691996518,0.0,36.5179666069,38.8247702939,11.6768878808,0.124317354987,0.0,11.5525705258
 05/31  21:00:00,102.245767279,7.51206360187,17.3604635305,0.0,32.965339924,36.8579353714,12.4549627352,0.855591124561,0.0,11.5993716106
 05/31  22:00:00,74.785470248,7.04793838266,13.9116195929,0.0,25.6355707503,20.6438685092,12.8241263773,1.25940972015,0.0,11.5647166571
 05/31  23:00:00,51.563977885,6.62080871455,10.670454846,0.0,15.0252895274,11.7056064465,1.39561189996,1.37561189996,0.0,0.02
 05/31  24:00:00,44.695674791,6.43264822156,9.0161121343,0.0,11.6412384099,10.0650221343,7.24088382958,1.47797348423,0.0,5.76291034535
 06/01  01:00:00,41.8962377379,6.30745072561,7.90262071813,0.0,10.0992000411,10.047477231,7.30827081945,1.55023563908,0.0,5.75803518037
 06/01  02:00:00,39.1524853888,6.21092469511,7.11495586525,0.0,8.25718729233,10.0299323277,1.56968709765,1.54968709765,0.0,0.02
 06/01  03:00:00,38.5826311274,6.1509601922,6.6050646513,0.0,8.25718729233,10.0299323277,7.3054652958,1.54761152634,0.0,5.75785376946
 06/01  04:00:00,39.7283398988,6.09924480979,6.19583015843,0.0,8.25718729233,11.6354268332,7.33470457824,1.57118672719,0.0,5.76351785105
 06/01  05:00:00,45.8411310963,6.13607464013,6.57598108218,0.0,12.1011305571,15.3678112995,7.2881942081,1.50714312816,0.0,5.78105107994
 06/01  06:00:00,74.5804183238,6.70604667535,10.8687657205,0.0,19.7275818095,37.2640762949,13.0400902193,1.43995616373,0.0,11.6001340555
 06/01  07:00:00,97.6529997573,7.15666287363,14.8864136703,0.0,24.3117294858,51.2795993405,17.8108748084,0.350676514163,0.0,17.4601982942
 06/01  08:00:00,85.7133814085,6.70793988349,14.6708320604,0.0,23.6694662846,40.6342015617,29.4039969211,0.0095451810592,0.0,29.39445174
 06/01  09:00:00,83.0850196441,6.69615773577,17.0617244676,0.0,23.6694662846,35.6302164847,41.4694568082,0.0,18.025,23.4444568082
 06/01  10:00:00,65.4809411269,6.51904072355,17.2315515471,0.0,18.7433767983,22.9618409725,41.4250353486,0.0,18.025,23.4000353486
 06/01  11:00:00,67.5448612794,6.62309434607,19.193742734,0.0,18.7433767983,22.9618409725,41.3760068594,0.0,18.025,23.3510068594
 06/01  12:00:00,65.805186751,6.54585630886,17.4878582155,0.0,18.5889407304,23.1597249699,35.542774538,0.0,18.025,17.517774538
 06/01  13:00:00,66.0047606442,6.6090213468,17.3777665402,0.0,18.7433767983,23.2517909448,41.3713159591,0.0,18.025,23.3463159591
 06/01  14:00:00,68.0453398939,6.70184138958,19.3255207778,0.0,18.7433767983,23.2517909448,35.5372890148,0.0,18.025,17.5122890148
 06/01  15:00:00,69.0304284837,6.78813843647,20.5142694268,0.0,18.7433767983,22.9618409725,41.3714636796,0.0,18.025,23.3464636796
 06/01  16:00:00,73.1954367654,6.86255390669,20.1535322338,0.0,18.7433767983,27.431320555,23.7886198726,0.0,18.025,5.76361987264
 06/01  17:00:00,83.7888795382,7.0884132799,18.3327890295,0.0,17.6635504202,40.6971502883,5.77508999366,0.0,0.0,5.77508999366
 06/01  18:00:00,88.6723332689,7.17549150134,16.6241478159,0.0,27.5259009287,37.3340067412,11.6009989359,0.013882393223,0.0,11.5871165427
 06/01  19:00:00,90.9590320475,7.25273907634,16.5084183836,0.0,33.8341110165,33.3544677425,5.81229347476,0.0270236211756,0.0,5.78526985359
 06/01  20:00:00,103.504470882,7.41837253251,16.966061485,0.0,36.5179666069,38.8247702939,12.4230389781,0.869797542939,0.0,11.5532414351
 06/01  21:00:00,101.484606641,7.42465728585,16.6867292906,0.0,32.965339924,36.8579353714,12.9364535501,1.33712515328,0.0,11.5993283968
 06/01  22:00:00,73.8612661293,6.95043383237,13.0849312237,0.0,25.6355707503,20.6438685092,13.4684276112,1.90370158783,0.0,11.5647260233
 06/01  23:00:00,50.8502530292,6.54672507964,10.0308208124,0.0,15.0252895274,11.7056064465,7.63930600556,1.86982441728,0.0,5.76948158828
 06/01  24:00:00,44.0588529681,6.36906057373,8.44288511271,0.0,11.6412384099,10.0650221343,2.21021923754,2.19021923754,0.0,0.02
 06/02  01:00:00,41.2037594824,6.2438263322,7.27377323841,0.0,10.0992000411,10.047477231,8.6677148823,2.90973014282,0.0,5.75798473947
 06/02  02:00:00,38.1555054343,6.12579661407,6.20310547752,0.0,8.25718729233,10.0299323277,9.9787495449,4.2208426179,0.0,5.75790692701
 06/02  03:00:00,37.3818581705,6.05146170387,5.50379717667,0.0,8.25718729233,10.0299323277,5.10970745939,5.08970745939,0.0,0.02
 06/02  04:00:00,38.795881726,6.02479299708,5.33783074811,0.0,8.25718729233,11.6354268332,10.208482086,4.445186106,0.0,5.76329597999
 06/02  05:00:00,44.6826447228,6.04192190284,5.51165700898,0.0,12.1011305571,15.3678112995,10.0944259393,4.31379588968,0.0,5.78063004964
 06/02  06:00:00,72.8338100554,6.56041667627,9.26780346791,0.0,19.7275818095,37.2640762949,21.6257256604,4.23679937708,0.0,17.3889262833
 06/02  07:00:00,94.650749919,6.92838282695,12.1124688731,0.0,24.3117294858,51.2795993405,14.8923050429,3.24629291748,0.0,11.6460121254
 06/02  08:00:00,81.3656242747,6.43185548861,10.5991762565,0.0,23.6694662846,40.6342015617,30.1343834104,0.742122204187,0.0,29.3922612062
 06/02  09:00:00,78.3482279842,6.39671440287,12.6243850534,0.0,23.6694662846,35.6302164847,41.6509664761,0.18148942975,18.025,23.4444770463
 06/02  10:00:00,60.0812138479,6.22272953029,12.1281462074,0.0,18.7433767983,22.9618409725,41.6383370548,0.215279070607,18.025,23.3980579842
 06/02  11:00:00,60.9805652725,6.28065681666,12.9718894589,0.0,18.7433767983,22.9618409725,41.3751226091,0.0,18.025,23.3501226091
 06/02  12:00:00,63.3914746292,6.39328696218,15.2267192331,0.0,18.5889407304,23.1597249699,35.5396862824,0.0,18.025,17.5146862824
 06/02  13:00:00,65.9575408401,6.54281487329,17.3967614117,0.0,18.7433767983,23.2517909448,41.3706621742,0.0,18.025,23.3456621742
 06/02  14:00:00,67.6741626855,6.66230159166,18.9938883633,0.0,18.7433767983,23.2517909448,35.5335831182,0.0,18.025,17.5085831182
 06/02  15:00:00,68.808194749,6.79772967902,20.2824505701,0.0,18.7433767983,22.9618409725,41.3715809086,0.0,18.025,23.3465809086
 06/02  16:00:00,74.7527108128,6.96131809177,21.6120479223,0.0,18.7433767983,27.431320555,23.7885171197,0.0,18.025,5.76351711973
 06/02  17:00:00,88.4052386234,7.32682778863,22.7107433239,0.0,17.6635504202,40.6971502883,5.7750487144,0.0,0.0,5.7750487144
 06/02  18:00:00,95.5520801596,7.57498894385,23.1044136928,0.0,27.5259009287,37.3340067412,11.5868479175,0.0,0.0,11.5868479175
 06/02  19:00:00,99.0213459591,7.76723763805,24.0562464318,0.0,33.8341110165,33.3544677425,5.7853194183,0.0,0.0,5.7853194183
 06/02  20:00:00,110.432208966,7.93878525838,23.3733992872,0.0,36.5179666069,38.8247702939,11.5524233973,0.0,0.0,11.5524233973
 06/02  21:00:00,106.881062131,7.87096662179,21.6368926504,0.0,32.965339924,36.8579353714,11.5991473513,0.0,0.0,11.5991473513
 06/02  22:00:00,78.1851736674,7.33176021403,17.0275260509,0.0,25.6355707503,20.6438685092,11.5645957913,0.0,0.0,11.5645957913
 06/02  23:00:00,54.1009542979,6.84231088267,12.9859438339,0.0,15.0252895274,11.7056064465,5.78666857507,0.0171900095446,0.0,5.76947856553
 06/02  24:00:00,46.7417093646,6.61546994734,10.87933811,0.0,11.6412384099,10.0650221343,0.233414178335,0.213414178335,0.0,0.02
 06/03  01:00:00,46.3233110557,6.47706772987,9.400607478,0.0,12.8411359301,10.0650221343,6.92384593913,1.16583724327,0.0,5.75800869586
 06/03  02:00:00,39.9832247055,6.30081572208,7.85580996668,0.0,8.25718729233,10.0299323277,7.51835887371,1.76044340341,0.0,5.7579154703
 06/03  03:00:00,39.0672859537,6.20647820726,7.03421313754,0.0,8.25718729233,10.0299323277,1.87537792823,1.85537792823,0.0,0.02
 06/03  04:00:00,40.0613334966,6.1404113135,6.48767030657,0.0,8.25718729233,11.6354268332,7.70697963396,1.94371091701,0.0,5.76326871695
 06/03  05:00:00,42.0004499551,6.09214064632,6.20071164388,0.0,8.71707943955,15.3327214929,7.74905204663,1.97979711559,0.0,5.76925493104
 06/03  06:00:00,58.1019830646,6.2677025034,7.68258564823,0.0,18.5082010057,25.6353820695,7.68018371495,1.90045973734,0.0,5.77972397761
 06/03  07:00:00,78.4996226256,6.69348956746,11.3188813357,0.0,19.4083231844,41.0650158608,12.3841441774,0.785034010154,0.0,11.5991101672
 06/03  08:00:00,109.941562401,7.25701638424,18.3203484618,0.0,26.3286599382,57.9988325916,35.4405861045,0.0,0.0,35.4405861045
 06/03  09:00:00,95.9624410603,7.06416342967,19.6882638183,0.0,26.3286599382,42.8504436482,47.4087323777,0.0,18.025,29.3837323777
 06/03  10:00:00,68.9259605894,6.65739579427,17.0527062772,0.0,21.7447113004,23.4437158914,41.46946127,0.0,18.025,23.44446127
 06/03  11:00:00,66.3969479564,6.62513542518,17.0177784461,0.0,19.3027497915,23.426170988,41.4212410832,0.0,18.025,23.3962410832
 06/03  12:00:00,67.821270641,6.6994372097,18.2257097717,0.0,19.1483137236,23.7250123474,35.5359840205,0.0,18.025,17.5109840205
 06/03  13:00:00,71.1979937602,6.82338248926,21.3329496367,0.0,19.3027497915,23.7161209604,41.3701658625,0.0,18.025,23.3451658625
 06/03  14:00:00,72.8245524824,6.9065143105,22.8763684421,0.0,19.3027497915,23.7161209604,35.5327525993,0.0,18.025,17.5077525993
 06/03  15:00:00,72.7207335678,6.95481687424,23.0142045941,0.0,19.3027497915,23.426170988,41.3707335691,0.0,18.025,23.3457335691
 06/03  16:00:00,76.7200900612,6.99362830809,22.523419961,0.0,19.3027497915,27.8956505705,23.7884836358,0.0,18.025,5.76348363581
 06/03  17:00:00,85.6402550172,7.25108993798,22.5636089143,0.0,18.2229234133,37.5968344597,5.76908146795,0.0,0.0,5.76908146795
 06/03  18:00:00,101.965808499,7.64952580935,24.5373977648,0.0,32.690315043,37.0816133363,5.77495745272,0.0,0.0,5.77495745272
 06/03  19:00:00,103.2068293,7.87049235092,25.4457083477,0.0,36.8143715336,33.066984531,5.78477458824,0.0,0.0,5.78477458824
 06/03  20:00:00,112.289590449,8.06001010031,25.3308697053,0.0,36.3493007332,38.7721355839,11.5512302632,0.0,0.0,11.5512302632
 06/03  21:00:00,111.805653412,7.95759656125,23.2992143979,0.0,36.1807251679,36.8228455648,5.78653732668,0.0,0.0,5.78653732668
 06/03  22:00:00,85.5874866079,7.46014607177,18.8984505949,0.0,31.0351095914,20.6438685092,11.5989803755,0.0,0.0,11.5989803755
 06/03  23:00:00,59.0901224611,7.02177574107,15.393539069,0.0,17.4250845679,11.7056064465,11.5411950247,0.0,0.0,11.5411950247
 06/03  24:00:00,51.1777947626,6.85437615198,13.8766249074,0.0,12.8411359301,10.0650221343,5.76348980332,0.0,0.0,5.76348980332
 06/04  01:00:00,50.121383756,6.74209582451,12.814235372,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/04  02:00:00,44.1882148824,6.60214774167,11.6400492809,0.0,8.34152022915,10.0650221343,5.75784156568,0.0,0.0,5.75784156568
 06/04  03:00:00,43.4894570584,6.53201030748,11.0114341281,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,45.1137997435,6.51386848661,11.0472627761,0.0,8.34152022915,11.6705166398,5.76349982505,0.0,0.0,5.76349982505
 06/04  05:00:00,47.659234689,6.50278262373,11.3294394625,0.0,8.80141237637,15.3678112995,5.76907201199,0.0,0.0,5.76907201199
 06/04  06:00:00,64.2655961876,6.72896051826,13.3849510698,0.0,18.5082010057,25.6353820695,5.77985920225,0.0,0.0,5.77985920225
 06/04  07:00:00,85.6257489378,7.18665246458,17.8324391951,0.0,19.4926561212,41.1001056674,16.827380104,0.0,0.0,16.827380104
 06/04  08:00:00,120.057789082,7.82527253508,27.8683439498,0.0,26.3286599382,57.9988325916,30.1032207744,0.0,0.0,30.1032207744
 06/04  09:00:00,107.648666679,7.65237559085,30.9057162507,0.0,26.2443270014,42.8153538416,47.4074886053,0.0,18.025,29.3824886053
 06/04  10:00:00,81.9650156314,7.30468670158,29.4444815484,0.0,21.7447113004,23.4437158914,41.4652040189,0.0,18.025,23.4402040189
 06/04  11:00:00,80.2399621092,7.30505755906,30.1211676732,0.0,19.3449162599,23.4437158914,41.4183900009,0.0,18.025,23.3933900009
 06/04  12:00:00,80.4622296186,7.32093301095,30.1854673849,0.0,19.190480192,23.7425572507,35.5339119322,0.0,18.025,17.5089119322
 06/04  13:00:00,81.9271662417,7.39681583957,31.5484057899,0.0,19.260583323,23.698576057,41.3690223134,0.0,18.025,23.3440223134
 06/04  14:00:00,84.3993113154,7.51833459167,33.8990239904,0.0,19.260583323,23.698576057,35.5317820616,0.0,18.025,17.5067820616
 06/04  15:00:00,87.2766624899,7.69901194757,36.8856555986,0.0,19.260583323,23.4086260847,41.3692395472,0.0,18.025,23.3442395472
 06/04  16:00:00,93.6572298459,7.86413366045,38.649771847,0.0,19.260583323,27.8781056672,23.788295935,0.0,18.025,5.76329593497
 06/04  17:00:00,104.51232753,8.23728557753,40.5092046764,0.0,18.1807569449,37.5792895564,5.76913395162,0.0,0.0,5.76913395162
 06/04  18:00:00,122.693854032,8.74409772579,44.2903028911,0.0,32.6059821062,37.0465235296,5.7746945085,0.0,0.0,5.7746945085
 06/04  19:00:00,123.626937262,8.96866953163,44.7676513537,0.0,36.8143715336,33.066984531,5.78623348119,0.0,0.0,5.78623348119
 06/04  20:00:00,130.714675378,9.07013431722,42.6264195753,0.0,36.43363367,38.8072253906,11.5505387291,0.0,0.0,11.5505387291
 06/04  21:00:00,129.737945835,8.95759625635,40.3509418277,0.0,36.0963922311,36.7877557581,5.78616607032,0.0,0.0,5.78616607032
 06/04  22:00:00,102.138712672,8.38361355841,34.6456503476,0.0,30.9507766546,20.6087787026,11.5963604658,0.0,0.0,11.5963604658
 06/04  23:00:00,72.3678893003,7.77158753147,27.9215042474,0.0,17.4250845679,11.7056064465,11.541079862,0.0,0.0,11.541079862
 06/04  24:00:00,62.0890817462,7.48533730144,24.0375348824,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,56.1323422635,7.25799481438,21.1882016761,0.0,10.0992000411,10.047477231,5.75771921963,0.0,0.0,5.75771921963
 06/05  02:00:00,52.2739295797,7.10024993259,19.347089527,0.0,8.25718729233,10.0299323277,5.75782042399,0.0,0.0,5.75782042399
 06/05  03:00:00,51.0726413101,7.00791116134,18.2381446386,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,51.0248225505,6.91904021176,16.6725424489,0.0,8.25718729233,11.6354268332,5.76310256696,0.0,0.0,5.76310256696
 06/05  05:00:00,56.7264327396,6.92433950654,16.6730590486,0.0,12.1011305571,15.3678112995,5.78019594357,0.0,0.0,5.78019594357
 06/05  06:00:00,86.3885479456,7.54599525866,21.837017361,0.0,19.7275818095,37.2640762949,11.5979410827,0.0,0.0,11.5979410827
 06/05  07:00:00,111.07881793,8.03066801689,27.4383240433,0.0,24.3117294858,51.2795993405,17.455653612,0.0,0.0,17.455653612
 06/05  08:00:00,101.994616282,7.57187784279,30.0881939958,0.0,23.6694662846,40.6342015617,29.3831622164,0.0,0.0,29.3831622164
 06/05  09:00:00,100.454555022,7.58167378304,33.5457907932,0.0,23.6694662846,35.6302164847,41.4636900479,0.0,18.025,23.4386900479
 06/05  10:00:00,80.5278050325,7.30379405702,31.493696701,0.0,18.7433767983,22.9618409725,41.4194113177,0.0,18.025,23.3944113177
 06/05  11:00:00,82.497652501,7.39065966236,33.3789912637,0.0,18.7433767983,22.9618409725,41.369663164,0.0,18.025,23.344663164
 06/05  12:00:00,86.0454541657,7.5498341973,36.7241706038,0.0,18.5889407304,23.1597249699,35.5395732564,0.0,18.025,17.5145732564
 06/05  13:00:00,87.7142157993,7.66370359079,38.03256046,0.0,18.7433767983,23.2517909448,41.3642548274,0.0,18.025,23.3392548274
 06/05  14:00:00,88.7790113164,7.7623332196,38.998726717,0.0,18.7433767983,23.2517909448,35.5394411463,0.0,18.025,17.5144411463
 06/05  15:00:00,89.2791156374,7.83873868096,39.7123751503,0.0,18.7433767983,22.9618409725,41.3624106266,0.0,18.025,23.3374106266
 06/05  16:00:00,94.7394746153,7.97747929983,40.5826750202,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,108.87622039,8.39468184421,42.1138989081,0.0,17.6635504202,40.6971502883,5.7745393026,0.0,0.0,5.7745393026
 06/05  18:00:00,115.216943322,8.60913806993,41.7351790086,0.0,27.5259009287,37.3340067412,11.5862837178,0.0,0.0,11.5862837178
 06/05  19:00:00,117.550168127,8.75219549251,41.6001433968,0.0,33.8341110165,33.3544677425,11.5519335401,0.0,0.0,11.5519335401
 06/05  20:00:00,128.009652224,8.87643522074,40.0132315275,0.0,36.5179666069,38.8247702939,5.78538229385,0.0,0.0,5.78538229385
 06/05  21:00:00,123.571947151,8.78760061058,37.4111964073,0.0,32.965339924,36.8579353714,17.385312089,0.0,0.0,17.385312089
 06/05  22:00:00,94.4030171324,8.22714804869,32.3500265036,0.0,25.6355707503,20.6438685092,5.79178483812,0.0,0.0,5.79178483812
 06/05  23:00:00,68.0988082671,7.65366569457,26.1724655122,0.0,15.0252895274,11.7056064465,5.76915631758,0.0,0.0,5.76915631758
 06/05  24:00:00,59.2724347201,7.37459090038,22.6509571853,0.0,11.6412384099,10.0650221343,5.76316774738,0.0,0.0,5.76316774738
 06/06  01:00:00,56.13967461,7.23065228838,21.2228797832,0.0,10.0992000411,10.047477231,5.75753957602,0.0,0.0,5.75753957602
 06/06  02:00:00,52.6440199701,7.09689042939,19.7205482579,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,50.8413786183,6.98379509608,18.0309973759,0.0,8.25718729233,10.0299323277,5.75762253602,0.0,0.0,5.75762253602
 06/06  04:00:00,50.5562259696,6.88533444496,16.2376596223,0.0,8.25718729233,11.6354268332,5.76262079213,0.0,0.0,5.76262079213
 06/06  05:00:00,57.6282427795,6.9409075224,17.5583098199,0.0,12.1011305571,15.3678112995,5.78035871824,0.0,0.0,5.78035871824
 06/06  06:00:00,89.3540712129,7.65051413696,24.6980453223,0.0,19.7275818095,37.2640762949,11.5968418189,0.0,0.0,11.5968418189
 06/06  07:00:00,113.390454696,8.11871475053,29.6619336073,0.0,24.3117294858,51.2795993405,17.4543618937,0.0,0.0,17.4543618937
 06/06  08:00:00,101.620393699,7.55238647767,29.7334792864,0.0,23.6694662846,40.6342015617,29.3821532155,0.0,0.0,29.3821532155
 06/06  09:00:00,100.060370462,7.56288042119,33.170410669,0.0,23.6694662846,35.6302164847,41.4577040422,0.0,18.025,23.4327040422
 06/06  10:00:00,79.9761596314,7.24818926331,30.9976648448,0.0,18.7433767983,22.9618409725,41.4168259811,0.0,18.025,23.3918259811
 06/06  11:00:00,79.9646584694,7.26064189964,30.9760213494,0.0,18.7433767983,22.9618409725,35.5385224512,0.0,18.025,17.5135224512
 06/06  12:00:00,81.9919516149,7.36017377545,32.860333207,0.0,18.5889407304,23.1597249699,41.3608511655,0.0,18.025,23.3358511655
 06/06  13:00:00,82.2572910633,7.37307073331,32.866275732,0.0,18.7433767983,23.2517909448,35.5380239949,0.0,18.025,17.5130239949
 06/06  14:00:00,81.3895688395,7.36311343268,32.0085081643,0.0,18.7433767983,23.2517909448,41.3603550465,0.0,18.025,23.3353550465
 06/06  15:00:00,82.8675420202,7.48792465312,33.6516229409,0.0,18.7433767983,22.9618409725,35.5376418705,0.0,18.025,17.5126418705
 06/06  16:00:00,88.5271150486,7.6177003169,34.7300952503,0.0,18.7433767983,27.431320555,23.7882442847,0.0,18.025,5.76324428475
