Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  17:00:00,99.3934996107,7.86839215012,33.1574781113,0.0,17.6635504202,40.6971502883,5.7744873268,0.0,0.0,5.7744873268
 06/06  18:00:00,104.982596009,8.05082548865,32.0591605483,0.0,27.5259009287,37.3340067412,11.5853438061,0.0,0.0,11.5853438061
 06/06  19:00:00,107.480046237,8.20019412884,32.0820376975,0.0,33.8341110165,33.3544677425,5.78497951494,0.0,0.0,5.78497951494
 06/06  20:00:00,119.901857531,8.41403706594,32.3678426867,0.0,36.5179666069,38.8247702939,11.5514932126,0.0,0.0,11.5514932126
 06/06  21:00:00,117.269376563,8.42611465068,31.4701318979,0.0,32.965339924,36.8579353714,11.5958949549,0.0,0.0,11.5958949549
 06/06  22:00:00,88.0904330972,7.88301240537,26.3815876607,0.0,25.6355707503,20.6438685092,11.5629848573,0.0,0.0,11.5629848573
 06/06  23:00:00,62.3443704442,7.34247368235,20.7292274371,0.0,15.0252895274,11.7056064465,5.76891493815,0.0,0.0,5.76891493815
 06/06  24:00:00,53.3695930115,7.06568772021,17.0570284508,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,49.1845715747,6.87348145878,14.6249522476,0.0,10.0992000411,10.047477231,5.75777320054,0.0,0.0,5.75777320054
 06/07  02:00:00,45.3224113094,6.70284384884,12.7929871816,0.0,8.25718729233,10.0299323277,5.75773168939,0.0,0.0,5.75773168939
 06/07  03:00:00,44.1433205944,6.60080185539,11.7159415741,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,45.1170158576,6.53802667371,11.1457605881,0.0,8.25718729233,11.6354268332,5.76260801526,0.0,0.0,5.76260801526
 06/07  05:00:00,50.7183367125,6.5307605516,11.0585637431,0.0,12.1011305571,15.3678112995,5.78004136816,0.0,0.0,5.78004136816
 06/07  06:00:00,79.8255283666,7.12706972139,15.6929604611,0.0,19.7275818095,37.2640762949,11.5968383319,0.0,0.0,11.5968383319
 06/07  07:00:00,104.556919977,7.64370099524,21.3034402432,0.0,24.3117294858,51.2795993405,17.454024032,0.0,0.0,17.454024032
 06/07  08:00:00,95.2391288967,7.21051515558,23.6941006649,0.0,23.6694662846,40.6342015617,29.3788788646,0.0,0.0,29.3788788646
 06/07  09:00:00,94.6754568318,7.2676442449,28.0807476844,0.0,23.6694662846,35.6302164847,41.4582898103,0.0,18.025,23.4332898103
 06/07  10:00:00,76.3376580507,7.06794181703,27.5394175141,0.0,18.7433767983,22.9618409725,41.4166949315,0.0,18.025,23.3916949315
 06/07  11:00:00,77.147924687,7.12789253407,28.2920417683,0.0,18.7433767983,22.9618409725,35.5368518613,0.0,18.025,17.5118518613
 06/07  12:00:00,79.0952509036,7.24521238075,30.0786025187,0.0,18.5889407304,23.1597249699,41.3658263554,0.0,18.025,23.3408263554
 06/07  13:00:00,82.1815417087,7.41640199669,32.7471953752,0.0,18.7433767983,23.2517909448,35.5303605457,0.0,18.025,17.5053605457
 06/07  14:00:00,84.8917850659,7.58697630459,35.2868725533,0.0,18.7433767983,23.2517909448,41.3649552446,0.0,18.025,23.3399552446
 06/07  15:00:00,86.2471572335,7.73671364454,36.7824497843,0.0,18.7433767983,22.9618409725,35.5326147545,0.0,18.025,17.5076147545
 06/07  16:00:00,91.2612734253,7.86586576001,37.2161011466,0.0,18.7433767983,27.431320555,23.7880591162,0.0,18.025,5.76305911617
 06/07  17:00:00,105.696914262,8.29890256635,39.0303956878,0.0,17.6635504202,40.6971502883,5.77420706278,0.0,0.0,5.77420706278
 06/07  18:00:00,112.415440009,8.54841711042,38.9944316325,0.0,27.5259009287,37.3340067412,11.5847164718,0.0,0.0,11.5847164718
 06/07  19:00:00,115.976830326,8.75132204614,40.027702977,0.0,33.8341110165,33.3544677425,11.5500514375,0.0,0.0,11.5500514375
 06/07  20:00:00,127.370357656,8.92657983165,39.3238170827,0.0,36.5179666069,38.8247702939,5.78535056668,0.0,0.0,5.78535056668
 06/07  21:00:00,123.894278376,8.87590007883,37.6452638998,0.0,32.965339924,36.8579353714,11.5970036721,0.0,0.0,11.5970036721
 06/07  22:00:00,94.4007349764,8.29665903012,32.2782565139,0.0,25.6355707503,20.6438685092,11.5629149996,0.0,0.0,11.5629149996
 06/07  23:00:00,68.2584229003,7.71455196094,26.2712087825,0.0,15.0252895274,11.7056064465,5.76897789674,0.0,0.0,5.76897789674
 06/07  24:00:00,58.8855946467,7.40458197644,22.2341387575,0.0,11.6412384099,10.0650221343,5.76316426316,0.0,0.0,5.76316426316
 06/08  01:00:00,53.6278115399,7.16724696697,18.7744352525,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,50.5648598697,7.02960518446,17.7086773973,0.0,8.25718729233,10.0299323277,5.75745427072,0.0,0.0,5.75745427072
 06/08  03:00:00,50.0681805205,6.95232107014,17.2892869373,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,49.9322445056,6.85002324731,15.6490003883,0.0,8.25718729233,11.6354268332,5.76328872606,0.0,0.0,5.76328872606
 06/08  05:00:00,55.0563759835,6.83083142888,15.0965402867,0.0,12.1011305571,15.3678112995,5.77999139688,0.0,0.0,5.77999139688
 06/08  06:00:00,86.0394353916,7.5008030819,21.533151255,0.0,19.7275818095,37.2640762949,17.3822371503,0.0,0.0,17.3822371503
 06/08  07:00:00,112.437431393,8.07154131732,28.7561359058,0.0,24.3117294858,51.2795993405,11.6408508593,0.0,0.0,11.6408508593
 06/08  08:00:00,103.437817481,7.63375614856,31.4695661476,0.0,23.6694662846,40.6342015617,29.3785741215,0.0,0.0,29.3785741215
 06/08  09:00:00,102.244744006,7.67463714851,35.243050578,0.0,23.6694662846,35.6302164847,41.4599320757,0.0,18.025,23.4349320757
 06/08  10:00:00,84.632689327,7.50676228718,35.3956391257,0.0,18.7433767983,22.9618409725,41.415520894,0.0,18.025,23.390520894
 06/08  11:00:00,85.15360948,7.5710257148,35.8545990778,0.0,18.7433767983,22.9618409725,41.3657406725,0.0,18.025,23.3407406725
 06/08  12:00:00,86.8383307403,7.6715930586,37.3953059932,0.0,18.5889407304,23.1597249699,35.5362269349,0.0,18.025,17.5112269349
 06/08  13:00:00,87.4390583887,7.71176433691,37.7093573994,0.0,18.7433767983,23.2517909448,41.3590791732,0.0,18.025,23.3340791732
 06/08  14:00:00,87.9257173979,7.7658527751,38.1419324402,0.0,18.7433767983,23.2517909448,35.53531774,0.0,18.025,17.51031774
 06/08  15:00:00,88.2998087614,7.83294664342,38.73887481,0.0,18.7433767983,22.9618409725,35.529587854,0.0,18.025,17.504587854
 06/08  16:00:00,93.4162977407,7.94962120569,39.2873764838,0.0,18.7433767983,27.431320555,23.7879820055,0.0,18.025,5.76298200548
 06/08  17:00:00,106.384765046,8.31404495692,39.703111241,0.0,17.6635504202,40.6971502883,5.77427623015,0.0,0.0,5.77427623015
 06/08  18:00:00,112.955820232,8.54056039611,39.5426846268,0.0,27.5259009287,37.3340067412,11.5848752349,0.0,0.0,11.5848752349
 06/08  19:00:00,116.026843695,8.71700339999,40.1120460995,0.0,33.8341110165,33.3544677425,11.5508853085,0.0,0.0,11.5508853085
 06/08  20:00:00,126.929490789,8.86763842486,38.9419026569,0.0,36.5179666069,38.8247702939,5.78403229627,0.0,0.0,5.78403229627
 06/08  21:00:00,123.076775406,8.79535547745,36.9083241403,0.0,32.965339924,36.8579353714,11.5965349131,0.0,0.0,11.5965349131
 06/08  22:00:00,90.9852682819,8.11047261449,29.0489913296,0.0,25.6355707503,20.6438685092,11.5625923197,0.0,0.0,11.5625923197
 06/08  23:00:00,64.508381823,7.5203855372,22.715341617,0.0,15.0252895274,11.7056064465,5.76876025384,0.0,0.0,5.76876025384
 06/08  24:00:00,56.1422398207,7.26015654225,19.6352144966,0.0,11.6412384099,10.0650221343,5.76318511914,0.0,0.0,5.76318511914
 06/09  01:00:00,52.3726779492,7.08765408149,17.5988990499,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,48.3973846716,6.9266345951,15.6441779649,0.0,8.25718729233,10.0299323277,5.75749285522,0.0,0.0,5.75749285522
 06/09  03:00:00,46.937636586,6.81570074538,14.2953662435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,47.7526865808,6.74214073156,13.5773323716,0.0,8.25718729233,11.6354268332,5.76312547284,0.0,0.0,5.76312547284
 06/09  05:00:00,54.1821999521,6.77010762149,14.2830972006,0.0,12.1011305571,15.3678112995,11.539159852,0.0,0.0,11.539159852
 06/09  06:00:00,83.9425255307,7.39783220207,19.5392326505,0.0,19.7275818095,37.2640762949,11.5937345802,0.0,0.0,11.5937345802
 06/09  07:00:00,109.742747674,7.94542356197,26.1875923289,0.0,24.3117294858,51.2795993405,17.4514127229,0.0,0.0,17.4514127229
 06/09  08:00:00,102.683691858,7.58375638578,30.7654561813,0.0,23.6694662846,40.6342015617,23.5051420546,0.0,0.0,23.5051420546
 06/09  09:00:00,101.952387279,7.64511632938,34.9802252844,0.0,23.6694662846,35.6302164847,41.4568274099,0.0,18.025,23.4318274099
 06/09  10:00:00,82.8552014576,7.40717213331,33.7177509242,0.0,18.7433767983,22.9618409725,41.4138503458,0.0,18.025,23.3888503458
 06/09  11:00:00,84.3266128288,7.49583185897,35.1028020972,0.0,18.7433767983,22.9618409725,41.3653685535,0.0,18.025,23.3403685535
 06/09  12:00:00,86.7505147021,7.63740255395,37.3416856258,0.0,18.5889407304,23.1597249699,35.5358298843,0.0,18.025,17.5108298843
 06/09  13:00:00,88.0172386734,7.74501943993,38.254288916,0.0,18.7433767983,23.2517909448,41.3583825168,0.0,18.025,23.3333825168
 06/09  14:00:00,89.2745834022,7.84763274652,39.4090236808,0.0,18.7433767983,23.2517909448,35.5346658449,0.0,18.025,17.5096658449
 06/09  15:00:00,90.064512297,7.94777787889,40.3887528604,0.0,18.7433767983,22.9618409725,35.5288354582,0.0,18.025,17.5038354582
 06/09  16:00:00,94.5322897669,8.03284005379,40.3201555611,0.0,18.7433767983,27.431320555,23.7875772532,0.0,18.025,5.76257725319
 06/09  17:00:00,105.254967849,8.27950765916,38.6078602392,0.0,17.6635504202,40.6971502883,5.77414732931,0.0,0.0,5.77414732931
 06/09  18:00:00,108.854474581,8.35805870774,35.6238568269,0.0,27.5259009287,37.3340067412,11.5843611518,0.0,0.0,11.5843611518
 06/09  19:00:00,110.573919971,8.43987738125,34.9362605683,0.0,33.8341110165,33.3544677425,11.5504293842,0.0,0.0,11.5504293842
 06/09  20:00:00,124.023182538,8.6896401625,36.2136045418,0.0,36.5179666069,38.8247702939,5.78549209893,0.0,0.0,5.78549209893
 06/09  21:00:00,121.484684953,8.69415394875,35.4174533876,0.0,32.965339924,36.8579353714,11.5958155777,0.0,0.0,11.5958155777
 06/09  22:00:00,91.1510925753,8.08521232708,29.2400886961,0.0,25.6355707503,20.6438685092,11.5616222971,0.0,0.0,11.5616222971
 06/09  23:00:00,65.9623990792,7.54852106463,24.141230755,0.0,15.0252895274,11.7056064465,5.76870510301,0.0,0.0,5.76870510301
 06/09  24:00:00,57.5216758872,7.28853467328,20.9862786407,0.0,11.6412384099,10.0650221343,5.76309171273,0.0,0.0,5.76309171273
 06/10  01:00:00,56.3259841233,7.1457369186,18.7346462085,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,48.7329414686,6.93552583573,15.9708474814,0.0,8.25718729233,10.0299323277,5.75756243059,0.0,0.0,5.75756243059
 06/10  03:00:00,46.7652113818,6.80128456353,14.1373626213,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,47.0959790507,6.69940996383,12.9633607884,0.0,8.25718729233,11.6354268332,5.76307528548,0.0,0.0,5.76307528548
 06/10  05:00:00,48.6961657139,6.62630525222,12.3623156993,0.0,8.71707943955,15.3327214929,5.76866658522,0.0,0.0,5.76866658522
 06/10  06:00:00,64.7284144508,6.80373894318,13.7730521092,0.0,18.5082010057,25.6353820695,5.77948515992,0.0,0.0,5.77948515992
 06/10  07:00:00,85.4699514712,7.22789798415,17.754927483,0.0,19.4083231844,41.0650158608,17.3831136342,0.0,0.0,17.3831136342
 06/10  08:00:00,118.221232585,7.78519039497,26.0720104968,0.0,26.3286599382,57.9988325916,29.516151101,0.0,0.0,29.516151101
 06/10  09:00:00,99.2966479471,7.33354329588,22.753204373,0.0,26.3286599382,42.8504436482,47.3946617033,0.0,18.025,29.3696617033
 06/10  10:00:00,69.3534557248,6.77015872385,17.3675190264,0.0,21.7447113004,23.4437158914,41.4579830288,0.0,18.025,23.4329830288
 06/10  11:00:00,65.7894662612,6.68364765076,16.3518454867,0.0,19.3027497915,23.426170988,41.4091738292,0.0,18.025,23.3841738292
 06/10  12:00:00,67.1068391368,6.72866949649,17.4820890069,0.0,19.1483137236,23.7250123474,35.5349097627,0.0,18.025,17.5099097627
 06/10  13:00:00,70.3772564343,6.85583085561,20.4797970397,0.0,19.3027497915,23.7161209604,41.3569140163,0.0,18.025,23.3319140163
 06/10  14:00:00,75.9482032818,7.07739021146,25.8291892306,0.0,19.3027497915,23.7161209604,35.5334033603,0.0,18.025,17.5084033603
 06/10  15:00:00,79.6172677327,7.30443644482,29.56115198,0.0,19.3027497915,23.426170988,35.5274923017,0.0,18.025,17.5024923017
 06/10  16:00:00,84.6266185862,7.40611336053,30.0175140778,0.0,19.3027497915,27.8956505705,23.7877687736,0.0,18.025,5.76276877362
 06/10  17:00:00,95.2943600059,7.76380233694,31.7050580911,0.0,18.2229234133,37.5968344597,5.7684404958,0.0,0.0,5.7684404958
 06/10  18:00:00,111.298767775,8.17787052851,33.3420783468,0.0,32.690315043,37.0816133363,5.77400651274,0.0,0.0,5.77400651274
 06/10  19:00:00,110.622578787,8.31165683567,32.4203751136,0.0,36.8143715336,33.066984531,11.5495701293,0.0,0.0,11.5495701293
 06/10  20:00:00,115.885741807,8.34711140784,28.6400066792,0.0,36.3493007332,38.7721355839,5.78480048154,0.0,0.0,5.78480048154
 06/10  21:00:00,113.365595044,8.12688739828,24.6899448507,0.0,36.1807251679,36.8228455648,11.5501437327,0.0,0.0,11.5501437327
 06/10  22:00:00,87.193210309,7.62494419189,20.339502192,0.0,31.0351095914,20.6438685092,11.5949631474,0.0,0.0,11.5949631474
 06/10  23:00:00,60.5248676978,7.17033058446,16.6798067367,0.0,17.4250845679,11.7056064465,5.77967854162,0.0,0.0,5.77967854162
 06/10  24:00:00,52.322616391,6.97610005842,14.8997617634,0.0,12.8411359301,10.0650221343,5.76304820165,0.0,0.0,5.76304820165
 06/11  01:00:00,51.0440849217,6.84083701974,13.6382284378,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,44.8919226188,6.67724955297,12.2686870279,0.0,8.34152022915,10.0650221343,5.75736649618,0.0,0.0,5.75736649618
 06/11  03:00:00,44.0127482014,6.58752298459,11.4792419146,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,45.0200081489,6.52569807212,10.9416855767,0.0,8.34152022915,11.6705166398,5.76305131264,0.0,0.0,5.76305131264
 06/11  05:00:00,47.2404740839,6.4949077167,10.9186064323,0.0,8.80141237637,15.3678112995,5.7683741777,0.0,0.0,5.7683741777
 06/11  06:00:00,63.7206233983,6.71489953566,12.8541099088,0.0,18.5082010057,25.6353820695,5.77949739242,0.0,0.0,5.77949739242
 06/11  07:00:00,84.7687169508,7.1466233655,17.0155629659,0.0,19.4926561212,41.1001056674,17.3819220569,0.0,0.0,17.3819220569
 06/11  08:00:00,118.249637139,7.75539923421,26.13022987,0.0,26.3286599382,57.9988325916,29.5137319306,0.0,0.0,29.5137319306
 06/11  09:00:00,105.050789094,7.57187047857,28.3884538927,0.0,26.2443270014,42.8153538416,47.3896623899,0.0,18.025,29.3646623899
 06/11  10:00:00,78.4941636496,7.19242983901,26.0859696718,0.0,21.7447113004,23.4437158914,41.4562126383,0.0,18.025,23.4312126383
 06/11  11:00:00,76.9333135451,7.23422833854,26.885409243,0.0,19.3449162599,23.4437158914,41.4071281623,0.0,18.025,23.3821281623
 06/11  12:00:00,78.6351043505,7.34315695786,28.3361611268,0.0,19.190480192,23.7425572507,35.5335634713,0.0,18.025,17.5085634713
 06/11  13:00:00,81.6850120772,7.48304465863,31.2200556173,0.0,19.260583323,23.698576057,35.5274408007,0.0,18.025,17.5024408007
 06/11  14:00:00,84.0030273495,7.61860026473,33.4025207459,0.0,19.260583323,23.698576057,41.3621282119,0.0,18.025,23.3371282119
 06/11  15:00:00,84.4732750821,7.69740333109,34.0839087022,0.0,19.260583323,23.4086260847,35.5265606695,0.0,18.025,17.5015606695
 06/11  16:00:00,89.1497054698,7.76858687533,34.2378451244,0.0,19.260583323,27.8781056672,23.7865387156,0.0,18.025,5.76153871564
 06/11  17:00:00,97.9976824168,8.04379370336,34.1881086056,0.0,18.1807569449,37.5792895564,5.76838745201,0.0,0.0,5.76838745201
 06/11  18:00:00,113.474942545,8.42489187426,35.3906640601,0.0,32.6059821062,37.0465235296,5.77398450546,0.0,0.0,5.77398450546
 06/11  19:00:00,110.415384539,8.43269628756,32.0921536007,0.0,36.8143715336,33.066984531,11.5489530262,0.0,0.0,11.5489530262
 06/11  20:00:00,116.221728905,8.43630968326,28.767383837,0.0,36.43363367,38.8072253906,5.78425510512,0.0,0.0,5.78425510512
 06/11  21:00:00,115.32600117,8.30805725023,26.5886175178,0.0,36.0963922311,36.7877557581,5.78472435703,0.0,0.0,5.78472435703
 06/11  22:00:00,89.183096969,7.80710255122,22.266670828,0.0,30.9507766546,20.6087787026,17.3819811425,0.0,0.0,17.3819811425
 06/11  23:00:00,62.3563738858,7.32830454399,18.3533480514,0.0,17.4250845679,11.7056064465,5.77955444105,0.0,0.0,5.77955444105
 06/11  24:00:00,54.6626906295,7.15206479531,16.9444552922,0.0,12.925468867,10.100111941,5.76281787998,0.0,0.0,5.76281787998
 06/12  01:00:00,49.3466181345,6.93358347362,14.7269230901,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,45.5532481572,6.75786441363,12.9688239923,0.0,8.25718729233,10.0299323277,5.75705798224,0.0,0.0,5.75705798224
 06/12  03:00:00,44.6790781494,6.67203773646,12.1804860724,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,45.1826052346,6.57503956526,11.1743680623,0.0,8.25718729233,11.6354268332,5.76294209321,0.0,0.0,5.76294209321
 06/12  05:00:00,51.3864575709,6.60684058507,11.6506550048,0.0,12.1011305571,15.3678112995,5.77921840037,0.0,0.0,5.77921840037
 06/12  06:00:00,80.6322235258,7.2096902056,16.417123293,0.0,19.7275818095,37.2640762949,17.3813246977,0.0,0.0,17.3813246977
 06/12  07:00:00,104.118345459,7.65778065161,20.8509065171,0.0,24.3117294858,51.2795993405,11.6389016249,0.0,0.0,11.6389016249
 06/12  08:00:00,93.820417074,7.20695431923,22.2790300803,0.0,23.6694662846,40.6342015617,29.3680831727,0.0,0.0,29.3680831727
 06/12  09:00:00,91.9669691942,7.20203882409,25.4379232246,0.0,23.6694662846,35.6302164847,41.4508059068,0.0,18.025,23.4258059068
 06/12  10:00:00,72.5756983685,6.9315555768,23.9138868113,0.0,18.7433767983,22.9618409725,41.4087328633,0.0,18.025,23.3837328633
 06/12  11:00:00,74.617590065,7.03346279443,25.8561653807,0.0,18.7433767983,22.9618409725,35.5335212716,0.0,18.025,17.5085212716
 06/12  12:00:00,76.8440662975,7.14704814286,27.9256094596,0.0,18.5889407304,23.1597249699,41.3573389718,0.0,18.025,23.3323389718
 06/12  13:00:00,78.75174613,7.2398314499,29.4940008007,0.0,18.7433767983,23.2517909448,35.5303998989,0.0,18.025,17.5053998989
 06/12  14:00:00,79.8413123219,7.32040420599,30.5029965094,0.0,18.7433767983,23.2517909448,41.3548274271,0.0,18.025,23.3298274271
 06/12  15:00:00,80.5972707946,7.42224497435,31.4470644128,0.0,18.7433767983,22.9618409725,35.5326615414,0.0,18.025,17.5076615414
 06/12  16:00:00,82.8658001876,7.38791997278,29.2985963915,0.0,18.7433767983,27.431320555,23.7876731382,0.0,18.025,5.76267313818
 06/12  17:00:00,92.9522772233,7.60636843238,26.9783328104,0.0,17.6635504202,40.6971502883,5.77376164588,0.0,0.0,5.77376164588
 06/12  18:00:00,97.2495330199,7.71367915701,24.6633419161,0.0,27.5259009287,37.3340067412,11.5819730278,0.0,0.0,11.5819730278
 06/12  19:00:00,99.6411920489,7.82877213459,24.6146771213,0.0,33.8341110165,33.3544677425,5.78355523873,0.0,0.0,5.78355523873
 06/12  20:00:00,112.8187034,8.06176788732,25.637031384,0.0,36.5179666069,38.8247702939,11.5482884667,0.0,0.0,11.5482884667
 06/12  21:00:00,111.885140977,8.13594306117,26.3761727279,0.0,32.965339924,36.8579353714,11.592727718,0.0,0.0,11.592727718
 06/12  22:00:00,83.5448970636,7.6342834109,22.0848633273,0.0,25.6355707503,20.6438685092,5.79015721957,0.0,0.0,5.79015721957
 06/12  23:00:00,59.1519454442,7.15903232283,17.7202889104,0.0,15.0252895274,11.7056064465,5.76738560012,0.0,0.0,5.76738560012
 06/12  24:00:00,52.0209461524,6.96245728022,15.811645132,0.0,11.6412384099,10.0650221343,5.76295911279,0.0,0.0,5.76295911279
 06/13  01:00:00,48.4819369163,6.80468227391,13.9911417217,0.0,10.0992000411,10.047477231,5.75739488954,0.0,0.0,5.75739488954
 06/13  02:00:00,44.8265726384,6.65280866798,12.3472145956,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,43.8131255141,6.56777765009,11.4187930962,0.0,8.25718729233,10.0299323277,5.7570395565,0.0,0.0,5.7570395565
 06/13  04:00:00,44.9350450816,6.52041406919,10.9814397757,0.0,8.25718729233,11.6354268332,5.76246254495,0.0,0.0,5.76246254495
 06/13  05:00:00,50.209583255,6.4971826825,10.5834485201,0.0,12.1011305571,15.3678112995,5.77937958327,0.0,0.0,5.77937958327
 06/13  06:00:00,78.8422428918,7.06168056268,14.7751742546,0.0,19.7275818095,37.2640762949,11.5936512501,0.0,0.0,11.5936512501
 06/13  07:00:00,102.002483791,7.50141936427,18.8914243477,0.0,24.3117294858,51.2795993405,17.446975762,0.0,0.0,17.446975762
 06/13  08:00:00,89.8213321615,6.9955759565,18.4913405162,0.0,23.6694662846,40.6342015617,23.4958362652,0.0,0.0,23.4958362652
 06/13  09:00:00,88.0594338757,6.98243241856,21.7499975496,0.0,23.6694662846,35.6302164847,47.3027485193,0.0,18.025,29.2777485193
 06/13  10:00:00,68.5151791037,6.7113347402,20.0736039141,0.0,18.7433767983,22.9618409725,35.5675112504,0.0,18.025,17.5425112504
 06/13  11:00:00,67.9035057561,6.66914906512,19.5064000621,0.0,18.7433767983,22.9618409725,41.3619470042,0.0,18.025,23.3369470042
 06/13  12:00:00,68.2388664887,6.68453007658,19.7829315671,0.0,18.5889407304,23.1597249699,35.5316130202,0.0,18.025,17.5066130202
 06/13  13:00:00,68.8860863788,6.69288687784,20.1752931815,0.0,18.7433767983,23.2517909448,41.3535075425,0.0,18.025,23.3285075425
 06/13  14:00:00,69.9343597396,6.73327495859,21.1831793427,0.0,18.7433767983,23.2517909448,35.5315280078,0.0,18.025,17.5065280078
 06/13  15:00:00,68.42043951,6.74369692698,19.9487834193,0.0,18.7433767983,22.9618409725,35.5253218269,0.0,18.025,17.5003218269
 06/13  16:00:00,69.6028153397,6.663933746,16.7596109203,0.0,18.7433767983,27.431320555,23.7875690387,0.0,18.025,5.76256903871
 06/13  17:00:00,82.5001264417,6.96737268462,17.1651898845,0.0,17.6635504202,40.6971502883,5.77345505177,0.0,0.0,5.77345505177
 06/13  18:00:00,91.4582116648,7.27449528333,19.3112226467,0.0,27.5259009287,37.3340067412,11.5819792447,0.0,0.0,11.5819792447
 06/13  19:00:00,95.851290293,7.49647226357,21.1570835603,0.0,33.8341110165,33.3544677425,11.5487549046,0.0,0.0,11.5487549046
 06/13  20:00:00,108.210345726,7.70049481835,21.3899616379,0.0,36.5179666069,38.8247702939,5.78430630737,0.0,0.0,5.78430630737
 06/13  21:00:00,105.573041229,7.68680092299,20.5132326662,0.0,32.965339924,36.8579353714,11.5939760092,0.0,0.0,11.5939760092
 06/13  22:00:00,76.7282966925,7.15395322412,15.7486031473,0.0,25.6355707503,20.6438685092,11.5605120004,0.0,0.0,11.5605120004
 06/13  23:00:00,52.8686701418,6.69746017106,11.8985921991,0.0,15.0252895274,11.7056064465,5.76834121761,0.0,0.0,5.76834121761
 06/13  24:00:00,45.6142208805,6.49278802939,9.87459651328,0.0,11.6412384099,10.0650221343,4.26905055986,0.0345868473501,0.0,4.23446371251
 06/14  01:00:00,42.3693129774,6.34206355348,8.34114451495,0.0,10.0992000411,10.047477231,2.19630803815,0.650513650233,0.0,1.54579438792
 06/14  02:00:00,39.0757740855,6.20804427448,7.04117935348,0.0,8.25718729233,10.0299323277,7.18151956148,1.42418517747,0.0,5.75733438401
 06/14  03:00:00,38.2306399453,6.1263853854,6.27770931345,0.0,8.25718729233,10.0299323277,1.79070679992,1.77070679992,0.0,0.02
 06/14  04:00:00,39.3314388797,6.07248877707,5.82576330773,0.0,8.25718729233,11.6354268332,7.6236502356,1.86134142613,0.0,5.76230880947
 06/14  05:00:00,45.2069548947,6.08802496794,5.98998955507,0.0,12.1011305571,15.3678112995,7.64241638899,1.86322014833,0.0,5.77919624066
 06/14  06:00:00,73.5692461812,6.62547023325,9.9384022331,0.0,19.7275818095,37.2640762949,13.415751442,1.8233068402,0.0,11.5924446018
 06/14  07:00:00,96.2832920153,7.05002560322,13.623653159,0.0,24.3117294858,51.2795993405,18.1579213943,0.711179092036,0.0,17.4467423023
 06/14  08:00:00,84.2339614116,6.61520612166,13.2843542662,0.0,23.6694662846,40.6342015617,29.3645656209,0.0,0.0,29.3645656209
 06/14  09:00:00,81.5130325169,6.59988532394,15.5861615056,0.0,23.6694662846,35.6302164847,41.4460081266,0.0,18.025,23.4210081266
 06/14  10:00:00,63.0814049705,6.40315400997,14.9480129036,0.0,18.7433767983,22.9618409725,41.4052419664,0.0,18.025,23.3802419664
 06/14  11:00:00,63.2629724451,6.42886540447,15.1061563481,0.0,18.7433767983,22.9618409725,35.5309441771,0.0,18.025,17.5059441771
 06/14  12:00:00,64.6893367507,6.50978222575,16.4081535967,0.0,18.5889407304,23.1597249699,35.5265402746,0.0,18.025,17.5015402746
 06/14  13:00:00,66.4759448875,6.62545822019,17.8325893063,0.0,18.7433767983,23.2517909448,41.357623404,0.0,18.025,23.332623404
 06/14  14:00:00,67.8094092763,6.72542900622,19.0660762017,0.0,18.7433767983,23.2517909448,35.5262706062,0.0,18.025,17.5012706062
 06/14  15:00:00,67.9262924829,6.80949826368,19.3888456259,0.0,18.7433767983,22.9618409725,41.3544923676,0.0,18.025,23.3294923676
 06/14  16:00:00,73.0189732105,6.92068693548,19.9190171228,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,85.7904439713,7.22921909884,20.1936636209,0.0,17.6635504202,40.6971502883,5.77353637031,0.0,0.0,5.77353637031
 06/14  18:00:00,92.4484090932,7.43863874684,20.137291007,0.0,27.5259009287,37.3340067412,11.5823535976,0.0,0.0,11.5823535976
 06/14  19:00:00,95.3118962281,7.58772119883,20.5264507658,0.0,33.8341110165,33.3544677425,11.5487803578,0.0,0.0,11.5487803578
 06/14  20:00:00,105.432670057,7.74329945745,20.4534938952,0.0,36.5179666069,38.8247702939,5.78348819383,0.0,0.0,5.78348819383
 06/14  21:00:00,104.376061819,7.69279448568,19.3102767776,0.0,32.965339924,36.8579353714,11.5926139571,0.0,0.0,11.5926139571
 06/14  22:00:00,76.2666299285,7.19016859742,15.2507369282,0.0,25.6355707503,20.6438685092,11.8666420142,0.306102334263,0.0,11.5605396799
 06/14  23:00:00,52.3612004817,6.71170246463,11.3768874616,0.0,15.0252895274,11.7056064465,6.91775745718,1.15029742012,0.0,5.76746003707
 06/14  24:00:00,44.8622298798,6.47235390203,9.14304278666,0.0,11.6412384099,10.0650221343,7.70740431264,1.94470355634,0.0,5.7627007563
 06/15  01:00:00,41.7419610345,6.31651060248,7.73935237287,0.0,10.0992000411,10.047477231,2.33765555325,2.31765555325,0.0,0.02
 06/15  02:00:00,38.4791635007,6.17337120327,6.4792460191,0.0,8.25718729233,10.0299323277,9.43811555428,3.68092023025,0.0,5.75719532403
 06/15  03:00:00,37.3691977754,6.06644612786,5.47620997079,0.0,8.25718729233,10.0299323277,5.57481391163,5.55481391163,0.0,0.02
 06/15  04:00:00,38.2586285644,5.99212211481,4.83332699603,0.0,8.25718729233,11.6354268332,12.2289880714,6.46633037371,0.0,5.76265769769
 06/15  05:00:00,43.7933557332,5.97653917765,4.68788497879,0.0,12.1011305571,15.3678112995,12.730389648,6.95143302593,0.0,5.77895662202
 06/15  06:00:00,71.9566286311,6.49507191361,8.45619959915,0.0,19.7275818095,37.2640762949,23.1840459227,5.80469091666,0.0,17.379355006
 06/15  07:00:00,93.9790939356,6.87646106261,11.4930449268,0.0,24.3117294858,51.2795993405,15.1498865505,3.51273944509,0.0,11.6371471054
 06/15  08:00:00,80.7560228972,6.39019902916,10.0314377743,0.0,23.6694662846,40.6342015617,30.0594490801,0.697649380225,0.0,29.3617996999
 06/15  09:00:00,77.5893595302,6.34016331511,11.9222238768,0.0,23.6694662846,35.6302164847,41.6032518812,0.156446539233,18.025,23.421805342
 06/15  10:00:00,58.2886821934,6.08679776978,10.4716533364,0.0,18.7433767983,22.9618409725,42.4745179893,1.06820228192,18.025,23.3813157074
 06/15  11:00:00,58.2089397464,6.07926625247,10.4017289186,0.0,18.7433767983,22.9618409725,36.2017029826,0.670682770629,18.025,17.506020212
 06/15  12:00:00,58.2910597891,6.09453492052,10.4251300231,0.0,18.5889407304,23.1597249699,42.4332634474,1.07924900585,18.025,23.3290144415
 06/15  13:00:00,58.3659677634,6.08450501433,10.2635697746,0.0,18.7433767983,23.2517909448,35.5351755707,0.00589506564589,18.025,17.5042805051
 06/15  14:00:00,58.1932310936,6.07643615235,10.0988959386,0.0,18.7433767983,23.2517909448,35.5228946862,0.0,18.025,17.4978946862
 06/15  15:00:00,57.7156607258,6.07034824664,9.91737058592,0.0,18.7433767983,22.9618409725,42.689839898,1.33452317696,18.025,23.330316721
 06/15  16:00:00,61.6157134322,6.10123570148,9.33521218414,0.0,18.7433767983,27.431320555,25.3849347329,1.59760869368,18.025,5.76232603918
 06/15  17:00:00,73.712961098,6.35234972717,8.99305856122,0.0,17.6635504202,40.6971502883,7.39572012487,1.6223698649,0.0,5.77335025997
 06/15  18:00:00,81.3541026917,6.54118448763,9.94045458949,0.0,27.5259009287,37.3340067412,14.1260487491,2.54531906081,0.0,11.5807296883
 06/15  19:00:00,85.0492920235,6.71259944843,11.1389820676,0.0,33.8341110165,33.3544677425,8.4882781814,2.7040271639,0.0,5.7842510175
 06/15  20:00:00,96.8298606281,6.95177746688,12.642216923,0.0,36.5179666069,38.8247702939,9.69594270762,3.91223039539,0.0,5.78371231222
 06/15  21:00:00,97.4453385234,7.02325094934,13.0491136845,0.0,32.965339924,36.8579353714,19.8935994331,4.28467852556,0.0,15.6089209075
 06/15  22:00:00,70.6175505591,6.6129531443,10.1788873723,0.0,25.6355707503,20.6438685092,12.1844926144,4.63068859781,0.0,7.55380401659
 06/15  23:00:00,47.8762088446,6.23997316631,7.36363236969,0.0,15.0252895274,11.7056064465,10.7692540121,5.00119799967,0.0,5.7680560124
 06/15  24:00:00,41.4252162631,6.10013192052,6.0782564934,0.0,11.6412384099,10.0650221343,11.1280659372,5.36534340237,0.0,5.76272253484
 06/16  01:00:00,38.94367197,6.0123263818,5.24525169221,0.0,10.0992000411,10.047477231,5.64894683736,5.62894683736,0.0,0.02
 06/16  02:00:00,36.3274376124,5.93258753371,4.56830862249,0.0,8.25718729233,10.0299323277,11.604131326,5.84706409202,0.0,5.75706723396
 06/16  03:00:00,35.6615917084,5.86816802498,3.96688541622,0.0,8.25718729233,10.0299323277,6.97511795034,6.95511795034,0.0,0.02
 06/16  04:00:00,36.8554891968,5.82627295657,3.59604344629,0.0,8.25718729233,11.6354268332,13.4331135941,7.67053590122,0.0,5.76257769291
 06/16  05:00:00,42.8674730551,5.85524453762,3.8833062427,0.0,12.1011305571,15.3678112995,12.8627380963,7.08387776853,0.0,5.77886032773
 06/16  06:00:00,71.4358646031,6.40745743787,8.02306781664,0.0,19.7275818095,37.2640762949,22.7387328487,5.36130462998,0.0,17.3774282187
 06/16  07:00:00,93.5035087414,6.7981690415,11.0957753441,0.0,24.3117294858,51.2795993405,15.4924386288,3.85588890014,0.0,11.6365497286
 06/16  08:00:00,80.0776509343,6.2946653313,9.44861534744,0.0,23.6694662846,40.6342015617,30.2789031803,0.918592370071,0.0,29.3603108103
 06/16  09:00:00,77.0432962304,6.26528827937,11.451046742,0.0,23.6694662846,35.6302164847,41.7492134386,0.304230646267,18.025,23.4199827924
 06/16  10:00:00,58.4704222995,6.08352717842,10.6566724182,0.0,18.7433767983,22.9618409725,41.8083545378,0.403287496737,18.025,23.380067041
 06/16  11:00:00,58.8941237207,6.12192781598,11.0442568071,0.0,18.7433767983,22.9618409725,35.5300853647,0.0,18.025,17.5050853647
 06/16  12:00:00,59.573128478,6.173184428,11.6285546707,0.0,18.5889407304,23.1597249699,41.3505599996,0.0,18.025,23.3255599996
 06/16  13:00:00,60.4178595459,6.2579947844,12.1419774178,0.0,18.7433767983,23.2517909448,35.5281062887,0.0,18.025,17.5031062887
 06/16  14:00:00,61.2944648515,6.33166387114,12.9449074718,0.0,18.7433767983,23.2517909448,35.5257515311,0.0,18.025,17.5007515311
 06/16  15:00:00,62.2130270783,6.42690353991,14.0581868234,0.0,18.7433767983,22.9618409725,41.3534697787,0.0,18.025,23.3284697787
 06/16  16:00:00,66.4816005208,6.48107781475,13.8212640869,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,79.0527838619,6.78523784417,13.9000018732,0.0,17.6635504202,40.6971502883,11.5266417577,0.0,0.0,11.5266417577
 06/16  18:00:00,86.5690176154,6.99346378318,14.7031060396,0.0,27.5259009287,37.3340067412,5.79965647751,0.0,0.0,5.79965647751
 06/16  19:00:00,90.0516323442,7.15621993189,15.6977122831,0.0,33.8341110165,33.3544677425,11.5481769033,0.0,0.0,11.5481769033
 06/16  20:00:00,100.973720919,7.35159510603,16.3862721651,0.0,36.5179666069,38.8247702939,6.29882920884,0.515564483731,0.0,5.78326472511
 06/16  21:00:00,100.276341042,7.32488818565,15.578497069,0.0,32.965339924,36.8579353714,13.3402822228,1.74797773988,0.0,11.592304483
 06/16  22:00:00,72.4030441593,6.82894760714,11.7483980991,0.0,25.6355707503,20.6438685092,15.3354730388,3.77569561359,0.0,11.5597774252
 06/16  23:00:00,49.2903311098,6.41382437777,8.60391063698,0.0,15.0252895274,11.7056064465,10.2507091432,4.48269029631,0.0,5.76801884688
 06/16  24:00:00,42.2034130479,6.20777262441,6.74881902297,0.0,11.6412384099,10.0650221343,12.109283679,6.34668096579,0.0,5.76260271319
 06/17  01:00:00,42.1816063856,6.09669601195,5.63934016855,0.0,12.8411359301,10.0650221343,7.88854834542,7.86854834542,0.0,0.02
 06/17  02:00:00,35.9519894215,5.92951082775,4.19594075417,0.0,8.25718729233,10.0299323277,15.7957757076,10.0388347611,0.0,5.7569409465
 06/17  03:00:00,35.0496372105,5.82852750211,3.3945771765,0.0,8.25718729233,10.0299323277,11.4613979697,11.4413979697,0.0,0.02
 06/17  04:00:00,36.394496618,5.79588784406,3.16544035601,0.0,8.25718729233,11.6354268332,16.5621033252,10.7995252766,0.0,5.76257804858
 06/17  05:00:00,38.607122091,5.78123158456,3.11839649352,0.0,8.71707943955,15.3327214929,15.7283976067,9.96048672703,0.0,5.76791087967
 06/17  06:00:00,54.2442918965,5.9021168325,4.19062511848,0.0,18.5082010057,25.6353820695,14.9799413813,9.20194369886,0.0,5.77799768243
 06/17  07:00:00,74.2830355731,6.29672786603,7.49930533257,0.0,19.4083231844,41.0650158608,17.4398358999,5.84740492657,0.0,11.5924309733
 06/17  08:00:00,104.763976994,6.85806268956,13.5420429909,0.0,26.3286599382,57.9988325916,35.5352220685,0.140398138235,0.0,35.3948239303
 06/17  09:00:00,90.5714849256,6.66240771214,14.6992891054,0.0,26.3286599382,42.8504436482,41.5112180733,0.0,18.025,23.4862180733
 06/17  10:00:00,64.0009644864,6.30519043582,12.4800753523,0.0,21.7447113004,23.4437158914,41.4471774816,0.0,18.025,23.4221774816
 06/17  11:00:00,61.6552520819,6.32450714744,12.5768303834,0.0,19.3027497915,23.426170988,41.4001352211,0.0,18.025,23.3751352211
 06/17  12:00:00,62.7833229167,6.43041601224,13.4568623013,0.0,19.1483137236,23.7250123474,35.5234269189,0.0,18.025,17.4984269189
 06/17  13:00:00,63.68540725,6.51545304161,14.1283699791,0.0,19.3027497915,23.7161209604,41.3551312648,0.0,18.025,23.3301312648
 06/17  14:00:00,65.7206786517,6.64943356477,16.0296545204,0.0,19.3027497915,23.7161209604,35.5240353636,0.0,18.025,17.4990353636
 06/17  15:00:00,66.3263929601,6.75531555577,16.8194420178,0.0,19.3027497915,23.426170988,41.3510176709,0.0,18.025,23.3260176709
 06/17  16:00:00,69.7392800506,6.76809402198,15.7682319361,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,78.1313901574,6.97350988492,15.3324284864,0.0,18.2229234133,37.5968344597,5.76772883891,0.0,0.0,5.76772883891
 06/17  18:00:00,94.0346186325,7.29201835353,16.9638395829,0.0,32.690315043,37.0816133363,5.77327089373,0.0,0.0,5.77327089373
 06/17  19:00:00,95.336243672,7.46536946055,17.9804073834,0.0,36.8143715336,33.066984531,11.5479856549,0.0,0.0,11.5479856549
 06/17  20:00:00,103.280476223,7.62748052489,18.6384523174,0.0,36.3493007332,38.7721355839,5.81517689145,0.0309746257985,0.0,5.78420226565
 06/17  21:00:00,105.802413839,7.57177962521,17.6819535978,0.0,36.1807251679,36.8228455648,11.7747743275,0.227713363614,0.0,11.5470609639
 06/17  22:00:00,80.2178164613,7.09671355492,13.8924629098,0.0,31.0351095914,20.6438685092,13.1917332246,1.59989499618,0.0,11.5918382284
 06/17  23:00:00,53.8209387928,6.64572391906,10.500556133,0.0,17.4250845679,11.7056064465,8.00985910172,2.23127155841,0.0,5.77858754331
 06/17  24:00:00,45.8469588642,6.46545697837,8.93478841289,0.0,12.8411359301,10.0650221343,8.34300271168,2.58051301629,0.0,5.76248969539
 06/18  01:00:00,44.7641579002,6.34389490574,7.85527440036,0.0,12.925468867,10.100111941,3.00110868809,2.98110868809,0.0,0.02
 06/18  02:00:00,39.0237065937,6.21277399196,6.86497643377,0.0,8.34152022915,10.0650221343,8.1841408255,2.42714257363,0.0,5.75699825187
 06/18  03:00:00,38.4064140083,6.14379957843,6.3166631777,0.0,8.34152022915,10.0650221343,2.20504590201,2.18504590201,0.0,0.02
 06/18  04:00:00,39.3624021651,6.07726197,5.73255500818,0.0,8.34152022915,11.6705166398,9.12261512284,3.36013479568,0.0,5.76248032717
 06/18  05:00:00,41.2829007727,6.031060242,5.42493091373,0.0,8.80141237637,15.3678112995,9.36606379468,3.59816351744,0.0,5.76790027723
 06/18  06:00:00,57.2064028401,6.20707150414,6.84779137375,0.0,18.5082010057,25.6353820695,8.97959644722,3.20165982582,0.0,5.7779366214
 06/18  07:00:00,77.1359200827,6.59112080504,9.93839128819,0.0,19.4926561212,41.1001056674,13.3050338121,1.71296998418,0.0,11.592063828
 06/18  08:00:00,107.053549017,7.08163980411,15.6080605936,0.0,26.3286599382,57.9988325916,35.3923379692,0.0,0.0,35.3923379692
 06/18  09:00:00,92.8316864038,6.88910418428,16.8522325734,0.0,26.2443270014,42.8153538416,41.5092917101,0.0,18.025,23.4842917101
 06/18  10:00:00,66.8834154257,6.5561937103,15.1115339365,0.0,21.7447113004,23.4437158914,41.4469506915,0.0,18.025,23.4219506915
 06/18  11:00:00,65.1323907215,6.59167778268,15.7270948745,0.0,19.3449162599,23.4437158914,41.3982285335,0.0,18.025,23.3732285335
 06/18  12:00:00,65.5498001608,6.63370570884,15.960343977,0.0,19.190480192,23.7425572507,35.5237282687,0.0,18.025,17.4987282687
 06/18  13:00:00,66.9063636245,6.71378994187,17.2107064606,0.0,19.260583323,23.698576057,41.3530438673,0.0,18.025,23.3280438673
 06/18  14:00:00,68.2147955695,6.79249290119,18.4404292754,0.0,19.260583323,23.698576057,35.5225476395,0.0,18.025,17.4975476395
 06/18  15:00:00,68.657170916,6.85026458532,19.1149865576,0.0,19.260583323,23.4086260847,41.3486383379,0.0,18.025,23.3236383379
 06/18  16:00:00,72.3606242903,6.85727797498,18.3601109742,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,80.2348387442,7.02570474994,17.4434013899,0.0,18.1807569449,37.5792895564,5.76773141599,0.0,0.0,5.76773141599
 06/18  18:00:00,95.2451224634,7.32537163664,18.2604225371,0.0,32.6059821062,37.0465235296,5.77309361997,0.0,0.0,5.77309361997
 06/18  19:00:00,96.4094558388,7.50101901101,19.017982196,0.0,36.8143715336,33.066984531,11.5473598065,0.0,0.0,11.5473598065
 06/18  20:00:00,104.627295786,7.67483913704,19.8185027208,0.0,36.43363367,38.8072253906,5.81536722924,0.0317428643394,0.0,5.7836243649
 06/18  21:00:00,106.954655901,7.62321698088,18.9021926993,0.0,36.0963922311,36.7877557581,11.5474008358,0.0,0.0,11.5474008358
 06/18  22:00:00,81.7839302015,7.19695290909,15.4777765183,0.0,30.9507766546,20.6087787026,11.5912549782,0.0,0.0,11.5912549782
 06/18  23:00:00,55.7439698519,6.77885131477,12.2904682017,0.0,17.4250845679,11.7056064465,5.77874306625,0.0,0.0,5.77874306625
 06/18  24:00:00,47.8238350591,6.60493019203,10.6527755897,0.0,12.925468867,10.100111941,5.89925245407,0.136899405965,0.0,5.7623530481
 06/19  01:00:00,43.7496091788,6.47632015887,9.58720738516,0.0,10.0992000411,10.047477231,0.0585444687327,0.0385444687327,0.0,0.02
 06/19  02:00:00,40.7809366173,6.36273750362,8.59166960831,0.0,8.25718729233,10.0299323277,5.98393091066,0.228216354295,0.0,5.75571455636
 06/19  03:00:00,39.9933163049,6.28757906736,7.87921386961,0.0,8.25718729233,10.0299323277,0.561735018985,0.541735018985,0.0,0.02
 06/19  04:00:00,40.9712044287,6.22797990371,7.31006673225,0.0,8.25718729233,11.6354268332,6.78302961393,1.02082780735,0.0,5.76220180658
 06/19  05:00:00,46.8946024389,6.24945251445,7.51625971883,0.0,12.1011305571,15.3678112995,7.01868581794,1.24044410725,0.0,5.77824171069
 06/19  06:00:00,75.4297762495,6.79994298809,11.6245460545,0.0,19.7275818095,37.2640762949,12.7945618759,1.20333398054,0.0,11.5912278953
 06/19  07:00:00,97.483674016,7.17771920418,14.6964562007,0.0,24.3117294858,51.2795993405,18.3324590735,0.890696307017,0.0,17.4417627665
 06/19  08:00:00,84.9442302975,6.70906128366,13.9008455296,0.0,23.6694662846,40.6342015617,29.3533772592,0.0,0.0,29.3533772592
 06/19  09:00:00,81.7316280931,6.65674975339,15.7479460782,0.0,23.6694662846,35.6302164847,41.4381789219,0.0,18.025,23.4131789219
 06/19  10:00:00,62.925248184,6.43198966815,14.763065007,0.0,18.7433767983,22.9618409725,35.5619613632,0.0,18.025,17.5369613632
 06/19  11:00:00,62.7671733887,6.41512172773,14.6241275973,0.0,18.7433767983,22.9618409725,41.3547568682,0.0,18.025,23.3297568682
 06/19  12:00:00,64.0013345941,6.4512600929,15.7787027769,0.0,18.5889407304,23.1597249699,35.5275236501,0.0,18.025,17.5025236501
 06/19  13:00:00,64.5065690184,6.50697416009,15.9817201483,0.0,18.7433767983,23.2517909448,41.3476617836,0.0,18.025,23.3226617836
 06/19  14:00:00,65.8840098374,6.57935537762,17.2867834555,0.0,18.7433767983,23.2517909448,35.525290056,0.0,18.025,17.500290056
 06/19  15:00:00,67.8629482505,6.71005252997,19.4249691877,0.0,18.7433767983,22.9618409725,35.5226689115,0.0,18.025,17.4976689115
 06/19  16:00:00,73.1089191961,6.8191679199,20.1105131897,0.0,18.7433767983,27.431320555,23.7871765201,0.0,18.025,5.76217652012
 06/19  17:00:00,85.8654870336,7.14368860057,20.3542870406,0.0,17.6635504202,40.6971502883,5.77275553876,0.0,0.0,5.77275553876
 06/19  18:00:00,93.9633281632,7.44663112733,21.6442974796,0.0,27.5259009287,37.3340067412,11.5793029366,0.0,0.0,11.5793029366
 06/19  19:00:00,97.2210499534,7.63702946194,22.3863590691,0.0,33.8341110165,33.3544677425,5.78314384391,0.0,0.0,5.78314384391
 06/19  20:00:00,107.652225744,7.84492414665,22.571477392,0.0,36.5179666069,38.8247702939,11.5471421573,0.0,0.0,11.5471421573
 06/19  21:00:00,107.355555666,7.86279262055,22.1198610852,0.0,32.965339924,36.8579353714,11.5900214711,0.0,0.0,11.5900214711
 06/19  22:00:00,79.5230822755,7.3901052939,18.3073174442,0.0,25.6355707503,20.6438685092,5.78904753112,0.0,0.0,5.78904753112
 06/19  23:00:00,56.0687195423,6.95850816171,14.8376379024,0.0,15.0252895274,11.7056064465,5.76781552282,0.0,0.0,5.76781552282
 06/19  24:00:00,48.8208551267,6.75086142078,12.8231900041,0.0,11.6412384099,10.0650221343,5.76242102233,0.0,0.0,5.76242102233
 06/20  01:00:00,45.7041029442,6.60985572902,11.4081647336,0.0,10.0992000411,10.047477231,5.75676839237,0.0,0.0,5.75676839237
 06/20  02:00:00,42.7105174408,6.49856809073,10.3854302114,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,41.6204647749,6.40585368548,9.38808570318,0.0,8.25718729233,10.0299323277,5.75696387106,0.0,0.0,5.75696387106
 06/20  04:00:00,42.4090423578,6.33035662892,8.64553578498,0.0,8.25718729233,11.6354268332,4.7566347652,0.0,0.0,4.7566347652
 06/20  05:00:00,48.0998385049,6.33539459045,8.63556180081,0.0,12.1011305571,15.3678112995,6.97466990135,0.189290193287,0.0,6.78537970807
 06/20  06:00:00,76.4598416922,6.87457343484,12.580001756,0.0,19.7275818095,37.2640762949,12.0063649144,0.416742805458,0.0,11.589622109
 06/20  07:00:00,99.7997161346,7.33048133352,16.8597568617,0.0,24.3117294858,51.2795993405,17.4411711546,0.0,0.0,17.4411711546
 06/20  08:00:00,89.9902380411,6.95942824345,18.6965032481,0.0,23.6694662846,40.6342015617,23.4862491558,0.0,0.0,23.4862491558
 06/20  09:00:00,89.029872819,6.99038499219,22.7125697618,0.0,23.6694662846,35.6302164847,41.4409554082,0.0,18.025,23.4159554082
 06/20  10:00:00,70.2650373321,6.77192855041,21.7629197469,0.0,18.7433767983,22.9618409725,41.3994860198,0.0,18.025,23.3744860198
 06/20  11:00:00,70.6847482673,6.80707670316,22.1497536341,0.0,18.7433767983,22.9618409725,35.5270220896,0.0,18.025,17.5020220896
 06/20  12:00:00,72.2740011203,6.90775398902,23.5948804976,0.0,18.5889407304,23.1597249699,41.3466503328,0.0,18.025,23.3216503328
 06/20  13:00:00,75.6956419083,7.08047090792,26.5973039728,0.0,18.7433767983,23.2517909448,35.5254274435,0.0,18.025,17.5004274435
 06/20  14:00:00,77.0740131175,7.1892165556,27.8669251399,0.0,18.7433767983,23.2517909448,35.5226969317,0.0,18.025,17.4976969317
 06/20  15:00:00,76.0630302181,7.22398945862,27.1111253236,0.0,18.7433767983,22.9618409725,41.3487425853,0.0,18.025,23.3237425853
 06/20  16:00:00,79.9938441474,7.29345850267,26.5211510312,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,94.2755504,7.67192889776,28.2361122099,0.0,17.6635504202,40.6971502883,5.77282175759,0.0,0.0,5.77282175759
 06/20  18:00:00,102.327821246,7.95456157104,29.5008754243,0.0,27.5259009287,37.3340067412,11.5794946536,0.0,0.0,11.5794946536
 06/20  19:00:00,104.994597871,8.1101314488,29.6868112156,0.0,33.8341110165,33.3544677425,11.5472616954,0.0,0.0,11.5472616954
 06/20  20:00:00,113.866821686,8.25412534806,28.3768867306,0.0,36.5179666069,38.8247702939,5.78375278011,0.0,0.0,5.78375278011
 06/20  21:00:00,112.450137513,8.21576964475,26.8614822975,0.0,32.965339924,36.8579353714,11.5910522621,0.0,0.0,11.5910522621
 06/20  22:00:00,83.7259196677,7.70032849072,22.1999417765,0.0,25.6355707503,20.6438685092,11.5583334356,0.0,0.0,11.5583334356
 06/20  23:00:00,59.4017066483,7.22375397698,17.90538527,0.0,15.0252895274,11.7056064465,5.76762765272,0.0,0.0,5.76762765272
 06/20  24:00:00,51.6241599039,6.98703717856,15.3903273941,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,47.8433834463,6.79674487557,13.3605629176,0.0,10.0992000411,10.047477231,5.7568228387,0.0,0.0,5.7568228387
 06/21  02:00:00,44.5307129303,6.65823995951,12.0459532358,0.0,8.25718729233,10.0299323277,5.75668573795,0.0,0.0,5.75668573795
 06/21  03:00:00,43.7402702359,6.58005392986,11.3337005495,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,44.5213689768,6.50292395577,10.5852971164,0.0,8.25718729233,11.6354268332,5.76073612868,0.0,0.0,5.76073612868
 06/21  05:00:00,50.2641037861,6.50254211532,10.6326918908,0.0,12.1011305571,15.3678112995,5.77830315201,0.0,0.0,5.77830315201
 06/21  06:00:00,79.1600618644,7.08301688579,15.0717921383,0.0,19.7275818095,37.2640762949,11.5899589431,0.0,0.0,11.5899589431
 06/21  07:00:00,102.945351769,7.55614997156,19.7797466961,0.0,24.3117294858,51.2795993405,17.440192973,0.0,0.0,17.440192973
 06/21  08:00:00,93.7211951826,7.15545624771,22.2314468187,0.0,23.6694662846,40.6342015617,23.4843011339,0.0,0.0,23.4843011339
 06/21  09:00:00,93.7346732131,7.22866326599,27.1790964962,0.0,23.6694662846,35.6302164847,41.4433827909,0.0,18.025,23.4183827909
 06/21  10:00:00,75.5271957954,7.04449562087,26.7525251619,0.0,18.7433767983,22.9618409725,41.3987954389,0.0,18.025,23.3737954389
 06/21  11:00:00,77.0927255771,7.14590209223,28.2189100741,0.0,18.7433767983,22.9618409725,40.4234227148,0.0,18.025,22.3984227148
 06/21  12:00:00,79.4182258918,7.28419083749,30.362676047,0.0,18.5889407304,23.1597249699,36.4508644776,0.0,18.025,18.4258644776
 06/21  13:00:00,81.8683911191,7.41686455627,32.4336607242,0.0,18.7433767983,23.2517909448,35.5207438822,0.0,18.025,17.4957438822
 06/21  14:00:00,83.8190023587,7.54516226064,34.2559783582,0.0,18.7433767983,23.2517909448,41.3460055091,0.0,18.025,23.3210055091
 06/21  15:00:00,85.0552830895,7.67156382818,35.6558071739,0.0,18.7433767983,22.9618409725,35.5248519795,0.0,18.025,17.4998519795
 06/21  16:00:00,89.6669625708,7.7723639533,35.7153659669,0.0,18.7433767983,27.431320555,23.7870957302,0.0,18.025,5.76209573015
 06/21  17:00:00,102.346939373,8.10274272537,35.8766972054,0.0,17.6635504202,40.6971502883,5.7727479345,0.0,0.0,5.7727479345
 06/21  18:00:00,110.300029779,8.39354670505,37.0341129245,0.0,27.5259009287,37.3340067412,11.5790357605,0.0,0.0,11.5790357605
 06/21  19:00:00,113.527277427,8.58218381026,37.7474533142,0.0,33.8341110165,33.3544677425,5.78296414447,0.0,0.0,5.78296414447
 06/21  20:00:00,121.625298974,8.69488026803,35.6946194939,0.0,36.5179666069,38.8247702939,5.78315772796,0.0,0.0,5.78315772796
 06/21  21:00:00,119.829572539,8.64098884961,33.8157136219,0.0,32.965339924,36.8579353714,17.3745375909,0.0,0.0,17.3745375909
 06/21  22:00:00,90.4349841866,8.0788570261,28.5304942374,0.0,25.6355707503,20.6438685092,5.78893650231,0.0,0.0,5.78893650231
 06/21  23:00:00,64.179364206,7.50952429568,22.3972791866,0.0,15.0252895274,11.7056064465,5.767569582,0.0,0.0,5.767569582
 06/21  24:00:00,55.6231634014,7.23130914536,19.1450608218,0.0,11.6412384099,10.0650221343,5.76221790992,0.0,0.0,5.76221790992
 06/22  01:00:00,51.5138120854,7.03479218015,16.7929517952,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,47.547704489,6.86583544252,14.8553523652,0.0,8.25718729233,10.0299323277,5.75674473191,0.0,0.0,5.75674473191
 06/22  03:00:00,45.941950915,6.74469060777,13.3707489383,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
