Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  04:00:00,46.7162852418,6.66922130067,12.6139236406,0.0,8.25718729233,11.6354268332,5.76221505985,0.0,0.0,5.76221505985
 06/22  05:00:00,52.8210067941,6.69524315026,12.9969023421,0.0,12.1011305571,15.3678112995,5.77688818104,0.0,0.0,5.77688818104
 06/22  06:00:00,82.9364366575,7.3362728965,18.5949270511,0.0,19.7275818095,37.2640762949,11.5888375048,0.0,0.0,11.5888375048
 06/22  07:00:00,107.850295905,7.8507397377,24.3901256746,0.0,24.3117294858,51.2795993405,17.4397474769,0.0,0.0,17.4397474769
 06/22  08:00:00,98.7223717557,7.40530057083,26.982792901,0.0,23.6694662846,40.6342015617,29.3470816797,0.0,0.0,29.3470816797
 06/22  09:00:00,96.1119085469,7.37586211194,29.4091462303,0.0,23.6694662846,35.6302164847,41.4338559081,0.0,18.025,23.4088559081
 06/22  10:00:00,74.4716550461,7.04937883588,25.6921078003,0.0,18.7433767983,22.9618409725,35.55949184,0.0,18.025,17.53449184
 06/22  11:00:00,71.6788609406,6.9191054751,23.0318475511,0.0,18.7433767983,22.9618409725,41.3522241784,0.0,18.025,23.3272241784
 06/22  12:00:00,70.9960053775,6.88665578936,22.3379948442,0.0,18.5889407304,23.1597249699,35.5229988434,0.0,18.025,17.4979988434
 06/22  13:00:00,71.3664829157,6.87799327668,22.4706290778,0.0,18.7433767983,23.2517909448,35.5181359054,0.0,18.025,17.4931359054
 06/22  14:00:00,69.2501393118,6.7867235726,20.4455610543,0.0,18.7433767983,23.2517909448,41.3477734072,0.0,18.025,23.3227734072
 06/22  15:00:00,68.1530911876,6.76899752861,19.65618468,0.0,18.7433767983,22.9618409725,35.5220317382,0.0,18.025,17.4970317382
 06/22  16:00:00,73.3890572892,6.8400147236,20.3698171922,0.0,18.7433767983,27.431320555,23.7858869557,0.0,18.025,5.76088695568
 06/22  17:00:00,87.3539279501,7.18805742509,21.7983815803,0.0,17.6635504202,40.6971502883,5.77270428544,0.0,0.0,5.77270428544
 06/22  18:00:00,95.6887246764,7.48371735082,23.3326529969,0.0,27.5259009287,37.3340067412,11.5781209366,0.0,0.0,11.5781209366
 06/22  19:00:00,100.160922135,7.71952273246,25.2437715146,0.0,33.8341110165,33.3544677425,5.78337173671,0.0,0.0,5.78337173671
 06/22  20:00:00,113.219473412,8.07322957621,27.9104531898,0.0,36.5179666069,38.8247702939,11.5440915545,0.0,0.0,11.5440915545
 06/22  21:00:00,114.545605056,8.19248449319,28.980269571,0.0,32.965339924,36.8579353714,11.5887620016,0.0,0.0,11.5887620016
 06/22  22:00:00,85.3173031206,7.66953093069,23.8221522947,0.0,25.6355707503,20.6438685092,5.7889108133,0.0,0.0,5.7889108133
 06/22  23:00:00,60.3113470659,7.17672069691,18.8620724604,0.0,15.0252895274,11.7056064465,5.76654727568,0.0,0.0,5.76654727568
 06/22  24:00:00,52.2288199654,6.95052030993,16.0315110989,0.0,11.6412384099,10.0650221343,5.76211129929,0.0,0.0,5.76211129929
 06/23  01:00:00,47.8420183852,6.7530923132,13.4028614993,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,44.327702837,6.61299837524,11.8881927686,0.0,8.25718729233,10.0299323277,5.75682520433,0.0,0.0,5.75682520433
 06/23  03:00:00,43.6253768005,6.54886424068,11.2500036627,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,44.2993331562,6.47172277479,10.3944772638,0.0,8.25718729233,11.6354268332,5.76210554061,0.0,0.0,5.76210554061
 06/23  05:00:00,50.0958150422,6.48078967447,10.4861726999,0.0,12.1011305571,15.3678112995,5.77808146777,0.0,0.0,5.77808146777
 06/23  06:00:00,80.076464024,7.13499416187,15.9362494688,0.0,19.7275818095,37.2640762949,11.5895624297,0.0,0.0,11.5895624297
 06/23  07:00:00,104.242450762,7.63058522412,21.0024580173,0.0,24.3117294858,51.2795993405,17.4385994647,0.0,0.0,17.4385994647
 06/23  08:00:00,93.0663859078,7.13245161051,21.5996712561,0.0,23.6694662846,40.6342015617,29.3464979606,0.0,0.0,29.3464979606
 06/23  09:00:00,90.8951814814,7.11888945881,24.4494036092,0.0,23.6694662846,35.6302164847,41.432945143,0.0,18.025,23.407945143
 06/23  10:00:00,72.2633828464,6.90475796992,23.6284633674,0.0,18.7433767983,22.9618409725,35.5584182606,0.0,18.025,17.5334182606
 06/23  11:00:00,73.3713512959,6.96033809087,24.6831104482,0.0,18.7433767983,22.9618409725,41.3519533197,0.0,18.025,23.3269533197
 06/23  12:00:00,74.7475159441,7.04319986458,25.9329661044,0.0,18.5889407304,23.1597249699,35.5228175441,0.0,18.025,17.4978175441
 06/23  13:00:00,76.7747724818,7.14771068569,27.6092071882,0.0,18.7433767983,23.2517909448,35.5177328237,0.0,18.025,17.4927328237
 06/23  14:00:00,77.5913568368,7.20223744995,28.3712698402,0.0,18.7433767983,23.2517909448,41.3470866897,0.0,18.025,23.3220866897
 06/23  15:00:00,78.5352599624,7.31883120157,29.4885249175,0.0,18.7433767983,22.9618409725,35.5214010346,0.0,18.025,17.4964010346
 06/23  16:00:00,83.4929572233,7.42141693555,29.8923205147,0.0,18.7433767983,27.431320555,23.786846,0.0,18.025,5.76184599996
 06/23  17:00:00,96.3430060749,7.75182121318,30.2237042513,0.0,17.6635504202,40.6971502883,5.77259777033,0.0,0.0,5.77259777033
 06/23  18:00:00,104.39005249,8.03724905389,31.4804643488,0.0,27.5259009287,37.3340067412,11.5786001744,0.0,0.0,11.5786001744
 06/23  19:00:00,108.007726331,8.24406981202,32.5660396793,0.0,33.8341110165,33.3544677425,5.78318517947,0.0,0.0,5.78318517947
 06/23  20:00:00,117.268008874,8.42075039087,31.6114786799,0.0,36.5179666069,38.8247702939,11.5453081376,0.0,0.0,11.5453081376
 06/23  21:00:00,114.829092125,8.34699049586,29.1092672891,0.0,32.965339924,36.8579353714,11.588140639,0.0,0.0,11.588140639
 06/23  22:00:00,85.6957369603,7.79932370826,24.0708056737,0.0,25.6355707503,20.6438685092,5.78863100601,0.0,0.0,5.78863100601
 06/23  23:00:00,60.4676479306,7.27431118504,18.9207896693,0.0,15.0252895274,11.7056064465,5.7673257097,0.0,0.0,5.7673257097
 06/23  24:00:00,52.0259446574,7.00166347423,15.7774982158,0.0,11.6412384099,10.0650221343,5.76205811416,0.0,0.0,5.76205811416
 06/24  01:00:00,51.2610564017,6.84708956865,13.9684259022,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,44.7438682602,6.663291922,12.2540683354,0.0,8.25718729233,10.0299323277,5.75660928299,0.0,0.0,5.75660928299
 06/24  03:00:00,43.3365776809,6.54043663465,10.9696370076,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,44.3984931419,6.48006740771,10.4852973132,0.0,8.25718729233,11.6354268332,5.76126045015,0.0,0.0,5.76126045015
 06/24  05:00:00,46.3220463454,6.42631816909,10.188283096,0.0,8.71707943955,15.3327214929,5.76709843374,0.0,0.0,5.76709843374
 06/24  06:00:00,63.0113773835,6.64976047532,12.2101355015,0.0,18.5082010057,25.6353820695,5.77718517319,0.0,0.0,5.77718517319
 06/24  07:00:00,85.6652927968,7.17158118498,18.0068271363,0.0,19.4083231844,41.0650158608,11.5891617373,0.0,0.0,11.5891617373
 06/24  08:00:00,122.06503972,7.88313115161,29.8181917446,0.0,26.3286599382,57.9988325916,35.3723925879,0.0,0.0,35.3723925879
 06/24  09:00:00,110.864089148,7.7835109347,33.8708976784,0.0,26.3286599382,42.8504436482,41.4986222982,0.0,18.025,23.4736222982
 06/24  10:00:00,84.4879866938,7.41390335472,31.8584593518,0.0,21.7447113004,23.4437158914,41.4393222766,0.0,18.025,23.4143222766
 06/24  11:00:00,81.8953781397,7.42257215059,31.718948544,0.0,19.3027497915,23.426170988,41.3918792827,0.0,18.025,23.3668792827
 06/24  12:00:00,82.9097436413,7.50775071103,32.5059875193,0.0,19.1483137236,23.7250123474,35.5222766017,0.0,18.025,17.4972766017
 06/24  13:00:00,84.4291113098,7.60438995816,33.7831689359,0.0,19.3027497915,23.7161209604,35.517011466,0.0,18.025,17.492011466
 06/24  14:00:00,85.0161702074,7.68442318917,34.2901995985,0.0,19.3027497915,23.7161209604,41.3459494281,0.0,18.025,23.3209494281
 06/24  15:00:00,86.1140475318,7.80497224889,35.5574738329,0.0,19.3027497915,23.426170988,35.5204328144,0.0,18.025,17.4954328144
 06/24  16:00:00,91.1131961718,7.90025077864,36.0100277043,0.0,19.3027497915,27.8956505705,23.7868035485,0.0,18.025,5.76180354846
 06/24  17:00:00,99.7283514007,8.15311351149,35.749836109,0.0,18.2229234133,37.5968344597,5.76703034446,0.0,0.0,5.76703034446
 06/24  18:00:00,116.146383488,8.56442748146,37.8032554929,0.0,32.690315043,37.0816133363,5.7724310425,0.0,0.0,5.7724310425
 06/24  19:00:00,118.17758573,8.81765644287,39.4695459096,0.0,36.8143715336,33.066984531,5.782875254,0.0,0.0,5.782875254
 06/24  20:00:00,123.096743762,8.9070134807,37.1752621477,0.0,36.3493007332,38.7721355839,8.03768923532,0.0,0.0,8.03768923532
 06/24  21:00:00,123.157718788,8.73266762964,33.876451114,0.0,36.1807251679,36.8228455648,9.28998672737,0.0,0.0,9.28998672737
 06/24  22:00:00,96.7533708833,8.20792817614,29.3169216833,0.0,31.0351095914,20.6438685092,11.5886136131,0.0,0.0,11.5886136131
 06/24  23:00:00,68.1912433638,7.64996469051,23.8666886711,0.0,17.4250845679,11.7056064465,5.77796102042,0.0,0.0,5.77796102042
 06/24  24:00:00,58.9308048635,7.3934810766,21.0906488343,0.0,12.8411359301,10.0650221343,5.76175134952,0.0,0.0,5.76175134952
 06/25  01:00:00,55.5485673113,7.16988220188,17.8137239981,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,48.0944831524,6.93832323903,15.2102348705,0.0,8.34152022915,10.0650221343,5.75540421437,0.0,0.0,5.75540421437
 06/25  03:00:00,46.9417069451,6.82809517504,14.1676869283,0.0,8.34152022915,10.0650221343,5.75623827451,0.0,0.0,5.75623827451
 06/25  04:00:00,47.0385509001,6.70296709512,12.783040005,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,48.4461174363,6.61065414587,12.0086026614,0.0,8.80141237637,15.3678112995,5.76715470335,0.0,0.0,5.76715470335
 06/25  06:00:00,64.5616982272,6.79972122707,13.6105034374,0.0,18.5082010057,25.6353820695,5.77754013522,0.0,0.0,5.77754013522
 06/25  07:00:00,87.9797668278,7.33425370531,20.039222342,0.0,19.4926561212,41.1001056674,11.5884289201,0.0,0.0,11.5884289201
 06/25  08:00:00,124.123387561,8.03780841084,31.7218844237,0.0,26.3286599382,57.9988325916,35.3723875841,0.0,0.0,35.3723875841
 06/25  09:00:00,112.311701641,7.92133553086,35.3001226911,0.0,26.2443270014,42.8153538416,41.4985220908,0.0,18.025,23.4735220908
 06/25  10:00:00,86.582054069,7.57315492432,33.7932860286,0.0,21.7447113004,23.4437158914,41.4369438503,0.0,18.025,23.4119438503
 06/25  11:00:00,84.5385153187,7.59801480802,34.1269392021,0.0,19.3449162599,23.4437158914,41.392387391,0.0,18.025,23.367387391
 06/25  12:00:00,85.7141352499,7.68343319403,35.0749900583,0.0,19.190480192,23.7425572507,35.5221862008,0.0,18.025,17.4971862008
 06/25  13:00:00,86.8862963592,7.75620969385,36.1482513757,0.0,19.260583323,23.698576057,35.5168250041,0.0,18.025,17.4918250041
 06/25  14:00:00,86.8933778907,7.80217597892,36.1093708869,0.0,19.260583323,23.698576057,41.3455530423,0.0,18.025,23.3205530423
 06/25  15:00:00,86.3912115409,7.83537332045,35.863953021,0.0,19.260583323,23.4086260847,35.5200232431,0.0,18.025,17.4950232431
 06/25  16:00:00,90.3866898244,7.86971681824,35.3737724389,0.0,19.260583323,27.8781056672,23.7855849249,0.0,18.025,5.76058492492
 06/25  17:00:00,98.8193594795,8.10138566127,34.9522903902,0.0,18.1807569449,37.5792895564,5.76700830059,0.0,0.0,5.76700830059
 06/25  18:00:00,114.257620728,8.45536478047,36.1429864501,0.0,32.6059821062,37.0465235296,5.77237767289,0.0,0.0,5.77237767289
 06/25  19:00:00,115.628611424,8.66167490868,37.0765640717,0.0,36.8143715336,33.066984531,5.782773418,0.0,0.0,5.782773418
 06/25  20:00:00,121.162816858,8.75844432281,35.2704923942,0.0,36.43363367,38.8072253906,9.07298388138,0.0,0.0,9.07298388138
 06/25  21:00:00,120.711293878,8.58099516251,31.7011322709,0.0,36.0963922311,36.7877557581,8.25396423258,0.0,0.0,8.25396423258
 06/25  22:00:00,93.3149855383,8.03465113369,26.1712523205,0.0,30.9507766546,20.6087787026,11.5881396472,0.0,0.0,11.5881396472
 06/25  23:00:00,65.4641431556,7.51050096144,21.2790617096,0.0,17.4250845679,11.7056064465,5.77778917218,0.0,0.0,5.77778917218
 06/25  24:00:00,56.8153186968,7.27609759059,18.9731286801,0.0,12.925468867,10.100111941,5.76161809638,0.0,0.0,5.76161809638
 06/26  01:00:00,51.9048229746,7.080297113,17.1384726415,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,47.9089066672,6.91003302953,15.1723750782,0.0,8.25718729233,10.0299323277,5.75661739641,0.0,0.0,5.75661739641
 06/26  03:00:00,46.1630237039,6.77826127902,13.5582646079,0.0,8.25718729233,10.0299323277,5.75609572151,0.0,0.0,5.75609572151
 06/26  04:00:00,46.3936038855,6.66280280776,12.2976851359,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,52.0420659959,6.6550125904,12.2582285782,0.0,12.1011305571,15.3678112995,5.7777217921,0.0,0.0,5.7777217921
 06/26  06:00:00,80.9738531238,7.23591696967,16.7327647409,0.0,19.7275818095,37.2640762949,11.5882133476,0.0,0.0,11.5882133476
 06/26  07:00:00,106.170472342,7.76229500968,22.7988348937,0.0,24.3117294858,51.2795993405,17.4357012665,0.0,0.0,17.4357012665
 06/26  08:00:00,98.5211761166,7.38955552614,26.7974011746,0.0,23.6694662846,40.6342015617,29.3401795167,0.0,0.0,29.3401795167
 06/26  09:00:00,99.022761832,7.49545086481,32.2004526111,0.0,23.6694662846,35.6302164847,41.4286527665,0.0,18.025,23.4036527665
 06/26  10:00:00,81.2183309895,7.32918475218,32.1590097165,0.0,18.7433767983,22.9618409725,35.5555041323,0.0,18.025,17.5305041323
 06/26  11:00:00,81.9420259071,7.39297550573,32.8211631152,0.0,18.7433767983,22.9618409725,41.3478708015,0.0,18.025,23.3228708015
 06/26  12:00:00,84.2134760162,7.52280420436,34.9193381736,0.0,18.5889407304,23.1597249699,35.5206791284,0.0,18.025,17.4956791284
 06/26  13:00:00,86.7215410155,7.67786803891,37.0258331301,0.0,18.7433767983,23.2517909448,35.5200747226,0.0,18.025,17.4950747226
 06/26  14:00:00,87.7477697255,7.77601538748,37.9539181439,0.0,18.7433767983,23.2517909448,41.3407670546,0.0,18.025,23.3157670546
 06/26  15:00:00,89.1548454171,7.92136899958,39.5055909762,0.0,18.7433767983,22.9618409725,35.5203052114,0.0,18.025,17.4953052114
 06/26  16:00:00,94.5416143037,8.06417780254,40.2982314075,0.0,18.7433767983,27.431320555,23.7866493245,0.0,18.025,5.76164932451
 06/26  17:00:00,106.878085896,8.39333554592,40.117290827,0.0,17.6635504202,40.6971502883,5.77208291009,0.0,0.0,5.77208291009
 06/26  18:00:00,114.132071363,8.6527709978,40.6070065962,0.0,27.5259009287,37.3340067412,11.5767243734,0.0,0.0,11.5767243734
 06/26  19:00:00,118.034617889,8.87374145692,41.9632879766,0.0,33.8341110165,33.3544677425,5.78240273496,0.0,0.0,5.78240273496
 06/26  20:00:00,126.994991755,9.01857665768,40.7406726695,0.0,36.5179666069,38.8247702939,5.78171822072,0.0,0.0,5.78171822072
 06/26  21:00:00,125.373681584,8.96147019656,39.0394241121,0.0,32.965339924,36.8579353714,11.5881640466,0.0,0.0,11.5881640466
 06/26  22:00:00,94.8028685742,8.33489936621,32.6423936598,0.0,25.6355707503,20.6438685092,11.5564187032,0.0,0.0,11.5564187032
 06/26  23:00:00,68.4844127104,7.74289621803,26.4689901064,0.0,15.0252895274,11.7056064465,5.7670932322,0.0,0.0,5.7670932322
 06/26  24:00:00,59.5801958732,7.4484508193,22.8849830146,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,55.6815185261,7.26474942515,20.7307173606,0.0,10.0992000411,10.047477231,5.75662617462,0.0,0.0,5.75662617462
 06/27  02:00:00,51.1914644059,7.08562123867,18.2793485948,0.0,8.25718729233,10.0299323277,5.75651539438,0.0,0.0,5.75651539438
 06/27  03:00:00,49.3490583953,6.96227479981,16.5602915934,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,50.1833412819,6.88846838889,15.8617575368,0.0,8.25718729233,11.6354268332,5.76161648127,0.0,0.0,5.76161648127
 06/27  05:00:00,56.6407148424,6.91334879424,16.5985530428,0.0,12.1011305571,15.3678112995,5.77750985588,0.0,0.0,5.77750985588
 06/27  06:00:00,87.5284120834,7.57658020625,22.9466766786,0.0,19.7275818095,37.2640762949,11.5878880245,0.0,0.0,11.5878880245
 06/27  07:00:00,111.728737253,8.04173487711,28.0776770521,0.0,24.3117294858,51.2795993405,17.434155939,0.0,0.0,17.434155939
 06/27  08:00:00,97.9039270817,7.38363993467,26.1860840507,0.0,23.6694662846,40.6342015617,23.474872426,0.0,0.0,23.474872426
 06/27  09:00:00,91.9900712317,7.19963107544,25.4635963831,0.0,23.6694662846,35.6302164847,41.4330322589,0.0,18.025,23.4080322589
 06/27  10:00:00,68.8131806546,6.78383391125,20.2992131441,0.0,18.7433767983,22.9618409725,41.391152208,0.0,18.025,23.366152208
 06/27  11:00:00,68.9769642536,6.78508774555,20.463995092,0.0,18.7433767983,22.9618409725,35.5221610073,0.0,18.025,17.4971610073
 06/27  12:00:00,71.5585060278,6.89085005852,22.8963240487,0.0,18.5889407304,23.1597249699,35.5156168005,0.0,18.025,17.4906168005
 06/27  13:00:00,74.1817947833,6.98353001674,25.180435582,0.0,18.7433767983,23.2517909448,41.3435956533,0.0,18.025,23.3185956533
 06/27  14:00:00,75.7842878016,7.03430231782,26.7321523349,0.0,18.7433767983,23.2517909448,35.5183369431,0.0,18.025,17.4933369431
 06/27  15:00:00,78.2857023564,7.22296206311,29.3348563175,0.0,18.7433767983,22.9618409725,35.5149368407,0.0,18.025,17.4899368407
 06/27  16:00:00,85.3614425963,7.43634135888,31.7459083089,0.0,18.7433767983,27.431320555,23.7865837319,0.0,18.025,5.76158373189
 06/27  17:00:00,99.0272087782,7.82574495808,32.8340178936,0.0,17.6635504202,40.6971502883,5.77193068328,0.0,0.0,5.77193068328
 06/27  18:00:00,105.903609188,8.07772388857,32.9536063004,0.0,27.5259009287,37.3340067412,11.5767481879,0.0,0.0,11.5767481879
 06/27  19:00:00,109.024443286,8.2822779848,33.5445912927,0.0,33.8341110165,33.3544677425,5.7821101166,0.0,0.0,5.7821101166
 06/27  20:00:00,118.226286907,8.46345402537,32.5270967729,0.0,36.5179666069,38.8247702939,11.5446981857,0.0,0.0,11.5446981857
 06/27  21:00:00,115.838449419,8.4065130331,30.059163639,0.0,32.965339924,36.8579353714,11.5859999878,0.0,0.0,11.5859999878
 06/27  22:00:00,86.3286845742,7.84153045874,24.6615961911,0.0,25.6355707503,20.6438685092,5.78786833573,0.0,0.0,5.78786833573
 06/27  23:00:00,60.9091129183,7.30596156676,19.330631939,0.0,15.0252895274,11.7056064465,5.76706567946,0.0,0.0,5.76706567946
 06/27  24:00:00,52.9574118729,7.05635298356,16.6542975436,0.0,11.6412384099,10.0650221343,5.76175303589,0.0,0.0,5.76175303589
 06/28  01:00:00,49.1469008782,6.87278107265,14.5880733179,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,45.2445413993,6.69614221695,12.7219095893,0.0,8.25718729233,10.0299323277,5.75644435542,0.0,0.0,5.75644435542
 06/28  03:00:00,43.5822519853,6.56115519817,11.194606075,0.0,8.25718729233,10.0299323277,5.75621302935,0.0,0.0,5.75621302935
 06/28  04:00:00,44.1962880432,6.47450140401,10.2886817523,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,49.64588156,6.45495941645,10.0621150222,0.0,12.1011305571,15.3678112995,5.77747619257,0.0,0.0,5.77747619257
 06/28  06:00:00,78.3019190731,7.01164620395,14.2851331968,0.0,19.7275818095,37.2640762949,14.7550931781,0.0,0.0,14.7550931781
 06/28  07:00:00,101.110060956,7.42165333355,18.0791079161,0.0,24.3117294858,51.2795993405,14.2534322818,0.0,0.0,14.2534322818
 06/28  08:00:00,88.0948505262,6.87732389497,16.8833355812,0.0,23.6694662846,40.6342015617,29.3361707122,0.0,0.0,29.3361707122
 06/28  09:00:00,84.6818012493,6.79580458874,18.5591580574,0.0,23.6694662846,35.6302164847,41.425779139,0.0,18.025,23.400779139
 06/28  10:00:00,65.2326956356,6.51433675844,16.9882381474,0.0,18.7433767983,22.9618409725,35.5538959632,0.0,18.025,17.5288959632
 06/28  11:00:00,66.0761216008,6.54715438322,17.8010898305,0.0,18.7433767983,22.9618409725,41.3449312077,0.0,18.025,23.3199312077
 06/28  12:00:00,68.7507796232,6.66327061051,20.3161857934,0.0,18.5889407304,23.1597249699,35.5182505283,0.0,18.025,17.4932505283
 06/28  13:00:00,71.7617360673,6.7469374946,22.9969692734,0.0,18.7433767983,23.2517909448,35.5187758556,0.0,18.025,17.4937758556
 06/28  14:00:00,72.3411890887,6.83274290648,23.4906183409,0.0,18.7433767983,23.2517909448,35.5152587756,0.0,18.025,17.4902587756
 06/28  15:00:00,70.0739134516,6.82008443446,21.5259545484,0.0,18.7433767983,22.9618409725,41.3430239603,0.0,18.025,23.3180239603
 06/28  16:00:00,72.4777454699,6.80337858427,19.4951744309,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,84.9372395349,7.10322183231,19.4665734092,0.0,17.6635504202,40.6971502883,9.46573987041,0.0,0.0,9.46573987041
 06/28  18:00:00,92.5724585936,7.35133751652,20.3488570126,0.0,27.5259009287,37.3340067412,7.86375262554,0.0,0.0,7.86375262554
 06/28  19:00:00,94.8203106793,7.46652852623,20.156214184,0.0,33.8341110165,33.3544677425,11.5447954818,0.0,0.0,11.5447954818
 06/28  20:00:00,104.681976536,7.60983649835,19.8364183037,0.0,36.5179666069,38.8247702939,5.79736308094,0.0150229764455,0.0,5.78234010449
 06/28  21:00:00,104.024362547,7.59699961862,19.0546061675,0.0,32.965339924,36.8579353714,11.5862797425,0.0,0.0,11.5862797425
 06/28  22:00:00,76.3469155511,7.13878652732,15.3825768806,0.0,25.6355707503,20.6438685092,11.5555396639,0.0,0.0,11.5555396639
 06/28  23:00:00,52.8042597119,6.6997178825,11.8320300625,0.0,15.0252895274,11.7056064465,5.76699052719,0.0,0.0,5.76699052719
 06/28  24:00:00,45.2602139659,6.47238509532,9.54107750906,0.0,11.6412384099,10.0650221343,0.990869756624,0.970869756624,0.0,0.02
 06/29  01:00:00,41.9019673206,6.30950824953,7.90641255573,0.0,10.0992000411,10.047477231,7.75935978501,2.00299563351,0.0,5.7563641515
 06/29  02:00:00,38.828802176,6.18758271587,6.81473655523,0.0,8.25718729233,10.0299323277,2.44728123911,2.42728123911,0.0,0.02
 06/29  03:00:00,37.8540857049,6.09404131799,5.93355631975,0.0,8.25718729233,10.0299323277,9.59080482702,3.83437251573,0.0,5.75643231129
 06/29  04:00:00,38.7082501285,6.01890181911,5.25624574564,0.0,8.25718729233,11.6354268332,10.5335364709,4.772189696,0.0,5.76134677491
 06/29  05:00:00,44.2686411628,6.00801385163,5.13183044098,0.0,12.1011305571,15.3678112995,11.0520270829,5.27564082618,0.0,5.7763862567
 06/29  06:00:00,72.6793993965,6.54691597413,9.12736236346,0.0,19.7275818095,37.2640762949,15.9145697699,4.32842608416,0.0,11.5861436857
 06/29  07:00:00,95.7871580462,7.01092185429,13.166953306,0.0,24.3117294858,51.2795993405,13.3801510031,1.64705172417,0.0,11.733099279
 06/29  08:00:00,84.2104660312,6.60080297554,13.2754865371,0.0,23.6694662846,40.6342015617,29.2319485877,0.0,0.0,29.2319485877
 06/29  09:00:00,81.6826390903,6.60200026955,15.7538163585,0.0,23.6694662846,35.6302164847,41.4277310977,0.0,18.025,23.4027310977
 06/29  10:00:00,62.8492756363,6.39779575866,14.7213614771,0.0,18.7433767983,22.9618409725,35.6975170081,0.0,18.025,17.6725170081
 06/29  11:00:00,62.6611776408,6.40370143732,14.5296040312,0.0,18.7433767983,22.9618409725,41.2003582481,0.0,18.025,23.1753582481
 06/29  12:00:00,63.2601912852,6.41702169418,15.0718498084,0.0,18.5889407304,23.1597249699,35.5205802226,0.0,18.025,17.4955802226
 06/29  13:00:00,62.6837544345,6.42438028042,14.2415501437,0.0,18.7433767983,23.2517909448,35.5150000749,0.0,18.025,17.4900000749
 06/29  14:00:00,63.4027750596,6.45981434474,14.925141324,0.0,18.7433767983,23.2517909448,41.3411262367,0.0,18.025,23.3161262367
 06/29  15:00:00,63.0173049551,6.46431218499,14.8251201991,0.0,18.7433767983,22.9618409725,35.5193058257,0.0,18.025,17.4943058257
 06/29  16:00:00,66.6564055822,6.47905134716,13.9981648918,0.0,18.7433767983,27.431320555,23.7865234633,0.0,18.025,5.76152346335
 06/29  17:00:00,79.197004894,6.77144235593,14.058128271,0.0,17.6635504202,40.6971502883,5.77202417939,0.0,0.0,5.77202417939
 06/29  18:00:00,86.9155558398,6.98151555688,15.06178932,0.0,27.5259009287,37.3340067412,11.5834773748,0.00761325591279,0.0,11.5758641188
 06/29  19:00:00,90.5495881538,7.14979702083,16.2022363161,0.0,33.8341110165,33.3544677425,5.78242900826,0.0,0.0,5.78242900826
 06/29  20:00:00,101.716783386,7.36578053569,17.1152916776,0.0,36.5179666069,38.8247702939,5.81967271752,0.0379624637515,0.0,5.78171025377
 06/29  21:00:00,101.559363235,7.39348459991,16.7931378183,0.0,32.965339924,36.8579353714,12.1785046221,0.591241462657,0.0,11.5872631595
 06/29  22:00:00,74.5414386737,6.97385127223,13.742047489,0.0,25.6355707503,20.6438685092,12.138032869,0.582633227931,0.0,11.555399641
 06/29  23:00:00,51.4583216334,6.57169010741,10.6141246594,0.0,15.0252895274,11.7056064465,6.61366489362,0.846819535594,0.0,5.76684535802
 06/29  24:00:00,44.6555761146,6.40017387913,9.00865547459,0.0,11.6412384099,10.0650221343,1.2027065192,1.1827065192,0.0,0.02
 06/30  01:00:00,41.6751620131,6.26878254649,7.72034000012,0.0,10.0992000411,10.047477231,7.42882378249,1.67242579233,0.0,5.75639799016
 06/30  02:00:00,38.4835039335,6.14192122967,6.51509926509,0.0,8.25718729233,10.0299323277,8.4170149152,2.66055766337,0.0,5.75645725183
 06/30  03:00:00,37.9828422578,6.0919654948,6.06439679167,0.0,8.25718729233,10.0299323277,2.60362655584,2.58362655584,0.0,0.02
 06/30  04:00:00,39.0030877542,6.0317492761,5.53823859294,0.0,8.25718729233,11.6354268332,9.0645476681,3.30307629054,0.0,5.76147137756
 06/30  05:00:00,44.7251324438,6.03468912185,5.56165745744,0.0,12.1011305571,15.3678112995,9.15675836463,3.37958209407,0.0,5.77717627056
 06/30  06:00:00,73.5623191766,6.6130086095,9.94420177292,0.0,19.7275818095,37.2640762949,13.8801234935,2.29352003183,0.0,11.5866034617
 06/30  07:00:00,96.6921565989,7.07500182725,14.007891407,0.0,24.3117294858,51.2795993405,18.310830423,0.879035899638,0.0,17.4317945233
 06/30  08:00:00,84.7854684376,6.64054865037,13.810759017,0.0,23.6694662846,40.6342015617,23.4699989014,0.0,0.0,23.4699989014
 06/30  09:00:00,82.287861691,6.64381137342,16.3172373986,0.0,23.6694662846,35.6302164847,41.4277537957,0.0,18.025,23.4027537957
 06/30  10:00:00,65.2279592229,6.49694374682,17.0009037165,0.0,18.7433767983,22.9618409725,41.3869086473,0.0,18.025,23.3619086473
 06/30  11:00:00,67.4134089186,6.60576841821,19.079773427,0.0,18.7433767983,22.9618409725,35.5188073269,0.0,18.025,17.4938073269
 06/30  12:00:00,69.8076901345,6.75018873185,21.2861847085,0.0,18.5889407304,23.1597249699,35.5172885315,0.0,18.025,17.4922885315
 06/30  13:00:00,71.974149382,6.8756283526,23.0807050097,0.0,18.7433767983,23.2517909448,41.337425288,0.0,18.025,23.312425288
 06/30  14:00:00,73.8521663363,6.99898468903,24.8353659975,0.0,18.7433767983,23.2517909448,35.5173444431,0.0,18.025,17.4923444431
 06/30  15:00:00,73.6315809235,7.06000949961,24.843701958,0.0,18.7433767983,22.9618409725,35.5136912373,0.0,18.025,17.4886912373
 06/30  16:00:00,76.6787002156,7.05376409892,23.4457550383,0.0,18.7433767983,27.431320555,23.7862981698,0.0,18.025,5.76129816976
 06/30  17:00:00,88.2418286847,7.32135999345,22.5530449185,0.0,17.6635504202,40.6971502883,5.77187274711,0.0,0.0,5.77187274711
 06/30  18:00:00,93.0857063455,7.45257246986,20.7608965517,0.0,27.5259009287,37.3340067412,11.5745472388,0.0,0.0,11.5745472388
 06/30  19:00:00,94.762382259,7.50928056073,20.055559582,0.0,33.8341110165,33.3544677425,5.78210844513,0.0,0.0,5.78210844513
 06/30  20:00:00,104.376968052,7.6105581728,19.5307057884,0.0,36.5179666069,38.8247702939,5.82958394957,0.0474023582378,0.0,5.78218159133
 06/30  21:00:00,103.522047547,7.58028578432,18.5690370594,0.0,32.965339924,36.8579353714,11.5867464152,0.0,0.0,11.5867464152
 06/30  22:00:00,76.1446241212,7.13203656745,15.1870619277,0.0,25.6355707503,20.6438685092,11.5802070543,0.0248784737349,0.0,11.5553285805
 06/30  23:00:00,53.0553037033,6.72209738095,12.060705521,0.0,15.0252895274,11.7056064465,5.84694999813,0.0801678491473,0.0,5.76678214898
 06/30  24:00:00,46.3066779606,6.55019089096,10.5097431472,0.0,11.6412384099,10.0650221343,5.87179293908,0.110273384517,0.0,5.76151955456
 07/01  01:00:00,46.7527461281,6.48034808861,9.82688398375,0.0,12.8411359301,10.0650221343,0.131438775513,0.111438775513,0.0,0.02
 07/01  02:00:00,41.2385161241,6.37226559454,9.03976946295,0.0,8.25718729233,10.0299323277,5.8391031224,0.0828260037605,0.0,5.75627711864
 07/01  03:00:00,40.8163891875,6.32217274644,8.6677414918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,42.1607587904,6.28729969537,8.44036495332,0.0,8.25718729233,11.6354268332,5.76105708011,0.0,0.0,5.76105708011
 07/01  05:00:00,44.8589791793,6.2901356314,8.86144367184,0.0,8.71707943955,15.3327214929,5.76669787896,0.0,0.0,5.76669787896
 07/01  06:00:00,61.694867917,6.52384868536,11.019600609,0.0,18.5082010057,25.6353820695,5.77704438383,0.0,0.0,5.77704438383
 07/01  07:00:00,82.2513414354,6.94942419482,14.8151438467,0.0,19.4083231844,41.0650158608,11.5865033521,0.0,0.0,11.5865033521
 07/01  08:00:00,113.426435192,7.49654372007,21.5663210215,0.0,26.3286599382,57.9988325916,29.4654938355,0.0,0.0,29.4654938355
 07/01  09:00:00,98.7778207605,7.25356704745,22.3146629864,0.0,26.3286599382,42.8504436482,47.3564415309,0.0,18.025,29.3314415309
 07/01  10:00:00,72.5924041796,6.88272614613,20.4941316901,0.0,21.7447113004,23.4437158914,41.027840176,0.0,18.025,23.002840176
 07/01  11:00:00,72.2281580299,6.94796559495,22.5263890088,0.0,19.3027497915,23.426170988,35.9507890045,0.0,18.025,17.9257890045
 07/01  12:00:00,73.9645075767,7.03295062972,24.0355841512,0.0,19.1483137236,23.7250123474,35.5130416037,0.0,18.025,17.4880416037
 07/01  13:00:00,77.4986269036,7.17755729717,27.2795567491,0.0,19.3027497915,23.7161209604,41.3393605727,0.0,18.025,23.3143605727
 07/01  14:00:00,80.0210556581,7.3308594352,29.6486803089,0.0,19.3027497915,23.7161209604,35.5147310596,0.0,18.025,17.4897310596
 07/01  15:00:00,80.2845159729,7.42364335632,30.1093047444,0.0,19.3027497915,23.426170988,35.5149902246,0.0,18.025,17.4899902246
 07/01  16:00:00,84.6358476947,7.48740200651,29.9455692414,0.0,19.3027497915,27.8956505705,23.7861999203,0.0,18.025,5.76119992025
 07/01  17:00:00,93.8030315868,7.75768171082,30.2199955847,0.0,18.2229234133,37.5968344597,5.7665719587,0.0,0.0,5.7665719587
 07/01  18:00:00,109.509005927,8.13147434025,31.5988877812,0.0,32.690315043,37.0816133363,5.77168389879,0.0,0.0,5.77168389879
 07/01  19:00:00,110.661632288,8.34552319237,32.4258001214,0.0,36.8143715336,33.066984531,5.78097966352,0.0,0.0,5.78097966352
 07/01  20:00:00,117.349594861,8.51385506121,31.8213456792,0.0,36.3493007332,38.7721355839,11.5422874097,0.0,0.0,11.5422874097
 07/01  21:00:00,117.128485083,8.35297615688,28.2269823012,0.0,36.1807251679,36.8228455648,5.78216275607,0.0,0.0,5.78216275607
 07/01  22:00:00,90.2098590403,7.82179080942,23.1596556684,0.0,31.0351095914,20.6438685092,11.5862752403,0.0,0.0,11.5862752403
 07/01  23:00:00,63.1370853695,7.34215918219,19.1204001642,0.0,17.4250845679,11.7056064465,5.77694873839,0.0,0.0,5.77694873839
 07/01  24:00:00,54.8686352391,7.14143172632,17.2805649982,0.0,12.8411359301,10.0650221343,5.76127307439,0.0,0.0,5.76127307439
 07/02  01:00:00,54.7546623149,7.06379743253,17.1259313858,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,49.4598951687,6.94234351619,16.5716532551,0.0,8.34152022915,10.0650221343,5.75628930509,0.0,0.0,5.75628930509
 07/02  03:00:00,48.7618874019,6.86839851392,15.9475919165,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,49.8861501077,6.8175743696,15.516067454,0.0,8.34152022915,11.6705166398,5.76149960502,0.0,0.0,5.76149960502
 07/02  05:00:00,52.3242221372,6.787331189,15.7100752025,0.0,8.80141237637,15.3678112995,5.76661818296,0.0,0.0,5.76661818296
 07/02  06:00:00,69.5960632897,7.04264665948,18.4020079526,0.0,18.5082010057,25.6353820695,5.77634672325,0.0,0.0,5.77634672325
 07/02  07:00:00,91.9325399986,7.52299356326,23.80336408,0.0,19.4926561212,41.1001056674,11.5849394317,0.0,0.0,11.5849394317
 07/02  08:00:00,125.268565754,8.10496272075,32.8000499582,0.0,26.3286599382,57.9988325916,29.4635714538,0.0,0.0,29.4635714538
 07/02  09:00:00,111.14671118,7.87099468686,34.1855686546,0.0,26.2443270014,42.8153538416,47.3481149503,0.0,18.025,29.3231149503
 07/02  10:00:00,84.8933307713,7.47529423973,32.2024949507,0.0,21.7447113004,23.4437158914,41.4282982252,0.0,18.025,23.4032982252
 07/02  11:00:00,83.7348513683,7.52223605174,33.3991071802,0.0,19.3449162599,23.4437158914,35.550406185,0.0,18.025,17.525406185
 07/02  12:00:00,85.2701448483,7.63060231124,34.683866009,0.0,19.190480192,23.7425572507,41.3373568117,0.0,18.025,23.3123568117
 07/02  13:00:00,87.8913405594,7.78036473908,37.1291771056,0.0,19.260583323,23.698576057,35.5169524186,0.0,18.025,17.4919524186
 07/02  14:00:00,90.4386341107,7.94531045297,39.5115219993,0.0,19.260583323,23.698576057,35.5131450537,0.0,18.025,17.4881450537
 07/02  15:00:00,90.5890980232,8.01371516594,39.883532931,0.0,19.260583323,23.4086260847,35.5132786525,0.0,18.025,17.4882786525
 07/02  16:00:00,94.7553682253,8.0623303616,39.5498793482,0.0,19.260583323,27.8781056672,23.7862415431,0.0,18.025,5.76124154314
 07/02  17:00:00,103.148919618,8.29282466601,39.0904573842,0.0,18.1807569449,37.5792895564,5.76643643761,0.0,0.0,5.76643643761
 07/02  18:00:00,118.921397135,8.66496077479,40.5972219474,0.0,32.6059821062,37.0465235296,5.77169436623,0.0,0.0,5.77169436623
 07/02  19:00:00,119.972226005,8.85145452303,41.2304694958,0.0,36.8143715336,33.066984531,5.78175397542,0.0,0.0,5.78175397542
 07/02  20:00:00,117.932479416,8.60149131708,32.1971793839,0.0,36.43363367,38.8072253906,11.5439314324,0.0,0.0,11.5439314324
 07/02  21:00:00,113.753170885,8.20361226941,25.1204679004,0.0,36.0963922311,36.7877557581,5.78209728416,0.0,0.0,5.78209728416
 07/02  22:00:00,88.013705205,7.72504303836,21.179687461,0.0,30.9507766546,20.6087787026,11.5853145474,0.0,0.0,11.5853145474
 07/02  23:00:00,61.7668777054,7.28609748966,17.8062617545,0.0,17.4250845679,11.7056064465,5.77580075458,0.0,0.0,5.77580075458
 07/02  24:00:00,53.7685308517,7.09099634899,16.1114795193,0.0,12.925468867,10.100111941,5.76149984332,0.0,0.0,5.76149984332
 07/03  01:00:00,48.6117298954,6.8764028032,14.0492969549,0.0,10.0992000411,10.047477231,5.75610065823,0.0,0.0,5.75610065823
 07/03  02:00:00,45.0465369324,6.7138336084,12.5062350574,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,44.1143781075,6.62137543808,11.6665291073,0.0,8.25718729233,10.0299323277,5.75580921924,0.0,0.0,5.75580921924
 07/03  04:00:00,45.0700137937,6.55291499781,11.0840196898,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,51.0512795762,6.56444403005,11.358072267,0.0,12.1011305571,15.3678112995,11.5333891413,0.0,0.0,11.5333891413
 07/03  06:00:00,79.8993047061,7.13664369665,15.7575985071,0.0,19.7275818095,37.2640762949,11.5833052525,0.0,0.0,11.5833052525
 07/03  07:00:00,103.961284184,7.62467145425,20.7274135586,0.0,24.3117294858,51.2795993405,11.6268640895,0.0,0.0,11.6268640895
 07/03  08:00:00,94.6143442287,7.20224689245,23.0779741696,0.0,23.6694662846,40.6342015617,29.329269457,0.0,0.0,29.329269457
 07/03  09:00:00,93.2083664034,7.2172854862,26.6642891812,0.0,23.6694662846,35.6302164847,35.577070578,0.0,18.025,17.552070578
 07/03  10:00:00,76.0337113014,7.06997476377,27.233654233,0.0,18.7433767983,22.9618409725,41.3857189087,0.0,18.025,23.3607189087
 07/03  11:00:00,78.7847699918,7.22500560829,29.8319110487,0.0,18.7433767983,22.9618409725,35.5172626964,0.0,18.025,17.4922626964
 07/03  12:00:00,80.5068472831,7.35272785772,31.3828193408,0.0,18.5889407304,23.1597249699,41.3365869962,0.0,18.025,23.3115869962
 07/03  13:00:00,82.8286282508,7.49960821372,33.3112172974,0.0,18.7433767983,23.2517909448,35.516372882,0.0,18.025,17.491372882
 07/03  14:00:00,84.2489901221,7.61249054247,34.6186944563,0.0,18.7433767983,23.2517909448,35.5125076653,0.0,18.025,17.4875076653
 07/03  15:00:00,83.7872938211,7.67707449317,34.3823658431,0.0,18.7433767983,22.9618409725,35.5125460748,0.0,18.025,17.4875460748
 07/03  16:00:00,88.982109042,7.790018068,35.0129285652,0.0,18.7433767983,27.431320555,23.7861362181,0.0,18.025,5.76113621806
 07/03  17:00:00,102.186925413,8.14371968111,35.6758040613,0.0,17.6635504202,40.6971502883,5.77128554248,0.0,0.0,5.77128554248
 07/03  18:00:00,108.907831944,8.3727797145,35.6628564538,0.0,27.5259009287,37.3340067412,11.5745114362,0.0,0.0,11.5745114362
 07/03  19:00:00,110.44809815,8.4710443826,34.7795401865,0.0,33.8341110165,33.3544677425,5.7814396379,0.0,0.0,5.7814396379
 07/03  20:00:00,119.369397307,8.60369409886,33.5300281431,0.0,36.5179666069,38.8247702939,11.5431027988,0.0,0.0,11.5431027988
 07/03  21:00:00,118.75243246,8.60137153268,32.7783790273,0.0,32.965339924,36.8579353714,11.585642067,0.0,0.0,11.585642067
 07/03  22:00:00,90.2986331456,8.07545474252,28.3976893941,0.0,25.6355707503,20.6438685092,5.78729089506,0.0,0.0,5.78729089506
 07/03  23:00:00,64.855023785,7.5407681802,23.0417737686,0.0,15.0252895274,11.7056064465,5.7664642366,0.0,0.0,5.7664642366
 07/03  24:00:00,56.953898338,7.29992021716,20.4072468075,0.0,11.6412384099,10.0650221343,5.76146302494,0.0,0.0,5.76146302494
 07/04  01:00:00,57.0175941116,7.19709985396,19.2555690056,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,51.681979585,7.06097031392,18.6751171141,0.0,8.34152022915,10.0650221343,5.75621728175,0.0,0.0,5.75621728175
 07/04  03:00:00,51.5731963944,7.00451815161,18.6227901246,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,52.9687468684,6.97027218025,18.4459746887,0.0,8.34152022915,11.6705166398,5.76141016751,0.0,0.0,5.76141016751
 07/04  05:00:00,56.4341729367,6.97399161646,19.6333773787,0.0,8.80141237637,15.3678112995,5.76646038035,0.0,0.0,5.76646038035
 07/04  06:00:00,70.3752677611,7.10217394421,19.1217022035,0.0,18.5082010057,25.6353820695,5.77577552622,0.0,0.0,5.77577552622
 07/04  07:00:00,88.1334553427,7.38789384922,20.1394085382,0.0,19.4926561212,41.1001056674,11.5853582774,0.0,0.0,11.5853582774
 07/04  08:00:00,120.330254138,7.9051500303,28.0615901836,0.0,26.3286599382,57.9988325916,29.4617414313,0.0,0.0,29.4617414313
 07/04  09:00:00,105.928525751,7.63717522067,29.2012253214,0.0,26.2443270014,42.8153538416,47.347195569,0.0,18.025,29.322195569
 07/04  10:00:00,78.4888492569,7.17479732326,26.0985326255,0.0,21.7447113004,23.4437158914,41.4269752792,0.0,18.025,23.4019752792
 07/04  11:00:00,76.2095592386,7.13655953394,26.2595061871,0.0,19.3449162599,23.4437158914,35.5490703156,0.0,18.025,17.5240703156
 07/04  12:00:00,76.8709793848,7.16862981818,26.7466796448,0.0,19.190480192,23.7425572507,35.5118376693,0.0,18.025,17.4868376693
 07/04  13:00:00,78.7179141153,7.24848435512,28.487642079,0.0,19.260583323,23.698576057,41.3373412036,0.0,18.025,23.3123412036
 07/04  14:00:00,80.1096156584,7.32594049134,29.8018845684,0.0,19.260583323,23.698576057,35.5129202995,0.0,18.025,17.4879202995
 07/04  15:00:00,81.2036449876,7.42172237202,31.0900803192,0.0,19.260583323,23.4086260847,35.5129186141,0.0,18.025,17.4879186141
 07/04  16:00:00,86.611997253,7.52544146958,31.9434047478,0.0,19.260583323,27.8781056672,23.7861211597,0.0,18.025,5.76112115972
 07/04  17:00:00,97.0801068466,7.87310616175,33.4413758802,0.0,18.1807569449,37.5792895564,5.76634512788,0.0,0.0,5.76634512788
 07/04  18:00:00,113.300961254,8.3098081842,35.3319537082,0.0,32.6059821062,37.0465235296,5.77162655685,0.0,0.0,5.77162655685
 07/04  19:00:00,113.251776146,8.47233013243,34.8891658888,0.0,36.8143715336,33.066984531,5.78040670469,0.0,0.0,5.78040670469
 07/04  20:00:00,120.41739176,8.65804956497,34.6255540902,0.0,36.43363367,38.8072253906,11.5410150535,0.0,0.0,11.5410150535
 07/04  21:00:00,121.755815689,8.58058058511,32.7461607393,0.0,36.0963922311,36.7877557581,5.78184483176,0.0,0.0,5.78184483176
 07/04  22:00:00,95.3034555432,8.07204784665,28.1224626138,0.0,30.9507766546,20.6087787026,11.5843820003,0.0,0.0,11.5843820003
 07/04  23:00:00,67.1728062038,7.54727786059,22.9510283214,0.0,17.4250845679,11.7056064465,5.77672672962,0.0,0.0,5.77672672962
 07/04  24:00:00,58.0547048129,7.30918717479,20.1794710882,0.0,12.925468867,10.100111941,5.76133432687,0.0,0.0,5.76133432687
 07/05  01:00:00,52.2112556376,7.08511742466,17.440120537,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,48.509273511,6.93037617919,15.7524308465,0.0,8.25718729233,10.0299323277,5.75623852666,0.0,0.0,5.75623852666
 07/05  03:00:00,47.6867478391,6.85255510493,15.0077318578,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,48.7595256956,6.79944384835,14.527008364,0.0,8.25718729233,11.6354268332,5.76132697161,0.0,0.0,5.76132697161
 07/05  05:00:00,55.1202344721,6.82854207277,15.1629491177,0.0,12.1011305571,15.3678112995,5.77656136021,0.0,0.0,5.77656136021
 07/05  06:00:00,84.9080151685,7.46234910412,20.4406309568,0.0,19.7275818095,37.2640762949,11.5848252829,0.0,0.0,11.5848252829
 07/05  07:00:00,109.857051151,7.97837837714,26.2695070719,0.0,24.3117294858,51.2795993405,17.4287263397,0.0,0.0,17.4287263397
 07/05  08:00:00,101.439759321,7.5559911811,29.549672547,0.0,23.6694662846,40.6342015617,23.4635191178,0.0,0.0,23.4635191178
 07/05  09:00:00,101.163983106,7.64376755557,34.1934504713,0.0,23.6694662846,35.6302164847,41.4228069805,0.0,18.025,23.3978069805
 07/05  10:00:00,81.8421615273,7.40391182469,32.708173822,0.0,18.7433767983,22.9618409725,41.3832645564,0.0,18.025,23.3582645564
 07/05  11:00:00,76.5109953862,7.19481409109,27.5883377229,0.0,18.7433767983,22.9618409725,35.5152080605,0.0,18.025,17.4902080605
 07/05  12:00:00,73.8407379584,7.08509008686,24.9843548265,0.0,18.5889407304,23.1597249699,35.5159461627,0.0,18.025,17.4909461627
 07/05  13:00:00,72.0821705166,6.99822370465,23.0661528908,0.0,18.7433767983,23.2517909448,38.8345560421,0.0,18.025,20.8095560421
 07/05  14:00:00,70.2257915267,6.91904855826,21.2889513795,0.0,18.7433767983,23.2517909448,38.0113083281,0.0,18.025,19.9863083281
 07/05  15:00:00,69.0389258883,6.87448343148,20.4365976364,0.0,18.7433767983,22.9618409725,35.512934135,0.0,18.025,17.487934135
 07/05  16:00:00,73.5162124361,6.9085569787,20.4284962373,0.0,18.7433767983,27.431320555,23.7849908444,0.0,18.025,5.75999084439
 07/05  17:00:00,90.3249758162,7.35818782843,24.5993987272,0.0,17.6635504202,40.6971502883,5.77144198718,0.0,0.0,5.77144198718
 07/05  18:00:00,99.6710408824,7.69262842993,27.1062441438,0.0,27.5259009287,37.3340067412,11.5723557736,0.0,0.0,11.5723557736
 07/05  19:00:00,103.504887844,7.91391680563,28.3934744754,0.0,33.8341110165,33.3544677425,5.78143000485,0.0,0.0,5.78143000485
 07/05  20:00:00,115.098444073,8.19621164017,29.6665805991,0.0,36.5179666069,38.8247702939,5.78064524893,0.0,0.0,5.78064524893
 07/05  21:00:00,113.838478151,8.19285748434,28.2729692309,0.0,32.965339924,36.8579353714,11.5850265566,0.0,0.0,11.5850265566
 07/05  22:00:00,83.9984823192,7.63434286436,22.5386649457,0.0,25.6355707503,20.6438685092,11.5539163337,0.0,0.0,11.5539163337
 07/05  23:00:00,59.7417338483,7.17275239034,18.2965127671,0.0,15.0252895274,11.7056064465,5.76647524425,0.0,0.0,5.76647524425
 07/05  24:00:00,52.7071522902,6.98382427368,16.476612334,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,49.3730517497,6.84048188615,14.8465491936,0.0,10.0992000411,10.047477231,5.75584257261,0.0,0.0,5.75584257261
 07/06  02:00:00,46.1814871282,6.72132828563,13.633701482,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,45.5140777829,6.6569788009,13.0306366838,0.0,8.25718729233,10.0299323277,5.75522023022,0.0,0.0,5.75522023022
 07/06  04:00:00,46.5961851335,6.60520269558,12.5579141582,0.0,8.25718729233,11.6354268332,5.76094061188,0.0,0.0,5.76094061188
 07/06  05:00:00,52.9804061096,6.63733662707,13.2143328818,0.0,12.1011305571,15.3678112995,5.7765731461,0.0,0.0,5.7765731461
 07/06  06:00:00,82.5322338592,7.25610982696,18.2711055136,0.0,19.7275818095,37.2640762949,11.5831728055,0.0,0.0,11.5831728055
 07/06  07:00:00,106.762149998,7.73253873374,23.4204680856,0.0,24.3117294858,51.2795993405,11.6250497864,0.0,0.0,11.6250497864
 07/06  08:00:00,96.6365514168,7.26195792872,25.0405093176,0.0,23.6694662846,40.6342015617,29.3243181389,0.0,0.0,29.3243181389
 07/06  09:00:00,94.8636311304,7.2723025122,28.2645686218,0.0,23.6694662846,35.6302164847,41.4177641269,0.0,18.025,23.3927641269
 07/06  10:00:00,77.4457675203,7.10267723921,28.6130255434,0.0,18.7433767983,22.9618409725,35.5476516936,0.0,18.025,17.5226516936
 07/06  11:00:00,79.0326350964,7.20579125526,30.0990039438,0.0,18.7433767983,22.9618409725,35.5152264115,0.0,18.025,17.4902264115
 07/06  12:00:00,81.1842308009,7.35614894927,32.0567958983,0.0,18.5889407304,23.1597249699,41.3358562842,0.0,18.025,23.3108562842
 07/06  13:00:00,83.6118009954,7.51039492814,34.0836159618,0.0,18.7433767983,23.2517909448,35.5116035414,0.0,18.025,17.4866035414
 07/06  14:00:00,85.6888450761,7.64882259298,36.0222309936,0.0,18.7433767983,23.2517909448,35.5114351249,0.0,18.025,17.4864351249
 07/06  15:00:00,86.6844252367,7.7820909951,37.1744946663,0.0,18.7433767983,22.9618409725,37.2297987395,0.0,18.025,19.2047987395
 07/06  16:00:00,92.3412288282,7.94009939514,38.2219812493,0.0,18.7433767983,27.431320555,22.0894616941,0.0,18.025,4.06446169406
 07/06  17:00:00,105.289054688,8.29470343453,38.6269706061,0.0,17.6635504202,40.6971502883,5.77108254014,0.0,0.0,5.77108254014
 07/06  18:00:00,112.259977294,8.54253322206,38.8452871515,0.0,27.5259009287,37.3340067412,11.573547143,0.0,0.0,11.573547143
 07/06  19:00:00,115.435888181,8.72514550516,39.513257929,0.0,33.8341110165,33.3544677425,5.78103467907,0.0,0.0,5.78103467907
 07/06  20:00:00,123.917099942,8.85853688143,37.822916638,0.0,36.5179666069,38.8247702939,11.5421770548,0.0,0.0,11.5421770548
 07/06  21:00:00,120.754231127,8.73880899809,34.642783941,0.0,32.965339924,36.8579353714,11.5841987402,0.0,0.0,11.5841987402
 07/06  22:00:00,90.0821832598,8.11162131798,28.1451040019,0.0,25.6355707503,20.6438685092,5.78665501937,0.0,0.0,5.78665501937
 07/06  23:00:00,64.7641830034,7.56764951457,22.924068984,0.0,15.0252895274,11.7056064465,5.7663580841,0.0,0.0,5.7663580841
 07/06  24:00:00,57.1486781877,7.32423136378,20.5777298936,0.0,11.6412384099,10.0650221343,5.76128780114,0.0,0.0,5.76128780114
 07/07  01:00:00,53.8021353458,7.15976026338,18.9563644245,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,50.4771760994,7.01946549726,17.6312508655,0.0,8.25718729233,10.0299323277,5.75603739506,0.0,0.0,5.75603739506
 07/07  03:00:00,49.5067052158,6.93044308375,16.7498085284,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,50.553501287,6.8760992994,16.2443372334,0.0,8.25718729233,11.6354268332,5.76118922097,0.0,0.0,5.76118922097
 07/07  05:00:00,57.1369478112,6.91737242101,17.0908484206,0.0,12.1011305571,15.3678112995,5.77620244093,0.0,0.0,5.77620244093
 07/07  06:00:00,87.2709960634,7.57391619523,22.6920725139,0.0,19.7275818095,37.2640762949,11.5843942774,0.0,0.0,11.5843942774
 07/07  07:00:00,112.39910425,8.08783965654,28.7021356897,0.0,24.3117294858,51.2795993405,17.4285420932,0.0,0.0,17.4285420932
 07/07  08:00:00,101.682211381,7.56863023875,29.779511497,0.0,23.6694662846,40.6342015617,23.4618084881,0.0,0.0,23.4618084881
 07/07  09:00:00,99.9470001461,7.58190668418,33.038346587,0.0,23.6694662846,35.6302164847,41.4202830107,0.0,18.025,23.3952830107
 07/07  10:00:00,82.4874446544,7.40745899242,33.3499231895,0.0,18.7433767983,22.9618409725,41.381968229,0.0,18.025,23.356968229
 07/07  11:00:00,86.081610429,7.57595752555,36.7778176907,0.0,18.7433767983,22.9618409725,35.5152163775,0.0,18.025,17.4902163775
 07/07  12:00:00,88.3207286265,7.72552183227,38.8239235859,0.0,18.5889407304,23.1597249699,35.5148176594,0.0,18.025,17.4898176594
 07/07  13:00:00,90.372594818,7.89953568713,40.4552724306,0.0,18.7433767983,23.2517909448,35.5093108146,0.0,18.025,17.4843108146
 07/07  14:00:00,91.9379582578,8.03575796669,41.8844172892,0.0,18.7433767983,23.2517909448,41.3329282321,0.0,18.025,23.3079282321
 07/07  15:00:00,92.5291606648,8.12282700654,42.6784996759,0.0,18.7433767983,22.9618409725,35.5132710452,0.0,18.025,17.4882710452
 07/07  16:00:00,97.7211121377,8.25036655732,43.2915954031,0.0,18.7433767983,27.431320555,23.7860598061,0.0,18.025,5.7610598061
 07/07  17:00:00,110.120810901,8.57922638448,43.1742068874,0.0,17.6635504202,40.6971502883,5.77133671427,0.0,0.0,5.77133671427
 07/07  18:00:00,115.603493322,8.75326612264,41.9780849803,0.0,27.5259009287,37.3340067412,5.79685016445,0.0,0.0,5.79685016445
