Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  19:00:00,117.810782201,8.87780601434,41.7354965337,0.0,33.8341110165,33.3544677425,11.5425802807,0.0,0.0,11.5425802807
 07/07  20:00:00,127.220241089,9.04152107236,40.9430863318,0.0,36.5179666069,38.8247702939,5.78105672938,0.0,0.0,5.78105672938
 07/07  21:00:00,124.071490141,8.91901803705,37.7798470825,0.0,32.965339924,36.8579353714,11.5839975468,0.0,0.0,11.5839975468
 07/07  22:00:00,94.200488409,8.31390319201,32.0611343081,0.0,25.6355707503,20.6438685092,11.5526872727,0.0,0.0,11.5526872727
 07/07  23:00:00,69.4058551871,7.78054716849,27.3528522755,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,61.7485442065,7.53283545205,24.9689981261,0.0,11.6412384099,10.0650221343,5.76042552009,0.0,0.0,5.76042552009
 07/08  01:00:00,61.5642049308,7.41557560879,23.7031354141,0.0,12.8411359301,10.0650221343,5.75599795177,0.0,0.0,5.75599795177
 07/08  02:00:00,54.2985013266,7.21631179636,21.2557390958,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,52.7614011515,7.10835376666,19.8265912105,0.0,8.25718729233,10.0299323277,5.75565246569,0.0,0.0,5.75565246569
 07/08  04:00:00,53.6969627242,7.04448927311,19.2194177588,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,56.0657530159,7.00973617792,19.3486600758,0.0,8.71707943955,15.3327214929,5.76619272458,0.0,0.0,5.76619272458
 07/08  06:00:00,73.1742953998,7.24471089269,21.7782223344,0.0,18.5082010057,25.6353820695,5.77520922,0.0,0.0,5.77520922
 07/08  07:00:00,95.6218935419,7.75170678103,27.3835137439,0.0,19.4083231844,41.0650158608,11.583773013,0.0,0.0,11.583773013
 07/08  08:00:00,130.529454994,8.40891433328,37.7570997028,0.0,26.3286599382,57.9988325916,29.4535313519,0.0,0.0,29.4535313519
 07/08  09:00:00,116.534579254,8.17920471768,39.1458801795,0.0,26.3286599382,42.8504436482,47.3389608085,0.0,18.025,29.3139608085
 07/08  10:00:00,89.1585668636,7.74530021734,36.1977809258,0.0,21.7447113004,23.4437158914,41.4230553505,0.0,18.025,23.3980553505
 07/08  11:00:00,87.6140367596,7.77270071351,37.0875807507,0.0,19.3027497915,23.426170988,35.546238028,0.0,18.025,17.521238028
 07/08  12:00:00,88.5330227878,7.84804458818,37.7890375956,0.0,19.1483137236,23.7250123474,35.5101073481,0.0,18.025,17.4851073481
 07/08  13:00:00,91.0447968843,7.99103729563,40.0122782202,0.0,19.3027497915,23.7161209604,41.3345433513,0.0,18.025,23.3095433513
 07/08  14:00:00,93.5352069044,8.16609820725,42.3276243019,0.0,19.3027497915,23.7161209604,35.510441548,0.0,18.025,17.485441548
 07/08  15:00:00,93.9457572596,8.22458516377,42.9696362396,0.0,19.3027497915,23.426170988,35.5120842575,0.0,18.025,17.4870842575
 07/08  16:00:00,97.7865467597,8.24588013955,42.3378218534,0.0,19.3027497915,27.8956505705,23.7858944722,0.0,18.025,5.76089447223
 07/08  17:00:00,105.807334103,8.46185183392,41.5201691207,0.0,18.2229234133,37.5968344597,5.76609353318,0.0,0.0,5.76609353318
 07/08  18:00:00,121.644346698,8.85053113413,43.015221091,0.0,32.690315043,37.0816133363,5.7709832598,0.0,0.0,5.7709832598
 07/08  19:00:00,122.705354533,9.06412897992,43.7509827309,0.0,36.8143715336,33.066984531,5.78120857804,0.0,0.0,5.78120857804
 07/08  20:00:00,129.325917202,9.21654403184,43.0950467128,0.0,36.3493007332,38.7721355839,5.78118673504,0.0,0.0,5.78118673504
 07/08  21:00:00,129.08580804,9.02911075171,39.5082353039,0.0,36.1807251679,36.8228455648,11.5427500759,0.0,0.0,11.5427500759
 07/08  22:00:00,100.801311643,8.42194674523,33.151052682,0.0,31.0351095914,20.6438685092,11.5833951368,0.0,0.0,11.5833951368
 07/08  23:00:00,72.613952346,7.87662187575,28.0628620768,0.0,17.4250845679,11.7056064465,5.77636079659,0.0,0.0,5.77636079659
 07/08  24:00:00,63.8778851921,7.64196411371,25.789317331,0.0,12.8411359301,10.0650221343,5.76115107402,0.0,0.0,5.76115107402
 07/09  01:00:00,62.2821130907,7.48533035686,24.2318745046,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,55.4090513502,7.2811573242,22.1820183184,0.0,8.34152022915,10.0650221343,5.75593630177,0.0,0.0,5.75593630177
 07/09  03:00:00,53.0976892423,7.13505064335,20.0167692798,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,53.4157801622,7.04547704607,18.8178234776,0.0,8.34152022915,11.6705166398,5.76051565426,0.0,0.0,5.76051565426
 07/09  05:00:00,55.6555823922,6.99855821774,18.830248767,0.0,8.80141237637,15.3678112995,5.7661314102,0.0,0.0,5.7661314102
 07/09  06:00:00,72.4065753977,7.21406248407,21.0411598956,0.0,18.5082010057,25.6353820695,5.77633841376,0.0,0.0,5.77633841376
 07/09  07:00:00,95.1099414836,7.71891178394,26.7849461233,0.0,19.4926561212,41.1001056674,11.5820523803,0.0,0.0,11.5820523803
 07/09  08:00:00,130.678745056,8.4146849275,37.9006380003,0.0,26.3286599382,57.9988325916,29.4489846806,0.0,0.0,29.4489846806
 07/09  09:00:00,117.180989291,8.21371448816,39.8772159176,0.0,26.2443270014,42.8153538416,41.4823525256,0.0,18.025,23.4573525256
 07/09  10:00:00,90.1931166295,7.79136320893,37.1862767524,0.0,21.7447113004,23.4437158914,41.4223746309,0.0,18.025,23.3973746309
 07/09  11:00:00,88.46792733,7.81901436217,37.8354517151,0.0,19.3449162599,23.4437158914,41.3787823572,0.0,18.025,23.3537823572
 07/09  12:00:00,90.2595409238,7.93061033588,39.3732850049,0.0,19.190480192,23.7425572507,35.5119307249,0.0,18.025,17.4869307249
 07/09  13:00:00,92.7930100597,8.07368963152,41.7375501602,0.0,19.260583323,23.698576057,35.5114560983,0.0,18.025,17.4864560983
 07/09  14:00:00,95.021065382,8.20951936839,43.8297776535,0.0,19.260583323,23.698576057,35.5090088094,0.0,18.025,17.4840088094
 07/09  15:00:00,96.4120871172,8.32146327426,45.3988078527,0.0,19.260583323,23.4086260847,41.3332064155,0.0,18.025,23.3082064155
 07/09  16:00:00,100.674942819,8.38986516353,45.141948205,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,108.542916948,8.61094476418,44.1663730803,0.0,18.1807569449,37.5792895564,5.76603821432,0.0,0.0,5.76603821432
 07/09  18:00:00,124.046813986,8.98272969364,45.4049166744,0.0,32.6059821062,37.0465235296,5.77107125533,0.0,0.0,5.77107125533
 07/09  19:00:00,124.642150431,9.16369082445,45.5882192629,0.0,36.8143715336,33.066984531,11.5413670829,0.0,0.0,11.5413670829
 07/09  20:00:00,131.194684873,9.29841010534,44.7625339421,0.0,36.43363367,38.8072253906,5.78009584635,0.0,0.0,5.78009584635
 07/09  21:00:00,131.050249319,9.12163109238,41.4995926337,0.0,36.0963922311,36.7877557581,5.78091279999,0.0,0.0,5.78091279999
 07/09  22:00:00,103.35631986,8.53482732058,35.7126154251,0.0,30.9507766546,20.6087787026,11.5833433701,0.0,0.0,11.5833433701
 07/09  23:00:00,75.254839237,7.98787414278,30.5925036493,0.0,17.4250845679,11.7056064465,5.77627667387,0.0,0.0,5.77627667387
 07/09  24:00:00,65.4546178366,7.706886713,27.181708931,0.0,12.925468867,10.100111941,5.76075191967,0.0,0.0,5.76075191967
 07/10  01:00:00,59.0003456361,7.45064875636,23.8636907753,0.0,10.0992000411,10.047477231,5.75579489075,0.0,0.0,5.75579489075
 07/10  02:00:00,54.7158987693,7.26519043377,21.62426412,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,53.397918722,7.15568911965,20.4157800968,0.0,8.25718729233,10.0299323277,5.75603876024,0.0,0.0,5.75603876024
 07/10  04:00:00,54.2373138672,7.08399772276,19.7202695051,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,62.0274083321,7.16126634471,21.7374352969,0.0,12.1011305571,15.3678112995,5.77624305868,0.0,0.0,5.77624305868
 07/10  06:00:00,90.3140326609,7.74022379882,25.5688427962,0.0,19.7275818095,37.2640762949,11.5833693173,0.0,0.0,11.5833693173
 07/10  07:00:00,113.895093751,8.20440233728,30.0816196962,0.0,24.3117294858,51.2795993405,17.4258109554,0.0,0.0,17.4258109554
 07/10  08:00:00,105.086718562,7.78795203797,32.9647314314,0.0,23.6694662846,40.6342015617,23.4582609498,0.0,0.0,23.4582609498
 07/10  09:00:00,103.378848966,7.80338098657,36.2487450363,0.0,23.6694662846,35.6302164847,41.4180443919,0.0,18.025,23.3930443919
 07/10  10:00:00,83.8890551782,7.54448470829,34.61452873,0.0,18.7433767983,22.9618409725,41.3782825491,0.0,18.025,23.3532825491
 07/10  11:00:00,83.6953436644,7.56396324946,34.4035585092,0.0,18.7433767983,22.9618409725,35.5130213311,0.0,18.025,17.4880213311
 07/10  12:00:00,85.4818918061,7.66460851233,36.046011311,0.0,18.5889407304,23.1597249699,35.511396459,0.0,18.025,17.486396459
 07/10  13:00:00,88.0614905469,7.81712539569,38.2265928075,0.0,18.7433767983,23.2517909448,35.5089196292,0.0,18.025,17.4839196292
 07/10  14:00:00,89.8133907838,7.94877679451,39.8468438136,0.0,18.7433767983,23.2517909448,41.332932392,0.0,18.025,23.307932392
 07/10  15:00:00,90.9344584141,8.07509277823,41.1315428914,0.0,18.7433767983,22.9618409725,35.5090828633,0.0,18.025,17.4840828633
 07/10  16:00:00,94.6648137692,8.14864932504,40.3370275763,0.0,18.7433767983,27.431320555,23.7857606899,0.0,18.025,5.76076068988
 07/10  17:00:00,106.934911708,8.45527173328,40.1122836432,0.0,17.6635504202,40.6971502883,5.77087219697,0.0,0.0,5.77087219697
 07/10  18:00:00,114.905485606,8.734183612,41.2991966292,0.0,27.5259009287,37.3340067412,5.7960346917,0.0,0.0,5.7960346917
 07/10  19:00:00,118.074000543,8.9103239866,41.9662236841,0.0,33.8341110165,33.3544677425,11.5422866491,0.0,0.0,11.5422866491
 07/10  20:00:00,127.857506794,9.08126682118,41.5406332354,0.0,36.5179666069,38.8247702939,5.78097007186,0.0,0.0,5.78097007186
 07/10  21:00:00,126.297338327,9.03176965392,39.8929842849,0.0,32.965339924,36.8579353714,11.5830482254,0.0,0.0,11.5830482254
 07/10  22:00:00,95.9865254044,8.40672882885,33.7543752506,0.0,25.6355707503,20.6438685092,11.5521760791,0.0,0.0,11.5521760791
 07/10  23:00:00,70.0937025992,7.82822815474,27.9930354992,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,61.1135434895,7.53350218345,24.3333441148,0.0,11.6412384099,10.0650221343,5.76104504606,0.0,0.0,5.76104504606
 07/11  01:00:00,57.1160769688,7.34549979879,22.0845736871,0.0,10.0992000411,10.047477231,5.75590033289,0.0,0.0,5.75590033289
 07/11  02:00:00,53.5500441179,7.19567002416,20.5279334832,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,52.5845650064,7.10768123694,19.6504373084,0.0,8.25718729233,10.0299323277,5.75552521479,0.0,0.0,5.75552521479
 07/11  04:00:00,53.5277160339,7.04606978258,19.0486036898,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,60.0731242277,7.08538467261,19.8590399817,0.0,12.1011305571,15.3678112995,11.5316462321,0.0,0.0,11.5316462321
 07/11  06:00:00,90.078687208,7.73486226891,25.338871511,0.0,19.7275818095,37.2640762949,5.80159830152,0.0,0.0,5.80159830152
 07/11  07:00:00,112.449003597,8.13994604983,28.7000035249,0.0,24.3117294858,51.2795993405,17.4254765644,0.0,0.0,17.4254765644
 07/11  08:00:00,101.138161179,7.57881847299,29.2253190134,0.0,23.6694662846,40.6342015617,23.4558121894,0.0,0.0,23.4558121894
 07/11  09:00:00,98.186836172,7.52144146691,31.3386800147,0.0,23.6694662846,35.6302164847,41.4181290012,0.0,18.025,23.3931290012
 07/11  10:00:00,77.2382653625,7.17947383727,28.3287559801,0.0,18.7433767983,22.9618409725,41.377348227,0.0,18.025,23.352348227
 07/11  11:00:00,76.6676391755,7.14423865568,27.7955826419,0.0,18.7433767983,22.9618409725,35.5123752618,0.0,18.025,17.4873752618
 07/11  12:00:00,77.8346193669,7.18983950144,28.8735121206,0.0,18.5889407304,23.1597249699,35.510677766,0.0,18.025,17.485677766
 07/11  13:00:00,79.7833325688,7.25263781126,30.5129264305,0.0,18.7433767983,23.2517909448,35.5081242298,0.0,18.025,17.4831242298
 07/11  14:00:00,81.4775923131,7.34825795716,32.1115680097,0.0,18.7433767983,23.2517909448,41.3317647873,0.0,18.025,23.3067647873
 07/11  15:00:00,81.9012480353,7.43641150955,32.7370180454,0.0,18.7433767983,22.9618409725,35.5099281228,0.0,18.025,17.4849281228
 07/11  16:00:00,87.1502182227,7.56373652969,33.4073492862,0.0,18.7433767983,27.431320555,23.7858234362,0.0,18.025,5.76082343616
 07/11  17:00:00,100.930628111,7.95900757231,34.6042704328,0.0,17.6635504202,40.6971502883,5.77092303023,0.0,0.0,5.77092303023
 07/11  18:00:00,108.438540898,8.24968269736,35.3167647559,0.0,27.5259009287,37.3340067412,5.79507757449,0.0,0.0,5.79507757449
 07/11  19:00:00,109.999679698,8.35962618695,34.4426092291,0.0,33.8341110165,33.3544677425,11.5419047195,0.0,0.0,11.5419047195
 07/11  20:00:00,119.343220758,8.54242424926,33.5651981113,0.0,36.5179666069,38.8247702939,5.78065275916,0.0,0.0,5.78065275916
 07/11  21:00:00,117.38730375,8.49352566065,31.5212054695,0.0,32.965339924,36.8579353714,11.5826141062,0.0,0.0,11.5826141062
 07/11  22:00:00,87.9974517389,7.93446818747,26.2375728229,0.0,25.6355707503,20.6438685092,5.78625581095,0.0,0.0,5.78625581095
 07/11  23:00:00,63.6177909938,7.4463168852,21.8990401145,0.0,15.0252895274,11.7056064465,5.76604035478,0.0,0.0,5.76604035478
 07/11  24:00:00,56.3115535694,7.23485314813,19.8300066902,0.0,11.6412384099,10.0650221343,5.76096721762,0.0,0.0,5.76096721762
 07/12  01:00:00,50.730713172,6.98668057353,16.058033371,0.0,10.0992000411,10.047477231,5.75590144428,0.0,0.0,5.75590144428
 07/12  02:00:00,46.6159045994,6.80438896326,13.9850771696,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,45.4868802418,6.70540353356,12.9550342271,0.0,8.25718729233,10.0299323277,5.7558204553,0.0,0.0,5.7558204553
 07/12  04:00:00,46.2374915253,6.62800903707,12.1764440577,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,54.03835451,6.6388956188,12.3867673803,0.0,12.1011305571,15.3678112995,5.77609516474,0.0,0.0,5.77609516474
 07/12  06:00:00,81.0983447525,7.22077486625,16.8726288514,0.0,19.7275818095,37.2640762949,11.5826942649,0.0,0.0,11.5826942649
 07/12  07:00:00,105.546970486,7.71131252122,22.2266180492,0.0,24.3117294858,51.2795993405,17.4250075872,0.0,0.0,17.4250075872
 07/12  08:00:00,95.588942536,7.25124257934,24.0036878518,0.0,23.6694662846,40.6342015617,23.4552999522,0.0,0.0,23.4552999522
 07/12  09:00:00,91.8105428184,7.18143076352,25.3024071444,0.0,23.6694662846,35.6302164847,41.4172401709,0.0,18.025,23.3922401709
 07/12  10:00:00,72.792119327,6.95371337901,24.1083753794,0.0,18.7433767983,22.9618409725,41.3773241565,0.0,18.025,23.3523241565
 07/12  11:00:00,73.8316880544,7.00637516136,25.0974983003,0.0,18.7433767983,22.9618409725,35.5132449883,0.0,18.025,17.4882449883
 07/12  12:00:00,75.0549953568,7.06558843504,26.2181443619,0.0,18.5889407304,23.1597249699,35.5085883521,0.0,18.025,17.4835883521
 07/12  13:00:00,78.5764515964,7.23313028324,29.3255558074,0.0,18.7433767983,23.2517909448,35.5059973336,0.0,18.025,17.4809973336
 07/12  14:00:00,81.7256993735,7.40036574439,32.3075706492,0.0,18.7433767983,23.2517909448,41.3287977892,0.0,18.025,23.3037977892
 07/12  15:00:00,83.1209062555,7.53507040493,33.8580228087,0.0,18.7433767983,22.9618409725,35.5096914146,0.0,18.025,17.4846914146
 07/12  16:00:00,87.4723188893,7.62942508559,33.6637671971,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,100.207936,7.96736930963,33.8732219033,0.0,17.6635504202,40.6971502883,5.7707278194,0.0,0.0,5.7707278194
 07/12  18:00:00,107.449068916,8.23002600814,34.3469593615,0.0,27.5259009287,37.3340067412,11.5717006357,0.0,0.0,11.5717006357
 07/12  19:00:00,109.935890067,8.38714966657,34.3513038066,0.0,33.8341110165,33.3544677425,11.5410475147,0.0,0.0,11.5410475147
 07/12  20:00:00,118.690286768,8.52331478427,32.9313795126,0.0,36.5179666069,38.8247702939,5.77987921423,0.0,0.0,5.77987921423
 07/12  21:00:00,116.575615903,8.45704816895,30.7460101038,0.0,32.965339924,36.8579353714,11.5816720645,0.0,0.0,11.5816720645
 07/12  22:00:00,86.2058872356,7.87039270721,24.5100955451,0.0,25.6355707503,20.6438685092,5.78607548451,0.0,0.0,5.78607548451
 07/12  23:00:00,61.0413798094,7.34622482849,19.4227241369,0.0,15.0252895274,11.7056064465,5.76595767474,0.0,0.0,5.76595767474
 07/12  24:00:00,52.4496503369,7.0577009423,16.1452584618,0.0,11.6412384099,10.0650221343,5.7606854206,0.0,0.0,5.7606854206
 07/13  01:00:00,48.2856924067,6.83820421306,13.7614956882,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,44.8324573629,6.68493731082,12.3210808839,0.0,8.25718729233,10.0299323277,5.75572942248,0.0,0.0,5.75572942248
 07/13  03:00:00,43.4352642502,6.56126099188,11.0475673015,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,44.0250064333,6.46847288151,10.1234963708,0.0,8.25718729233,11.6354268332,5.76089187564,0.0,0.0,5.76089187564
 07/13  05:00:00,52.1337785276,6.49459308464,10.6265029667,0.0,12.1011305571,15.3678112995,5.77561360706,0.0,0.0,5.77561360706
 07/13  06:00:00,78.7776416488,7.04173585001,14.7309760711,0.0,19.7275818095,37.2640762949,11.58246067,0.0,0.0,11.58246067
 07/13  07:00:00,103.530420742,7.56712853505,20.3542660767,0.0,24.3117294858,51.2795993405,17.4229560529,0.0,0.0,17.4229560529
 07/13  08:00:00,94.9796084596,7.17439758834,23.4712110635,0.0,23.6694662846,40.6342015617,23.4547738354,0.0,0.0,23.4547738354
 07/13  09:00:00,94.774371062,7.24243702755,28.2052372593,0.0,23.6694662846,35.6302164847,41.4127046878,0.0,18.025,23.3877046878
 07/13  10:00:00,76.8571645673,7.06753215664,28.0596076391,0.0,18.7433767983,22.9618409725,35.5439780898,0.0,18.025,17.5189780898
 07/13  11:00:00,77.4249335064,7.12660915498,28.5705136184,0.0,18.7433767983,22.9618409725,41.3347827702,0.0,18.025,23.3097827702
 07/13  12:00:00,79.5661824661,7.26477229308,30.5301528749,0.0,18.5889407304,23.1597249699,35.508945403,0.0,18.025,17.483945403
 07/13  13:00:00,83.0300119746,7.46101367992,33.5512360802,0.0,18.7433767983,23.2517909448,35.5063998563,0.0,18.025,17.4813998563
 07/13  14:00:00,85.0813721864,7.6087822733,35.4548282705,0.0,18.7433767983,23.2517909448,35.5056896967,0.0,18.025,17.4806896967
 07/13  15:00:00,86.0854642424,7.74334767823,36.6143073929,0.0,18.7433767983,22.9618409725,41.3282743259,0.0,18.025,23.3032743259
 07/13  16:00:00,91.3877635619,7.88969188387,37.3189529253,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,104.734015975,8.2604095491,38.106269466,0.0,17.6635504202,40.6971502883,5.77078736316,0.0,0.0,5.77078736316
 07/13  18:00:00,112.833762989,8.55607302337,39.4056155189,0.0,27.5259009287,37.3340067412,11.5717816475,0.0,0.0,11.5717816475
 07/13  19:00:00,115.705402127,8.72970559912,39.7782724185,0.0,33.8341110165,33.3544677425,5.78031462022,0.0,0.0,5.78031462022
 07/13  20:00:00,126.565383691,8.88341406027,38.5623839082,0.0,36.5179666069,38.8247702939,11.5404943957,0.0,0.0,11.5404943957
 07/13  21:00:00,120.666144733,8.72370667841,34.5698917858,0.0,32.965339924,36.8579353714,11.5814366934,0.0,0.0,11.5814366934
 07/13  22:00:00,88.8088017024,8.03624974836,26.9471609469,0.0,25.6355707503,20.6438685092,5.78611741531,0.0,0.0,5.78611741531
 07/13  23:00:00,63.3520559666,7.48269143156,21.5969374419,0.0,15.0252895274,11.7056064465,5.76581469652,0.0,0.0,5.76581469652
 07/13  24:00:00,55.7602557032,7.24060576105,19.27296461,0.0,11.6412384099,10.0650221343,5.76094213837,0.0,0.0,5.76094213837
 07/14  01:00:00,51.7033551008,7.05146531207,16.9659008185,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,48.0245902318,6.89558500496,15.3025677799,0.0,8.25718729233,10.0299323277,5.75574306485,0.0,0.0,5.75574306485
 07/14  03:00:00,47.7583151727,6.83180855963,15.1000756595,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,49.1224068351,6.78480032786,14.9045701082,0.0,8.25718729233,11.6354268332,5.76021430577,0.0,0.0,5.76021430577
 07/14  05:00:00,56.413739805,6.76904034921,14.6320244678,0.0,12.1011305571,15.3678112995,5.77477195199,0.0,0.0,5.77477195199
 07/14  06:00:00,83.1351810749,7.32717949162,18.8030828225,0.0,19.7275818095,37.2640762949,11.5820272243,0.0,0.0,11.5820272243
 07/14  07:00:00,108.096565475,7.82916833961,24.6583899759,0.0,24.3117294858,51.2795993405,17.4235278839,0.0,0.0,17.4235278839
 07/14  08:00:00,98.0077692698,7.36031181863,26.3134662479,0.0,23.6694662846,40.6342015617,23.4548058085,0.0,0.0,23.4548058085
 07/14  09:00:00,96.4499377025,7.37494866462,29.7482978707,0.0,23.6694662846,35.6302164847,41.4108403611,0.0,18.025,23.3858403611
 07/14  10:00:00,77.7264820935,7.16180197603,28.8346644813,0.0,18.7433767983,22.9618409725,35.542825798,0.0,18.025,17.517825798
 07/14  11:00:00,78.3187021109,7.21683836278,29.374056588,0.0,18.7433767983,22.9618409725,35.5104617501,0.0,18.025,17.4854617501
 07/14  12:00:00,80.3148013184,7.33599039515,31.2075568652,0.0,18.5889407304,23.1597249699,41.3286241825,0.0,18.025,23.3036241825
 07/14  13:00:00,82.4082367418,7.47582536475,32.914655241,0.0,18.7433767983,23.2517909448,35.5093683609,0.0,18.025,17.4843683609
 07/14  14:00:00,84.3013607577,7.62010611404,34.6634967168,0.0,18.7433767983,23.2517909448,35.5086152394,0.0,18.025,17.4836152394
 07/14  15:00:00,86.247072041,7.79730025106,36.7219632385,0.0,18.7433767983,22.9618409725,35.5078483716,0.0,18.025,17.4828483716
 07/14  16:00:00,92.1101179645,7.97067137866,37.9603309446,0.0,18.7433767983,27.431320555,23.7855872324,0.0,18.025,5.76058723241
 07/14  17:00:00,106.36386688,8.38940525269,39.6071340683,0.0,17.6635504202,40.6971502883,5.77067286099,0.0,0.0,5.77067286099
 07/14  18:00:00,114.380495148,8.69962302404,40.8088105923,0.0,27.5259009287,37.3340067412,11.5711344255,0.0,0.0,11.5711344255
 07/14  19:00:00,118.684781934,8.95603325494,42.5313328562,0.0,33.8341110165,33.3544677425,5.78037162011,0.0,0.0,5.78037162011
 07/14  20:00:00,130.325532071,9.15382841654,42.0521291683,0.0,36.5179666069,38.8247702939,5.78026511911,0.0,0.0,5.78026511911
 07/14  21:00:00,124.375445905,8.98544355834,38.0174683651,0.0,32.965339924,36.8579353714,11.5820606989,0.0,0.0,11.5820606989
 07/14  22:00:00,92.1589549643,8.26785799049,30.065710161,0.0,25.6355707503,20.6438685092,11.5507922181,0.0,0.0,11.5507922181
 07/14  23:00:00,65.290196934,7.64348128414,23.3742955393,0.0,15.0252895274,11.7056064465,5.76465392324,0.0,0.0,5.76465392324
 07/14  24:00:00,57.0410896508,7.37025109097,20.4241620746,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,56.7584204482,7.24096494252,19.0719824787,0.0,12.8411359301,10.0650221343,5.75581073545,0.0,0.0,5.75581073545
 07/15  02:00:00,50.3550351153,7.06064117284,17.4679656861,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,49.3455016834,6.96405419311,16.555013489,0.0,8.25718729233,10.0299323277,5.75569994666,0.0,0.0,5.75569994666
 07/15  04:00:00,49.3705505824,6.85934151908,15.078179697,0.0,8.25718729233,11.6354268332,5.76022611116,0.0,0.0,5.76022611116
 07/15  05:00:00,52.2794269435,6.75869039736,13.9294181895,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,66.4630374653,6.93438431173,15.3773399586,0.0,18.5082010057,25.6353820695,11.5307904971,0.0,0.0,11.5307904971
 07/15  07:00:00,88.7187829907,7.41684442552,20.8153537085,0.0,19.4083231844,41.0650158608,5.79956375365,0.0,0.0,5.79956375365
 07/15  08:00:00,122.86811829,8.02301707067,30.4817760597,0.0,26.3286599382,57.9988325916,33.9336024077,0.0,0.0,33.9336024077
 07/15  09:00:00,108.808727076,7.80058719687,31.7987243698,0.0,26.3286599382,42.8504436482,42.855667521,0.0,18.025,24.830667521
 07/15  10:00:00,76.0764543539,7.14229381323,23.7187316995,0.0,21.7447113004,23.4437158914,41.4158469945,0.0,18.025,23.3908469945
 07/15  11:00:00,69.3918870716,6.9283884554,19.7097856775,0.0,19.3027497915,23.426170988,35.5413213884,0.0,18.025,17.5163213884
 07/15  12:00:00,70.5161029567,6.95405050593,20.6661391932,0.0,19.1483137236,23.7250123474,35.5087369684,0.0,18.025,17.4837369684
 07/15  13:00:00,75.9832148392,7.15430907776,25.7874507006,0.0,19.3027497915,23.7161209604,41.3266686755,0.0,18.025,23.3016686755
 07/15  14:00:00,77.0354832855,7.19530959659,26.7987191408,0.0,19.3027497915,23.7161209604,35.5078345341,0.0,18.025,17.4828345341
 07/15  15:00:00,77.6917266969,7.25454059025,27.6856794618,0.0,19.3027497915,23.426170988,35.5070217878,0.0,18.025,17.4820217878
 07/15  16:00:00,83.5277562768,7.37242200455,28.952514686,0.0,19.3027497915,27.8956505705,23.7855926561,0.0,18.025,5.76059265608
 07/15  17:00:00,93.7645735182,7.70302860125,30.2362682823,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,110.291192,8.14557839022,32.3670611339,0.0,32.690315043,37.0816133363,5.77066026793,0.0,0.0,5.77066026793
 07/15  19:00:00,112.198381242,8.41900386386,33.8891878639,0.0,36.8143715336,33.066984531,11.5413088124,0.0,0.0,11.5413088124
 07/15  20:00:00,120.083870648,8.58318168759,32.602423618,0.0,36.3493007332,38.7721355839,5.7805272944,0.0,0.0,5.7805272944
 07/15  21:00:00,117.913802117,8.42189312726,28.9435073003,0.0,36.1807251679,36.8228455648,5.78050284098,0.0,0.0,5.78050284098
 07/15  22:00:00,90.3678860584,7.85511456913,23.2845467334,0.0,31.0351095914,20.6438685092,11.5818879551,0.0,0.0,11.5818879551
 07/15  23:00:00,62.6802899142,7.34135913137,18.6645102716,0.0,17.4250845679,11.7056064465,9.3707660211,0.0,0.0,9.3707660211
 07/15  24:00:00,53.8853924054,7.10143385884,16.3373864592,0.0,12.8411359301,10.0650221343,2.17381597021,0.0,0.0,2.17381597021
 07/16  01:00:00,52.291344748,6.94228117382,14.7841702335,0.0,12.925468867,10.100111941,5.75558964837,0.0,0.0,5.75558964837
 07/16  02:00:00,46.0338676669,6.76763559064,13.320384384,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,45.0725664924,6.66926933688,12.4574422742,0.0,8.34152022915,10.0650221343,5.75577046053,0.0,0.0,5.75577046053
 07/16  04:00:00,46.4222288536,6.62502002865,12.244762584,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,50.1188175749,6.56333744301,11.8447425972,0.0,8.80141237637,15.3678112995,5.76574683342,0.0,0.0,5.76574683342
 07/16  06:00:00,64.0618511227,6.73331421846,13.1772318274,0.0,18.5082010057,25.6353820695,5.77566296393,0.0,0.0,5.77566296393
 07/16  07:00:00,85.278786987,7.18306623844,17.4897241716,0.0,19.4926561212,41.1001056674,11.5816109903,0.0,0.0,11.5816109903
 07/16  08:00:00,117.940081786,7.74788720237,25.8288837628,0.0,26.3286599382,57.9988325916,29.4394559427,0.0,0.0,29.4394559427
 07/16  09:00:00,103.027567788,7.48750741422,26.450073704,0.0,26.2443270014,42.8153538416,47.331496279,0.0,18.025,29.306496279
 07/16  10:00:00,76.9271145491,7.1183598147,24.5933365098,0.0,21.7447113004,23.4437158914,35.57292362,0.0,18.025,17.54792362
 07/16  11:00:00,77.2615507749,7.21399772321,27.2341332425,0.0,19.3449162599,23.4437158914,41.3720189968,0.0,18.025,23.3470189968
 07/16  12:00:00,79.3258231592,7.32657648948,29.0436267152,0.0,19.190480192,23.7425572507,35.5079878174,0.0,18.025,17.4829878174
 07/16  13:00:00,81.6424377584,7.42530841371,31.2353879278,0.0,19.260583323,23.698576057,35.5050222682,0.0,18.025,17.4800222682
 07/16  14:00:00,83.3058039591,7.51696267582,32.8071016335,0.0,19.260583323,23.698576057,41.3270642181,0.0,18.025,23.3020642181
 07/16  15:00:00,83.9515604575,7.61639620467,33.6433740866,0.0,19.260583323,23.4086260847,35.5080641617,0.0,18.025,17.4830641617
 07/16  16:00:00,88.7267496019,7.69741260668,33.8862342913,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,97.4912113993,7.96396367211,33.7616857223,0.0,18.1807569449,37.5792895564,5.7655346388,0.0,0.0,5.7655346388
 07/16  18:00:00,113.443318508,8.36565204426,35.4185415133,0.0,32.6059821062,37.0465235296,5.7706874009,0.0,0.0,5.7706874009
 07/16  19:00:00,114.578451351,8.56515957229,36.1231088902,0.0,36.8143715336,33.066984531,11.5404021154,0.0,0.0,11.5404021154
 07/16  20:00:00,123.255649497,8.72331556287,35.5146510484,0.0,36.43363367,38.8072253906,5.77962291456,0.0,0.0,5.77962291456
 07/16  21:00:00,123.006363238,8.64449026745,33.932903464,0.0,36.0963922311,36.7877557581,5.78035427674,0.0,0.0,5.78035427674
 07/16  22:00:00,96.1447085091,8.12307723091,28.9128391002,0.0,30.9507766546,20.6087787026,11.5808834546,0.0,0.0,11.5808834546
 07/16  23:00:00,68.5305238639,7.61794391233,24.2381685114,0.0,17.4250845679,11.7056064465,5.77557227793,0.0,0.0,5.77557227793
 07/16  24:00:00,59.2713272691,7.38348029522,21.3218526584,0.0,12.925468867,10.100111941,5.7607439232,0.0,0.0,5.7607439232
 07/17  01:00:00,53.6346853025,7.16631389551,18.7823873963,0.0,10.0992000411,10.047477231,5.75559050817,0.0,0.0,5.75559050817
 07/17  02:00:00,50.1444775936,7.01632647908,17.3017264275,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,49.2061620684,6.93002048815,16.4497144437,0.0,8.25718729233,10.0299323277,5.75546276207,0.0,0.0,5.75546276207
 07/17  04:00:00,49.1222338773,6.82317164643,14.8660427954,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,55.3789588505,6.75349154726,13.6128104189,0.0,12.1011305571,15.3678112995,5.77564714174,0.0,0.0,5.77564714174
 07/17  06:00:00,81.5093441565,7.27552497039,17.2289359887,0.0,19.7275818095,37.2640762949,11.5813254536,0.0,0.0,11.5813254536
 07/17  07:00:00,103.997360413,7.66699509723,20.721401403,0.0,24.3117294858,51.2795993405,17.4216746424,0.0,0.0,17.4216746424
 07/17  08:00:00,91.462583067,7.12676590792,20.0018581992,0.0,23.6694662846,40.6342015617,23.4518278441,0.0,0.0,23.4518278441
 07/17  09:00:00,89.5090589427,7.11254007025,23.0698521705,0.0,23.6694662846,35.6302164847,41.4105586866,0.0,18.025,23.3855586866
 07/17  10:00:00,70.8286218169,6.88229662486,22.216322632,0.0,18.7433767983,22.9618409725,35.5417818474,0.0,18.025,17.5167818474
 07/17  11:00:00,71.6547617426,6.91795701878,23.0090085815,0.0,18.7433767983,22.9618409725,41.3318287551,0.0,18.025,23.3068287551
 07/17  12:00:00,73.3475196093,7.01167844912,24.5645986033,0.0,18.5889407304,23.1597249699,35.5084594329,0.0,18.025,17.4834594329
 07/17  13:00:00,74.9956038776,7.1076697228,25.8701868569,0.0,18.7433767983,23.2517909448,35.5074984183,0.0,18.025,17.4824984183
 07/17  14:00:00,76.703093821,7.21815874839,27.4671875043,0.0,18.7433767983,23.2517909448,35.5065372253,0.0,18.025,17.4815372253
 07/17  15:00:00,78.0315663232,7.3449831642,28.9587874675,0.0,18.7433767983,22.9618409725,35.5055467756,0.0,18.025,17.4805467756
 07/17  16:00:00,83.2596424078,7.47797429503,29.6025652672,0.0,18.7433767983,27.431320555,23.7855028813,0.0,18.025,5.76050288133
 07/17  17:00:00,95.9973266613,7.81034857883,29.8196660833,0.0,17.6635504202,40.6971502883,5.77041767106,0.0,0.0,5.77041767106
 07/17  18:00:00,102.405746381,8.02001757713,29.5136966172,0.0,27.5259009287,37.3340067412,11.5709074774,0.0,0.0,11.5709074774
 07/17  19:00:00,105.223051848,8.17625077024,29.8494085763,0.0,33.8341110165,33.3544677425,5.77935488132,0.0,0.0,5.77935488132
 07/17  20:00:00,116.559543579,8.3414321378,29.0985547555,0.0,36.5179666069,38.8247702939,11.5384585052,0.0,0.0,11.5384585052
 07/17  21:00:00,112.850651634,8.29133054815,27.1868225531,0.0,32.965339924,36.8579353714,5.8006799919,0.0,0.0,5.8006799919
 07/17  22:00:00,82.98015778,7.70315303482,21.4516459893,0.0,25.6355707503,20.6438685092,11.5501760281,0.0,0.0,11.5501760281
 07/17  23:00:00,57.9025871684,7.15668314069,16.4734968153,0.0,15.0252895274,11.7056064465,5.76454791227,0.0,0.0,5.76454791227
 07/17  24:00:00,50.3916938172,6.91579025789,14.2292378627,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,47.1831477902,6.75520924078,12.7419564703,0.0,10.0992000411,10.047477231,5.75563861896,0.0,0.0,5.75563861896
 07/18  02:00:00,44.0357664283,6.6236871688,11.5856568636,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,43.1927714025,6.53853297289,10.8278148897,0.0,8.25718729233,10.0299323277,5.75560625918,0.0,0.0,5.75560625918
 07/18  04:00:00,43.740638956,6.44678518716,9.86083283876,0.0,8.25718729233,11.6354268332,5.76066582272,0.0,0.0,5.76066582272
 07/18  05:00:00,51.2754784709,6.44272594758,9.82010268623,0.0,12.1011305571,15.3678112995,5.7754804174,0.0,0.0,5.7754804174
 07/18  06:00:00,77.6306232694,6.96704566482,13.6587066951,0.0,19.7275818095,37.2640762949,11.5801671833,0.0,0.0,11.5801671833
 07/18  07:00:00,99.7433914532,7.33767048237,16.7967757927,0.0,24.3117294858,51.2795993405,11.6207539106,0.0,0.0,11.6207539106
 07/18  08:00:00,86.5592966236,6.8151953407,15.4101493211,0.0,23.6694662846,40.6342015617,29.3084807129,0.0,0.0,29.3084807129
 07/18  09:00:00,82.4695149076,6.70854645816,16.4343040639,0.0,23.6694662846,35.6302164847,35.5707571494,0.0,18.025,17.5457571494
 07/18  10:00:00,62.6027840045,6.41150488932,14.46128595,0.0,18.7433767983,22.9618409725,41.3736413379,0.0,18.025,23.3486413379
 07/18  11:00:00,62.0159934304,6.36396209717,13.9242392818,0.0,18.7433767983,22.9618409725,35.5099687105,0.0,18.025,17.4849687105
 07/18  12:00:00,62.4187115056,6.34256550174,14.3049037514,0.0,18.5889407304,23.1597249699,35.509172892,0.0,18.025,17.484172892
 07/18  13:00:00,61.7838832453,6.33287740667,13.4332634262,0.0,18.7433767983,23.2517909448,35.5058377808,0.0,18.025,17.4808377808
 07/18  14:00:00,61.9412972161,6.34130428384,13.5822521303,0.0,18.7433767983,23.2517909448,41.3266556905,0.0,18.025,23.3016556905
 07/18  15:00:00,61.8740021314,6.35600597209,13.7902043769,0.0,18.7433767983,22.9618409725,35.5076317952,0.0,18.025,17.4826317952
 07/18  16:00:00,66.7034685917,6.42990579601,14.0944580875,0.0,18.7433767983,27.431320555,23.7853459039,0.0,18.025,5.76034590392
 07/18  17:00:00,79.3286184017,6.72178652444,14.2395216665,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/18  18:00:00,86.8576247643,6.93452006366,15.0510847464,0.0,27.5259009287,37.3340067412,11.5703513015,0.0,0.0,11.5703513015
 07/18  19:00:00,90.6634802769,7.11703339586,16.3490559096,0.0,33.8341110165,33.3544677425,11.5398798898,0.0,0.0,11.5398798898
 07/18  20:00:00,103.975891458,7.35554986581,17.5007943077,0.0,36.5179666069,38.8247702939,5.79481704122,0.0156007481544,0.0,5.77921629307
 07/18  21:00:00,102.20288395,7.40352181197,17.4268730117,0.0,32.965339924,36.8579353714,11.6655881441,0.0859970769679,0.0,11.5795910672
 07/18  22:00:00,74.935106274,6.97398358992,14.1357763803,0.0,25.6355707503,20.6438685092,6.02804923149,0.242902029015,0.0,5.78514720248
 07/18  23:00:00,52.0396240192,6.58788079968,11.1793404291,0.0,15.0252895274,11.7056064465,6.10966160062,0.345117163515,0.0,5.76454443711
 07/18  24:00:00,45.4850271831,6.43937859037,9.79898050349,0.0,11.6412384099,10.0650221343,6.19325400115,0.432560775547,0.0,5.76069322561
 07/19  01:00:00,42.8675700321,6.3407427279,8.84085281405,0.0,10.0992000411,10.047477231,0.526605109219,0.506605109219,0.0,0.02
 07/19  02:00:00,40.1071384241,6.25279084678,8.02792376538,0.0,8.25718729233,10.0299323277,6.32698059173,0.571344746354,0.0,5.75563584538
 07/19  03:00:00,39.5711875117,6.20256806827,7.5422021615,0.0,8.25718729233,10.0299323277,0.648542097782,0.628542097782,0.0,0.02
 07/19  04:00:00,40.8514340361,6.16961397704,7.24880315162,0.0,8.25718729233,11.6354268332,6.43805279715,0.677442550476,0.0,5.76061024667
 07/19  05:00:00,48.8518394518,6.20809155925,7.63110511036,0.0,12.1011305571,15.3678112995,6.40813484188,0.63270464572,0.0,5.77543019616
 07/19  06:00:00,75.7371256998,6.77729335127,11.9549685365,0.0,19.7275818095,37.2640762949,12.1701130279,0.589352568371,0.0,11.5807604596
 07/19  07:00:00,98.1525448386,7.18310229226,15.3605071433,0.0,24.3117294858,51.2795993405,17.6805554539,0.259486218032,0.0,17.4210692359
 07/19  08:00:00,85.1914448259,6.67822796165,14.179275267,0.0,23.6694662846,40.6342015617,23.4493469649,0.0,0.0,23.4493469649
 07/19  09:00:00,81.9074760038,6.63127250611,15.9495485062,0.0,23.6694662846,35.6302164847,41.4071920156,0.0,18.025,23.3821920156
 07/19  10:00:00,63.2674001251,6.42207219618,15.1153387712,0.0,18.7433767983,22.9618409725,35.5400243853,0.0,18.025,17.5150243853
 07/19  11:00:00,63.3059884233,6.426695265,15.1515035111,0.0,18.7433767983,22.9618409725,35.5074794775,0.0,18.025,17.4824794775
 07/19  12:00:00,64.824803976,6.48640447087,16.5671621202,0.0,18.5889407304,23.1597249699,41.3244845629,0.0,18.025,23.2994845629
 07/19  13:00:00,65.2325352379,6.53239767664,16.6823998876,0.0,18.7433767983,23.2517909448,35.5058868962,0.0,18.025,17.4808868962
 07/19  14:00:00,66.3923898016,6.5925064262,17.782143567,0.0,18.7433767983,23.2517909448,35.5048090371,0.0,18.025,17.479809037
 07/19  15:00:00,67.393585978,6.70191142798,18.9638837752,0.0,18.7433767983,22.9618409725,35.5037439198,0.0,18.025,17.4787439198
 07/19  16:00:00,72.1333210724,6.78230276686,19.1719180593,0.0,18.7433767983,27.431320555,23.7854374737,0.0,18.025,5.76043747367
 07/19  17:00:00,85.0752577561,7.10806765354,19.5998883975,0.0,17.6635504202,40.6971502883,5.76931400866,0.0,0.0,5.76931400866
 07/19  18:00:00,92.7558634349,7.38018074543,20.503673065,0.0,27.5259009287,37.3340067412,11.5697851529,0.0,0.0,11.5697851529
 07/19  19:00:00,95.7365560643,7.5456085636,20.9935649944,0.0,33.8341110165,33.3544677425,5.77985097929,0.0,0.0,5.77985097929
 07/19  20:00:00,108.037354807,7.7261667258,21.1916507205,0.0,36.5179666069,38.8247702939,5.7952793013,0.0149776385978,0.0,5.7803016627
 07/19  21:00:00,105.570900841,7.71834270214,20.4800792728,0.0,32.965339924,36.8579353714,11.5808779795,0.0,0.0,11.5808779795
 07/19  22:00:00,77.7805613355,7.25278139842,16.7024371896,0.0,25.6355707503,20.6438685092,11.5502948017,0.0,0.0,11.5502948017
 07/19  23:00:00,54.6100007907,6.83536241091,13.5022431331,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,47.491881758,6.63566023201,11.6095585254,0.0,11.6412384099,10.0650221343,5.76059702439,0.0,0.0,5.76059702439
 07/20  01:00:00,44.2459547706,6.48515002253,10.0748275558,0.0,10.0992000411,10.047477231,5.86153739344,0.105875897397,0.0,5.75566149604
 07/20  02:00:00,41.1265714421,6.36395064425,8.93620471406,0.0,8.25718729233,10.0299323277,0.36977327172,0.34977327172,0.0,0.02
 07/20  03:00:00,40.4250843771,6.29601807069,8.30264626622,0.0,8.25718729233,10.0299323277,6.19519957634,0.439690270389,0.0,5.75550930596
 07/20  04:00:00,41.5603660249,6.24713252818,7.88022480811,0.0,8.25718729233,11.6354268332,0.531990994432,0.511990994432,0.0,0.02
 07/20  05:00:00,49.4283213713,6.27025898615,8.14542342473,0.0,12.1011305571,15.3678112995,6.26270663644,0.487351524414,0.0,5.77535511203
 07/20  06:00:00,76.2488599803,6.83094750495,12.4130606353,0.0,19.7275818095,37.2640762949,12.0435964818,0.463893094375,0.0,11.5797033874
 07/20  07:00:00,99.2960372232,7.27252624523,16.4145885078,0.0,24.3117294858,51.2795993405,17.4214490127,0.00227791210018,0.0,17.4191711006
 07/20  08:00:00,87.3675263988,6.81771296856,16.215882687,0.0,23.6694662846,40.6342015617,23.4478427101,0.0,0.0,23.4478427101
 07/20  09:00:00,85.0711761082,6.81118070312,18.9333487632,0.0,23.6694662846,35.6302164847,41.4087637722,0.0,18.025,23.3837637722
 07/20  10:00:00,67.215141349,6.62620855495,18.8589457037,0.0,18.7433767983,22.9618409725,35.5403905925,0.0,18.025,17.5153905925
 07/20  11:00:00,68.0271455003,6.68450478936,19.6148543815,0.0,18.7433767983,22.9618409725,41.3301039102,0.0,18.025,23.3051039102
 07/20  12:00:00,69.4803088307,6.76680473154,20.9422715141,0.0,18.5889407304,23.1597249699,35.5060176951,0.0,18.025,17.4810176951
 07/20  13:00:00,72.0002144322,6.8868027407,23.0956749229,0.0,18.7433767983,23.2517909448,35.5048824795,0.0,18.025,17.4798824795
 07/20  14:00:00,73.6379315963,6.99556483915,24.6246292381,0.0,18.7433767983,23.2517909448,35.5037580021,0.0,18.025,17.4787580021
 07/20  15:00:00,74.167078777,7.10552206952,25.333769552,0.0,18.7433767983,22.9618409725,35.502619886,0.0,18.025,17.477619886
 07/20  16:00:00,78.8600110725,7.21248379205,25.4684340838,0.0,18.7433767983,27.431320555,23.7853674066,0.0,18.025,5.76036740657
 07/20  17:00:00,90.6048472883,7.48286584432,24.7546862342,0.0,17.6635504202,40.6971502883,5.77001521741,0.0,0.0,5.77001521741
 07/20  18:00:00,96.9939921911,7.673575751,24.4484139563,0.0,27.5259009287,37.3340067412,11.5701309801,0.0,0.0,11.5701309801
 07/20  19:00:00,99.5778646663,7.80300464664,24.5774879362,0.0,33.8341110165,33.3544677425,5.77998144895,0.0,0.0,5.77998144895
 07/20  20:00:00,110.411370641,7.9308966851,23.3609424011,0.0,36.5179666069,38.8247702939,5.77986993968,0.0,0.0,5.77986993968
 07/20  21:00:00,107.253546417,7.87754919394,22.003528587,0.0,32.965339924,36.8579353714,11.5804655808,0.0,0.0,11.5804655808
 07/20  22:00:00,79.0245310884,7.37081539399,17.8283775065,0.0,25.6355707503,20.6438685092,11.5507140776,0.0,0.0,11.5507140776
 07/20  23:00:00,54.6288914933,6.86757394936,13.4889252529,0.0,15.0252895274,11.7056064465,5.76537244217,0.0,0.0,5.76537244217
 07/20  24:00:00,47.0225181909,6.63073496165,11.1451279158,0.0,11.6412384099,10.0650221343,0.0877258026549,0.0677258026549,0.0,0.02
 07/21  01:00:00,43.739518175,6.47170690729,9.58183444976,0.0,10.0992000411,10.047477231,6.37165140445,0.616009552188,0.0,5.75564185226
 07/21  02:00:00,40.3707490094,6.32812731093,8.21620981228,0.0,8.25718729233,10.0299323277,1.20268428326,1.18268428326,0.0,0.02
 07/21  03:00:00,39.4141798711,6.23726912193,7.35049171182,0.0,8.25718729233,10.0299323277,7.19149421166,1.43631042281,0.0,5.75518378885
 07/21  04:00:00,40.3806031092,6.17189682419,6.77569960593,0.0,8.25718729233,11.6354268332,1.5893810722,1.5693810722,0.0,0.02
 07/21  05:00:00,48.0536898285,6.17930706474,6.86174870206,0.0,12.1011305571,15.3678112995,13.1149087094,1.58430689037,0.0,11.530601819
 07/21  06:00:00,74.1403635569,6.67904001341,10.456482965,0.0,19.7275818095,37.2640762949,13.3896837716,1.81170866076,0.0,11.5779751108
 07/21  07:00:00,96.6420677384,7.08813522109,13.9450266065,0.0,24.3117294858,51.2795993405,12.6607060658,1.04065887894,0.0,11.6200471868
 07/21  08:00:00,84.6573400395,6.65619761994,13.667219083,0.0,23.6694662846,40.6342015617,23.4471461903,0.0,0.0,23.4471461903
 07/21  09:00:00,81.9133976568,6.63156970008,15.955187793,0.0,23.6694662846,35.6302164847,41.4097429638,0.0,18.025,23.3847429638
 07/21  10:00:00,63.2305998196,6.41991240309,15.0807047272,0.0,18.7433767983,22.9618409725,41.3715920648,0.0,18.025,23.3465920648
 07/21  11:00:00,63.6161628517,6.45289484223,15.4354850943,0.0,18.7433767983,22.9618409725,35.507395434,0.0,18.025,17.482395434
 07/21  12:00:00,64.9894736246,6.53796617349,16.680277493,0.0,18.5889407304,23.1597249699,35.5060664648,0.0,18.025,17.4810664648
 07/21  13:00:00,66.310471947,6.63050124852,17.6622362708,0.0,18.7433767983,23.2517909448,35.5029542496,0.0,18.025,17.4779542496
 07/21  14:00:00,67.1076512759,6.70632303299,18.3835937922,0.0,18.7433767983,23.2517909448,35.5017684517,0.0,18.025,17.4767684517
 07/21  15:00:00,68.0793991142,6.82301813197,19.528598609,0.0,18.7433767983,22.9618409725,35.5043925368,0.0,18.025,17.4793925368
 07/21  16:00:00,73.2702802896,6.95041847187,20.1407729874,0.0,18.7433767983,27.431320555,23.7853515444,0.0,18.025,5.76035154438
 07/21  17:00:00,85.853983056,7.24821392626,20.2384772781,0.0,17.6635504202,40.6971502883,5.7702650204,0.0,0.0,5.7702650204
 07/21  18:00:00,93.3574853579,7.49252080757,20.9929696136,0.0,27.5259009287,37.3340067412,11.5700878743,0.0,0.0,11.5700878743
 07/21  19:00:00,96.2977787043,7.65800260282,21.4424108048,0.0,33.8341110165,33.3544677425,5.77902230594,0.0,0.0,5.77902230594
 07/21  20:00:00,108.299264288,7.82351917305,21.3562155063,0.0,36.5179666069,38.8247702939,5.77890684348,0.0,0.0,5.77890684348
 07/21  21:00:00,105.136741697,7.75875720312,20.0055276981,0.0,32.965339924,36.8579353714,11.6085886614,0.0282712453425,0.0,11.5803174161
 07/21  22:00:00,77.1819271548,7.26889402075,16.0877039326,0.0,25.6355707503,20.6438685092,11.5505139518,0.0,0.0,11.5505139518
 07/21  23:00:00,53.5531758491,6.80899611907,12.4717900254,0.0,15.0252895274,11.7056064465,6.06717680032,0.301718036175,0.0,5.76545876414
 07/21  24:00:00,46.3627046932,6.59315672022,10.5228966375,0.0,11.6412384099,10.0650221343,0.738117321816,0.718117321816,0.0,0.02
 07/22  01:00:00,46.2831963306,6.47782586456,9.35991631638,0.0,12.8411359301,10.0650221343,7.01165974956,1.25603380589,0.0,5.75562594368
 07/22  02:00:00,39.874556939,6.29607534637,7.75207062031,0.0,8.25718729233,10.0299323277,2.03233575252,2.01233575252,0.0,0.02
 07/22  03:00:00,38.8417267581,6.19144913316,6.82386237983,0.0,8.25718729233,10.0299323277,8.18304784339,2.42758124722,0.0,5.75546659617
 07/22  04:00:00,39.8714906156,6.12897058916,6.30951415287,0.0,8.25718729233,11.6354268332,8.60803316909,2.84787725272,0.0,5.76015591637
 07/22  05:00:00,43.6995715452,6.08106769965,6.02721596473,0.0,8.71707943955,15.3327214929,2.65657029616,2.63657029616,0.0,0.02
 07/22  06:00:00,57.4757553603,6.21867246328,7.10581204763,0.0,18.5082010057,25.6353820695,14.8267096966,3.29611029894,0.0,11.5305993977
 07/22  07:00:00,77.3306004652,6.60685963935,10.237229075,0.0,19.4083231844,41.0650158608,7.80183620107,2.00260950785,0.0,5.79922669322
 07/22  08:00:00,108.393722916,7.15875649745,16.8717372228,0.0,26.3286599382,57.9988325916,29.4316317831,0.0,0.0,29.4316317831
 07/22  09:00:00,94.7956414417,6.99092138279,18.5953668919,0.0,26.3286599382,42.8504436482,47.3213159297,0.0,18.025,29.2963159297
 07/22  10:00:00,69.1385890543,6.65330122487,17.2699087934,0.0,21.7447113004,23.4437158914,35.5690361525,0.0,18.025,17.5440361525
 07/22  11:00:00,67.7553532923,6.69723748051,18.3044365943,0.0,19.3027497915,23.426170988,41.3677861892,0.0,18.025,23.3427861892
 07/22  12:00:00,68.6793438167,6.79271508871,18.990740288,0.0,19.1483137236,23.7250123474,35.5047771695,0.0,18.025,17.4797771695
 07/22  13:00:00,71.0160534084,6.92029307539,21.0543261509,0.0,19.3027497915,23.7161209604,35.5015081687,0.0,18.025,17.4765081687
 07/22  14:00:00,72.4621041647,7.0351938512,22.3854778956,0.0,19.3027497915,23.7161209604,35.6129278665,0.0,18.025,17.5879278665
 07/22  15:00:00,72.6298289287,7.11033189601,22.7680158341,0.0,19.3027497915,23.426170988,41.2162426304,0.0,18.025,23.1912426304
 07/22  16:00:00,76.838896377,7.15706365722,22.4790418871,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,84.6840074715,7.33740054351,21.5213574487,0.0,18.2229234133,37.5968344597,5.76525477354,0.0,0.0,5.76525477354
 07/22  18:00:00,99.4236361017,7.64751653841,21.997602599,0.0,32.690315043,37.0816133363,5.77026270127,0.0,0.0,5.77026270127
 07/22  19:00:00,100.571604255,7.83463949511,22.8468239961,0.0,36.8143715336,33.066984531,5.78001642682,0.0,0.0,5.78001642682
 07/22  20:00:00,109.875242153,7.99283850977,22.9841824714,0.0,36.3493007332,38.7721355839,11.5397018331,0.0,0.0,11.5397018331
 07/22  21:00:00,109.153950041,7.84062099515,20.7649769452,0.0,36.1807251679,36.8228455648,5.8090931795,0.0290057992992,0.0,5.7800873802
 07/22  22:00:00,83.637618205,7.37725300681,17.0322113875,0.0,31.0351095914,20.6438685092,11.5800688238,0.0,0.0,11.5800688238
 07/22  23:00:00,57.1576858223,6.92307752521,13.5602336786,0.0,17.4250845679,11.7056064465,5.77536746676,0.0,0.0,5.77536746676
 07/22  24:00:00,48.8171585056,6.71808866466,11.6525175746,0.0,12.8411359301,10.0650221343,5.76043950193,0.0,0.0,5.76043950193
 07/23  01:00:00,47.6363029208,6.59020720718,10.4812274438,0.0,12.925468867,10.100111941,0.159802140019,0.139802140019,0.0,0.02
 07/23  02:00:00,41.5981657754,6.43533482555,9.21699373229,0.0,8.34152022915,10.0650221343,6.00986983461,0.254478139608,0.0,5.755391695
 07/23  03:00:00,40.2711046867,6.31361443465,8.01166012379,0.0,8.34152022915,10.0650221343,1.19266422495,1.17266422495,0.0,0.02
 07/23  04:00:00,40.9599491207,6.22562213692,7.18189991578,0.0,8.34152022915,11.6705166398,7.49473510546,1.73443841247,0.0,5.76029669298
 07/23  05:00:00,44.8227275176,6.18347467081,6.92854178991,0.0,8.80141237637,15.3678112995,7.47983659884,1.71441526593,0.0,5.76542133292
 07/23  06:00:00,58.5473724518,6.32782192605,8.06828834437,0.0,18.5082010057,25.6353820695,7.87883030534,2.10364127101,0.0,5.77518903432
 07/23  07:00:00,79.3873690881,6.76578573309,12.0156551732,0.0,19.4926561212,41.1001056674,12.1528386064,0.573303032137,0.0,11.5795355743
 07/23  08:00:00,111.087400595,7.34969417069,19.3744895977,0.0,26.3286599382,57.9988325916,29.4398259193,0.0103975585071,0.0,29.4294283608
 07/23  09:00:00,97.9883948168,7.18528236691,21.7131969229,0.0,26.2443270014,42.8153538416,41.4669397703,0.0,18.025,23.4419397703
