Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/23  10:00:00,72.0975870673,6.83412472963,20.0480837769,0.0,21.7447113004,23.4437158914,41.4105737198,0.0,18.025,23.3855737198
 07/23  11:00:00,70.8166055725,6.88886015927,21.1143599181,0.0,19.3449162599,23.4437158914,35.5383572152,0.0,18.025,17.5133572152
 07/23  12:00:00,71.8829547757,6.98834097459,21.9390160321,0.0,19.190480192,23.7425572507,35.5037715489,0.0,18.025,17.4787715489
 07/23  13:00:00,73.6122272062,7.08635845944,23.5441516509,0.0,19.260583323,23.698576057,41.3245345064,0.0,18.025,23.2995345064
 07/23  14:00:00,73.8895569976,7.13995631945,23.7678823943,0.0,19.260583323,23.698576057,35.5056803067,0.0,18.025,17.4806803067
 07/23  15:00:00,74.2817070778,7.21322432363,24.3767132137,0.0,19.260583323,23.4086260847,35.5044048809,0.0,18.025,17.4794048809
 07/23  16:00:00,78.2948082315,7.2444495269,23.9072778641,0.0,19.260583323,27.8781056672,23.7852936397,0.0,18.025,5.76029363969
 07/23  17:00:00,86.8712231384,7.46099074415,23.6447015597,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,102.374660752,7.80357832671,24.9119941441,0.0,32.6059821062,37.0465235296,5.77023862785,0.0,0.0,5.77023862785
 07/23  19:00:00,104.339559612,8.02884596037,26.4205790491,0.0,36.8143715336,33.066984531,11.5399326035,0.0,0.0,11.5399326035
 07/23  20:00:00,113.041975484,8.18573932292,25.838602173,0.0,36.43363367,38.8072253906,5.77977927401,0.0,0.0,5.77977927401
 07/23  21:00:00,111.966477667,8.05227557927,23.4852783407,0.0,36.0963922311,36.7877557581,5.779645718,0.0,0.0,5.779645718
 07/23  22:00:00,85.1945554345,7.50853141662,18.5773032871,0.0,30.9507766546,20.6087787026,11.5800554125,0.0,0.0,11.5800554125
 07/23  23:00:00,58.345845146,7.02359818783,14.6478756972,0.0,17.4250845679,11.7056064465,5.77524451758,0.0,0.0,5.77524451758
 07/23  24:00:00,49.8450516203,6.79803276202,12.4810489805,0.0,12.925468867,10.100111941,5.76049163647,0.0,0.0,5.76049163647
 07/24  01:00:00,45.0048022627,6.60296922186,10.7158644751,0.0,10.0992000411,10.047477231,5.77403857086,0.0186595025073,0.0,5.75537906835
 07/24  02:00:00,41.8848940103,6.47051627396,9.58797142624,0.0,8.25718729233,10.0299323277,0.183014550535,0.163014550535,0.0,0.02
 07/24  03:00:00,41.0968657409,6.38881811152,8.88163630465,0.0,8.25718729233,10.0299323277,6.02838662018,0.272892454516,0.0,5.75549416566
 07/24  04:00:00,42.4489413634,6.34801211711,8.66793311782,0.0,8.25718729233,11.6354268332,0.0632733569631,0.0432733569631,0.0,0.02
 07/24  05:00:00,49.873205795,6.33466247113,8.52592588593,0.0,12.1011305571,15.3678112995,6.28927994016,0.514116676112,0.0,5.77516326405
 07/24  06:00:00,75.7411347296,6.82415068344,11.9121692796,0.0,19.7275818095,37.2640762949,12.9795332882,1.40032053721,0.0,11.579212751
 07/24  07:00:00,98.9700195614,7.27717139097,16.083974371,0.0,24.3117294858,51.2795993405,17.7325082023,0.313864305501,0.0,17.4186438968
 07/24  08:00:00,88.3184572731,6.88304341342,17.1015166035,0.0,23.6694662846,40.6342015617,23.445150808,0.0,0.0,23.445150808
 07/24  09:00:00,87.5721476245,6.918706387,21.3268182873,0.0,23.6694662846,35.6302164847,41.4056807327,0.0,18.025,23.3806807327
 07/24  10:00:00,69.216335068,6.72200226288,20.7643642346,0.0,18.7433767983,22.9618409725,35.5387158625,0.0,18.025,17.5137158625
 07/24  11:00:00,70.4813620518,6.80148922596,21.9520977697,0.0,18.7433767983,22.9618409725,35.5068913531,0.0,18.025,17.4818913531
 07/24  12:00:00,71.9063733931,6.90805709792,23.2270951432,0.0,18.5889407304,23.1597249699,41.3242646404,0.0,18.025,23.2992646404
 07/24  13:00:00,73.1401999372,6.99638188863,24.1260939025,0.0,18.7433767983,23.2517909448,35.5054057323,0.0,18.025,17.4804057323
 07/24  14:00:00,75.4730533061,7.13748949791,26.3178386996,0.0,18.7433767983,23.2517909448,35.5040801478,0.0,18.025,17.4790801478
 07/24  15:00:00,76.458049347,7.25875425488,27.4715194427,0.0,18.7433767983,22.9618409725,35.5027495996,0.0,18.025,17.4777495996
 07/24  16:00:00,79.8092967107,7.29521820481,26.3349945059,0.0,18.7433767983,27.431320555,23.7851758791,0.0,18.025,5.76017587911
 07/24  17:00:00,92.6948924396,7.60573343539,26.7218811197,0.0,17.6635504202,40.6971502883,5.77007107384,0.0,0.0,5.77007107384
 07/24  18:00:00,99.7171739471,7.83149385734,27.0137133829,0.0,27.5259009287,37.3340067412,11.5690417811,0.0,0.0,11.5690417811
 07/24  19:00:00,101.912776068,7.94051912213,26.774906291,0.0,33.8341110165,33.3544677425,5.77955996904,0.0,0.0,5.77955996904
 07/24  20:00:00,113.086699341,8.09453889888,25.8726539504,0.0,36.5179666069,38.8247702939,5.77831569014,0.0,0.0,5.77831569014
 07/24  21:00:00,110.196140686,8.07271334525,24.7509954396,0.0,32.965339924,36.8579353714,11.5797120358,0.0,0.0,11.5797120358
 07/24  22:00:00,81.5544727152,7.55329553959,20.1758700347,0.0,25.6355707503,20.6438685092,6.42100742124,0.0,0.0,6.42100742124
 07/24  23:00:00,57.0873721134,7.06001737891,15.7549788225,0.0,15.0252895274,11.7056064465,5.13071673712,0.0,0.0,5.13071673712
 07/24  24:00:00,49.4859113444,6.82171854172,13.4175449532,0.0,11.6412384099,10.0650221343,5.76046437507,0.0,0.0,5.76046437507
 07/25  01:00:00,45.9213205572,6.64541766953,11.5899380556,0.0,10.0992000411,10.047477231,5.75532955262,0.0,0.0,5.75532955262
 07/25  02:00:00,43.039965878,6.53744168979,10.6761183095,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,42.3242206763,6.46752107823,10.0302918951,0.0,8.25718729233,10.0299323277,5.75514183898,0.0,0.0,5.75514183898
 07/25  04:00:00,43.6202900914,6.42308029687,9.76421555435,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,51.4924747994,6.43995838715,10.0399046637,0.0,12.1011305571,15.3678112995,5.77512748082,0.0,0.0,5.77512748082
 07/25  06:00:00,78.0533449461,6.98458092808,14.0639568639,0.0,19.7275818095,37.2640762949,11.5796269602,0.0,0.0,11.5796269602
 07/25  07:00:00,100.740454741,7.39377589015,17.7378156668,0.0,24.3117294858,51.2795993405,17.4181316608,0.0,0.0,17.4181316608
 07/25  08:00:00,87.7226620168,6.87221605166,16.5165557319,0.0,23.6694662846,40.6342015617,23.4433053143,0.0,0.0,23.4433053143
 07/25  09:00:00,85.2182158642,6.84550271058,19.0460950111,0.0,23.6694662846,35.6302164847,41.4034338038,0.0,18.025,23.3784338038
 07/25  10:00:00,67.7702637849,6.67917072708,19.3611294643,0.0,18.7433767983,22.9618409725,35.5370730206,0.0,18.025,17.5120730206
 07/25  11:00:00,69.4041616995,6.75154557009,20.9248439674,0.0,18.7433767983,22.9618409725,35.5061295322,0.0,18.025,17.4811295322
 07/25  12:00:00,72.161858931,6.88007824134,23.5105609985,0.0,18.5889407304,23.1597249699,41.3219404357,0.0,18.025,23.2969404357
 07/25  13:00:00,75.2272948294,7.03312498652,26.1764492854,0.0,18.7433767983,23.2517909448,35.5035969477,0.0,18.025,17.4785969477
 07/25  14:00:00,76.8059661399,7.14085127464,27.6473929606,0.0,18.7433767983,23.2517909448,35.5022309128,0.0,18.025,17.4772309128
 07/25  15:00:00,77.5596339225,7.25211617973,28.5797448149,0.0,18.7433767983,22.9618409725,35.50467496,0.0,18.025,17.47967496
 07/25  16:00:00,82.7056643529,7.37872863215,29.1478532455,0.0,18.7433767983,27.431320555,23.7852849554,0.0,18.025,5.76028495544
 07/25  17:00:00,95.9069148937,7.73517154452,29.8044688916,0.0,17.6635504202,40.6971502883,5.76999242137,0.0,0.0,5.76999242137
 07/25  18:00:00,103.59919845,8.00277881134,30.7244622031,0.0,27.5259009287,37.3340067412,5.79451289271,0.0,0.0,5.79451289271
 07/25  19:00:00,105.594755095,8.11753294818,30.2798761598,0.0,33.8341110165,33.3544677425,11.5385854742,0.0,0.0,11.5385854742
 07/25  20:00:00,116.835160598,8.27425429068,29.44140619,0.0,36.5179666069,38.8247702939,5.77951180911,0.0,0.0,5.77951180911
 07/25  21:00:00,113.600804083,8.24914946193,27.9792291769,0.0,32.965339924,36.8579353714,11.579251727,0.0,0.0,11.579251727
 07/25  22:00:00,82.6745201815,7.62529318875,21.2239286573,0.0,25.6355707503,20.6438685092,5.7846364374,0.0,0.0,5.7846364374
 07/25  23:00:00,58.0920465101,7.12639111735,16.6932811406,0.0,15.0252895274,11.7056064465,5.76535413623,0.0,0.0,5.76535413623
 07/25  24:00:00,51.2351442245,6.93798915567,15.0505089074,0.0,11.6412384099,10.0650221343,5.76024268975,0.0,0.0,5.76024268975
 07/26  01:00:00,48.2862142013,6.80237151548,13.797882851,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,45.3288156686,6.69024380951,12.8121649579,0.0,8.25718729233,10.0299323277,5.75531455131,0.0,0.0,5.75531455131
 07/26  03:00:00,44.3033638603,6.60264725747,11.8743138276,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,44.8923409727,6.52055788796,10.9387885948,0.0,8.25718729233,11.6354268332,5.75923372644,0.0,0.0,5.75923372644
 07/26  05:00:00,52.7459596233,6.5408637681,11.1924898243,0.0,12.1011305571,15.3678112995,5.77491144754,0.0,0.0,5.77491144754
 07/26  06:00:00,80.1928106675,7.1494829924,16.0385274111,0.0,19.7275818095,37.2640762949,11.5794854435,0.0,0.0,11.5794854435
 07/26  07:00:00,104.219824406,7.63350037435,20.9774724551,0.0,24.3117294858,51.2795993405,17.418453701,0.0,0.0,17.418453701
 07/26  08:00:00,93.2539160709,7.13385177091,21.7861798516,0.0,23.6694662846,40.6342015617,23.4450759521,0.0,0.0,23.4450759521
 07/26  09:00:00,92.4470184924,7.18204622701,25.9383573506,0.0,23.6694662846,35.6302164847,41.4018801121,0.0,18.025,23.3768801121
 07/26  10:00:00,74.2284290947,6.97945039613,25.5190212088,0.0,18.7433767983,22.9618409725,35.5381131154,0.0,18.025,17.5131131154
 07/26  11:00:00,75.5426086481,7.05699749658,26.7578418902,0.0,18.7433767983,22.9618409725,35.5077024923,0.0,18.025,17.4827024923
 07/26  12:00:00,78.2685273543,7.21877518587,29.278533821,0.0,18.5889407304,23.1597249699,35.5016582636,0.0,18.025,17.4766582636
 07/26  13:00:00,80.5554814224,7.36096717777,31.1767961319,0.0,18.7433767983,23.2517909448,41.3216810804,0.0,18.025,23.2966810804
 07/26  14:00:00,82.3215835357,7.48890825332,32.814957315,0.0,18.7433767983,23.2517909448,35.5033752625,0.0,18.025,17.4783752625
 07/26  15:00:00,82.980906783,7.59309387325,33.6600435129,0.0,18.7433767983,22.9618409725,35.5019661529,0.0,18.025,17.4769661529
 07/26  16:00:00,86.4823565705,7.62946624349,32.6738098787,0.0,18.7433767983,27.431320555,23.7850822722,0.0,18.025,5.76008227218
 07/26  17:00:00,96.7794449522,7.82754804673,30.584624698,0.0,17.6635504202,40.6971502883,5.77002958207,0.0,0.0,5.77002958207
 07/26  18:00:00,101.591982459,7.96177253086,28.7582589456,0.0,27.5259009287,37.3340067412,5.7943288944,0.0,0.0,5.7943288944
 07/26  19:00:00,103.668963995,8.06913934976,28.4024829695,0.0,33.8341110165,33.3544677425,11.538692485,0.0,0.0,11.538692485
 07/26  20:00:00,115.835830469,8.24939921006,28.4669327377,0.0,36.5179666069,38.8247702939,5.77864326286,0.0,0.0,5.77864326286
 07/26  21:00:00,114.187949296,8.29139045864,28.5241428415,0.0,32.965339924,36.8579353714,11.5776581407,0.0,0.0,11.5776581407
 07/26  22:00:00,85.5184900909,7.78475830039,23.9084413746,0.0,25.6355707503,20.6438685092,5.78486731543,0.0,0.0,5.78486731543
 07/26  23:00:00,58.7051227472,7.1737318738,17.2590184887,0.0,15.0252895274,11.7056064465,5.76526175161,0.0,0.0,5.76526175161
 07/26  24:00:00,49.890740835,6.86059238998,13.7835054213,0.0,11.6412384099,10.0650221343,5.76037849274,0.0,0.0,5.76037849274
 07/27  01:00:00,46.6147308314,6.7080701092,12.2207040883,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,43.5425229538,6.5883816215,11.1277349378,0.0,8.25718729233,10.0299323277,5.75532609589,0.0,0.0,5.75532609589
 07/27  03:00:00,42.738551333,6.50943137512,10.4027208952,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,43.7998893024,6.45204562708,9.91484956865,0.0,8.25718729233,11.6354268332,5.75987809811,0.0,0.0,5.75987809811
 07/27  05:00:00,52.0560816548,6.49175080547,10.5517291176,0.0,12.1011305571,15.3678112995,5.7748832333,0.0,0.0,5.7748832333
 07/27  06:00:00,79.231913457,7.07759014433,15.1495303676,0.0,19.7275818095,37.2640762949,11.578979968,0.0,0.0,11.578979968
 07/27  07:00:00,102.545528408,7.52611850166,19.4105727581,0.0,24.3117294858,51.2795993405,11.6188158399,0.0,0.0,11.6188158399
 07/27  08:00:00,90.2631905147,7.0078336044,18.9214793675,0.0,23.6694662846,40.6342015617,29.2992190861,0.0,0.0,29.2992190861
 07/27  09:00:00,88.6514616908,7.0077815776,22.3170669297,0.0,23.6694662846,35.6302164847,35.5636943255,0.0,18.025,17.5386943255
 07/27  10:00:00,70.4407443935,6.79244703464,21.9183447102,0.0,18.7433767983,22.9618409725,41.3669437971,0.0,18.025,23.3419437971
 07/27  11:00:00,72.4265274453,6.89280885563,23.8059524106,0.0,18.7433767983,22.9618409725,35.5064842638,0.0,18.025,17.4814842638
 07/27  12:00:00,75.7042409781,7.05471375806,26.8783114255,0.0,18.5889407304,23.1597249699,35.5039144449,0.0,18.025,17.4789144449
 07/27  13:00:00,78.4334938846,7.20264296357,29.2131337232,0.0,18.7433767983,23.2517909448,35.5005171307,0.0,18.025,17.4755171307
 07/27  14:00:00,79.4444924115,7.29448528524,30.1322908615,0.0,18.7433767983,23.2517909448,41.3201401748,0.0,18.025,23.2951401748
 07/27  15:00:00,80.6576554185,7.44009108994,31.4897992345,0.0,18.7433767983,22.9618409725,35.502164699,0.0,18.025,17.477164699
 07/27  16:00:00,87.0332804744,7.63970013828,33.214506443,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,100.764285611,8.03986396634,34.357152382,0.0,17.6635504202,40.6971502883,5.76987649592,0.0,0.0,5.76987649592
 07/27  18:00:00,108.341573182,8.31332759366,35.1562968204,0.0,27.5259009287,37.3340067412,11.568690871,0.0,0.0,11.568690871
 07/27  19:00:00,111.681084487,8.49662461649,35.9871277253,0.0,33.8341110165,33.3544677425,5.77926630288,0.0,0.0,5.77926630288
 07/27  20:00:00,124.006162833,8.71427707995,36.1723917232,0.0,36.5179666069,38.8247702939,11.5380445736,0.0,0.0,11.5380445736
 07/27  21:00:00,120.432788191,8.67280719557,34.3875724576,0.0,32.965339924,36.8579353714,11.5774111528,0.0,0.0,11.5774111528
 07/27  22:00:00,89.2762514054,8.03983021294,27.4111319511,0.0,25.6355707503,20.6438685092,5.78464924886,0.0,0.0,5.78464924886
 07/27  23:00:00,63.5201283368,7.48958886565,21.7581701488,0.0,15.0252895274,11.7056064465,5.76526613462,0.0,0.0,5.76526613462
 07/27  24:00:00,55.0918681107,7.22532635013,18.619906559,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,51.4895406372,7.05744173433,16.746139033,0.0,10.0992000411,10.047477231,5.75541469822,0.0,0.0,5.75541469822
 07/28  02:00:00,48.33431645,6.92972934442,15.5781869744,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,47.4873915437,6.84906935248,14.8119204892,0.0,8.25718729233,10.0299323277,5.75531226472,0.0,0.0,5.75531226472
 07/28  04:00:00,48.511361438,6.79086727691,14.2875033293,0.0,8.25718729233,11.6354268332,5.7602108041,0.0,0.0,5.7602108041
 07/28  05:00:00,56.6602309965,6.81245281861,14.8351797364,0.0,12.1011305571,15.3678112995,5.77492610937,0.0,0.0,5.77492610937
 07/28  06:00:00,83.7632320325,7.38724580909,19.3712043828,0.0,19.7275818095,37.2640762949,11.5775002339,0.0,0.0,11.5775002339
 07/28  07:00:00,106.476330889,7.78566708508,23.0818364699,0.0,24.3117294858,51.2795993405,11.6182705012,0.0,0.0,11.6182705012
 07/28  08:00:00,95.436444744,7.28229884098,23.8202751866,0.0,23.6694662846,40.6342015617,23.4426288633,0.0,0.0,23.4426288633
 07/28  09:00:00,93.399728498,7.27344063937,26.7996847805,0.0,23.6694662846,35.6302164847,41.4059743808,0.0,18.025,23.3809743808
 07/28  10:00:00,74.7644698039,7.0537639446,25.9807520097,0.0,18.7433767983,22.9618409725,41.3663918823,0.0,18.025,23.3413918823
 07/28  11:00:00,75.1097452238,7.08526536777,26.2967156422,0.0,18.7433767983,22.9618409725,35.5051190914,0.0,18.025,17.4801190914
 07/28  12:00:00,76.9981383194,7.18388822775,28.0430388043,0.0,18.5889407304,23.1597249699,35.5034720053,0.0,18.025,17.4784720053
 07/28  13:00:00,77.75925294,7.21917682895,28.5223604246,0.0,18.7433767983,23.2517909448,35.5029935487,0.0,18.025,17.4779935487
 07/28  14:00:00,77.5946967759,7.23132502555,28.3456563309,0.0,18.7433767983,23.2517909448,35.5023419101,0.0,18.025,17.4773419101
 07/28  15:00:00,78.1462957331,7.30700437711,29.1115268848,0.0,18.7433767983,22.9618409725,35.5008204287,0.0,18.025,17.4758204287
 07/28  16:00:00,83.0066111138,7.39751169012,29.4300287384,0.0,18.7433767983,27.431320555,23.7851115915,0.0,18.025,5.7601115915
 07/28  17:00:00,95.031801361,7.66532893025,28.9992105139,0.0,17.6635504202,40.6971502883,5.76979530763,0.0,0.0,5.76979530763
 07/28  18:00:00,101.922496035,7.89662887558,29.1539263906,0.0,27.5259009287,37.3340067412,11.5681329559,0.0,0.0,11.5681329559
 07/28  19:00:00,104.099589276,8.02172352114,28.8805388995,0.0,33.8341110165,33.3544677425,5.77944953234,0.0,0.0,5.77944953234
 07/28  20:00:00,114.541486004,8.15878372875,27.2632167178,0.0,36.5179666069,38.8247702939,5.7792311541,0.0,0.0,5.7792311541
 07/28  21:00:00,110.741829842,8.09911627833,25.2703124886,0.0,32.965339924,36.8579353714,11.5785681451,0.0,0.0,11.5785681451
 07/28  22:00:00,81.5602857611,7.54357581891,20.19142313,0.0,25.6355707503,20.6438685092,11.5492098316,0.0,0.0,11.5492098316
 07/28  23:00:00,57.2456917443,7.05343690922,15.9198923277,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,50.0773252025,6.84845262146,13.9822381236,0.0,11.6412384099,10.0650221343,5.75961075862,0.0,0.0,5.75961075862
 07/29  01:00:00,49.8323803287,6.7300618643,12.6568774983,0.0,12.8411359301,10.0650221343,5.75532573194,0.0,0.0,5.75532573194
 07/29  02:00:00,43.2397335032,6.5461808277,10.8671569417,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,42.1660054166,6.44946166675,9.89014122443,0.0,8.25718729233,10.0299323277,5.75511490399,0.0,0.0,5.75511490399
 07/29  04:00:00,43.1254178302,6.38564522944,9.30678924587,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,47.0312359866,6.33897030976,9.10099854502,0.0,8.71707943955,15.3327214929,5.76517233904,0.0,0.0,5.76517233904
 07/29  06:00:00,61.2890791752,6.51748052177,10.6203642013,0.0,18.5082010057,25.6353820695,5.77465989213,0.0,0.0,5.77465989213
 07/29  07:00:00,81.5689961541,6.92047193749,14.1620657863,0.0,19.4083231844,41.0650158608,11.5789028547,0.0,0.0,11.5789028547
 07/29  08:00:00,112.028288297,7.41959376995,20.2455392762,0.0,26.3286599382,57.9988325916,29.4253551541,0.0,0.0,29.4253551541
 07/29  09:00:00,97.2793187817,7.17852266976,20.8914950995,0.0,26.3286599382,42.8504436482,41.466185753,0.0,18.025,23.441185753
 07/29  10:00:00,70.9959533163,6.79276316419,18.9878461657,0.0,21.7447113004,23.4437158914,41.4077351837,0.0,18.025,23.3827351837
 07/29  11:00:00,69.4328398019,6.81284253981,19.8663449662,0.0,19.3027497915,23.426170988,41.3631495851,0.0,18.025,23.3381495851
 07/29  12:00:00,68.758563181,6.77258416508,19.0901098963,0.0,19.1483137236,23.7250123474,35.5020012047,0.0,18.025,17.4770012047
 07/29  13:00:00,69.8138960525,6.78802352634,19.984457471,0.0,19.3027497915,23.7161209604,35.5041774844,0.0,18.025,17.4791774844
 07/29  14:00:00,71.2872624965,6.84976512722,21.3960813243,0.0,19.3027497915,23.7161209604,35.5026200524,0.0,18.025,17.4776200524
 07/29  15:00:00,71.1763895616,6.88043478216,21.544488412,0.0,19.3027497915,23.426170988,35.501078283,0.0,18.025,17.476078283
 07/29  16:00:00,75.198882174,6.9037243737,21.0923831325,0.0,19.3027497915,27.8956505705,23.7851389618,0.0,18.025,5.76013896177
 07/29  17:00:00,83.8857100003,7.13216557568,20.9283212302,0.0,18.2229234133,37.5968344597,5.76505253497,0.0,0.0,5.76505253497
 07/29  18:00:00,100.522318988,7.52980821926,23.2140241034,0.0,32.690315043,37.0816133363,5.76979909962,0.0,0.0,5.76979909962
 07/29  19:00:00,102.183375734,7.76603039569,24.5272443685,0.0,36.8143715336,33.066984531,5.7793993743,0.0,0.0,5.7793993743
 07/29  20:00:00,110.865917701,7.94713196387,24.0206058288,0.0,36.3493007332,38.7721355839,5.77844567657,0.0,0.0,5.77844567657
 07/29  21:00:00,111.104891797,7.88958635952,22.6669887425,0.0,36.1807251679,36.8228455648,5.77979814386,0.0,0.0,5.77979814386
 07/29  22:00:00,85.6140224538,7.44152673861,18.9444008528,0.0,31.0351095914,20.6438685092,11.5787969028,0.0,0.0,11.5787969028
 07/29  23:00:00,59.0226532973,6.99645334922,15.351855168,0.0,17.4250845679,11.7056064465,5.77381003312,0.0,0.0,5.77381003312
 07/29  24:00:00,50.484815329,6.78715316664,13.2511322389,0.0,12.8411359301,10.0650221343,5.76033462256,0.0,0.0,5.76033462256
 07/30  01:00:00,49.1274318687,6.65488835923,11.9076814523,0.0,12.925468867,10.100111941,5.75526870662,0.0,0.0,5.75526870662
 07/30  02:00:00,43.099496995,6.50601776422,10.6476622964,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,41.9700940621,6.405870865,9.61839956835,0.0,8.34152022915,10.0650221343,5.75505282687,0.0,0.0,5.75505282687
 07/30  04:00:00,42.8113189605,6.33576004165,8.92315506536,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,46.7833743141,6.29631686516,8.77637016592,0.0,8.80141237637,15.3678112995,5.76509223355,0.0,0.0,5.76509223355
 07/30  06:00:00,62.9637649292,6.48686406435,10.4416704648,0.0,18.5082010057,25.6353820695,5.77456085757,0.0,0.0,5.77456085757
 07/30  07:00:00,81.9484733527,6.91556471559,14.4270337869,0.0,19.4926561212,41.1001056674,11.5786288925,0.0,0.0,11.5786288925
 07/30  08:00:00,113.717054174,7.48282968768,21.8710779236,0.0,26.3286599382,57.9988325916,29.4241034133,0.0,0.0,29.4241034133
 07/30  09:00:00,101.341926067,7.32339120428,24.9286631755,0.0,26.2443270014,42.8153538416,41.4652244181,0.0,18.025,23.4402244181
 07/30  10:00:00,75.4792621246,6.96780293858,23.2961188046,0.0,21.7447113004,23.4437158914,41.4068116467,0.0,18.025,23.3818116467
 07/30  11:00:00,74.1644608382,7.03065990826,24.3204402084,0.0,19.3449162599,23.4437158914,40.1375898437,0.0,18.025,22.1125898437
 07/30  12:00:00,75.1809334181,7.12249494383,25.1028600887,0.0,19.190480192,23.7425572507,36.7255620986,0.0,18.025,18.7005620986
 07/30  13:00:00,76.6877814305,7.2040071415,26.502072811,0.0,19.260583323,23.698576057,35.5033959334,0.0,18.025,17.4783959334
 07/30  14:00:00,78.5529056809,7.31705882825,28.2541445998,0.0,19.260583323,23.698576057,35.5018212824,0.0,18.025,17.4768212824
 07/30  15:00:00,78.937833566,7.37945420884,28.8666263809,0.0,19.260583323,23.4086260847,35.5002496527,0.0,18.025,17.4752496527
 07/30  16:00:00,82.9108753268,7.40416889904,28.3636448119,0.0,19.260583323,27.8781056672,23.7851480945,0.0,18.025,5.76014809453
 07/30  17:00:00,90.9049290615,7.61580436981,27.5236158605,0.0,18.1807569449,37.5792895564,5.76506463394,0.0,0.0,5.76506463394
 07/30  18:00:00,105.630496087,7.93759943442,28.0338359844,0.0,32.6059821062,37.0465235296,5.76993603292,0.0,0.0,5.76993603292
 07/30  19:00:00,106.210270912,8.10541940909,28.2147536521,0.0,36.8143715336,33.066984531,5.77914360837,0.0,0.0,5.77914360837
 07/30  20:00:00,114.706083638,8.25614263766,27.4323429385,0.0,36.43363367,38.8072253906,5.77967116905,0.0,0.0,5.77967116905
 07/30  21:00:00,114.664143595,8.1935121738,26.0417433255,0.0,36.0963922311,36.7877557581,5.77952562282,0.0,0.0,5.77952562282
 07/30  22:00:00,88.9264982799,7.72000699457,22.0978250723,0.0,30.9507766546,20.6087787026,11.5785048551,0.0,0.0,11.5785048551
 07/30  23:00:00,61.5846616209,7.22933242484,17.6809888601,0.0,17.4250845679,11.7056064465,5.77491766032,0.0,0.0,5.77491766032
 07/30  24:00:00,53.1819598663,7.0143285537,15.6016796535,0.0,12.925468867,10.100111941,5.76028457177,0.0,0.0,5.76028457177
 07/31  01:00:00,47.3541153243,6.7602448672,12.9079143203,0.0,10.0992000411,10.047477231,5.79740098643,0.0421064383343,0.0,5.75529454809
 07/31  02:00:00,43.7597795615,6.59739856868,11.3359876291,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,42.7062243983,6.49889823003,10.3809273837,0.0,8.25718729233,10.0299323277,5.75536801515,0.0,0.0,5.75536801515
 07/31  04:00:00,43.4622685178,6.4175320146,9.61175745293,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,50.9113882316,6.40454301435,9.49425764775,0.0,12.1011305571,15.3678112995,5.81119507428,0.0363974829262,0.0,5.77479759135
 07/31  06:00:00,79.0772730964,6.92386914608,13.2646401385,0.0,19.7275818095,37.2640762949,11.7300492059,0.151529164972,0.0,11.5785200409
 07/31  07:00:00,101.001140924,7.40249496251,17.9898396581,0.0,24.3117294858,51.2795993405,17.4163947019,0.0,0.0,17.4163947019
 07/31  08:00:00,92.0949652176,7.03216622396,20.7289471573,0.0,23.6694662846,40.6342015617,23.4395127015,0.0,0.0,23.4395127015
 07/31  09:00:00,91.9113082314,7.0902749144,25.4944424985,0.0,23.6694662846,35.6302164847,41.4001998672,0.0,18.025,23.3751998672
 07/31  10:00:00,73.6109138225,6.89764867183,24.9833224056,0.0,18.7433767983,22.9618409725,35.5359449117,0.0,18.025,17.5109449117
 07/31  11:00:00,74.5662830813,6.98900188595,25.8495225547,0.0,18.7433767983,22.9618409725,35.5039458678,0.0,18.025,17.4789458678
 07/31  12:00:00,75.9828360465,7.10798472015,27.1036443541,0.0,18.5889407304,23.1597249699,35.5014983519,0.0,18.025,17.4764983519
 07/31  13:00:00,77.8460406728,7.23103532844,28.5972986451,0.0,18.7433767983,23.2517909448,41.3211639817,0.0,18.025,23.2961639817
 07/31  14:00:00,79.6626791364,7.35197468786,30.2929969694,0.0,18.7433767983,23.2517909448,35.5027586383,0.0,18.025,17.4777586383
 07/31  15:00:00,80.2339503663,7.46089330773,31.0452985154,0.0,18.7433767983,22.9618409725,35.5011578652,0.0,18.025,17.4761578652
 07/31  16:00:00,84.9274475832,7.56616536895,31.1822129769,0.0,18.7433767983,27.431320555,23.7850899125,0.0,18.025,5.76008991251
 07/31  17:00:00,98.2814295237,7.92588711012,31.9882875856,0.0,17.6635504202,40.6971502883,5.76865670213,0.0,0.0,5.76865670213
 07/31  18:00:00,106.224968883,8.21410964625,33.1389407553,0.0,27.5259009287,37.3340067412,5.79404260534,0.0,0.0,5.79404260534
 07/31  19:00:00,109.634139797,8.40678028594,34.0300407912,0.0,33.8341110165,33.3544677425,11.538237869,0.0,0.0,11.538237869
 07/31  20:00:00,119.815644547,8.5209049132,32.1752640124,0.0,36.5179666069,38.8247702939,5.77837608656,0.0,0.0,5.77837608656
 07/31  21:00:00,114.982781801,8.41031884322,29.2000811228,0.0,32.965339924,36.8579353714,11.5760412229,0.0,0.0,11.5760412229
 07/31  22:00:00,85.4698106284,7.84083207116,23.8037143232,0.0,25.6355707503,20.6438685092,5.78446691639,0.0,0.0,5.78446691639
 07/31  23:00:00,60.9622466833,7.34455007371,19.345338478,0.0,15.0252895274,11.7056064465,5.76515276599,0.0,0.0,5.76515276599
 07/31  24:00:00,53.3462955602,7.11081445464,16.9888500863,0.0,11.6412384099,10.0650221343,5.76023373401,0.0,0.0,5.76023373401
 08/01  01:00:00,49.6063648324,6.92003794513,15.0003781872,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,45.7558130484,6.73994153894,13.1894734801,0.0,8.25718729233,10.0299323277,5.75533548223,0.0,0.0,5.75533548223
 08/01  03:00:00,44.3568811689,6.61798785695,11.9125022633,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,44.8472994082,6.52100053821,10.8933148566,0.0,8.25718729233,11.6354268332,5.75953936893,0.0,0.0,5.75953936893
 08/01  05:00:00,52.4930488965,6.52111470226,10.959351701,0.0,12.1011305571,15.3678112995,5.77467828465,0.0,0.0,5.77467828465
 08/01  06:00:00,81.1930428046,7.0805786777,15.2237049142,0.0,19.7275818095,37.2640762949,11.5781851517,0.0,0.0,11.5781851517
 08/01  07:00:00,102.648653846,7.52706956878,19.5127916011,0.0,24.3117294858,51.2795993405,11.6174118759,0.0,0.0,11.6174118759
 08/01  08:00:00,92.4521565161,7.08472183752,21.0335855963,0.0,23.6694662846,40.6342015617,29.2969085499,0.0,0.0,29.2969085499
 08/01  09:00:00,92.425813396,7.14719810385,25.9520271363,0.0,23.6694662846,35.6302164847,35.5654059271,0.0,18.025,17.5404059271
 08/01  10:00:00,75.133194721,6.98571556312,26.4175393592,0.0,18.7433767983,22.9618409725,41.3648928943,0.0,18.025,23.3398928943
 08/01  11:00:00,76.9308993363,7.09385938663,28.1092838171,0.0,18.7433767983,22.9618409725,35.504986673,0.0,18.025,17.479986673
 08/01  12:00:00,79.7094854127,7.26892652237,30.6693553142,0.0,18.5889407304,23.1597249699,35.5041261442,0.0,18.025,17.4791261442
 08/01  13:00:00,81.3841916168,7.39878532659,31.9676991,0.0,18.7433767983,23.2517909448,35.5005720879,0.0,18.025,17.4755720879
 08/01  14:00:00,82.1258138377,7.45419878497,32.6539078127,0.0,18.7433767983,23.2517909448,35.4989275605,0.0,18.025,17.4739275605
 08/01  15:00:00,82.0262355275,7.52353532933,32.7749443226,0.0,18.7433767983,22.9618409725,35.5010591311,0.0,18.025,17.4760591311
 08/01  16:00:00,85.1928234176,7.54299903499,31.4707630464,0.0,18.7433767983,27.431320555,23.7845799303,0.0,18.025,5.75957993034
 08/01  17:00:00,97.4325589906,7.81427653385,31.2510325016,0.0,17.6635504202,40.6971502883,5.76962772048,0.0,0.0,5.76962772048
 08/01  18:00:00,105.712249481,8.09624444683,32.7440865434,0.0,27.5259009287,37.3340067412,11.567783195,0.0,0.0,11.567783195
 08/01  19:00:00,108.080083648,8.22758741176,32.6551864361,0.0,33.8341110165,33.3544677425,5.77954540658,0.0,0.0,5.77954540658
 08/01  20:00:00,118.306324366,8.34180730594,30.845047177,0.0,36.5179666069,38.8247702939,5.77930993853,0.0,0.0,5.77930993853
 08/01  21:00:00,115.321029998,8.32526035871,29.6233951674,0.0,32.965339924,36.8579353714,11.5781285998,0.0,0.0,11.5781285998
 08/01  22:00:00,87.1480692576,7.82417343801,25.4986279208,0.0,25.6355707503,20.6438685092,11.548913574,0.0,0.0,11.548913574
 08/01  23:00:00,61.1401016551,7.28078085466,19.5869683321,0.0,15.0252895274,11.7056064465,5.76495429394,0.0,0.0,5.76495429394
 08/01  24:00:00,51.8015534681,6.9750890382,15.5798393097,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,48.6313622666,6.82525160587,14.120156151,0.0,10.0992000411,10.047477231,5.7553873047,0.0,0.0,5.7553873047
 08/02  02:00:00,45.312073743,6.68748851033,12.7981956968,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,44.6296375641,6.6168510559,12.1863898318,0.0,8.25718729233,10.0299323277,5.7551584463,0.0,0.0,5.7551584463
 08/02  04:00:00,46.0255370928,6.58141871546,12.0111428808,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,53.6906073276,6.58664700518,12.091378304,0.0,12.1011305571,15.3678112995,5.77475073231,0.0,0.0,5.77475073231
 08/02  06:00:00,82.0408782673,7.13356296977,16.0185638013,0.0,19.7275818095,37.2640762949,11.5784004347,0.0,0.0,11.5784004347
 08/02  07:00:00,103.817775232,7.59542410495,20.6135609076,0.0,24.3117294858,51.2795993405,17.4158145378,0.0,0.0,17.4158145378
 08/02  08:00:00,93.574050929,7.12151176037,22.1186977988,0.0,23.6694662846,40.6342015617,23.4399208415,0.0,0.0,23.4399208415
 08/02  09:00:00,91.6862222637,7.11166676718,25.2479725462,0.0,23.6694662846,35.6302164847,41.4006343951,0.0,18.025,23.3756343951
 08/02  10:00:00,73.8563458585,6.92776046841,25.1986474156,0.0,18.7433767983,22.9618409725,35.5348586646,0.0,18.025,17.5098586646
 08/02  11:00:00,76.0009823346,7.03997703528,27.2332502235,0.0,18.7433767983,22.9618409725,35.5039812741,0.0,18.025,17.4789812741
 08/02  12:00:00,78.1048796089,7.18314409856,29.1505324621,0.0,18.5889407304,23.1597249699,41.3186425981,0.0,18.025,23.2936425981
 08/02  13:00:00,78.2999304769,7.22404906537,29.0581781116,0.0,18.7433767983,23.2517909448,35.5007609946,0.0,18.025,17.4757609946
 08/02  14:00:00,80.2575172884,7.37293103631,30.8668819414,0.0,18.7433767983,23.2517909448,35.50288257,0.0,18.025,17.47788257
 08/02  15:00:00,81.1302807056,7.46631334512,31.936212273,0.0,18.7433767983,22.9618409725,35.5012185819,0.0,18.025,17.4762185819
 08/02  16:00:00,85.4413079647,7.55894572647,31.7032966458,0.0,18.7433767983,27.431320555,23.7849360032,0.0,18.025,5.75993600317
 08/02  17:00:00,98.0798236992,7.89442995401,31.818144889,0.0,17.6635504202,40.6971502883,5.76973133964,0.0,0.0,5.76973133964
 08/02  18:00:00,104.777169692,8.1177436724,31.7875181311,0.0,27.5259009287,37.3340067412,5.79405321165,0.0,0.0,5.79405321165
 08/02  19:00:00,106.717565102,8.24061838332,31.2796357383,0.0,33.8341110165,33.3544677425,11.5378968548,0.0,0.0,11.5378968548
 08/02  20:00:00,120.115049772,8.41312999138,30.6984523568,0.0,36.5179666069,38.8247702939,5.77839230807,0.0,0.0,5.77839230807
 08/02  21:00:00,113.892465323,8.33638137866,28.1837131497,0.0,32.965339924,36.8579353714,11.5766747625,0.0,0.0,11.5766747625
 08/02  22:00:00,83.6115840518,7.72714395474,22.0591838907,0.0,25.6355707503,20.6438685092,5.78444201191,0.0,0.0,5.78444201191
 08/02  23:00:00,58.5125568285,7.19221134621,17.0479919698,0.0,15.0252895274,11.7056064465,5.76497318241,0.0,0.0,5.76497318241
 08/02  24:00:00,50.6433235763,6.92844085691,14.4682551759,0.0,11.6412384099,10.0650221343,5.76024280852,0.0,0.0,5.76024280852
 08/03  01:00:00,47.3749429937,6.7679611532,12.9210358499,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,44.2785298048,6.64077178722,11.8113624921,0.0,8.25718729233,10.0299323277,5.75534774315,0.0,0.0,5.75534774315
 08/03  03:00:00,43.4261067351,6.55491169647,11.0448066738,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,44.0985180903,6.47106613857,10.1944715383,0.0,8.25718729233,11.6354268332,5.75953422419,0.0,0.0,5.75953422419
 08/03  05:00:00,51.8783495218,6.48302377285,10.3827493018,0.0,12.1011305571,15.3678112995,5.77463327018,0.0,0.0,5.77463327018
 08/03  06:00:00,81.1159937986,7.08048725917,15.1467576086,0.0,19.7275818095,37.2640762949,11.5779676178,0.0,0.0,11.5779676178
 08/03  07:00:00,103.030409336,7.55955466286,19.8620760045,0.0,24.3117294858,51.2795993405,11.6164454434,0.0,0.0,11.6164454434
 08/03  08:00:00,92.6002105795,7.1024035774,21.1639673496,0.0,23.6694662846,40.6342015617,29.2956592392,0.0,0.0,29.2956592392
 08/03  09:00:00,90.0114349179,7.06230937869,23.6225445572,0.0,23.6694662846,35.6302164847,35.564659522,0.0,18.025,17.539659522
 08/03  10:00:00,68.0983917715,6.69862170944,19.6698350452,0.0,18.7433767983,22.9618409725,41.3657353071,0.0,18.025,23.3407353071
 08/03  11:00:00,66.8007557871,6.63076073782,18.4422423749,0.0,18.7433767983,22.9618409725,35.5048899485,0.0,18.025,17.4798899485
 08/03  12:00:00,67.3173036671,6.61986433671,18.926239579,0.0,18.5889407304,23.1597249699,35.5033204396,0.0,18.025,17.4783204396
 08/03  13:00:00,66.273884425,6.58667529831,17.6695046379,0.0,18.7433767983,23.2517909448,35.5010030431,0.0,18.025,17.4760030431
 08/03  14:00:00,68.2578707386,6.65695151594,19.5832149953,0.0,18.7433767983,23.2517909448,35.4991402658,0.0,18.025,17.4741402658
 08/03  15:00:00,71.9715364686,6.85003593771,23.3937482333,0.0,18.7433767983,22.9618409725,35.5000595992,0.0,18.025,17.4750595992
 08/03  16:00:00,78.0626889631,6.98570629643,24.8979242176,0.0,18.7433767983,27.431320555,23.7849308813,0.0,18.025,5.75993088125
 08/03  17:00:00,91.4435885391,7.36761864536,25.7087253849,0.0,17.6635504202,40.6971502883,5.76973864373,0.0,0.0,5.76973864373
 08/03  18:00:00,98.556851462,7.64875216505,26.0361903975,0.0,27.5259009287,37.3340067412,11.5682815503,0.0,0.0,11.5682815503
 08/03  19:00:00,101.495644288,7.84426863831,26.4540731453,0.0,33.8341110165,33.3544677425,5.77922790174,0.0,0.0,5.77922790174
 08/03  20:00:00,114.330864929,8.01262614399,25.3147772101,0.0,36.5179666069,38.8247702939,5.77898112038,0.0,0.0,5.77898112038
 08/03  21:00:00,108.808737937,7.95164807128,23.4847246391,0.0,32.965339924,36.8579353714,11.5767713306,0.0,0.0,11.5767713306
 08/03  22:00:00,79.9615779163,7.40935794244,18.7269600274,0.0,25.6355707503,20.6438685092,11.5484179529,0.0,0.0,11.5484179529
 08/03  23:00:00,56.0676654374,6.9432710163,14.8520473873,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,48.9485271573,6.74126714236,12.9606368371,0.0,11.6412384099,10.0650221343,5.76022961417,0.0,0.0,5.76022961417
 08/04  01:00:00,45.5457042919,6.57907865714,11.2806742479,0.0,10.0992000411,10.047477231,5.75535466227,0.0,0.0,5.75535466227
 08/04  02:00:00,42.7364065362,6.47948220449,10.4305366315,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,42.2785298618,6.42858151132,10.0235542518,0.0,8.25718729233,10.0299323277,5.75482656794,0.0,0.0,5.75482656794
 08/04  04:00:00,43.4081338815,6.37959431234,9.59556770115,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,51.1064474322,6.38998841058,9.70388356587,0.0,12.1011305571,15.3678112995,5.77474264449,0.0,0.0,5.77474264449
 08/04  06:00:00,80.1767515964,6.98165969035,14.3063492284,0.0,19.7275818095,37.2640762949,11.5781537452,0.0,0.0,11.5781537452
 08/04  07:00:00,101.267274801,7.41190712082,18.2465892582,0.0,24.3117294858,51.2795993405,17.4154669365,0.0,0.0,17.4154669365
 08/04  08:00:00,89.1117079079,6.91535066576,17.8625240699,0.0,23.6694662846,40.6342015617,23.4381062455,0.0,0.0,23.4381062455
 08/04  09:00:00,88.2417126298,6.95516288711,21.9599721457,0.0,23.6694662846,35.6302164847,41.3974851958,0.0,18.025,23.3724851958
 08/04  10:00:00,70.3346803229,6.76448558993,21.8402623531,0.0,18.7433767983,22.9618409725,35.5338525249,0.0,18.025,17.5088525249
 08/04  11:00:00,72.7652096356,6.88430879232,24.1531488823,0.0,18.7433767983,22.9618409725,35.5030430992,0.0,18.025,17.4780430992
 08/04  12:00:00,74.8389089461,7.00004711834,26.0676615724,0.0,18.5889407304,23.1597249699,35.4999802105,0.0,18.025,17.4749802105
 08/04  13:00:00,78.3055820604,7.16536323962,29.1225182307,0.0,18.7433767983,23.2517909448,41.3189609521,0.0,18.025,23.2939609521
 08/04  14:00:00,80.4749620465,7.29607329195,31.1611883334,0.0,18.7433767983,23.2517909448,35.5009649051,0.0,18.025,17.4759649051
 08/04  15:00:00,81.3201507135,7.39719616038,32.1952029306,0.0,18.7433767983,22.9618409725,35.4995041018,0.0,18.025,17.4745041018
 08/04  16:00:00,86.6027930946,7.53440171563,32.88933045,0.0,18.7433767983,27.431320555,23.7848980189,0.0,18.025,5.75989801889
 08/04  17:00:00,99.998348636,7.91439716674,33.7167071517,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,106.222861971,8.13296660805,33.2179940739,0.0,27.5259009287,37.3340067412,11.5680320511,0.0,0.0,11.5680320511
 08/04  19:00:00,108.046836184,8.2516260468,32.5979052156,0.0,33.8341110165,33.3544677425,5.77949245464,0.0,0.0,5.77949245464
 08/04  20:00:00,120.307799597,8.3866761808,30.9176623668,0.0,36.5179666069,38.8247702939,11.5386272705,0.0,0.0,11.5386272705
 08/04  21:00:00,114.66186995,8.32747740405,28.9620335986,0.0,32.965339924,36.8579353714,11.5774273872,0.0,0.0,11.5774273872
 08/04  22:00:00,84.8790452647,7.74492472451,23.308869425,0.0,25.6355707503,20.6438685092,5.78440926066,0.0,0.0,5.78440926066
 08/04  23:00:00,59.8457667427,7.22262538214,18.3507913851,0.0,15.0252895274,11.7056064465,5.7650283523,0.0,0.0,5.7650283523
 08/04  24:00:00,51.8327451395,6.97488231721,15.6112412537,0.0,11.6412384099,10.0650221343,5.76008531816,0.0,0.0,5.76008531816
 08/05  01:00:00,51.242593999,6.83830219049,13.9588646565,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,44.9681400621,6.67402199212,12.4677268609,0.0,8.25718729233,10.0299323277,5.75526943023,0.0,0.0,5.75526943023
 08/05  03:00:00,44.144665784,6.59182920973,11.7264481925,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,45.7215328521,6.56922745216,11.7193281263,0.0,8.25718729233,11.6354268332,5.7600139187,0.0,0.0,5.7600139187
 08/05  05:00:00,50.1585038523,6.55914060656,12.0081135653,0.0,8.71707943955,15.3327214929,5.76465783966,0.0,0.0,5.76465783966
 08/05  06:00:00,66.8751916333,6.77432999943,14.0656464855,0.0,18.5082010057,25.6353820695,5.77470320003,0.0,0.0,5.77470320003
 08/05  07:00:00,86.4698208089,7.23243537764,18.7509677121,0.0,19.4083231844,41.0650158608,11.5775582697,0.0,0.0,11.5775582697
 08/05  08:00:00,120.241935349,7.82502374699,28.0538066273,0.0,26.3286599382,57.9988325916,23.5388406661,0.0,0.0,23.5388406661
 08/05  09:00:00,107.904460798,7.67030319943,31.0248873175,0.0,26.3286599382,42.8504436482,47.3141806944,0.0,18.025,29.2891806944
 08/05  10:00:00,82.0786357176,7.30331637247,29.5600034921,0.0,21.7447113004,23.4437158914,35.5640055621,0.0,18.025,17.5390055621
 08/05  11:00:00,81.3247778492,7.37105454972,31.2000892641,0.0,19.3027497915,23.426170988,41.3616515274,0.0,18.025,23.3366515274
 08/05  12:00:00,83.409180528,7.50085025397,33.0124730438,0.0,19.1483137236,23.7250123474,35.5023396505,0.0,18.025,17.4773396505
 08/05  13:00:00,86.3039586213,7.63068999093,35.6318643124,0.0,19.3027497915,23.7161209604,35.4986070938,0.0,18.025,17.4736070938
 08/05  14:00:00,87.9865699337,7.74938439726,37.1957814527,0.0,19.3027497915,23.7161209604,35.5006317885,0.0,18.025,17.4756317885
 08/05  15:00:00,88.4826828813,7.81639606413,37.9148334938,0.0,19.3027497915,23.426170988,35.4988707789,0.0,18.025,17.4738707789
 08/05  16:00:00,95.1401827159,7.98500961893,39.9524140993,0.0,19.3027497915,27.8956505705,23.7849442824,0.0,18.025,5.75994428236
 08/05  17:00:00,105.516816361,8.35247150942,41.3391364627,0.0,18.2229234133,37.5968344597,5.76487926364,0.0,0.0,5.76487926364
 08/05  18:00:00,122.04708882,8.79032704607,43.4782938311,0.0,32.690315043,37.0816133363,5.76972283122,0.0,0.0,5.76972283122
 08/05  19:00:00,122.940120866,9.00634140143,44.0437056477,0.0,36.8143715336,33.066984531,5.77923091939,0.0,0.0,5.77923091939
 08/05  20:00:00,132.323038995,9.12367710611,42.4172064628,0.0,36.3493007332,38.7721355839,5.77898860997,0.0,0.0,5.77898860997
 08/05  21:00:00,130.325895807,9.03399206216,40.7436093825,0.0,36.1807251679,36.8228455648,11.5388591608,0.0,0.0,11.5388591608
 08/05  22:00:00,103.130702491,8.47358138378,35.4290641103,0.0,31.0351095914,20.6438685092,5.79860057052,0.0,0.0,5.79860057052
 08/05  23:00:00,73.4102164475,7.86273319063,28.8731599738,0.0,17.4250845679,11.7056064465,11.5293579502,0.0,0.0,11.5293579502
 08/05  24:00:00,63.646828,7.58911968986,25.6111937521,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,61.7016746161,7.41767891136,23.7191420346,0.0,12.925468867,10.100111941,5.75521634372,0.0,0.0,5.75521634372
 08/06  02:00:00,54.1931275975,7.19639875836,21.050920858,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,52.4987389992,7.0730857813,19.4798382654,0.0,8.34152022915,10.0650221343,5.75497400619,0.0,0.0,5.75497400619
 08/06  04:00:00,52.1492305145,6.96285922112,17.6339774494,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,55.2098387098,6.87129181857,16.6278760521,0.0,8.80141237637,15.3678112995,5.76496225618,0.0,0.0,5.76496225618
 08/06  06:00:00,70.2696608091,7.01027054168,17.2241782599,0.0,18.5082010057,25.6353820695,5.77457223834,0.0,0.0,5.77457223834
 08/06  07:00:00,89.2759886534,7.42861424595,21.2415367796,0.0,19.4926561212,41.1001056674,11.5778213416,0.0,0.0,11.5778213416
 08/06  08:00:00,124.93293815,8.08767882048,32.4821590727,0.0,26.3286599382,57.9988325916,29.4184779212,0.0,0.0,29.4184779212
 08/06  09:00:00,112.899775469,7.94865616315,35.8612777131,0.0,26.2443270014,42.8153538416,41.4623409337,0.0,18.025,23.4373409337
 08/06  10:00:00,85.8445046596,7.53215895961,33.0970296467,0.0,21.7447113004,23.4437158914,41.4051283294,0.0,18.025,23.3801283294
 08/06  11:00:00,83.1534102101,7.49459472747,32.8454719552,0.0,19.3449162599,23.4437158914,41.3604871249,0.0,18.025,23.3354871249
 08/06  12:00:00,84.1385966168,7.54646983281,33.6365594862,0.0,19.190480192,23.7425572507,35.4999634943,0.0,18.025,17.4749634943
 08/06  13:00:00,86.4442063042,7.66031438557,35.8022017787,0.0,19.260583323,23.698576057,35.5019102259,0.0,18.025,17.4769102259
 08/06  14:00:00,88.0794846641,7.74979774952,37.347995822,0.0,19.260583323,23.698576057,35.5001284696,0.0,18.025,17.4751284696
 08/06  15:00:00,87.8303275346,7.801414884,37.3371707615,0.0,19.260583323,23.4086260847,35.5002724383,0.0,18.025,17.4752724383
 08/06  16:00:00,89.6350932255,7.72469280894,34.7673504542,0.0,19.260583323,27.8781056672,23.7838368483,0.0,18.025,5.75883684831
 08/06  17:00:00,96.3822328279,7.88062105021,32.736118387,0.0,18.1807569449,37.5792895564,5.7649033233,0.0,0.0,5.7649033233
 08/06  18:00:00,111.257868923,8.21187671073,33.3869493877,0.0,32.6059821062,37.0465235296,5.76947484579,0.0,0.0,5.76947484579
 08/06  19:00:00,111.663328805,8.37183280955,33.4014212179,0.0,36.8143715336,33.066984531,5.77928382926,0.0,0.0,5.77928382926
 08/06  20:00:00,121.501759286,8.49052274864,32.1096625733,0.0,36.43363367,38.8072253906,5.77907313153,0.0,0.0,5.77907313153
 08/06  21:00:00,117.655927219,8.35180686299,28.8752557562,0.0,36.0963922311,36.7877557581,5.77891246484,0.0,0.0,5.77891246484
 08/06  22:00:00,89.5280051257,7.78659917565,22.632773667,0.0,30.9507766546,20.6087787026,11.5776508754,0.0,0.0,11.5776508754
 08/06  23:00:00,61.5627260265,7.25444531682,17.633961936,0.0,17.4250845679,11.7056064465,5.77460120391,0.0,0.0,5.77460120391
 08/06  24:00:00,53.1145685357,7.02816974703,15.5204571823,0.0,12.925468867,10.100111941,5.76009709025,0.0,0.0,5.76009709025
 08/07  01:00:00,48.0366398443,6.81846214645,13.5322323514,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,44.5803968628,6.66134761422,12.0926613647,0.0,8.25718729233,10.0299323277,5.75527659291,0.0,0.0,5.75527659291
 08/07  03:00:00,43.6552721125,6.56760567083,11.2612782367,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,44.6039434678,6.49765198132,10.6733214446,0.0,8.25718729233,11.6354268332,5.76015800746,0.0,0.0,5.76015800746
 08/07  05:00:00,52.5263907814,6.51493878729,10.9988846561,0.0,12.1011305571,15.3678112995,5.77436738307,0.0,0.0,5.77436738307
 08/07  06:00:00,80.3667505456,7.01725037713,14.4607674117,0.0,19.7275818095,37.2640762949,11.5778073335,0.0,0.0,11.5778073335
 08/07  07:00:00,101.317511912,7.4323029779,18.2764460991,0.0,24.3117294858,51.2795993405,17.4147947244,0.0,0.0,17.4147947244
 08/07  08:00:00,93.2919492047,7.09641243904,21.8617133019,0.0,23.6694662846,40.6342015617,23.4399543764,0.0,0.0,23.4399543764
 08/07  09:00:00,95.1048295896,7.23764136196,28.5406148529,0.0,23.6694662846,35.6302164847,41.3968516885,0.0,18.025,23.3718516885
 08/07  10:00:00,76.6127038402,7.03722658288,27.8455532556,0.0,18.7433767983,22.9618409725,35.5328706758,0.0,18.025,17.5078706758
 08/07  11:00:00,77.6184285733,7.12369751891,28.7669836866,0.0,18.7433767983,22.9618409725,35.5033731857,0.0,18.025,17.4783731857
 08/07  12:00:00,80.5884159394,7.30027972573,31.5169384488,0.0,18.5889407304,23.1597249699,35.5005629582,0.0,18.025,17.4755629582
 08/07  13:00:00,83.9905799356,7.49791305543,34.4749695371,0.0,18.7433767983,23.2517909448,35.4989350426,0.0,18.025,17.4739350426
 08/07  14:00:00,87.9269862014,7.7279663628,38.1813224832,0.0,18.7433767983,23.2517909448,41.317520795,0.0,18.025,23.292520795
 08/07  15:00:00,90.8272004732,7.93516676333,41.1642873953,0.0,18.7433767983,22.9618409725,35.4998225221,0.0,18.025,17.4748225221
 08/07  16:00:00,96.5326821426,8.11162156688,42.2420062974,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,110.514064028,8.54282850322,43.603995681,0.0,17.6635504202,40.6971502883,5.76962377709,0.0,0.0,5.76962377709
 08/07  18:00:00,117.134747694,8.78174608045,43.4811065613,0.0,27.5259009287,37.3340067412,11.5676408003,0.0,0.0,11.5676408003
 08/07  19:00:00,118.033391798,8.85909364071,41.9770062175,0.0,33.8341110165,33.3544677425,5.77858479655,0.0,0.0,5.77858479655
 08/07  20:00:00,130.36169837,8.9759317528,40.3823109937,0.0,36.5179666069,38.8247702939,11.5365398099,0.0,0.0,11.5365398099
 08/07  21:00:00,121.518015392,8.7595714747,35.3860965648,0.0,32.965339924,36.8579353714,5.79889303896,0.0,0.0,5.79889303896
 08/07  22:00:00,88.9215167221,8.03461541626,27.0616546531,0.0,25.6355707503,20.6438685092,11.5485462371,0.0,0.0,11.5485462371
 08/07  23:00:00,63.4816640896,7.48410054576,21.725219993,0.0,15.0252895274,11.7056064465,5.76499455861,0.0,0.0,5.76499455861
 08/07  24:00:00,55.9438814169,7.24848486984,19.4487823402,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,52.6932673794,7.09238294177,17.9149362161,0.0,10.0992000411,10.047477231,5.75534639996,0.0,0.0,5.75534639996
 08/08  02:00:00,49.4944601021,6.96310278891,16.7049735174,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,49.7086483651,6.92141601234,16.9608421533,0.0,8.25718729233,10.0299323277,5.75509950948,0.0,0.0,5.75509950948
