Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  04:00:00,48.9302920006,6.80327301091,14.6940493974,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,55.2411745605,6.74444239544,13.4841647625,0.0,12.1011305571,15.3678112995,11.5290734051,0.0,0.0,11.5290734051
 08/08  06:00:00,83.6866050268,7.29204828011,17.5058303712,0.0,19.7275818095,37.2640762949,5.79685100006,0.0,0.0,5.79685100006
 08/08  07:00:00,105.328467239,7.73679332542,21.9829178353,0.0,24.3117294858,51.2795993405,17.415088353,0.0,0.0,17.415088353
 08/08  08:00:00,95.3810021958,7.27792809503,23.7692540544,0.0,23.6694662846,40.6342015617,23.4397225204,0.0,0.0,23.4397225204
 08/08  09:00:00,93.9994721492,7.28839235258,27.3845135434,0.0,23.6694662846,35.6302164847,41.3998604999,0.0,18.025,23.3748604999
 08/08  10:00:00,75.7906267213,7.07356448275,26.9871355267,0.0,18.7433767983,22.9618409725,35.534701037,0.0,18.025,17.509701037
 08/08  11:00:00,78.6921544938,7.21190560534,29.7525015109,0.0,18.7433767983,22.9618409725,35.5028969538,0.0,18.025,17.4778969538
 08/08  12:00:00,82.3263829534,7.40940923226,33.1457790281,0.0,18.5889407304,23.1597249699,41.318260492,0.0,18.025,23.293260492
 08/08  13:00:00,85.9539114444,7.61722479617,36.3189908858,0.0,18.7433767983,23.2517909448,35.5003354552,0.0,18.025,17.4753354552
 08/08  14:00:00,88.9095566741,7.8041967415,39.0876628778,0.0,18.7433767983,23.2517909448,35.5011611626,0.0,18.025,17.4761611626
 08/08  15:00:00,91.409300026,7.98553879107,41.6960139058,0.0,18.7433767983,22.9618409725,35.5024061656,0.0,18.025,17.4774061656
 08/08  16:00:00,97.1100685368,8.16061273857,42.7703983417,0.0,18.7433767983,27.431320555,23.7848905389,0.0,18.025,5.75989053886
 08/08  17:00:00,111.926287124,8.63449557515,44.9245550036,0.0,17.6635504202,40.6971502883,5.76961846384,0.0,0.0,5.76961846384
 08/08  18:00:00,120.441099153,8.96418782975,46.6050259099,0.0,27.5259009287,37.3340067412,5.79380252112,0.0,0.0,5.79380252112
 08/08  19:00:00,122.305278032,9.09780841357,46.0101747804,0.0,33.8341110165,33.3544677425,11.5366445381,0.0,0.0,11.5366445381
 08/08  20:00:00,134.454309724,9.21743645358,44.2334216415,0.0,36.5179666069,38.8247702939,5.77815457239,0.0,0.0,5.77815457239
 08/08  21:00:00,128.206507717,9.1199183905,41.7142427355,0.0,32.965339924,36.8579353714,11.5762446007,0.0,0.0,11.5762446007
 08/08  22:00:00,97.6460707011,8.46948274897,35.3513502228,0.0,25.6355707503,20.6438685092,5.78411114398,0.0,0.0,5.78411114398
 08/08  23:00:00,71.0975919682,7.85908159335,28.9661669244,0.0,15.0252895274,11.7056064465,5.76490054429,0.0,0.0,5.76490054429
 08/08  24:00:00,61.8923498273,7.5532290064,25.0925019621,0.0,11.6412384099,10.0650221343,5.75998585481,0.0,0.0,5.75998585481
 08/09  01:00:00,57.4260889538,7.34441750725,22.395730546,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,53.6653883113,7.18285383864,20.6561447225,0.0,8.25718729233,10.0299323277,5.75509963571,0.0,0.0,5.75509963571
 08/09  03:00:00,52.6030101333,7.08687562892,19.6897512856,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,53.5101281226,7.0204895549,19.056665308,0.0,8.25718729233,11.6354268332,5.76002389533,0.0,0.0,5.76002389533
 08/09  05:00:00,61.8010321479,7.05108306968,19.7373853005,0.0,12.1011305571,15.3678112995,5.77452303756,0.0,0.0,5.77452303756
 08/09  06:00:00,91.9088252707,7.70312264176,25.3169768739,0.0,19.7275818095,37.2640762949,11.5769598377,0.0,0.0,11.5769598377
 08/09  07:00:00,113.788018201,8.16173151298,30.017537262,0.0,24.3117294858,51.2795993405,11.6163913515,0.0,0.0,11.6163913515
 08/09  08:00:00,102.723930792,7.61279446053,30.7773171556,0.0,23.6694662846,40.6342015617,23.4385804587,0.0,0.0,23.4385804587
 08/09  09:00:00,100.689829078,7.61128557856,33.7519778624,0.0,23.6694662846,35.6302164847,41.4022430273,0.0,18.025,23.3772430273
 08/09  10:00:00,80.5484029272,7.32323772847,31.4952398709,0.0,18.7433767983,22.9618409725,41.3626060643,0.0,18.025,23.3376060643
 08/09  11:00:00,81.3427075251,7.37628175719,32.2386800117,0.0,18.7433767983,22.9618409725,35.5027670642,0.0,18.025,17.4777670642
 08/09  12:00:00,82.0785517432,7.45939629465,32.8479626342,0.0,18.5889407304,23.1597249699,35.5008089679,0.0,18.025,17.4758089679
 08/09  13:00:00,83.1105373612,7.54757051044,33.5452700726,0.0,18.7433767983,23.2517909448,35.5008610596,0.0,18.025,17.4758610596
 08/09  14:00:00,84.0493856576,7.62346251732,34.4082262293,0.0,18.7433767983,23.2517909448,35.4990436817,0.0,18.025,17.4740436817
 08/09  15:00:00,84.0665973456,7.685418814,34.6534311425,0.0,18.7433767983,22.9618409725,35.4975962689,0.0,18.025,17.4725962689
 08/09  16:00:00,88.6477907745,7.78082998086,34.6879094097,0.0,18.7433767983,27.431320555,23.7849181588,0.0,18.025,5.75991815881
 08/09  17:00:00,100.588079314,8.08622954025,34.1346180055,0.0,17.6635504202,40.6971502883,5.76963122055,0.0,0.0,5.76963122055
 08/09  18:00:00,107.308675526,8.30183350758,34.1349563991,0.0,27.5259009287,37.3340067412,11.5677234327,0.0,0.0,11.5677234327
 08/09  19:00:00,109.995386507,8.45650766879,34.3415892431,0.0,33.8341110165,33.3544677425,5.77904999525,0.0,0.0,5.77904999525
 08/09  20:00:00,121.826446607,8.54912965039,32.2738702716,0.0,36.5179666069,38.8247702939,5.77805394713,0.0,0.0,5.77805394713
 08/09  21:00:00,115.883753579,8.47202838104,30.0393818221,0.0,32.965339924,36.8579353714,11.5776051227,0.0,0.0,11.5776051227
 08/09  22:00:00,86.9673940227,7.92810221865,25.2140525021,0.0,25.6355707503,20.6438685092,5.78316170751,0.0,0.0,5.78316170751
 08/09  23:00:00,60.8029463733,7.35113561085,19.1794714267,0.0,15.0252895274,11.7056064465,5.76490839484,0.0,0.0,5.76490839484
 08/09  24:00:00,52.2427270364,7.0605561345,15.935551925,0.0,11.6412384099,10.0650221343,5.75983142709,0.0,0.0,5.75983142709
 08/10  01:00:00,49.2336404669,6.91198208129,14.6357163898,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,46.3095384905,6.79296127857,13.690189956,0.0,8.25718729233,10.0299323277,5.75530495264,0.0,0.0,5.75530495264
 08/10  03:00:00,45.1255066531,6.68754185039,12.6115800558,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,45.9723111674,6.61664591088,11.9226964837,0.0,8.25718729233,11.6354268332,5.76009862552,0.0,0.0,5.76009862552
 08/10  05:00:00,53.9126998415,6.63715300272,12.2629844614,0.0,12.1011305571,15.3678112995,5.77449056785,0.0,0.0,5.77449056785
 08/10  06:00:00,82.7950142308,7.21191443986,16.6943744533,0.0,19.7275818095,37.2640762949,11.5777190187,0.0,0.0,11.5777190187
 08/10  07:00:00,104.609782726,7.66748481556,21.3335471983,0.0,24.3117294858,51.2795993405,17.414446281,0.0,0.0,17.414446281
 08/10  08:00:00,94.0748589397,7.19617194348,22.5448711332,0.0,23.6694662846,40.6342015617,23.4378189923,0.0,0.0,23.4378189923
 08/10  09:00:00,92.6556012322,7.2071049302,26.1219261715,0.0,23.6694662846,35.6302164847,35.5597148528,0.0,18.025,17.5347148528
 08/10  10:00:00,74.0629736839,6.99113885649,25.3419154235,0.0,18.7433767983,22.9618409725,41.3631017621,0.0,18.025,23.3381017621
 08/10  11:00:00,76.0533711983,7.09869638962,27.2269300874,0.0,18.7433767983,22.9618409725,35.5040715448,0.0,18.025,17.4790715448
 08/10  12:00:00,78.555361714,7.25686633265,29.5273011688,0.0,18.5889407304,23.1597249699,35.5012093674,0.0,18.025,17.4762093674
 08/10  13:00:00,81.1343571085,7.41503674282,31.701624265,0.0,18.7433767983,23.2517909448,35.4974735714,0.0,18.025,17.4724735714
 08/10  14:00:00,82.3759215657,7.51714678806,32.8410800689,0.0,18.7433767983,23.2517909448,35.4994025368,0.0,18.025,17.4744025368
 08/10  15:00:00,82.3819707144,7.59324129276,33.0609850743,0.0,18.7433767983,22.9618409725,41.3180702031,0.0,18.025,23.2930702031
 08/10  16:00:00,86.967893929,7.69096392793,33.0978797778,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,100.536392676,8.07005708642,34.0991010826,0.0,17.6635504202,40.6971502883,5.7694649848,0.0,0.0,5.7694649848
 08/10  18:00:00,109.208700477,8.38980517122,35.9470072776,0.0,27.5259009287,37.3340067412,11.5668690932,0.0,0.0,11.5668690932
 08/10  19:00:00,110.757993757,8.50654412072,35.0541630065,0.0,33.8341110165,33.3544677425,5.77808517093,0.0,0.0,5.77808517093
 08/10  20:00:00,121.133996764,8.53085279961,31.5996946947,0.0,36.5179666069,38.8247702939,5.77934121056,0.0,0.0,5.77934121056
 08/10  21:00:00,114.364935635,8.40412629282,28.5884707602,0.0,32.965339924,36.8579353714,11.5764565842,0.0,0.0,11.5764565842
 08/10  22:00:00,83.9389720346,7.77891302397,22.3348171457,0.0,25.6355707503,20.6438685092,11.5484411072,0.0,0.0,11.5484411072
 08/10  23:00:00,58.9631290375,7.23780783454,17.4529828483,0.0,15.0252895274,11.7056064465,5.7649231697,0.0,0.0,5.7649231697
 08/10  24:00:00,51.232634317,6.97978761518,15.0062339414,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,47.8471427911,6.80619180285,13.35500414,0.0,10.0992000411,10.047477231,5.75510826683,0.0,0.0,5.75510826683
 08/11  02:00:00,44.6731545065,6.6706104047,12.1761624856,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,43.6937547859,6.57458474513,11.2927810119,0.0,8.25718729233,10.0299323277,5.75514804449,0.0,0.0,5.75514804449
 08/11  04:00:00,44.9077563796,6.52325659533,10.9515346109,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,52.6307316589,6.52909335044,11.0890744525,0.0,12.1011305571,15.3678112995,5.77459340651,0.0,0.0,5.77459340651
 08/11  06:00:00,80.7300269218,7.04908470562,14.7922220649,0.0,19.7275818095,37.2640762949,11.5777067872,0.0,0.0,11.5777067872
 08/11  07:00:00,102.190820168,7.4980452299,19.0840257535,0.0,24.3117294858,51.2795993405,17.4142181738,0.0,0.0,17.4142181738
 08/11  08:00:00,92.2148455663,7.0716927348,20.8093394375,0.0,23.6694662846,40.6342015617,23.4368180419,0.0,0.0,23.4368180419
 08/11  09:00:00,91.5804947514,7.11201744293,25.14191396,0.0,23.6694662846,35.6302164847,41.3975894318,0.0,18.025,23.3725894318
 08/11  10:00:00,73.1357060717,6.90601008027,24.4997735654,0.0,18.7433767983,22.9618409725,35.5339248887,0.0,18.025,17.5089248887
 08/11  11:00:00,75.2105178453,7.01922415622,26.4635484929,0.0,18.7433767983,22.9618409725,35.5029032198,0.0,18.025,17.4779032198
 08/11  12:00:00,78.0122847444,7.18878067965,29.0523106195,0.0,18.5889407304,23.1597249699,35.4992751831,0.0,18.025,17.4742751831
 08/11  13:00:00,80.5365279733,7.34644426806,31.1723898512,0.0,18.7433767983,23.2517909448,41.3178323183,0.0,18.025,23.2928323183
 08/11  14:00:00,82.4767319832,7.47746246605,32.9815759058,0.0,18.7433767983,23.2517909448,35.4999765198,0.0,18.025,17.4749765198
 08/11  15:00:00,83.4109066665,7.59048762862,34.0926743569,0.0,18.7433767983,22.9618409725,35.5019120962,0.0,18.025,17.4769120962
 08/11  16:00:00,87.4854122617,7.67225756366,33.6341013725,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,99.3417938366,7.97580764015,32.9987524886,0.0,17.6635504202,40.6971502883,5.76953992112,0.0,0.0,5.76953992112
 08/11  18:00:00,106.911915121,8.23400778283,33.8060250181,0.0,27.5259009287,37.3340067412,11.5672894934,0.0,0.0,11.5672894934
 08/11  19:00:00,108.898811642,8.35571784941,33.3458043936,0.0,33.8341110165,33.3544677425,5.77928636779,0.0,0.0,5.77928636779
 08/11  20:00:00,120.389389671,8.44413381619,30.94180915,0.0,36.5179666069,38.8247702939,11.5378888735,0.0,0.0,11.5378888735
 08/11  21:00:00,113.898329709,8.34157374779,28.1844180163,0.0,32.965339924,36.8579353714,11.576463588,0.0,0.0,11.576463588
 08/11  22:00:00,85.0659072842,7.79995186367,23.4407188845,0.0,25.6355707503,20.6438685092,5.78428435077,0.0,0.0,5.78428435077
 08/11  23:00:00,60.8146742651,7.31236198828,19.2299713146,0.0,15.0252895274,11.7056064465,5.76494989789,0.0,0.0,5.76494989789
 08/11  24:00:00,53.3223371508,7.08158869762,16.9941357565,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,52.3079356422,6.92649930335,14.9360119668,0.0,12.8411359301,10.0650221343,5.75533608226,0.0,0.0,5.75533608226
 08/12  02:00:00,45.6911221275,6.73714393369,13.1275935067,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,44.6995796995,6.64071925286,12.2324748629,0.0,8.25718729233,10.0299323277,5.75518602674,0.0,0.0,5.75518602674
 08/12  04:00:00,45.5527857541,6.56782944728,11.5519864814,0.0,8.25718729233,11.6354268332,5.75997252002,0.0,0.0,5.75997252002
 08/12  05:00:00,49.451211048,6.51960322614,11.3403669503,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,65.7430913834,6.7082984741,12.9995879904,0.0,18.5082010057,25.6353820695,11.5290983635,0.0,0.0,11.5290983635
 08/12  07:00:00,84.9242956862,7.1488103705,17.2890869415,0.0,19.4083231844,41.0650158608,5.79887549467,0.0,0.0,5.79887549467
 08/12  08:00:00,118.508371695,7.73446338886,26.410827058,0.0,26.3286599382,57.9988325916,29.4172196748,0.0,0.0,29.4172196748
 08/12  09:00:00,106.078125736,7.56864698091,29.3002227426,0.0,26.3286599382,42.8504436482,43.6532441476,0.0,18.025,25.6282441476
 08/12  10:00:00,81.0301829969,7.24105578129,28.5738255436,0.0,21.7447113004,23.4437158914,39.217103131,0.0,18.025,21.192103131
 08/12  11:00:00,81.0695989177,7.35970065358,30.9562741447,0.0,19.3027497915,23.426170988,41.3621491357,0.0,18.025,23.3371491357
 08/12  12:00:00,84.50505557,7.56876202483,34.0404422031,0.0,19.1483137236,23.7250123474,35.5012360695,0.0,18.025,17.4762360695
 08/12  13:00:00,87.9935421979,7.75322634676,37.198918307,0.0,19.3027497915,23.7161209604,35.5012296859,0.0,18.025,17.4762296859
 08/12  14:00:00,90.2185575524,7.89970428679,39.2774548507,0.0,19.3027497915,23.7161209604,35.5012369835,0.0,18.025,17.4762369835
 08/12  15:00:00,92.4532129987,8.05717367732,41.6445913178,0.0,19.3027497915,23.426170988,35.4993824598,0.0,18.025,17.4743824598
 08/12  16:00:00,97.0814518496,8.14711026908,41.7315861991,0.0,19.3027497915,27.8956505705,23.7848359976,0.0,18.025,5.75983599759
 08/12  17:00:00,104.745984427,8.36362515921,40.5571596477,0.0,18.2229234133,37.5968344597,5.76484389864,0.0,0.0,5.76484389864
 08/12  18:00:00,119.606072297,8.70740128917,41.1202128593,0.0,32.690315043,37.0816133363,5.76949007616,0.0,0.0,5.76949007616
 08/12  19:00:00,119.14066209,8.83050643382,40.4200923595,0.0,36.8143715336,33.066984531,5.77893569141,0.0,0.0,5.77893569141
 08/12  20:00:00,129.519302801,8.971045058,39.7661151815,0.0,36.3493007332,38.7721355839,5.777945282,0.0,0.0,5.777945282
 08/12  21:00:00,126.609704488,8.83706768734,37.224359023,0.0,36.1807251679,36.8228455648,5.77923099053,0.0,0.0,5.77923099053
 08/12  22:00:00,98.4689851477,8.23865976039,31.0022866712,0.0,31.0351095914,20.6438685092,11.577395765,0.0,0.0,11.577395765
 08/12  23:00:00,70.4160387219,7.7067161628,26.0350116126,0.0,17.4250845679,11.7056064465,5.77453881656,0.0,0.0,5.77453881656
 08/12  24:00:00,60.6624118574,7.44456125349,22.7713379135,0.0,12.8411359301,10.0650221343,5.76011388066,0.0,0.0,5.76011388066
 08/13  01:00:00,58.4251782068,7.2711438661,20.5891863152,0.0,12.925468867,10.100111941,5.75532241332,0.0,0.0,5.75532241332
 08/13  02:00:00,52.0381707567,7.09407525691,18.9982900666,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,51.0701091706,7.00239257331,18.1219071349,0.0,8.34152022915,10.0650221343,5.75506935908,0.0,0.0,5.75506935908
 08/13  04:00:00,52.3720718723,6.95868815896,17.8609964952,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,57.773532575,6.96415684846,19.098708668,0.0,8.80141237637,15.3678112995,5.76460933863,0.0,0.0,5.76460933863
 08/13  06:00:00,72.7055706606,7.12437970052,19.545991119,0.0,18.5082010057,25.6353820695,5.77371273179,0.0,0.0,5.77371273179
 08/13  07:00:00,89.5531282836,7.46585245972,21.4814507582,0.0,19.4926561212,41.1001056674,11.5776531019,0.0,0.0,11.5776531019
 08/13  08:00:00,120.880344442,7.94259557071,28.5746679768,0.0,26.3286599382,57.9988325916,29.4160855245,0.0,0.0,29.4160855245
 08/13  09:00:00,106.401767926,7.67648809835,29.6354590188,0.0,26.2443270014,42.8153538416,41.4581054513,0.0,18.025,23.4331054513
 08/13  10:00:00,80.1450079516,7.29751973143,27.6321777847,0.0,21.7447113004,23.4437158914,41.4017575673,0.0,18.025,23.3767575673
 08/13  11:00:00,76.9944181445,7.23211394796,26.9489696691,0.0,19.3449162599,23.4437158914,35.5331373915,0.0,18.025,17.5081373915
 08/13  12:00:00,76.3558646755,7.184258587,26.216040903,0.0,19.190480192,23.7425572507,35.5005373899,0.0,18.025,17.4755373899
 08/13  13:00:00,76.6820878309,7.16188285283,26.5385201578,0.0,19.260583323,23.698576057,41.3167703681,0.0,18.025,23.2917703681
 08/13  14:00:00,77.728936129,7.19928273187,27.5479692689,0.0,19.260583323,23.698576057,35.4991576787,0.0,18.025,17.4741576787
 08/13  15:00:00,78.2780587271,7.24105932556,28.3452643505,0.0,19.260583323,23.4086260847,35.5010831004,0.0,18.025,17.4760831004
 08/13  16:00:00,83.2280861829,7.28565797486,28.7993849174,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,92.2770778704,7.53747143414,28.9741167706,0.0,18.1807569449,37.5792895564,5.76477433329,0.0,0.0,5.76477433329
 08/13  18:00:00,105.099563864,7.78722922841,27.6532970273,0.0,32.6059821062,37.0465235296,5.76960889867,0.0,0.0,5.76960889867
 08/13  19:00:00,104.949973273,7.92092676651,27.1389795548,0.0,36.8143715336,33.066984531,5.77928912666,0.0,0.0,5.77928912666
 08/13  20:00:00,115.745051404,8.10563089832,26.7378531019,0.0,36.43363367,38.8072253906,11.538190943,0.0,0.0,11.538190943
 08/13  21:00:00,114.01963015,8.0719108649,25.5188659122,0.0,36.0963922311,36.7877557581,5.77919988537,0.0,0.0,5.77919988537
 08/13  22:00:00,88.6275328666,7.63221424282,21.8867010154,0.0,30.9507766546,20.6087787026,11.5771120214,0.0,0.0,11.5771120214
 08/13  23:00:00,62.1931890953,7.20081456102,18.3180659095,0.0,17.4250845679,11.7056064465,5.77450741506,0.0,0.0,5.77450741506
 08/13  24:00:00,55.5100910798,7.09012654513,17.854028181,0.0,12.925468867,10.100111941,5.76004830554,0.0,0.0,5.76004830554
 08/14  01:00:00,52.7870885338,6.99830488762,18.1028448266,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,49.4445864539,6.88058186196,16.7376165132,0.0,8.25718729233,10.0299323277,5.75516800477,0.0,0.0,5.75516800477
 08/14  03:00:00,48.2503153226,6.80845348076,15.6154806137,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,49.5099748753,6.77548868414,15.3015152981,0.0,8.25718729233,11.6354268332,5.76007952396,0.0,0.0,5.76007952396
 08/14  05:00:00,58.0965272126,6.82699087244,16.2569768874,0.0,12.1011305571,15.3678112995,5.77455087409,0.0,0.0,5.77455087409
 08/14  06:00:00,88.2733619351,7.4879437158,21.8966994867,0.0,19.7275818095,37.2640762949,11.5769295938,0.0,0.0,11.5769295938
 08/14  07:00:00,110.221482511,7.95207224823,26.6606706949,0.0,24.3117294858,51.2795993405,11.6162736916,0.0,0.0,11.6162736916
 08/14  08:00:00,99.0348843039,7.39273832971,27.3083333233,0.0,23.6694662846,40.6342015617,23.4381391898,0.0,0.0,23.4381391898
 08/14  09:00:00,96.4540290204,7.3562523166,29.7712158461,0.0,23.6694662846,35.6302164847,41.4018109322,0.0,18.025,23.3768109322
 08/14  10:00:00,76.0252363587,7.03727966281,27.2580349464,0.0,18.7433767983,22.9618409725,41.3621205994,0.0,18.025,23.3371205994
 08/14  11:00:00,77.237725631,7.08303305397,28.4269491435,0.0,18.7433767983,22.9618409725,35.5024255379,0.0,18.025,17.4774255379
 08/14  12:00:00,79.0413614758,7.14892639351,30.1212446045,0.0,18.5889407304,23.1597249699,35.5004281185,0.0,18.025,17.4754281185
 08/14  13:00:00,81.0853076032,7.25633936042,31.8112738702,0.0,18.7433767983,23.2517909448,35.5004390049,0.0,18.025,17.4754390049
 08/14  14:00:00,82.2247980523,7.30471354268,32.9023899101,0.0,18.7433767983,23.2517909448,35.4985838164,0.0,18.025,17.4735838164
 08/14  15:00:00,82.930042,7.42362287475,33.7786741374,0.0,18.7433767983,22.9618409725,35.5005003544,0.0,18.025,17.4755003544
 08/14  16:00:00,86.9934318957,7.48929210013,33.3250903838,0.0,18.7433767983,27.431320555,23.7848125575,0.0,18.025,5.75981255752
 08/14  17:00:00,99.5831604823,7.82989573555,33.3860364001,0.0,17.6635504202,40.6971502883,5.7695058696,0.0,0.0,5.7695058696
 08/14  18:00:00,106.416656258,8.06807691697,33.476700986,0.0,27.5259009287,37.3340067412,11.5673826072,0.0,0.0,11.5673826072
 08/14  19:00:00,108.307066852,8.19720602821,32.9125753422,0.0,33.8341110165,33.3544677425,5.77889254205,0.0,0.0,5.77889254205
 08/14  20:00:00,122.587379222,8.33618445995,31.3637525721,0.0,36.5179666069,38.8247702939,5.77850747333,0.0,0.0,5.77850747333
 08/14  21:00:00,115.173339579,8.30090251789,29.5001011332,0.0,32.965339924,36.8579353714,11.5771980849,0.0,0.0,11.5771980849
 08/14  22:00:00,86.8319268364,7.80052204483,25.2061719936,0.0,25.6355707503,20.6438685092,5.78415743877,0.0,0.0,5.78415743877
 08/14  23:00:00,62.9800416572,7.34310059752,21.3646042738,0.0,15.0252895274,11.7056064465,5.7648702776,0.0,0.0,5.7648702776
 08/14  24:00:00,55.837699174,7.14258045281,19.4485019625,0.0,11.6412384099,10.0650221343,5.7600393215,0.0,0.0,5.7600393215
 08/15  01:00:00,51.8285629754,6.97572396051,17.1668990133,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,47.3795047027,6.81034613119,14.7427719466,0.0,8.25718729233,10.0299323277,5.75513855518,0.0,0.0,5.75513855518
 08/15  03:00:00,46.1997053352,6.72102942951,13.6522932125,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,47.1288739956,6.65896879934,13.0369373757,0.0,8.25718729233,11.6354268332,5.76014003742,0.0,0.0,5.76014003742
 08/15  05:00:00,55.2153161486,6.68023164331,13.5225252961,0.0,12.1011305571,15.3678112995,5.77429748097,0.0,0.0,5.77429748097
 08/15  06:00:00,85.7153114036,7.24347087975,17.6991201454,0.0,19.7275818095,37.2640762949,11.5772739604,0.0,0.0,11.5772739604
 08/15  07:00:00,105.592026219,7.69188252544,22.2914006531,0.0,24.3117294858,51.2795993405,17.4145569096,0.0,0.0,17.4145569096
 08/15  08:00:00,95.8313377829,7.23135411643,24.2661726534,0.0,23.6694662846,40.6342015617,23.436612339,0.0,0.0,23.436612339
 08/15  09:00:00,95.8342688288,7.30662402408,29.2010780422,0.0,23.6694662846,35.6302164847,35.558100008,0.0,18.025,17.533100008
 08/15  10:00:00,78.1078263376,7.13025739881,29.247652071,0.0,18.7433767983,22.9618409725,41.363345185,0.0,18.025,23.338345185
 08/15  11:00:00,79.7835482317,7.25262016022,30.8031849345,0.0,18.7433767983,22.9618409725,35.5032229389,0.0,18.025,17.4782229389
 08/15  12:00:00,82.9390826977,7.45583469633,33.7120558833,0.0,18.5889407304,23.1597249699,35.5002658813,0.0,18.025,17.4752658813
 08/15  13:00:00,86.6123611973,7.68922144179,36.9054449739,0.0,18.7433767983,23.2517909448,35.5015597787,0.0,18.025,17.4765597787
 08/15  14:00:00,88.2896063748,7.83034277998,38.4415704781,0.0,18.7433767983,23.2517909448,35.4983964326,0.0,18.025,17.4733964326
 08/15  15:00:00,88.6109674909,7.90154207776,38.9816821767,0.0,18.7433767983,22.9618409725,41.3166996647,0.0,18.025,23.2916996647
 08/15  16:00:00,92.2637112116,7.95249162878,38.1321715225,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,104.824080622,8.27867118973,38.1781786319,0.0,17.6635504202,40.6971502883,5.76953186285,0.0,0.0,5.76953186285
 08/15  18:00:00,111.668718311,8.50206737409,38.2947685733,0.0,27.5259009287,37.3340067412,11.5671015685,0.0,0.0,11.5671015685
 08/15  19:00:00,110.65456754,8.46685448789,34.9904296662,0.0,33.8341110165,33.3544677425,5.77926586838,0.0,0.0,5.77926586838
 08/15  20:00:00,122.14726079,8.43629084509,30.8235268073,0.0,36.5179666069,38.8247702939,5.77899680232,0.0,0.0,5.77899680232
 08/15  21:00:00,114.5268114,8.35597214531,28.798504533,0.0,32.965339924,36.8579353714,11.576335229,0.0,0.0,11.576335229
 08/15  22:00:00,84.4129794092,7.7630318508,22.8247096242,0.0,25.6355707503,20.6438685092,11.5481983314,0.0,0.0,11.5481983314
 08/15  23:00:00,58.665506397,7.19667305211,17.1964982716,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,51.0300460185,6.95078329241,14.8326498834,0.0,11.6412384099,10.0650221343,5.76011449411,0.0,0.0,5.76011449411
 08/16  01:00:00,47.5472875714,6.77525539554,13.0860866141,0.0,10.0992000411,10.047477231,5.75506892601,0.0,0.0,5.75506892601
 08/16  02:00:00,44.1139612943,6.62531425257,11.6622657298,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,42.7497794722,6.50705989452,10.4163316081,0.0,8.25718729233,10.0299323277,5.75481567163,0.0,0.0,5.75481567163
 08/16  04:00:00,43.4213787487,6.42295192236,9.56546318193,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,51.2292988828,6.43407543647,9.78266229255,0.0,12.1011305571,15.3678112995,5.77381223472,0.0,0.0,5.77381223472
 08/16  06:00:00,81.1359098321,6.94334165682,13.4198502698,0.0,19.7275818095,37.2640762949,11.5775967621,0.0,0.0,11.5775967621
 08/16  07:00:00,100.241335719,7.36405292383,17.2685372263,0.0,24.3117294858,51.2795993405,17.4141889575,0.0,0.0,17.4141889575
 08/16  08:00:00,88.6161531001,6.91010556674,17.3722361936,0.0,23.6694662846,40.6342015617,23.4351333148,0.0,0.0,23.4351333148
 08/16  09:00:00,86.8883717379,6.90627296716,20.6555366518,0.0,23.6694662846,35.6302164847,41.3964110429,0.0,18.025,23.3714110429
 08/16  10:00:00,69.4562259581,6.73488753725,20.9914188307,0.0,18.7433767983,22.9618409725,35.5329961572,0.0,18.025,17.5079961572
 08/16  11:00:00,72.125137526,6.87113539471,23.5262584256,0.0,18.7433767983,22.9618409725,35.5044264445,0.0,18.025,17.4794264445
 08/16  12:00:00,76.1783006113,7.09107281777,27.31603471,0.0,18.5889407304,23.1597249699,35.4980051454,0.0,18.025,17.4730051454
 08/16  13:00:00,80.5654328214,7.31780291417,31.2299365074,0.0,18.7433767983,23.2517909448,35.4998727882,0.0,18.025,17.4748727882
 08/16  14:00:00,83.5430845091,7.49305451502,34.0323377245,0.0,18.7433767983,23.2517909448,41.3186400804,0.0,18.025,23.2936400804
 08/16  15:00:00,85.5664791935,7.65121294413,36.1875233422,0.0,18.7433767983,22.9618409725,35.5005653365,0.0,18.025,17.4755653365
 08/16  16:00:00,91.7626812396,7.8189175606,37.7647128152,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,105.603578673,8.24545563536,38.9908899869,0.0,17.6635504202,40.6971502883,5.76942524554,0.0,0.0,5.76942524554
 08/16  18:00:00,113.739399256,8.54621823694,40.3212989347,0.0,27.5259009287,37.3340067412,11.5660939682,0.0,0.0,11.5660939682
 08/16  19:00:00,116.573838801,8.71937945429,40.6571751751,0.0,33.8341110165,33.3544677425,5.77884851656,0.0,0.0,5.77884851656
 08/16  20:00:00,131.694517278,8.89191733236,39.9151544551,0.0,36.5179666069,38.8247702939,11.537025986,0.0,0.0,11.537025986
 08/16  21:00:00,124.6880745,8.86266615872,38.4530727391,0.0,32.965339924,36.8579353714,5.79793726049,0.0,0.0,5.79793726049
 08/16  22:00:00,95.475080797,8.28721051603,33.362634635,0.0,25.6355707503,20.6438685092,11.5483992424,0.0,0.0,11.5483992424
 08/16  23:00:00,69.7598879929,7.72754051247,27.7600086281,0.0,15.0252895274,11.7056064465,5.76483875718,0.0,0.0,5.76483875718
 08/16  24:00:00,61.3188154204,7.46270143373,24.6095039183,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,57.3784174553,7.28110661841,22.4113657574,0.0,10.0992000411,10.047477231,5.75530367115,0.0,0.0,5.75530367115
 08/17  02:00:00,53.1984888156,7.10738133143,20.2647251828,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,50.8910515919,6.97135552897,18.0933087181,0.0,8.25718729233,10.0299323277,5.75505993059,0.0,0.0,5.75505993059
 08/17  04:00:00,50.360368525,6.86006804449,16.0673330796,0.0,8.25718729233,11.6354268332,5.75955284751,0.0,0.0,5.75955284751
 08/17  05:00:00,57.8658329155,6.8586358474,15.9946353962,0.0,12.1011305571,15.3678112995,5.77402947807,0.0,0.0,5.77402947807
 08/17  06:00:00,88.2303281394,7.41803605151,20.0395757482,0.0,19.7275818095,37.2640762949,11.5754706428,0.0,0.0,11.5754706428
 08/17  07:00:00,108.228451649,7.86569570889,24.7540132624,0.0,24.3117294858,51.2795993405,11.616108357,0.0,0.0,11.616108357
 08/17  08:00:00,98.900828927,7.40669520866,27.1603212922,0.0,23.6694662846,40.6342015617,23.43884809,0.0,0.0,23.43884809
 08/17  09:00:00,98.6865203437,7.47739192907,31.8825689498,0.0,23.6694662846,35.6302164847,41.398601999,0.0,18.025,23.373601999
 08/17  10:00:00,78.0436651045,7.19519458312,29.1185481179,0.0,18.7433767983,22.9618409725,35.534257073,0.0,18.025,17.509257073
 08/17  11:00:00,75.4422627339,7.10624999861,26.608268402,0.0,18.7433767983,22.9618409725,35.5030538817,0.0,18.025,17.4780538817
 08/17  12:00:00,71.3055967227,6.9335532735,22.6008524257,0.0,18.5889407304,23.1597249699,41.3202878037,0.0,18.025,23.2952878037
 08/17  13:00:00,69.1312544709,6.82420205492,20.28935925,0.0,18.7433767983,23.2517909448,35.500356363,0.0,18.025,17.475356363
 08/17  14:00:00,67.8082234881,6.7547457206,19.0357836078,0.0,18.7433767983,23.2517909448,35.498493809,0.0,18.025,17.473493809
 08/17  15:00:00,66.8067111855,6.72013916131,18.3588275153,0.0,18.7433767983,22.9618409725,35.5029592895,0.0,18.025,17.4779592895
 08/17  16:00:00,70.6807390469,6.73992899967,17.7617559741,0.0,18.7433767983,27.431320555,23.784935679,0.0,18.025,5.75993567904
 08/17  17:00:00,82.5785723054,6.98603761164,17.2253032011,0.0,17.6635504202,40.6971502883,5.76963741245,0.0,0.0,5.76963741245
 08/17  18:00:00,90.08824895,7.20670713947,18.0096651784,0.0,27.5259009287,37.3340067412,5.79376809258,0.0,0.0,5.79376809258
 08/17  19:00:00,94.2022661359,7.40891132765,19.5960666815,0.0,33.8341110165,33.3544677425,11.5376292111,0.0,0.0,11.5376292111
 08/17  20:00:00,111.324668552,7.64983469446,20.787388925,0.0,36.5179666069,38.8247702939,5.77812531846,0.0,0.0,5.77812531846
 08/17  21:00:00,105.467438745,7.67118056952,20.4239208451,0.0,32.965339924,36.8579353714,11.575074065,0.0,0.0,11.575074065
 08/17  22:00:00,77.6213369656,7.20610095037,16.5900053966,0.0,25.6355707503,20.6438685092,5.78404685874,0.0,0.0,5.78404685874
 08/17  23:00:00,54.0056141011,6.772250387,12.9610241968,0.0,15.0252895274,11.7056064465,5.76486414466,0.0,0.0,5.76486414466
 08/17  24:00:00,46.6430276681,6.56449443639,10.8319175187,0.0,11.6412384099,10.0650221343,5.75995059756,0.0,0.0,5.75995059756
 08/18  01:00:00,43.3870084552,6.41726471488,9.2838042958,0.0,10.0992000411,10.047477231,0.47733518375,0.45733518375,0.0,0.02
 08/18  02:00:00,40.1124447799,6.28820823079,7.99784825686,0.0,8.25718729233,10.0299323277,7.00455015584,1.24947617171,0.0,5.75507398414
 08/18  03:00:00,39.2366356693,6.20734070671,7.20291319368,0.0,8.25718729233,10.0299323277,1.62419394357,1.60419394357,0.0,0.02
 08/18  04:00:00,40.3201087871,6.15128560898,6.73585186423,0.0,8.25718729233,11.6354268332,7.45984663494,1.69985828022,0.0,5.75998835472
 08/18  05:00:00,48.1184065731,6.16944896148,6.93639722729,0.0,12.1011305571,15.3678112995,7.4646576071,1.69019158837,0.0,5.77446601873
 08/18  06:00:00,78.4909742807,6.71336585281,11.0048886,0.0,19.7275818095,37.2640762949,13.2493725953,1.67259711352,0.0,11.5767754818
 08/18  07:00:00,96.8588288741,7.09744506625,14.1526421886,0.0,24.3117294858,51.2795993405,12.9858469315,1.36970310926,0.0,11.6161438223
 08/18  08:00:00,84.6460291311,6.63650236861,13.6757130228,0.0,23.6694662846,40.6342015617,23.4379048639,0.0,0.0,23.4379048639
 08/18  09:00:00,81.9901520094,6.62811152061,16.0354787886,0.0,23.6694662846,35.6302164847,41.4015738695,0.0,18.025,23.3765738695
 08/18  10:00:00,63.8130943741,6.43631619299,15.6468555672,0.0,18.7433767983,22.9618409725,41.3633809345,0.0,18.025,23.3383809345
 08/18  11:00:00,65.8012441717,6.56175164774,17.5117485744,0.0,18.7433767983,22.9618409725,35.5022529652,0.0,18.025,17.4772529652
 08/18  12:00:00,68.1590230039,6.7086540628,19.6791780374,0.0,18.5889407304,23.1597249699,35.4999086427,0.0,18.025,17.4749086427
 08/18  13:00:00,69.5330838814,6.80425483821,20.7111343274,0.0,18.7433767983,23.2517909448,35.5002781369,0.0,18.025,17.4752781369
 08/18  14:00:00,70.6852367064,6.89693425391,21.770607336,0.0,18.7433767983,23.2517909448,35.498432769,0.0,18.025,17.473432769
 08/18  15:00:00,70.8005289125,6.9510272463,22.121756335,0.0,18.7433767983,22.9618409725,35.500356846,0.0,18.025,17.475356846
 08/18  16:00:00,75.1676078779,7.02208799944,21.9664694763,0.0,18.7433767983,27.431320555,23.7847569937,0.0,18.025,5.75975699368
 08/18  17:00:00,88.3668905951,7.3662236112,22.6334376832,0.0,17.6635504202,40.6971502883,5.76961508108,0.0,0.0,5.76961508108
 08/18  18:00:00,94.8557270072,7.58357657162,22.400270976,0.0,27.5259009287,37.3340067412,11.5672959736,0.0,0.0,11.5672959736
 08/18  19:00:00,97.5164924148,7.73310627428,22.5860992337,0.0,33.8341110165,33.3544677425,5.77884706472,0.0,0.0,5.77884706472
 08/18  20:00:00,113.062991487,7.8850870832,22.2904618615,0.0,36.5179666069,38.8247702939,5.77931783559,0.0,0.0,5.77931783559
 08/18  21:00:00,106.19469773,7.81848875706,21.0038710585,0.0,32.965339924,36.8579353714,11.5771283281,0.0,0.0,11.5771283281
 08/18  22:00:00,77.7869683485,7.29766483075,16.6640699422,0.0,25.6355707503,20.6438685092,5.78411759782,0.0,0.0,5.78411759782
 08/18  23:00:00,53.7883785587,6.813966509,12.702074475,0.0,15.0252895274,11.7056064465,6.00144095339,0.236481867083,0.0,5.76495908631
 08/18  24:00:00,46.3325566057,6.58235830779,10.5035810157,0.0,11.6412384099,10.0650221343,6.81776377316,1.05776900114,0.0,5.75999477202
 08/19  01:00:00,46.3009434605,6.47339033124,9.38213175941,0.0,12.8411359301,10.0650221343,1.46243306036,1.44243306036,0.0,0.02
 08/19  02:00:00,40.5654981517,6.34240159702,8.3967089255,0.0,8.25718729233,10.0299323277,6.91044681156,1.15534969482,0.0,5.75509711674
 08/19  03:00:00,39.8869046928,6.26660294265,7.79391850038,0.0,8.25718729233,10.0299323277,1.03311222461,1.01311222461,0.0,0.02
 08/19  04:00:00,40.713353018,6.19265385449,7.08773011933,0.0,8.25718729233,11.6354268332,7.25961602888,1.49951144704,0.0,5.76010458183
 08/19  05:00:00,45.0302163739,6.17945975278,7.259510793,0.0,8.71707943955,15.3327214929,6.68654568315,0.921838764113,0.0,5.76470691904
 08/19  06:00:00,63.3801894939,6.3789454164,9.08204183067,0.0,18.5082010057,25.6353820695,6.19719638415,0.423807528739,0.0,5.77338885541
 08/19  07:00:00,79.4037509834,6.74926958045,12.1680777616,0.0,19.4083231844,41.0650158608,11.7046053117,0.128513448795,0.0,11.5760918629
 08/19  08:00:00,109.164577318,7.19995591837,17.6015396218,0.0,26.3286599382,57.9988325916,29.4154462693,0.0,0.0,29.4154462693
 08/19  09:00:00,94.1457667776,6.93786909366,17.9986512227,0.0,26.3286599382,42.8504436482,41.4561183091,0.0,18.025,23.4311183091
 08/19  10:00:00,66.7788417271,6.50629764264,15.0572324142,0.0,21.7447113004,23.4437158914,41.4039099415,0.0,18.025,23.3789099415
 08/19  11:00:00,63.6542126631,6.44557593013,14.4550129181,0.0,19.3027497915,23.426170988,35.5321843124,0.0,18.025,17.5071843124
 08/19  12:00:00,63.4773319734,6.41679005694,14.1646874054,0.0,19.1483137236,23.7250123474,35.5038776741,0.0,18.025,17.4788776741
 08/19  13:00:00,63.3868376388,6.40362205769,13.9418178033,0.0,19.3027497915,23.7161209604,35.4990493709,0.0,18.025,17.4740493709
 08/19  14:00:00,63.1198364867,6.38785188017,13.6905873741,0.0,19.3027497915,23.7161209604,35.4999949984,0.0,18.025,17.4749949984
 08/19  15:00:00,62.5798464324,6.37304861682,13.4553518218,0.0,19.3027497915,23.426170988,41.3188579679,0.0,18.025,23.2938579679
 08/19  16:00:00,66.1450126123,6.361204671,12.5810546496,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,74.3157292877,6.55016879943,11.9403568832,0.0,18.2229234133,37.5968344597,5.76469486684,0.0,0.0,5.76469486684
 08/19  18:00:00,90.462500987,6.86932316647,13.8147163626,0.0,32.690315043,37.0816133363,5.77799756682,0.00838780037239,0.0,5.76960976645
 08/19  19:00:00,92.1992264963,7.07535095916,15.2338121027,0.0,36.8143715336,33.066984531,5.77867238595,0.0,0.0,5.77867238595
 08/19  20:00:00,106.80211309,7.32166763688,16.8142977276,0.0,36.3493007332,38.7721355839,11.5712852427,0.034573303932,0.0,11.5367119387
 08/19  21:00:00,104.733957363,7.35034176863,16.8353347238,0.0,36.1807251679,36.8228455648,5.98675469893,0.20755475632,0.0,5.77919994261
 08/19  22:00:00,79.940385604,6.95195589069,13.760387646,0.0,31.0351095914,20.6438685092,11.8982764458,0.321163037242,0.0,11.5771134085
 08/19  23:00:00,54.1117010565,6.56803720423,10.8693530728,0.0,17.4250845679,11.7056064465,6.17600241612,0.402367388303,0.0,5.77363502782
 08/19  24:00:00,46.5463448556,6.44127391068,9.65856022796,0.0,12.8411359301,10.0650221343,0.495578256876,0.475578256876,0.0,0.02
 08/20  01:00:00,45.7800685579,6.3601838992,8.85503758474,0.0,12.925468867,10.100111941,6.29825643406,0.542989768577,0.0,5.75526666549
 08/20  02:00:00,40.0823813395,6.24458408678,7.89198832544,0.0,8.34152022915,10.0650221343,0.618080620273,0.598080620273,0.0,0.02
 08/20  03:00:00,39.5408204385,6.19100824922,7.40400387403,0.0,8.34152022915,10.0650221343,6.40206026627,0.646753526887,0.0,5.75530673939
 08/20  04:00:00,40.8276155191,6.15716473383,7.11805647585,0.0,8.34152022915,11.6705166398,6.44986899574,0.689761952674,0.0,5.76010704307
 08/20  05:00:00,44.9286998053,6.13684179495,7.08119302011,0.0,8.80141237637,15.3678112995,0.660702566252,0.640702566252,0.0,0.02
 08/20  06:00:00,62.9739746053,6.33150074526,8.72326751747,0.0,18.5082010057,25.6353820695,12.1265021699,0.597617510175,0.0,11.5288846598
 08/20  07:00:00,79.3332761077,6.72396742335,12.0034846906,0.0,19.4926561212,41.1001056674,6.07230097487,0.27382103457,0.0,5.7984799403
 08/20  08:00:00,109.169104292,7.19812883943,17.6078908216,0.0,26.3286599382,57.9988325916,29.4164712405,0.0,0.0,29.4164712405
 08/20  09:00:00,93.7224663675,6.92590519135,17.7067248687,0.0,26.2443270014,42.8153538416,47.3180601569,0.0,18.025,29.2930601569
 08/20  10:00:00,66.4725522115,6.4836729079,14.7735762005,0.0,21.7447113004,23.4437158914,35.5634756712,0.0,18.025,17.5384756712
 08/20  11:00:00,64.2104868139,6.48276640971,14.9143833404,0.0,19.3449162599,23.4437158914,41.3629583834,0.0,18.025,23.3379583834
 08/20  12:00:00,67.1701258545,6.64738706476,17.5671735917,0.0,19.190480192,23.7425572507,35.5037965692,0.0,18.025,17.4787965692
 08/20  13:00:00,70.9228537099,6.82027777807,21.1208900975,0.0,19.260583323,23.698576057,35.4999322016,0.0,18.025,17.4749322016
 08/20  14:00:00,72.966811719,6.92782081502,23.0573031155,0.0,19.260583323,23.698576057,35.4981148673,0.0,18.025,17.4731148673
 08/20  15:00:00,73.2886435422,6.99443619145,23.6024696325,0.0,19.260583323,23.4086260847,35.5000563733,0.0,18.025,17.4750563733
 08/20  16:00:00,77.4992040324,7.03953338249,23.3166266895,0.0,19.260583323,27.8781056672,23.7848332578,0.0,18.025,5.75983325782
 08/20  17:00:00,85.8040983987,7.25297566696,22.7856334004,0.0,18.1807569449,37.5792895564,5.76480452669,0.0,0.0,5.76480452669
 08/20  18:00:00,100.779056437,7.58803017743,23.5319894377,0.0,32.6059821062,37.0465235296,5.76969303144,0.0,0.0,5.76969303144
 08/20  19:00:00,102.316516258,7.79632105541,24.6301308579,0.0,36.8143715336,33.066984531,5.77914645794,0.0,0.0,5.77914645794
 08/20  20:00:00,115.874197283,8.005139959,25.0834908169,0.0,36.43363367,38.8072253906,5.778155059,0.0,0.0,5.778155059
 08/20  21:00:00,111.993037175,7.94631651775,23.6178619523,0.0,36.0963922311,36.7877557581,5.77822518931,0.0,0.0,5.77822518931
 08/20  22:00:00,85.738904649,7.45378088902,19.1765054948,0.0,30.9507766546,20.6087787026,11.5775470469,0.0,0.0,11.5775470469
 08/20  23:00:00,58.7632526427,6.97893419306,15.1100053426,0.0,17.4250845679,11.7056064465,5.77457637018,0.0,0.0,5.77457637018
 08/20  24:00:00,50.7095900638,6.79685295095,13.3468016554,0.0,12.925468867,10.100111941,5.76011376241,0.0,0.0,5.76011376241
 08/21  01:00:00,46.3537702394,6.65052966834,12.0172937286,0.0,10.0992000411,10.047477231,5.75525321022,0.0,0.0,5.75525321022
 08/21  02:00:00,43.4053362375,6.5394120999,11.0395407101,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,42.7219869574,6.4720065381,10.4235909999,0.0,8.25718729233,10.0299323277,5.75529810211,0.0,0.0,5.75529810211
 08/21  04:00:00,43.8939680255,6.42636700419,10.0346350192,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/21  05:00:00,52.3558431413,6.48558303763,10.8576952063,0.0,12.1011305571,15.3678112995,5.77454576608,0.0,0.0,5.77454576608
 08/21  06:00:00,83.078820613,7.06452213909,15.2415733909,0.0,19.7275818095,37.2640762949,11.5775473828,0.0,0.0,11.5775473828
 08/21  07:00:00,102.358448859,7.49249312787,19.2572008561,0.0,24.3117294858,51.2795993405,17.4134457678,0.0,0.0,17.4134457678
 08/21  08:00:00,91.7535667408,7.0311299464,20.3886190951,0.0,23.6694662846,40.6342015617,23.437006786,0.0,0.0,23.437006786
 08/21  09:00:00,90.0297139181,7.02627966194,23.6768676731,0.0,23.6694662846,35.6302164847,41.3978912146,0.0,18.025,23.3728912146
 08/21  10:00:00,71.195607625,6.78872961476,22.6769552607,0.0,18.7433767983,22.9618409725,35.5340873715,0.0,18.025,17.5090873715
 08/21  11:00:00,72.410455679,6.83463390389,23.8480759188,0.0,18.7433767983,22.9618409725,35.5046249031,0.0,18.025,17.4796249031
 08/21  12:00:00,73.222694793,6.86625800884,24.5852414797,0.0,18.5889407304,23.1597249699,35.4982357569,0.0,18.025,17.4732357569
 08/21  13:00:00,76.2931104557,7.03393759457,27.2414772928,0.0,18.7433767983,23.2517909448,35.5001426619,0.0,18.025,17.4751426619
 08/21  14:00:00,79.0879403857,7.21063489973,29.8596110826,0.0,18.7433767983,23.2517909448,41.3190599277,0.0,18.025,23.2940599277
 08/21  15:00:00,80.2081942151,7.30845235916,31.1719967457,0.0,18.7433767983,22.9618409725,35.500925474,0.0,18.025,17.475925474
 08/21  16:00:00,85.3097673845,7.4399273423,31.6907867585,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,98.1975426036,7.80414897145,32.0261572041,0.0,17.6635504202,40.6971502883,5.76953172365,0.0,0.0,5.76953172365
 08/21  18:00:00,105.412570406,8.06025885048,32.4804234971,0.0,27.5259009287,37.3340067412,11.5671783573,0.0,0.0,11.5671783573
 08/21  19:00:00,106.400407282,8.14912245857,31.0539957151,0.0,33.8341110165,33.3544677425,5.77895653973,0.0,0.0,5.77895653973
 08/21  20:00:00,120.314932554,8.27005692266,29.1574257465,0.0,36.5179666069,38.8247702939,11.5372562838,0.0,0.0,11.5372562838
 08/21  21:00:00,112.846809551,8.21990480542,27.2545620428,0.0,32.965339924,36.8579353714,6.67426745474,0.0,0.0,6.67426745474
 08/21  22:00:00,84.1030720095,7.68742522163,22.5904063543,0.0,25.6355707503,20.6438685092,10.6738706613,0.0,0.0,10.6738706613
 08/21  23:00:00,59.9175210008,7.20925428549,18.4359248769,0.0,15.0252895274,11.7056064465,5.76495974817,0.0,0.0,5.76495974817
 08/21  24:00:00,52.0959535776,6.97336330003,15.8759777042,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,49.2760844277,6.84410364935,14.7460338476,0.0,10.0992000411,10.047477231,5.7552296298,0.0,0.0,5.7552296298
 08/22  02:00:00,46.0770428624,6.71951547951,13.5311424404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,44.7658365545,6.61520068862,12.3242468037,0.0,8.25718729233,10.0299323277,5.75518499049,0.0,0.0,5.75518499049
 08/22  04:00:00,45.5816729122,6.54619022352,11.6025119019,0.0,8.25718729233,11.6354268332,5.75969341604,0.0,0.0,5.75969341604
 08/22  05:00:00,53.5249643798,6.57263926006,11.939758629,0.0,12.1011305571,15.3678112995,5.77420215116,0.0,0.0,5.77420215116
 08/22  06:00:00,84.5183408011,7.17149617501,16.5741191289,0.0,19.7275818095,37.2640762949,11.575922739,0.0,0.0,11.575922739
 08/22  07:00:00,105.152872225,7.65955913539,21.8845589427,0.0,24.3117294858,51.2795993405,11.616662449,0.0,0.0,11.616662449
 08/22  08:00:00,94.7995426934,7.16210568187,23.3036163173,0.0,23.6694662846,40.6342015617,23.4385963336,0.0,0.0,23.4385963336
 08/22  09:00:00,91.4820885449,7.08662269838,25.0689008901,0.0,23.6694662846,35.6302164847,41.4003212001,0.0,18.025,23.3753212001
 08/22  10:00:00,71.9917102579,6.81289877995,23.448884411,0.0,18.7433767983,22.9618409725,35.534062604,0.0,18.025,17.509062604
 08/22  11:00:00,72.6110784959,6.82140213449,24.0619292755,0.0,18.7433767983,22.9618409725,41.3225030051,0.0,18.025,23.2975030051
 08/22  12:00:00,73.1377171228,6.8308783901,24.5356451201,0.0,18.5889407304,23.1597249699,35.4995605504,0.0,18.025,17.4745605504
 08/22  13:00:00,74.8853796536,6.89828178563,25.9694015814,0.0,18.7433767983,23.2517909448,35.5015005315,0.0,18.025,17.4765005315
 08/22  14:00:00,75.7818347266,6.98071787745,26.7834198896,0.0,18.7433767983,23.2517909448,35.4997017832,0.0,18.025,17.4747017832
 08/22  15:00:00,75.4715820254,7.00708810783,26.7367460655,0.0,18.7433767983,22.9618409725,35.4992047482,0.0,18.025,17.4742047482
 08/22  16:00:00,81.0143325513,7.14442789089,27.690848477,0.0,18.7433767983,27.431320555,23.7849412759,0.0,18.025,5.75994127594
 08/22  17:00:00,94.4375241168,7.51525916825,28.5550299146,0.0,17.6635504202,40.6971502883,5.76871923915,0.0,0.0,5.76871923915
 08/22  18:00:00,101.620192097,7.79078517765,28.9575227342,0.0,27.5259009287,37.3340067412,5.79350619172,0.0,0.0,5.79350619172
 08/22  19:00:00,104.544597554,7.97852549427,29.3687785715,0.0,33.8341110165,33.3544677425,11.5382147735,0.0,0.0,11.5382147735
 08/22  20:00:00,119.861379458,8.17928234831,28.7946482709,0.0,36.5179666069,38.8247702939,5.77853140232,0.0,0.0,5.77853140232
 08/22  21:00:00,112.533442145,8.14961469164,27.011481352,0.0,32.965339924,36.8579353714,11.5766911607,0.0,0.0,11.5766911607
 08/22  22:00:00,82.0585680658,7.53413886223,20.6991908295,0.0,25.6355707503,20.6438685092,5.7839250251,0.0,0.0,5.7839250251
 08/22  23:00:00,57.6924739549,7.04495631135,16.3751746053,0.0,15.0252895274,11.7056064465,5.7649062746,0.0,0.0,5.7649062746
 08/22  24:00:00,51.0341930248,6.87437506288,14.9131980395,0.0,11.6412384099,10.0650221343,5.76006585423,0.0,0.0,5.76006585423
 08/23  01:00:00,49.4624044122,6.81342340144,14.9630394714,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,46.6936714387,6.71644864567,14.1508312941,0.0,8.25718729233,10.0299323277,5.75520002687,0.0,0.0,5.75520002687
 08/23  03:00:00,45.0075999864,6.60838534766,12.5728306448,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,46.4148237898,6.58062723367,12.4012223583,0.0,8.25718729233,11.6354268332,5.75965073622,0.0,0.0,5.75965073622
 08/23  05:00:00,55.1995344465,6.6464013211,13.5405663098,0.0,12.1011305571,15.3678112995,5.77468509624,0.0,0.0,5.77468509624
 08/23  06:00:00,86.7707926115,7.27464125508,18.7234186689,0.0,19.7275818095,37.2640762949,11.5773331529,0.0,0.0,11.5773331529
 08/23  07:00:00,105.968405323,7.68913155726,22.6705176989,0.0,24.3117294858,51.2795993405,11.6163037814,0.0,0.0,11.6163037814
 08/23  08:00:00,93.8503935336,7.12143962575,22.395129536,0.0,23.6694662846,40.6342015617,29.2940864616,0.0,0.0,29.2940864616
 08/23  09:00:00,92.2140862049,7.13017555306,25.7573406957,0.0,23.6694662846,35.6302164847,35.5638511089,0.0,18.025,17.5388511089
 08/23  10:00:00,75.3636469339,6.98409825519,26.6496219925,0.0,18.7433767983,22.9618409725,41.3648508897,0.0,18.025,23.3398508897
 08/23  11:00:00,77.4547422396,7.10807745764,28.6189175453,0.0,18.7433767983,22.9618409725,35.5043016291,0.0,18.025,17.4793016291
 08/23  12:00:00,80.4525098205,7.30829047492,31.3730247252,0.0,18.5889407304,23.1597249699,35.5023800434,0.0,18.025,17.4773800434
 08/23  13:00:00,83.8806110541,7.51466513136,34.3482473277,0.0,18.7433767983,23.2517909448,35.498688323,0.0,18.025,17.473688323
 08/23  14:00:00,84.6637074085,7.60397890999,35.04202978,0.0,18.7433767983,23.2517909448,35.5006758635,0.0,18.025,17.4756758635
 08/23  15:00:00,84.3946489899,7.67607294487,34.9908286491,0.0,18.7433767983,22.9618409725,35.498864132,0.0,18.025,17.473864132
 08/23  16:00:00,88.8231186033,7.75817216113,34.8858932072,0.0,18.7433767983,27.431320555,23.7848965467,0.0,18.025,5.7598965467
 08/23  17:00:00,96.9259226842,7.86413536638,30.6945516604,0.0,17.6635504202,40.6971502883,5.76943536834,0.0,0.0,5.76943536834
 08/23  18:00:00,100.212401755,7.92414186203,27.4163670127,0.0,27.5259009287,37.3340067412,11.5667747017,0.0,0.0,11.5667747017
 08/23  19:00:00,102.62079727,8.02093616936,27.402569184,0.0,33.8341110165,33.3544677425,5.77885324449,0.0,0.0,5.77885324449
 08/23  20:00:00,117.32989901,8.14582112585,26.296628597,0.0,36.5179666069,38.8247702939,5.77858780794,0.0,0.0,5.77858780794
