Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  21:00:00,109.776696383,8.06422300251,24.34012483,0.0,32.965339924,36.8579353714,11.5775818107,0.0,0.0,11.5775818107
 08/23  22:00:00,81.2418535569,7.53373902658,19.8828685098,0.0,25.6355707503,20.6438685092,11.5484834859,0.0,0.0,11.5484834859
 08/23  23:00:00,57.0256176847,7.04314679315,15.7101308744,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,49.8437993713,6.83231763668,13.7648625333,0.0,11.6412384099,10.0650221343,5.7601532451,0.0,0.0,5.7601532451
 08/24  01:00:00,47.2678345146,6.7213169289,12.8605699328,0.0,10.0992000411,10.047477231,5.75525987417,0.0,0.0,5.75525987417
 08/24  02:00:00,44.7093737677,6.63226678896,12.2507199821,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,44.3585920478,6.58378689264,11.9484150764,0.0,8.25718729233,10.0299323277,5.75502017352,0.0,0.0,5.75502017352
 08/24  04:00:00,45.9416342124,6.56309377775,11.9455706352,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,54.8340118015,6.63848588341,13.1829563267,0.0,12.1011305571,15.3678112995,5.774660813,0.0,0.0,5.774660813
 08/24  06:00:00,86.9811702427,7.29617668318,18.9122587296,0.0,19.7275818095,37.2640762949,11.5778085136,0.0,0.0,11.5778085136
 08/24  07:00:00,107.02484485,7.76431994997,23.6517579191,0.0,24.3117294858,51.2795993405,17.4150260651,0.0,0.0,17.4150260651
 08/24  08:00:00,95.3534928676,7.21480235268,23.8048642535,0.0,23.6694662846,40.6342015617,23.4394799959,0.0,0.0,23.4394799959
 08/24  09:00:00,94.1209793772,7.24589132208,27.5485151774,0.0,23.6694662846,35.6302164847,41.397627596,0.0,18.025,23.372627596
 08/24  10:00:00,76.0101880265,7.05361540257,27.2266463009,0.0,18.7433767983,22.9618409725,35.5348251985,0.0,18.025,17.5098251985
 08/24  11:00:00,78.3860863196,7.18944361699,29.4688941879,0.0,18.7433767983,22.9618409725,35.5044368709,0.0,18.025,17.4794368709
 08/24  12:00:00,81.4757776849,7.37915871461,32.3254203958,0.0,18.5889407304,23.1597249699,35.4980907509,0.0,18.025,17.4730907509
 08/24  13:00:00,84.331720273,7.55622657422,34.7577956011,0.0,18.7433767983,23.2517909448,35.5000414571,0.0,18.025,17.4750414571
 08/24  14:00:00,85.7313731319,7.66896963324,36.044706024,0.0,18.7433767983,23.2517909448,41.3190127376,0.0,18.025,23.2940127376
 08/24  15:00:00,85.7892023257,7.73907033569,36.322384206,0.0,18.7433767983,22.9618409725,35.500947413,0.0,18.025,17.475947413
 08/24  16:00:00,90.2084918166,7.82276472867,36.2066711432,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,103.541858704,8.19821325259,36.9764044394,0.0,17.6635504202,40.6971502883,5.76965000697,0.0,0.0,5.76965000697
 08/24  18:00:00,110.503195496,8.43896878216,37.1923300591,0.0,27.5259009287,37.3340067412,11.5678664695,0.0,0.0,11.5678664695
 08/24  19:00:00,111.094402571,8.4951868716,35.4019210599,0.0,33.8341110165,33.3544677425,5.77894996314,0.0,0.0,5.77894996314
 08/24  20:00:00,125.179093921,8.60729213356,33.684345773,0.0,36.5179666069,38.8247702939,11.5372681684,0.0,0.0,11.5372681684
 08/24  21:00:00,117.826426676,8.55914815213,31.894926985,0.0,32.965339924,36.8579353714,5.79813912626,0.0,0.0,5.79813912626
 08/24  22:00:00,87.3765587096,7.94784625163,25.6034652266,0.0,25.6355707503,20.6438685092,11.548758525,0.0,0.0,11.548758525
 08/24  23:00:00,61.875907386,7.39056155557,20.213000336,0.0,15.0252895274,11.7056064465,5.76497833779,0.0,0.0,5.76497833779
 08/24  24:00:00,54.14303768,7.14305760999,17.7533645542,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,50.2879538695,6.9600661749,15.6419381713,0.0,10.0992000411,10.047477231,5.75524011153,0.0,0.0,5.75524011153
 08/25  02:00:00,46.3709801162,6.7871294351,13.7574632492,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,45.1734971539,6.68195569581,12.6651498393,0.0,8.25718729233,10.0299323277,5.75520430359,0.0,0.0,5.75520430359
 08/25  04:00:00,46.140308743,6.61717619069,12.0901584047,0.0,8.25718729233,11.6354268332,5.75973027724,0.0,0.0,5.75973027724
 08/25  05:00:00,53.6458491784,6.61182880055,12.0214479988,0.0,12.1011305571,15.3678112995,5.77427655831,0.0,0.0,5.77427655831
 08/25  06:00:00,84.0282900518,7.16396381098,16.0915905641,0.0,19.7275818095,37.2640762949,11.5761935836,0.0,0.0,11.5761935836
 08/25  07:00:00,103.014534348,7.57116700449,19.8345998155,0.0,24.3117294858,51.2795993405,11.6164379214,0.0,0.0,11.6164379214
 08/25  08:00:00,93.2590337588,7.15060963536,21.7745943462,0.0,23.6694662846,40.6342015617,23.4389420169,0.0,0.0,23.4389420169
 08/25  09:00:00,94.0248144363,7.23766610235,27.4605767621,0.0,23.6694662846,35.6302164847,41.399844296,0.0,18.025,23.374844296
 08/25  10:00:00,76.600277611,7.07908353866,27.7912620029,0.0,18.7433767983,22.9618409725,35.5347391507,0.0,18.025,17.5097391507
 08/25  11:00:00,80.6619513142,7.31244413978,31.6217569913,0.0,18.7433767983,22.9618409725,41.3235886463,0.0,18.025,23.2985886463
 08/25  12:00:00,84.6520628046,7.56677544837,35.3140907708,0.0,18.5889407304,23.1597249699,35.5004273216,0.0,18.025,17.4754273216
 08/25  13:00:00,87.2334678147,7.7514582514,37.464309845,0.0,18.7433767983,23.2517909448,35.5024538892,0.0,18.025,17.4774538892
 08/25  14:00:00,88.9969088142,7.88188167775,39.0973266393,0.0,18.7433767983,23.2517909448,35.5006906669,0.0,18.025,17.4756906669
 08/25  15:00:00,90.1496191333,7.99192126033,40.4299468728,0.0,18.7433767983,22.9618409725,35.4989429279,0.0,18.025,17.4739429279
 08/25  16:00:00,94.208466992,8.06231459468,39.9670930226,0.0,18.7433767983,27.431320555,23.784977405,0.0,18.025,5.75997740499
 08/25  17:00:00,106.922170369,8.40769768577,40.1472327834,0.0,17.6635504202,40.6971502883,5.76971759241,0.0,0.0,5.76971759241
 08/25  18:00:00,113.715393711,8.6276909519,40.2158084977,0.0,27.5259009287,37.3340067412,5.79384721028,0.0,0.0,5.79384721028
 08/25  19:00:00,116.110649362,8.67150870099,38.3578406469,0.0,33.8341110165,33.3544677425,11.5373732545,0.0,0.0,11.5373732545
 08/25  20:00:00,127.292326291,8.73937893964,35.6654928171,0.0,36.5179666069,38.8247702939,5.77887146543,0.0,0.0,5.77887146543
 08/25  21:00:00,118.78446879,8.63043364526,32.7816787284,0.0,32.965339924,36.8579353714,11.5774742547,0.0,0.0,11.5774742547
 08/25  22:00:00,89.0964126004,8.04134776029,27.2298185199,0.0,25.6355707503,20.6438685092,5.78429792299,0.0,0.0,5.78429792299
 08/25  23:00:00,63.3078492666,7.48345331683,21.55204925,0.0,15.0252895274,11.7056064465,5.76454361281,0.0,0.0,5.76454361281
 08/25  24:00:00,56.1087887554,7.25992511718,19.6022399673,0.0,11.6412384099,10.0650221343,5.76010784964,0.0,0.0,5.76010784964
 08/26  01:00:00,56.7759867377,7.18231442463,19.1482470276,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,50.5518366138,7.0210252998,17.704417211,0.0,8.25718729233,10.0299323277,5.75525536475,0.0,0.0,5.75525536475
 08/26  03:00:00,49.6175008461,6.93450290095,16.8566108697,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,50.6237712645,6.87734370056,16.3134503022,0.0,8.25718729233,11.6354268332,5.76001809526,0.0,0.0,5.76001809526
 08/26  05:00:00,54.8318997214,6.83765212842,16.4029931493,0.0,8.71707943955,15.3327214929,5.76499470546,0.0,0.0,5.76499470546
 08/26  06:00:00,72.5707903636,7.01242347438,17.6391520869,0.0,18.5082010057,25.6353820695,5.774721734,0.0,0.0,5.774721734
 08/26  07:00:00,89.76608309,7.43764612665,21.8420130153,0.0,19.4083231844,41.0650158608,11.5777748642,0.0,0.0,11.5777748642
 08/26  08:00:00,123.895062241,8.0279738575,31.5039797563,0.0,26.3286599382,57.9988325916,29.4201429301,0.0,0.0,29.4201429301
 08/26  09:00:00,113.879310484,7.96909047896,36.7009536368,0.0,26.3286599382,42.8504436482,41.4581642122,0.0,18.025,23.4331642122
 08/26  10:00:00,88.6445116093,7.64409794694,35.7850892848,0.0,21.7447113004,23.4437158914,41.4044397398,0.0,18.025,23.3794397398
 08/26  11:00:00,89.5518555396,7.82546012363,38.9727612617,0.0,19.3027497915,23.426170988,35.5335834476,0.0,18.025,17.5085834476
 08/26  12:00:00,92.6217771116,8.03997713933,41.6859391878,0.0,19.1483137236,23.7250123474,35.5023355221,0.0,18.025,17.4773355221
 08/26  13:00:00,93.6114568632,8.14851570657,42.4215363579,0.0,19.3027497915,23.7161209604,35.4998588187,0.0,18.025,17.4748588187
 08/26  14:00:00,94.3946492679,8.22921851948,43.1240270535,0.0,19.3027497915,23.7161209604,35.5006151143,0.0,18.025,17.4756151143
 08/26  15:00:00,94.6483832726,8.28182872598,43.6151017375,0.0,19.3027497915,23.426170988,41.3198443025,0.0,18.025,23.2948443025
 08/26  16:00:00,98.5020594088,8.30686013532,42.9924394144,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,108.033489745,8.60876674747,43.5995110586,0.0,18.2229234133,37.5968344597,5.76480300418,0.0,0.0,5.76480300418
 08/26  18:00:00,125.446569088,9.07375651024,46.5943409117,0.0,32.690315043,37.0816133363,5.76975627174,0.0,0.0,5.76975627174
 08/26  19:00:00,127.096035849,9.23528668022,46.0866717896,0.0,36.8143715336,33.066984531,5.77887490364,0.0,0.0,5.77887490364
 08/26  20:00:00,134.753173976,9.25754688725,42.8294658082,0.0,36.3493007332,38.7721355839,11.5371672572,0.0,0.0,11.5371672572
 08/26  21:00:00,130.524739636,9.13632950798,40.8401156359,0.0,36.1807251679,36.8228455648,5.7794579274,0.0,0.0,5.7794579274
 08/26  22:00:00,102.075072645,8.51423893245,34.3327704847,0.0,31.0351095914,20.6438685092,11.5778430013,0.0,0.0,11.5778430013
 08/26  23:00:00,72.4088814484,7.89376335959,27.840795503,0.0,17.4250845679,11.7056064465,5.77471270564,0.0,0.0,5.77471270564
 08/26  24:00:00,63.4892667751,7.64527938625,25.3974687588,0.0,12.8411359301,10.0650221343,5.76006888214,0.0,0.0,5.76006888214
 08/27  01:00:00,60.3586180171,7.43349814482,22.3602679551,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,51.6301237832,7.16037988565,18.5239280555,0.0,8.34152022915,10.0650221343,5.75527487816,0.0,0.0,5.75527487816
 08/27  03:00:00,49.7282062055,7.01648427269,16.7659088082,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,49.7204126565,6.89774035187,15.2702697054,0.0,8.34152022915,11.6705166398,5.76003435702,0.0,0.0,5.76003435702
 08/27  05:00:00,53.1026814172,6.81374193374,14.5782638019,0.0,8.80141237637,15.3678112995,5.76469318124,0.0,0.0,5.76469318124
 08/27  06:00:00,72.2941504771,7.04619042052,17.3287403443,0.0,18.5082010057,25.6353820695,5.77371037358,0.0,0.0,5.77371037358
 08/27  07:00:00,91.3673614605,7.54632106089,23.2151920839,0.0,19.4926561212,41.1001056674,11.5777701303,0.0,0.0,11.5777701303
 08/27  08:00:00,129.501570383,8.31560512903,36.8228499277,0.0,26.3286599382,57.9988325916,23.5397785179,0.0,0.0,23.5397785179
 08/27  09:00:00,119.972031645,8.33203747736,42.550140231,0.0,26.2443270014,42.8153538416,47.3121877341,0.0,18.025,29.2871877341
 08/27  10:00:00,95.8082943338,8.05465937835,42.5383134644,0.0,21.7447113004,23.4437158914,35.5649476167,0.0,18.025,17.5399476167
 08/27  11:00:00,96.3562720188,8.24207290971,45.3008500173,0.0,19.3449162599,23.4437158914,41.3625388645,0.0,18.025,23.3375388645
 08/27  12:00:00,99.1986428812,8.44805825341,47.7950133225,0.0,19.190480192,23.7425572507,35.5039702303,0.0,18.025,17.4789702303
 08/27  13:00:00,101.633352901,8.61347585793,50.038181552,0.0,19.260583323,23.698576057,35.5009809591,0.0,18.025,17.4759809591
 08/27  14:00:00,103.112574779,8.71460585034,51.4162736114,0.0,19.260583323,23.698576057,35.5013861802,0.0,18.025,17.4763861802
 08/27  15:00:00,104.04651246,8.79734512987,52.5574232542,0.0,19.260583323,23.4086260847,35.499688457,0.0,18.025,17.474688457
 08/27  16:00:00,108.263060596,8.79183732264,52.3281735717,0.0,19.260583323,27.8781056672,23.7849187418,0.0,18.025,5.75991874176
 08/27  17:00:00,116.951680464,9.05032327374,52.1358567427,0.0,18.1807569449,37.5792895564,5.76488736434,0.0,0.0,5.76488736434
 08/27  18:00:00,132.899789614,9.40882491743,53.8319154053,0.0,32.6059821062,37.0465235296,5.76957384897,0.0,0.0,5.76957384897
 08/27  19:00:00,132.572798903,9.45224103682,51.3464786131,0.0,36.8143715336,33.066984531,5.77947882488,0.0,0.0,5.77947882488
 08/27  20:00:00,140.858767076,9.4883152987,48.5848676001,0.0,36.43363367,38.8072253906,5.77924662877,0.0,0.0,5.77924662877
 08/27  21:00:00,131.714772958,9.15398268554,42.1319131331,0.0,36.0963922311,36.7877557581,11.5379825925,0.0,0.0,11.5379825925
 08/27  22:00:00,101.015323866,8.41949560236,33.4871866143,0.0,30.9507766546,20.6087787026,11.5775313821,0.0,0.0,11.5775313821
 08/27  23:00:00,69.3702475247,7.74078473431,24.9551354114,0.0,17.4250845679,11.7056064465,5.77456409653,0.0,0.0,5.77456409653
 08/27  24:00:00,57.8872140771,7.39201972374,19.9292545998,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,52.1869129471,7.15605332895,17.3449056836,0.0,10.0992000411,10.047477231,5.75517408761,0.0,0.0,5.75517408761
 08/28  02:00:00,48.8196918519,7.0052263152,15.9880756476,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,47.3262988234,6.87647666501,14.6234263206,0.0,8.25718729233,10.0299323277,5.75524193956,0.0,0.0,5.75524193956
 08/28  04:00:00,48.3633179611,6.81271100556,14.1176290077,0.0,8.25718729233,11.6354268332,5.75950772907,0.0,0.0,5.75950772907
 08/28  05:00:00,56.1468807777,6.82154666146,14.3127531205,0.0,12.1011305571,15.3678112995,5.77475040836,0.0,0.0,5.77475040836
 08/28  06:00:00,86.0339190189,7.33954824379,17.9216216636,0.0,19.7275818095,37.2640762949,11.5760173832,0.0,0.0,11.5760173832
 08/28  07:00:00,105.993580577,7.78957356097,22.5952210018,0.0,24.3117294858,51.2795993405,11.6170330563,0.0,0.0,11.6170330563
 08/28  08:00:00,99.1403535577,7.43578000906,27.3707315858,0.0,23.6694662846,40.6342015617,23.439664512,0.0,0.0,23.439664512
 08/28  09:00:00,100.830645338,7.58342293881,33.9206419606,0.0,23.6694662846,35.6302164847,41.401715248,0.0,18.025,23.376715248
 08/28  10:00:00,82.9375766851,7.42116287054,33.7864752324,0.0,18.7433767983,22.9618409725,35.5355766312,0.0,18.025,17.5105766312
 08/28  11:00:00,84.5663875406,7.54721567809,35.291417268,0.0,18.7433767983,22.9618409725,41.3239517479,0.0,18.025,23.2989517479
 08/28  12:00:00,85.204857714,7.57798737236,35.8556693738,0.0,18.5889407304,23.1597249699,35.5007791649,0.0,18.025,17.4757791649
 08/28  13:00:00,87.838109539,7.76857471083,38.0518308613,0.0,18.7433767983,23.2517909448,35.5028867406,0.0,18.025,17.4778867406
 08/28  14:00:00,90.6216075166,7.95174063079,40.6521620168,0.0,18.7433767983,23.2517909448,35.5011978332,0.0,18.025,17.4761978332
 08/28  15:00:00,93.1315208191,8.08673092881,43.3170345078,0.0,18.7433767983,22.9618409725,35.4995236313,0.0,18.025,17.4745236313
 08/28  16:00:00,99.0988364092,8.23411317811,44.6856593741,0.0,18.7433767983,27.431320555,23.7850585509,0.0,18.025,5.7600585509
 08/28  17:00:00,113.852286106,8.70533186106,46.7797075042,0.0,17.6635504202,40.6971502883,5.76957392829,0.0,0.0,5.76957392829
 08/28  18:00:00,120.824050888,8.96207970959,46.9900640881,0.0,27.5259009287,37.3340067412,5.7940434454,0.0,0.0,5.7940434454
 08/28  19:00:00,121.602249741,8.94992400806,43.5710166791,0.0,33.8341110165,33.3544677425,11.5388053997,0.0,0.0,11.5388053997
 08/28  20:00:00,133.28102998,9.02819451807,41.3653720591,0.0,36.5179666069,38.8247702939,5.77906340569,0.0,0.0,5.77906340569
 08/28  21:00:00,125.96630041,8.97132181299,39.6226083675,0.0,32.965339924,36.8579353714,11.5780006502,0.0,0.0,11.5780006502
 08/28  22:00:00,96.7299272831,8.39820768756,34.5064627774,0.0,25.6355707503,20.6438685092,5.78453840908,0.0,0.0,5.78453840908
 08/28  23:00:00,71.6361522452,7.85314435861,29.5106559586,0.0,15.0252895274,11.7056064465,5.76500179799,0.0,0.0,5.76500179799
 08/28  24:00:00,63.0382195763,7.57656640833,26.2150249742,0.0,11.6412384099,10.0650221343,5.76015510049,0.0,0.0,5.76015510049
 08/29  01:00:00,59.2115562447,7.41109643685,24.1145113482,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,56.1856082393,7.29715236471,23.0620583343,0.0,8.25718729233,10.0299323277,5.75516313544,0.0,0.0,5.75516313544
 08/29  03:00:00,51.5218257929,7.08587064062,18.6095640609,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,47.8825532651,6.78997750659,13.6595938238,0.0,8.25718729233,11.6354268332,5.76025905998,0.0,0.0,5.76025905998
 08/29  05:00:00,53.9860977822,6.68741833803,12.2860978323,0.0,12.1011305571,15.3678112995,5.77467342498,0.0,0.0,5.77467342498
 08/29  06:00:00,83.642737702,7.17749854722,15.6924798745,0.0,19.7275818095,37.2640762949,11.5782630191,0.0,0.0,11.5782630191
 08/29  07:00:00,101.467982605,7.50160420048,18.3575847038,0.0,24.3117294858,51.2795993405,11.6175964556,0.0,0.0,11.6175964556
 08/29  08:00:00,89.4539683532,7.02730558551,18.092816669,0.0,23.6694662846,40.6342015617,29.2963299746,0.0,0.0,29.2963299746
 08/29  09:00:00,86.5240938717,6.97406533587,20.2234365166,0.0,23.6694662846,35.6302164847,35.5615357332,0.0,18.025,17.5365357332
 08/29  10:00:00,67.9378797585,6.76602278039,19.4419214357,0.0,18.7433767983,22.9618409725,41.3661749734,0.0,18.025,23.3411749734
 08/29  11:00:00,70.1731349272,6.8785153588,21.5668642063,0.0,18.7433767983,22.9618409725,35.5052116164,0.0,18.025,17.4802116164
 08/29  12:00:00,73.3260679004,7.04909667224,24.5057663656,0.0,18.5889407304,23.1597249699,35.502463255,0.0,18.025,17.477463255
 08/29  13:00:00,76.8968290378,7.23708346025,27.6420389402,0.0,18.7433767983,23.2517909448,35.4988957208,0.0,18.025,17.4738957208
 08/29  14:00:00,79.3449196985,7.37730972523,29.94990453,0.0,18.7433767983,23.2517909448,35.5010224087,0.0,18.025,17.4760224087
 08/29  15:00:00,80.8938286856,7.49896237581,31.6671117672,0.0,18.7433767983,22.9618409725,41.3205186982,0.0,18.025,23.2955186982
 08/29  16:00:00,86.4093231798,7.62225103711,32.6080103424,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,98.7603228973,7.94448621675,32.448584854,0.0,17.6635504202,40.6971502883,5.76972599965,0.0,0.0,5.76972599965
 08/29  18:00:00,104.557548646,8.12834042834,31.5572899674,0.0,27.5259009287,37.3340067412,11.5678353097,0.0,0.0,11.5678353097
 08/29  19:00:00,107.821462902,8.21840068216,30.5217536385,0.0,33.8341110165,33.3544677425,5.77863834307,0.0,0.0,5.77863834307
 08/29  20:00:00,119.860157806,8.32641169285,28.6462732248,0.0,36.5179666069,38.8247702939,11.536711597,0.0,0.0,11.536711597
 08/29  21:00:00,112.027241989,8.23952096785,26.4153488767,0.0,32.965339924,36.8579353714,5.79911342836,0.0,0.0,5.79911342836
 08/29  22:00:00,82.594092172,7.66689778615,21.1019286936,0.0,25.6355707503,20.6438685092,11.5489106741,0.0,0.0,11.5489106741
 08/29  23:00:00,57.9715653483,7.14736917465,16.5518420868,0.0,15.0252895274,11.7056064465,5.76511303886,0.0,0.0,5.76511303886
 08/29  24:00:00,50.5418633321,6.91433212656,14.3809084947,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,48.0820020124,6.80629516552,13.5897501212,0.0,10.0992000411,10.047477231,5.75419899166,0.0,0.0,5.75419899166
 08/30  02:00:00,45.9382910643,6.73989237012,13.3720062331,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,45.9823044598,6.71291851969,13.4429873478,0.0,8.25718729233,10.0299323277,5.75523479925,0.0,0.0,5.75523479925
 08/30  04:00:00,47.8008002199,6.70157514542,13.6662435808,0.0,8.25718729233,11.6354268332,0.762787124463,0.0,0.0,0.762787124463
 08/30  05:00:00,57.4217596401,6.79944424062,15.6097280825,0.0,12.1011305571,15.3678112995,10.7844199285,0.0,0.0,10.7844199285
 08/30  06:00:00,91.8520545155,7.4785292418,21.7167650417,0.0,19.7275818095,37.2640762949,11.5762371855,0.0,0.0,11.5762371855
 08/30  07:00:00,109.926238329,7.93411449394,26.3833232066,0.0,24.3117294858,51.2795993405,11.6173810383,0.0,0.0,11.6173810383
 08/30  08:00:00,99.5884527137,7.42277584643,27.8318249383,0.0,23.6694662846,40.6342015617,23.440683453,0.0,0.0,23.440683453
 08/30  09:00:00,98.0050368334,7.44204987252,31.2363993719,0.0,23.6694662846,35.6302164847,41.402726756,0.0,18.025,23.377726756
 08/30  10:00:00,80.6358504669,7.28223998902,31.6236664483,0.0,18.7433767983,22.9618409725,35.5357333753,0.0,18.025,17.5107333753
 08/30  11:00:00,84.3484381358,7.49681175622,35.1238683645,0.0,18.7433767983,22.9618409725,41.3249866097,0.0,18.025,23.2999866097
 08/30  12:00:00,88.6555837536,7.7531023072,39.1312770795,0.0,18.5889407304,23.1597249699,35.5016266468,0.0,18.025,17.4766266468
 08/30  13:00:00,92.5019246998,8.00169652026,42.4825204551,0.0,18.7433767983,23.2517909448,35.5024103495,0.0,18.025,17.4774103495
 08/30  14:00:00,93.7295392111,8.10639354198,43.6054370723,0.0,18.7433767983,23.2517909448,35.5021715589,0.0,18.025,17.4771715589
 08/30  15:00:00,93.5143517261,8.13723011353,43.6493626339,0.0,18.7433767983,22.9618409725,35.5024589316,0.0,18.025,17.4774589316
 08/30  16:00:00,97.2719113575,8.17634579359,42.9164989071,0.0,18.7433767983,27.431320555,23.7850777337,0.0,18.025,5.76007773373
 08/30  17:00:00,110.100067858,8.52994926252,43.2028669279,0.0,17.6635504202,40.6971502883,5.76979205234,0.0,0.0,5.76979205234
 08/30  18:00:00,117.226740275,8.78154226689,43.5732798796,0.0,27.5259009287,37.3340067412,11.5675239017,0.0,0.0,11.5675239017
 08/30  19:00:00,119.601260342,8.85037895821,41.6695649939,0.0,33.8341110165,33.3544677425,5.77958474814,0.0,0.0,5.77958474814
 08/30  20:00:00,132.403643872,8.99492178757,40.5212518042,0.0,36.5179666069,38.8247702939,5.77938813874,0.0,0.0,5.77938813874
 08/30  21:00:00,126.912446057,9.028880254,40.5111845547,0.0,32.965339924,36.8579353714,11.5785303264,0.0,0.0,11.5785303264
 08/30  22:00:00,98.274821793,8.47200906365,35.9775475371,0.0,25.6355707503,20.6438685092,5.78434901868,0.0,0.0,5.78434901868
 08/30  23:00:00,73.3973616086,7.93152849989,31.1934773917,0.0,15.0252895274,11.7056064465,5.76506437916,0.0,0.0,5.76506437916
 08/30  24:00:00,63.0041028473,7.58274388505,26.1747274291,0.0,11.6412384099,10.0650221343,5.760094107,0.0,0.0,5.760094107
 08/31  01:00:00,57.8030495753,7.34295881736,22.7741384128,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,54.3658889027,7.19652630168,21.3429630332,0.0,8.25718729233,10.0299323277,5.75520018627,0.0,0.0,5.75520018627
 08/31  03:00:00,52.2490476909,7.06773164101,19.3549209023,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,52.3577468151,6.97035057167,17.9544114871,0.0,8.25718729233,11.6354268332,5.76029424342,0.0,0.0,5.76029424342
 08/31  05:00:00,59.8767417433,6.96999360093,17.8941595232,0.0,12.1011305571,15.3678112995,5.77463617554,0.0,0.0,5.77463617554
 08/31  06:00:00,92.0496007284,7.53182172971,21.8610084283,0.0,19.7275818095,37.2640762949,11.5785717311,0.0,0.0,11.5785717311
 08/31  07:00:00,110.227898581,7.97100316364,26.6480844249,0.0,24.3117294858,51.2795993405,17.4165496445,0.0,0.0,17.4165496445
 08/31  08:00:00,101.089284238,7.52850416466,29.2269231881,0.0,23.6694662846,40.6342015617,23.4420330545,0.0,0.0,23.4420330545
 08/31  09:00:00,100.936868189,7.60509336183,34.0051765191,0.0,23.6694662846,35.6302164847,41.3991127228,0.0,18.025,23.3741127228
 08/31  10:00:00,84.4881543208,7.48729283125,35.2709197462,0.0,18.7433767983,22.9618409725,35.5347410612,0.0,18.025,17.5097410612
 08/31  11:00:00,85.1626141445,7.52103048631,35.9138244533,0.0,18.7433767983,22.9618409725,35.5051041764,0.0,18.025,17.4801041764
 08/31  12:00:00,86.2833996952,7.62941981219,36.8827699176,0.0,18.5889407304,23.1597249699,35.4989530823,0.0,18.025,17.4739530823
 08/31  13:00:00,89.4597368093,7.8407123552,39.6013156853,0.0,18.7433767983,23.2517909448,35.5010654385,0.0,18.025,17.4760654385
 08/31  14:00:00,90.8741432129,7.91672006327,40.9397147262,0.0,18.7433767983,23.2517909448,41.3206911053,0.0,18.025,23.2956911053
 08/31  15:00:00,93.0962724789,8.0882917077,43.2802220359,0.0,18.7433767983,22.9618409725,35.5024354459,0.0,18.025,17.4774354459
 08/31  16:00:00,98.2159109621,8.20071193427,43.8361312437,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,111.58508048,8.58657400922,44.6312481742,0.0,17.6635504202,40.6971502883,5.76976462497,0.0,0.0,5.76976462497
 08/31  18:00:00,119.053583801,8.86061424151,45.3210419573,0.0,27.5259009287,37.3340067412,11.5681715453,0.0,0.0,11.5681715453
 08/31  19:00:00,121.740926966,8.94963144363,43.7099766621,0.0,33.8341110165,33.3544677425,5.77938671474,0.0,0.0,5.77938671474
 08/31  20:00:00,133.250343042,9.03663920967,41.3262252446,0.0,36.5179666069,38.8247702939,11.5382199511,0.0,0.0,11.5382199511
 08/31  21:00:00,123.630056686,8.88244941023,37.3752215839,0.0,32.965339924,36.8579353714,11.577327335,0.0,0.0,11.577327335
 08/31  22:00:00,91.2952331596,8.17478900574,29.2951720573,0.0,25.6355707503,20.6438685092,5.78464422838,0.0,0.0,5.78464422838
 08/31  23:00:00,63.9620892565,7.54376915609,22.1459596182,0.0,15.0252895274,11.7056064465,5.76516996656,0.0,0.0,5.76516996656
 08/31  24:00:00,54.4011974407,7.21543314566,17.9391357249,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,49.91639092,6.98375068081,15.2466831542,0.0,10.0992000411,10.047477231,5.75532041682,0.0,0.0,5.75532041682
 09/01  02:00:00,45.5717300807,6.77130099774,12.9740301889,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,43.4885429732,6.60203410366,11.0601100565,0.0,8.25718729233,10.0299323277,5.75541446719,0.0,0.0,5.75541446719
 09/01  04:00:00,43.4216210198,6.46303702309,9.52559512069,0.0,8.25718729233,11.6354268332,6.39832590145,0.638025252039,0.0,5.76030064941
 09/01  05:00:00,50.4927086974,6.42440755103,9.05570776398,0.0,12.1011305571,15.3678112995,7.05348393129,1.27873257492,0.0,5.77475135637
 09/01  06:00:00,81.9952090404,6.90400269163,12.4344331013,0.0,19.7275818095,37.2640762949,13.2744121205,1.69689754659,0.0,11.5775145739
 09/01  07:00:00,98.4492408916,7.27702264342,15.5634023159,0.0,24.3117294858,51.2795993405,12.7699656433,1.15177701068,0.0,11.6181886326
 09/01  08:00:00,86.9537118263,6.84829884507,15.7715498105,0.0,23.6694662846,40.6342015617,23.4422251571,0.0,0.0,23.4422251571
 09/01  09:00:00,86.0398468263,6.88481258745,19.8284365439,0.0,23.6694662846,35.6302164847,41.4041522437,0.0,18.025,23.3791522437
 09/01  10:00:00,68.4536316709,6.71495459294,20.0087274186,0.0,18.7433767983,22.9618409725,41.3667628795,0.0,18.025,23.3417628795
 09/01  11:00:00,69.1503246733,6.74668379166,20.6758793694,0.0,18.7433767983,22.9618409725,35.5048082187,0.0,18.025,17.4798082187
 09/01  12:00:00,71.6784288429,6.90566149312,23.0015587538,0.0,18.5889407304,23.1597249699,35.5031157169,0.0,18.025,17.4781157169
 09/01  13:00:00,74.2543007675,7.0730024621,25.1635853641,0.0,18.7433767983,23.2517909448,35.5034482077,0.0,18.025,17.4784482077
 09/01  14:00:00,75.2880258134,7.14832649388,26.1219866208,0.0,18.7433767983,23.2517909448,35.5018908954,0.0,18.025,17.4768908954
 09/01  15:00:00,75.3870917938,7.20639435974,26.4529355038,0.0,18.7433767983,22.9618409725,35.500326306,0.0,18.025,17.475326306
 09/01  16:00:00,79.7913438901,7.28345321892,26.3288227053,0.0,18.7433767983,27.431320555,23.7839059949,0.0,18.025,5.75890599488
 09/01  17:00:00,92.193125613,7.5843694763,26.2414985476,0.0,17.6635504202,40.6971502883,5.76967816348,0.0,0.0,5.76967816348
 09/01  18:00:00,98.8233210592,7.79254415754,26.1588439884,0.0,27.5259009287,37.3340067412,11.5685003243,0.0,0.0,11.5685003243
 09/01  19:00:00,101.224205348,7.8519324153,24.2909520612,0.0,33.8341110165,33.3544677425,5.77929477632,0.0,0.0,5.77929477632
 09/01  20:00:00,112.922014965,7.90244157543,22.1320931654,0.0,36.5179666069,38.8247702939,5.77912312636,0.0,0.0,5.77912312636
 09/01  21:00:00,106.032853489,7.83300829747,20.8274525405,0.0,32.965339924,36.8579353714,11.5786980098,0.0,0.0,11.5786980098
 09/01  22:00:00,77.6904132602,7.31187296235,16.5532597715,0.0,25.6355707503,20.6438685092,11.5478906108,0.0,0.0,11.5478906108
 09/01  23:00:00,53.8368122007,6.83557038299,12.7288833227,0.0,15.0252895274,11.7056064465,0.428416437337,0.408416437337,0.0,0.02
 09/01  24:00:00,46.5005649019,6.61037112544,10.6435614816,0.0,11.6412384099,10.0650221343,6.72129256817,0.960957718286,0.0,5.76033484989
 09/02  01:00:00,46.4808542725,6.50029022881,9.53512204545,0.0,12.8411359301,10.0650221343,7.00813424405,1.25265778446,0.0,5.7554764596
 09/02  02:00:00,40.4604740108,6.34727917713,8.28679746492,0.0,8.25718729233,10.0299323277,1.39435042931,1.37435042931,0.0,0.02
 09/02  03:00:00,39.5985178565,6.25748190386,7.51463217001,0.0,8.25718729233,10.0299323277,7.23391380158,1.47893266297,0.0,5.7549811386
 09/02  04:00:00,40.9038313631,6.21677007835,7.25407633235,0.0,8.25718729233,11.6354268332,1.1459954728,1.1259954728,0.0,0.02
 09/02  05:00:00,44.986195366,6.18639839748,7.20852736088,0.0,8.71707943955,15.3327214929,6.61545727651,0.850268480898,0.0,5.76518879561
 09/02  06:00:00,65.0182702506,6.3720316309,8.8430016143,0.0,18.5082010057,25.6353820695,6.37378203117,0.599226128271,0.0,5.7745559029
 09/02  07:00:00,79.5293538037,6.76717795271,12.2757116351,0.0,19.4083231844,41.0650158608,11.6058605235,0.0270852543089,0.0,11.5787752691
 09/02  08:00:00,109.447181128,7.23116790227,17.8528510691,0.0,26.3286599382,57.9988325916,29.4254715153,0.0,0.0,29.4254715153
 09/02  09:00:00,94.5121950617,6.97649537446,18.3263944274,0.0,26.3286599382,42.8504436482,41.4662289454,0.0,18.025,23.4412289454
 09/02  10:00:00,67.4688202499,6.56316768428,15.690304604,0.0,21.7447113004,23.4437158914,41.4077967485,0.0,18.025,23.3827967485
 09/02  11:00:00,64.6861956828,6.53975164545,15.3927890434,0.0,19.3027497915,23.426170988,41.3624029931,0.0,18.025,23.3374029931
 09/02  12:00:00,65.6512889685,6.6236701124,16.1317481673,0.0,19.1483137236,23.7250123474,35.5020256992,0.0,18.025,17.4770256992
 09/02  13:00:00,68.3767841663,6.73737126381,18.597996245,0.0,19.3027497915,23.7161209604,35.5042508142,0.0,18.025,17.4792508142
 09/02  14:00:00,73.6675413379,6.92888502541,23.6972385446,0.0,19.3027497915,23.7161209604,35.5027177083,0.0,18.025,17.4777177083
 09/02  15:00:00,75.2416564905,7.05517816728,25.435010226,0.0,19.3027497915,23.426170988,35.5012047979,0.0,18.025,17.4762047979
 09/02  16:00:00,79.484000951,7.09696505658,25.184259392,0.0,19.3027497915,27.8956505705,23.7851382172,0.0,18.025,5.76013821725
 09/02  17:00:00,88.1117714452,7.32768470975,24.9588613386,0.0,18.2229234133,37.5968344597,5.76506139669,0.0,0.0,5.76506139669
 09/02  18:00:00,102.997930843,7.66287974399,25.5565617396,0.0,32.690315043,37.0816133363,5.7698174936,0.0,0.0,5.7698174936
 09/02  19:00:00,104.28839858,7.81285074954,24.7014432689,0.0,36.8143715336,33.066984531,5.77943239368,0.0,0.0,5.77943239368
 09/02  20:00:00,115.177142163,7.99857540485,24.5123833014,0.0,36.3493007332,38.7721355839,5.77848233443,0.0,0.0,5.77848233443
 09/02  21:00:00,112.074934413,7.95825352417,23.5683606336,0.0,36.1807251679,36.8228455648,5.77984072008,0.0,0.0,5.77984072008
 09/02  22:00:00,86.7492139767,7.51966300725,20.0014507896,0.0,31.0351095914,20.6438685092,11.5789370569,0.0,0.0,11.5789370569
 09/02  23:00:00,60.1299743015,7.08296356907,16.3726628006,0.0,17.4250845679,11.7056064465,5.77487966876,0.0,0.0,5.77487966876
 09/02  24:00:00,51.7656057077,6.89005932965,14.4290147853,0.0,12.8411359301,10.0650221343,5.76037534256,0.0,0.0,5.76037534256
 09/03  01:00:00,50.361346053,6.76007512207,13.0364040413,0.0,12.925468867,10.100111941,5.75533123678,0.0,0.0,5.75533123678
 09/03  02:00:00,43.5376661074,6.56354403942,11.0283003843,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,41.9294786164,6.43300923017,9.55064096856,0.0,8.34152022915,10.0650221343,5.79987783621,0.0447415112239,0.0,5.75513632498
 09/03  04:00:00,42.7023125177,6.35774474366,8.7921574573,0.0,8.34152022915,11.6705166398,0.278689921839,0.258689921839,0.0,0.02
 09/03  05:00:00,46.3585216561,6.29959684033,8.34822972053,0.0,8.80141237637,15.3678112995,6.29489984794,0.529670742695,0.0,5.76522910525
 09/03  06:00:00,65.9586030637,6.46455981306,9.69080142121,0.0,18.5082010057,25.6353820695,6.46541748878,0.690664404211,0.0,5.77475308457
 09/03  07:00:00,80.8676852967,6.87192674087,13.389864932,0.0,19.4926561212,41.1001056674,11.6207152887,0.0414696112027,0.0,11.5792456775
 09/03  08:00:00,112.672395044,7.45049457178,20.858728635,0.0,26.3286599382,57.9988325916,29.437228807,0.0104264899251,0.0,29.4268023171
 09/03  09:00:00,99.6492250384,7.28299773622,23.2763369987,0.0,26.2443270014,42.8153538416,41.4658439668,0.0,18.025,23.4408439668
 09/03  10:00:00,75.0330689909,6.97493414676,22.8427833584,0.0,21.7447113004,23.4437158914,41.4076536092,0.0,18.025,23.3826536092
 09/03  11:00:00,74.6332831827,7.03357210782,24.7863416904,0.0,19.3449162599,23.4437158914,41.3646051797,0.0,18.025,23.3396051797
 09/03  12:00:00,77.8642285531,7.24037771948,27.6682663486,0.0,19.190480192,23.7425572507,35.5030893995,0.0,18.025,17.4780893996
 09/03  13:00:00,81.7456473569,7.47745135865,31.2864878145,0.0,19.260583323,23.698576057,35.50154554,0.0,18.025,17.47654554
 09/03  14:00:00,83.3552320334,7.59091776732,32.7826053294,0.0,19.260583323,23.698576057,35.5038757782,0.0,18.025,17.4788757782
 09/03  15:00:00,83.4188740355,7.63976916057,33.0873459625,0.0,19.260583323,23.4086260847,35.5023968328,0.0,18.025,17.4773968328
 09/03  16:00:00,87.4073991739,7.66631176973,32.5980212814,0.0,19.260583323,27.8781056672,23.785067295,0.0,18.025,5.76006729495
 09/03  17:00:00,96.2922876596,7.91582098706,32.6109496062,0.0,18.1807569449,37.5792895564,5.76515987493,0.0,0.0,5.76515987493
 09/03  18:00:00,112.067050321,8.29577619119,34.1122040813,0.0,32.6059821062,37.0465235296,5.76979216088,0.0,0.0,5.76979216088
 09/03  19:00:00,113.834830924,8.36043043619,31.8162921449,0.0,36.8143715336,33.066984531,5.77980573406,0.0,0.0,5.77980573406
 09/03  20:00:00,119.804956792,8.39348300026,28.6258635792,0.0,36.43363367,38.8072253906,5.77885565362,0.0,0.0,5.77885565362
 09/03  21:00:00,115.337904912,8.27396150506,26.6350390917,0.0,36.0963922311,36.7877557581,11.5391668436,0.0,0.0,11.5391668436
 09/03  22:00:00,88.6560280573,7.74442892604,21.8029147456,0.0,30.9507766546,20.6087787026,5.79956344738,0.0,0.0,5.79956344738
 09/03  23:00:00,60.8805592071,7.20270229436,17.003503926,0.0,17.4250845679,11.7056064465,11.529902689,0.0,0.0,11.529902689
 09/03  24:00:00,52.5646843698,6.98879123004,15.009938233,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,51.3443153092,6.86614362329,13.9133024803,0.0,12.925468867,10.100111941,5.7554243484,0.0,0.0,5.7554243484
 09/04  02:00:00,45.2387662763,6.70464529438,12.5882976809,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,44.3181475535,6.61144409271,11.7608726111,0.0,8.34152022915,10.0650221343,5.75553175314,0.0,0.0,5.75553175314
 09/04  04:00:00,45.0465356844,6.53118756602,10.9629344555,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,48.6700748223,6.46826515619,10.4911126136,0.0,8.80141237637,15.3678112995,5.76523738211,0.0,0.0,5.76523738211
 09/04  06:00:00,68.3327958046,6.63936408987,11.8901838181,0.0,18.5082010057,25.6353820695,5.77507010043,0.0,0.0,5.77507010043
 09/04  07:00:00,83.3506072719,7.0455668121,15.6991408604,0.0,19.4926561212,41.1001056674,11.5792117649,0.0,0.0,11.5792117649
 09/04  08:00:00,115.831855837,7.63339408543,23.8352799015,0.0,26.3286599382,57.9988325916,29.4257381121,0.0,0.0,29.4257381121
 09/04  09:00:00,104.017607946,7.48387267321,27.4438348068,0.0,26.2443270014,42.8153538416,41.4682046212,0.0,18.025,23.4432046212
 09/04  10:00:00,79.126769228,7.17972451071,26.7316908997,0.0,21.7447113004,23.4437158914,41.4077063664,0.0,18.025,23.3827063664
 09/04  11:00:00,79.5300818328,7.34325303299,29.373456189,0.0,19.3449162599,23.4437158914,41.3670280993,0.0,18.025,23.3420280993
 09/04  12:00:00,82.5087519032,7.54176713768,32.0113976054,0.0,19.190480192,23.7425572507,35.5049329286,0.0,18.025,17.4799329286
 09/04  13:00:00,85.2671893955,7.69911320613,34.5863651282,0.0,19.260583323,23.698576057,35.5034295915,0.0,18.025,17.4784295915
 09/04  14:00:00,86.591501274,7.79942745247,35.8103623991,0.0,19.260583323,23.698576057,35.5019907718,0.0,18.025,17.4769907718
 09/04  15:00:00,86.4128498132,7.83370891247,35.8873797685,0.0,19.260583323,23.4086260847,35.5005503371,0.0,18.025,17.4755503371
 09/04  16:00:00,89.2688446784,7.79677310135,34.329004866,0.0,19.260583323,27.8781056672,23.7851378278,0.0,18.025,5.76013782784
 09/04  17:00:00,97.2819192339,8.00551806306,33.5108806232,0.0,18.1807569449,37.5792895564,5.76397769853,0.0,0.0,5.76397769853
 09/04  18:00:00,113.115513042,8.37824530225,35.0781939742,0.0,32.6059821062,37.0465235296,5.7700167649,0.0,0.0,5.7700167649
 09/04  19:00:00,114.815130304,8.43578860855,32.7212294275,0.0,36.8143715336,33.066984531,5.77968511028,0.0,0.0,5.77968511028
 09/04  20:00:00,122.008363894,8.51065631953,30.7120904109,0.0,36.43363367,38.8072253906,5.7794921005,0.0,0.0,5.7794921005
 09/04  21:00:00,117.291641469,8.39742987711,28.4653009776,0.0,36.0963922311,36.7877557581,11.5391954242,0.0,0.0,11.5391954242
 09/04  22:00:00,89.9393616743,7.84363244408,22.9870371638,0.0,30.9507766546,20.6087787026,11.5787271607,0.0,0.0,11.5787271607
 09/04  23:00:00,62.2333726117,7.31718129617,18.2418348072,0.0,17.4250845679,11.7056064465,5.77498498695,0.0,0.0,5.77498498695
 09/04  24:00:00,53.6063310491,7.08095958728,15.9594148282,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,48.7613375259,6.88850667142,14.1868640875,0.0,10.0992000411,10.047477231,5.75544971098,0.0,0.0,5.75544971098
 09/05  02:00:00,44.9930541614,6.7145536773,12.4520967421,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,43.6754151826,6.59903292257,11.249973434,0.0,8.25718729233,10.0299323277,5.75455888022,0.0,0.0,5.75455888022
 09/05  04:00:00,44.6019103375,6.53208130454,10.6368329021,0.0,8.25718729233,11.6354268332,5.75991855685,0.0,0.0,5.75991855685
 09/05  05:00:00,52.1106238196,6.52294681199,10.5750655751,0.0,12.1011305571,15.3678112995,5.77471529214,0.0,0.0,5.77471529214
 09/05  06:00:00,84.4532701148,7.07384108606,14.7226262433,0.0,19.7275818095,37.2640762949,11.5778841044,0.0,0.0,11.5778841044
 09/05  07:00:00,102.452622376,7.54111394231,19.3026525122,0.0,24.3117294858,51.2795993405,11.6188072847,0.0,0.0,11.6188072847
 09/05  08:00:00,91.1942265472,7.06835888789,19.7919780296,0.0,23.6694662846,40.6342015617,23.4434334027,0.0,0.0,23.4434334027
 09/05  09:00:00,90.9736156071,7.10384896427,24.5431503892,0.0,23.6694662846,35.6302164847,41.4076655286,0.0,18.025,23.3826655286
 09/05  10:00:00,76.0968281011,7.05049695778,27.3163667509,0.0,18.7433767983,22.9618409725,41.3692640066,0.0,18.025,23.3442640066
 09/05  11:00:00,79.1574374725,7.25606153535,30.173604935,0.0,18.7433767983,22.9618409725,35.5057433575,0.0,18.025,17.4807433575
 09/05  12:00:00,82.1778369304,7.4648316482,32.9417873164,0.0,18.5889407304,23.1597249699,35.5042087556,0.0,18.025,17.4792087556
 09/05  13:00:00,85.0838434515,7.64708159273,35.4190394176,0.0,18.7433767983,23.2517909448,35.5037613592,0.0,18.025,17.4787613592
 09/05  14:00:00,86.7930063579,7.77474392424,37.0005401945,0.0,18.7433767983,23.2517909448,35.5033150855,0.0,18.025,17.4783150855
 09/05  15:00:00,86.0998021344,7.80357634629,36.568454794,0.0,18.7433767983,22.9618409725,35.5019038645,0.0,18.025,17.4769038645
 09/05  16:00:00,89.8986568712,7.84820217585,35.8713771901,0.0,18.7433767983,27.431320555,23.785183193,0.0,18.025,5.76018319304
 09/05  17:00:00,102.640914604,8.19198700489,36.0816549169,0.0,17.6635504202,40.6971502883,5.77003790616,0.0,0.0,5.77003790616
 09/05  18:00:00,108.190596096,8.36226204389,34.9563731284,0.0,27.5259009287,37.3340067412,11.5689095,0.0,0.0,11.5689095
 09/05  19:00:00,114.34565261,8.47908609914,34.9012261555,0.0,33.8341110165,33.3544677425,5.77978512114,0.0,0.0,5.77978512114
 09/05  20:00:00,124.948585374,8.60607929589,33.4550055936,0.0,36.5179666069,38.8247702939,5.77958831046,0.0,0.0,5.77958831046
 09/05  21:00:00,116.485666647,8.50873460781,30.6045107815,0.0,32.965339924,36.8579353714,11.5791789744,0.0,0.0,11.5791789744
 09/05  22:00:00,87.083809904,7.94127479513,25.3172322676,0.0,25.6355707503,20.6438685092,11.5498534608,0.0,0.0,11.5498534608
 09/05  23:00:00,62.1055590442,7.41770617582,20.4154805315,0.0,15.0252895274,11.7056064465,5.76530387073,0.0,0.0,5.76530387073
 09/05  24:00:00,53.9591834069,7.15919744522,17.553346014,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,50.2074166083,6.97920456871,15.542242418,0.0,10.0992000411,10.047477231,5.75541511007,0.0,0.0,5.75541511007
 09/06  02:00:00,47.1041584885,6.85145473459,14.426299179,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,46.3521886793,6.77467572656,13.7511009335,0.0,8.25718729233,10.0299323277,5.75553652645,0.0,0.0,5.75553652645
 09/06  04:00:00,47.3961872531,6.71642849962,13.2467625142,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,55.5963429951,6.74793240274,13.8357934187,0.0,12.1011305571,15.3678112995,11.5300045305,0.0,0.0,11.5300045305
 09/06  06:00:00,88.4043422959,7.33798034598,18.4095498635,0.0,19.7275818095,37.2640762949,5.79731766326,0.0,0.0,5.79731766326
 09/06  07:00:00,106.609445533,7.78772414155,23.2128530186,0.0,24.3117294858,51.2795993405,17.4175944784,0.0,0.0,17.4175944784
 09/06  08:00:00,95.8238073813,7.27567958815,24.2142308501,0.0,23.6694662846,40.6342015617,23.4437235595,0.0,0.0,23.4437235595
 09/06  09:00:00,93.2070900911,7.23992597602,26.6405437141,0.0,23.6694662846,35.6302164847,41.4064330533,0.0,18.025,23.3814330533
 09/06  10:00:00,73.0940988813,6.98560807482,24.3785221478,0.0,18.7433767983,22.9618409725,35.5386065828,0.0,18.025,17.5136065828
 09/06  11:00:00,73.2740018164,7.03710317166,24.5091247409,0.0,18.7433767983,22.9618409725,41.3275596873,0.0,18.025,23.3025596873
 09/06  12:00:00,75.9937488637,7.21388899659,27.0086396488,0.0,18.5889407304,23.1597249699,35.5048084987,0.0,18.025,17.4798084987
 09/06  13:00:00,78.85702861,7.37236491298,29.4669392864,0.0,18.7433767983,23.2517909448,35.5034590684,0.0,18.025,17.4784590684
 09/06  14:00:00,80.4818599862,7.47689453759,30.9872403889,0.0,18.7433767983,23.2517909448,35.5021198372,0.0,18.025,17.4771198372
 09/06  15:00:00,82.6231665202,7.62435235719,33.2710390865,0.0,18.7433767983,22.9618409725,35.5007734812,0.0,18.025,17.4757734812
 09/06  16:00:00,87.973797318,7.73064221507,34.0640748975,0.0,18.7433767983,27.431320555,23.7851883618,0.0,18.025,5.76018836183
 09/06  17:00:00,100.958510103,8.0737456726,34.5174889486,0.0,17.6635504202,40.6971502883,5.76900899296,0.0,0.0,5.76900899296
 09/06  18:00:00,107.189281614,8.28129944588,34.0360158956,0.0,27.5259009287,37.3340067412,11.5688552301,0.0,0.0,11.5688552301
 09/06  19:00:00,111.094197079,8.31397683397,31.8148731083,0.0,33.8341110165,33.3544677425,5.77941185723,0.0,0.0,5.77941185723
 09/06  20:00:00,121.589462813,8.43440088238,30.2675578644,0.0,36.5179666069,38.8247702939,5.77921271352,0.0,0.0,5.77921271352
 09/06  21:00:00,115.365840494,8.43098078323,29.5624291969,0.0,32.965339924,36.8579353714,11.5797087146,0.0,0.0,11.5797087146
 09/06  22:00:00,86.8703431238,7.90608643604,25.138947813,0.0,25.6355707503,20.6438685092,11.5496615747,0.0,0.0,11.5496615747
 09/06  23:00:00,61.3188563323,7.36129756999,19.6851843681,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,52.5029398081,7.06257350346,16.1937215366,0.0,11.6412384099,10.0650221343,5.75960903648,0.0,0.0,5.75960903648
 09/07  01:00:00,48.5182854212,6.85788222221,13.9744319634,0.0,10.0992000411,10.047477231,5.75534949434,0.0,0.0,5.75534949434
 09/07  02:00:00,44.5927264934,6.67947881545,12.0868405349,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,42.9845784522,6.54725574991,10.6109090385,0.0,8.25718729233,10.0299323277,5.7551808707,0.0,0.0,5.7551808707
 09/07  04:00:00,43.3277154163,6.4403677397,9.45434933009,0.0,8.25718729233,11.6354268332,0.225995132514,0.205995132514,0.0,0.02
 09/07  05:00:00,50.3856015293,6.40615037811,8.96682902973,0.0,12.1011305571,15.3678112995,6.72255222481,0.947268709361,0.0,5.77528351545
 09/07  06:00:00,81.8161240768,6.88530647399,12.2739968203,0.0,19.7275818095,37.2640762949,13.2590259489,1.67907257765,0.0,11.5799533712
 09/07  07:00:00,97.5984120863,7.21539365857,14.7741371445,0.0,24.3117294858,51.2795993405,19.087814498,1.6684023944,0.0,17.4194121036
 09/07  08:00:00,84.321559006,6.68253904335,13.3051161644,0.0,23.6694662846,40.6342015617,23.4469120395,0.0,0.0,23.4469120395
 09/07  09:00:00,80.2471466493,6.56610285105,14.354416916,0.0,23.6694662846,35.6302164847,41.4053060573,0.0,18.025,23.3803060573
 09/07  10:00:00,60.5562876043,6.28365614165,12.5426590272,0.0,18.7433767983,22.9618409725,36.2202909707,0.681349978272,18.025,17.5139409925
 09/07  11:00:00,60.0713314887,6.24187747851,12.10167724,0.0,18.7433767983,22.9618409725,41.9257433086,0.597588359917,18.025,23.3031549487
 09/07  12:00:00,59.5430739962,6.20720922294,11.5646418348,0.0,18.5889407304,23.1597249699,37.035507569,1.53112617767,18.025,17.4793813914
 09/07  13:00:00,59.4573484186,6.18967645421,11.2499450964,0.0,18.7433767983,23.2517909448,35.5143588517,0.00818553085638,18.025,17.4811733208
 09/07  14:00:00,59.0219850242,6.160908149,10.8433488378,0.0,18.7433767983,23.2517909448,35.6715828166,0.169862033283,18.025,17.4767207833
 09/07  15:00:00,58.5475828366,6.15441571337,10.6653893021,0.0,18.7433767983,22.9618409725,37.1473570466,1.64305852832,18.025,17.4792985183
 09/07  16:00:00,62.3298177801,6.17469873195,9.97603529675,0.0,18.7433767983,27.431320555,25.4918341926,1.70661510243,18.025,5.7602190902
 09/07  17:00:00,74.1065522032,6.40303017098,9.33624216151,0.0,17.6635504202,40.6971502883,7.7150130044,1.94481326669,0.0,5.77019973771
 09/07  18:00:00,81.4316442705,6.56622043652,9.99345020634,0.0,27.5259009287,37.3340067412,14.8179354586,3.24877484329,0.0,11.5691606153
 09/07  19:00:00,88.6605236947,6.70959471252,10.9855758226,0.0,33.8341110165,33.3544677425,9.94381608851,4.1637649906,0.0,5.78005109791
 09/07  20:00:00,102.223390456,6.93917332258,12.3967075008,0.0,36.5179666069,38.8247702939,11.3621096472,5.58299355247,0.0,5.77911609472
 09/07  21:00:00,96.9690285527,6.99145426021,12.6051348789,0.0,32.965339924,36.8579353714,17.5483911292,5.96878174659,0.0,11.5796093826
 09/07  22:00:00,70.0821896878,6.57593626515,9.68093861533,0.0,25.6355707503,20.6438685092,17.8960313211,6.34593983615,0.0,11.5500914849
 09/07  23:00:00,47.2439805404,6.19401263031,6.77758996064,0.0,15.0252895274,11.7056064465,7.52660825609,7.50660825609,0.0,0.02
 09/07  24:00:00,40.7851189204,6.05157154209,5.48689907396,0.0,11.6412384099,10.0650221343,13.9256084513,8.16508584935,0.0,5.76052260196
 09/08  01:00:00,38.2756766606,5.956477605,4.6332259825,0.0,10.0992000411,10.047477231,14.2230325392,8.46748079571,0.0,5.75555174352
 09/08  02:00:00,35.6929955263,5.87701179886,3.98957398405,0.0,8.25718729233,10.0299323277,8.28371160602,8.26371160602,0.0,0.02
 09/08  03:00:00,35.2237737244,5.83090013316,3.56645769831,0.0,8.25718729233,10.0299323277,13.9518747061,8.19678149564,0.0,5.7550932105
 09/08  04:00:00,36.5912125513,5.80594494996,3.35226636063,0.0,8.25718729233,11.6354268332,8.39857729197,8.37857729197,0.0,0.02
 09/08  05:00:00,44.4307544139,5.8248820267,3.59324535457,0.0,12.1011305571,15.3678112995,13.5879467392,7.81270689725,0.0,5.77523984198
 09/08  06:00:00,76.0818526622,6.3056938326,7.11932882999,0.0,19.7275818095,37.2640762949,19.0321159752,7.4521354932,0.0,11.579980482
 09/08  07:00:00,92.2095930742,6.67032500517,9.93037452544,0.0,24.3117294858,51.2795993405,23.9026250987,6.48300502831,0.0,17.4196200704
 09/08  08:00:00,78.7573321733,6.18146847701,8.2419518889,0.0,23.6694662846,40.6342015617,25.741154235,2.29368884887,0.0,23.4474653862
 09/08  09:00:00,75.4246245859,6.12992049679,9.96807130392,0.0,23.6694662846,35.6302164847,43.3517113066,1.94513676282,18.025,23.3815745438
 09/08  10:00:00,57.1646579438,5.98837031875,9.44631083969,0.0,18.7433767983,22.9618409725,37.0013144094,1.46196059335,18.025,17.5143538161
 09/08  11:00:00,58.3095927269,6.10900489501,10.4728082179,0.0,18.7433767983,22.9618409725,41.3925886412,0.06387861858,18.025,23.3037100226
