Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/08  12:00:00,59.5380189365,6.22835966116,11.5384334378,0.0,18.5889407304,23.1597249699,35.5048408322,0.0,18.025,17.4798408322
 09/08  13:00:00,60.4150961009,6.33378832826,12.0635780316,0.0,18.7433767983,23.2517909448,35.5066947339,0.0,18.025,17.4816947339
 09/08  14:00:00,61.2898574233,6.40604743862,12.8660791092,0.0,18.7433767983,23.2517909448,35.5023435966,0.0,18.025,17.4773435966
 09/08  15:00:00,61.7540519966,6.46286459097,13.5634063305,0.0,18.7433767983,22.9618409725,35.5048034167,0.0,18.025,17.4798034167
 09/08  16:00:00,66.0439974188,6.51361131324,13.3513004252,0.0,18.7433767983,27.431320555,23.7841096123,0.0,18.025,5.75910961229
 09/08  17:00:00,78.2203648007,6.77543457727,13.0776465781,0.0,17.6635504202,40.6971502883,5.77018584934,0.0,0.0,5.77018584934
 09/08  18:00:00,85.2696925826,6.9481891016,13.4495214798,0.0,27.5259009287,37.3340067412,11.5762345199,0.00714379715206,0.0,11.5690907228
 09/08  19:00:00,91.755032282,7.05117218032,13.7385012251,0.0,33.8341110165,33.3544677425,6.2625028816,0.482707637047,0.0,5.77979524455
 09/08  20:00:00,104.211656981,7.19343086739,14.1307106854,0.0,36.5179666069,38.8247702939,8.1108165956,2.3315002035,0.0,5.77931639211
 09/08  21:00:00,98.1133341399,7.16341580099,13.5774700964,0.0,32.965339924,36.8579353714,16.091487143,4.51138119408,0.0,11.5801059489
 09/08  22:00:00,71.0949175456,6.72432031059,10.5452751679,0.0,25.6355707503,20.6438685092,16.6454082868,5.09571768066,0.0,11.5496906062
 09/08  23:00:00,48.3043671312,6.33119539962,7.70078982621,0.0,15.0252895274,11.7056064465,5.31704626929,5.29704626929,0.0,0.02
 09/08  24:00:00,41.637450665,6.15736599542,6.23343426098,0.0,11.6412384099,10.0650221343,11.6103930039,5.84988355818,0.0,5.76050944576
 09/09  01:00:00,41.6890309679,6.05271902248,5.19085525783,0.0,12.8411359301,10.0650221343,13.5734483993,7.81798690169,0.0,5.75546149759
 09/09  02:00:00,35.3908513537,5.87362802659,3.69081170106,0.0,8.25718729233,10.0299323277,11.7615466567,11.7415466567,0.0,0.02
 09/09  03:00:00,34.7096678317,5.79758172591,3.08566785667,0.0,8.25718729233,10.0299323277,18.8643212236,13.1090133765,0.0,5.75530784708
 09/09  04:00:00,36.124350927,5.77389796202,2.91744833104,0.0,8.25718729233,11.6354268332,12.613991946,12.593991946,0.0,0.02
 09/09  05:00:00,40.0325016704,5.74304421134,2.69816417121,0.0,8.71707943955,15.3327214929,19.2006763145,13.4363598884,0.0,5.76431642617
 09/09  06:00:00,58.9614336595,5.8264109777,3.33175068341,0.0,18.5082010057,25.6353820695,20.0996376274,14.3244267158,0.0,5.7752109115
 09/09  07:00:00,72.349784384,6.12359224601,5.73967113971,0.0,19.4083231844,41.0650158608,21.8244034066,10.2442944374,0.0,11.5801089692
 09/09  08:00:00,102.227095979,6.64515360814,11.2187035946,0.0,26.3286599382,57.9988325916,32.06987352,2.63630847735,0.0,29.4335650426
 09/09  09:00:00,88.4990765216,6.48464999102,12.8050678884,0.0,26.3286599382,42.8504436482,41.6408826073,0.169012275097,18.025,23.4468703322
 09/09  10:00:00,62.3541893204,6.18135164448,10.9574532272,0.0,21.7447113004,23.4437158914,41.4104856671,0.0,18.025,23.3854856671
 09/09  11:00:00,60.528805405,6.2567111955,11.5184115657,0.0,19.3027497915,23.426170988,41.3708267856,0.0,18.025,23.3458267856
 09/09  12:00:00,61.3079328305,6.33002582513,12.0820173995,0.0,19.1483137236,23.7250123474,35.5065831708,0.0,18.025,17.4815831708
 09/09  13:00:00,62.4564145092,6.44251481596,12.9724627773,0.0,19.3027497915,23.7161209604,35.5050687427,0.0,18.025,17.4800687427
 09/09  14:00:00,63.4824023451,6.54301997883,13.8979456442,0.0,19.3027497915,23.7161209604,35.5024997916,0.0,18.025,17.4774997916
 09/09  15:00:00,63.716228368,6.5848121619,14.3799314958,0.0,19.3027497915,23.426170988,35.5041483539,0.0,18.025,17.4791483539
 09/09  16:00:00,67.7560888969,6.60441325242,13.9488844927,0.0,19.3027497915,27.8956505705,23.7852819013,0.0,18.025,5.76028190125
 09/09  17:00:00,75.9787105769,6.78944011563,13.3640196263,0.0,18.2229234133,37.5968344597,5.76536119815,0.0,0.0,5.76536119815
 09/09  18:00:00,91.1489253121,7.04819890114,14.3222075791,0.0,32.690315043,37.0816133363,5.77023354144,0.0,0.0,5.77023354144
 09/09  19:00:00,95.3794727949,7.16481737994,14.5565144356,0.0,36.8143715336,33.066984531,5.90264260636,0.123408049894,0.0,5.77923455647
 09/09  20:00:00,105.030300238,7.30719161726,15.0568816886,0.0,36.3493007332,38.7721355839,12.9338395562,1.39569883873,0.0,11.5381407175
 09/09  21:00:00,102.486520141,7.27768512085,14.6604755131,0.0,36.1807251679,36.8228455648,7.60362265392,1.82353409404,0.0,5.78008855988
 09/09  22:00:00,77.6071915039,6.84472392637,11.5343072675,0.0,31.0351095914,20.6438685092,14.6514044347,3.07127498105,0.0,11.5801294536
 09/09  23:00:00,51.3656589949,6.40812005064,8.28315962918,0.0,17.4250845679,11.7056064465,11.2529230049,5.47763071362,0.0,5.77529229131
 09/09  24:00:00,43.574505775,6.24541423785,6.88253918045,0.0,12.8411359301,10.0650221343,11.8739856292,6.11357758278,0.0,5.76040804644
 09/10  01:00:00,42.2799520402,6.11084298568,5.60423266002,0.0,12.925468867,10.100111941,8.23064754885,8.21064754885,0.0,0.02
 09/10  02:00:00,36.0880337672,5.9413451941,4.20084577008,0.0,8.34152022915,10.0650221343,16.5980656398,10.8424903429,0.0,5.7555752969
 09/10  03:00:00,35.1814760623,5.83849582556,3.39714277564,0.0,8.34152022915,10.0650221343,12.9846156051,12.9646156051,0.0,0.02
 09/10  04:00:00,36.3209387521,5.78733142823,2.98117022076,0.0,8.34152022915,11.6705166398,20.2299103441,14.4694818037,0.0,5.76042854042
 09/10  05:00:00,40.3011851471,5.76268208965,2.82778278305,0.0,8.80141237637,15.3678112995,20.0826830491,14.3175013841,0.0,5.76518166496
 09/10  06:00:00,59.2214807481,5.85511498385,3.56308739091,0.0,18.5082010057,25.6353820695,19.4399901499,13.6645926434,0.0,5.77539750648
 09/10  07:00:00,72.9683096072,6.18139417864,6.18096217674,0.0,19.4926561212,41.1001056674,21.4719155964,9.89146025835,0.0,11.580455338
 09/10  08:00:00,102.997905036,6.72176692199,11.9128880685,0.0,26.3286599382,57.9988325916,31.380236954,1.94646430715,0.0,29.4337726468
 09/10  09:00:00,89.4369811032,6.58277411665,13.7642635262,0.0,26.2443270014,42.8153538416,41.4729047901,0.0,18.025,23.4479047901
 09/10  10:00:00,63.6949691681,6.29231219199,12.1872640388,0.0,21.7447113004,23.4437158914,41.4116916729,0.0,18.025,23.3866916729
 09/10  11:00:00,61.6902707563,6.343563896,12.5333098121,0.0,19.3449162599,23.4437158914,35.5397345979,0.0,18.025,17.5147345979
 09/10  12:00:00,63.3690639871,6.48980016762,13.9236573401,0.0,19.190480192,23.7425572507,35.5047345022,0.0,18.025,17.4797345022
 09/10  13:00:00,64.6377979833,6.58391153422,15.0721609132,0.0,19.260583323,23.698576057,41.3247827576,0.0,18.025,23.2997827576
 09/10  14:00:00,65.3011292011,6.61907665165,15.7003264548,0.0,19.260583323,23.698576057,35.5060258837,0.0,18.025,17.4810258837
 09/10  15:00:00,65.6782496278,6.6985413175,16.2879306968,0.0,19.260583323,23.4086260847,35.5048966351,0.0,18.025,17.4798966351
 09/10  16:00:00,69.3208697462,6.69146972553,15.4863104165,0.0,19.260583323,27.8781056672,23.785356157,0.0,18.025,5.76035615699
 09/10  17:00:00,77.3353927312,6.86761171509,14.7022393032,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,92.1344774614,7.12677791504,15.3485978727,0.0,32.6059821062,37.0465235296,5.77026604912,0.0,0.0,5.77026604912
 09/10  19:00:00,96.1276526446,7.22299000233,15.2465107395,0.0,36.8143715336,33.066984531,11.743106036,0.202737958862,0.0,11.5403680772
 09/10  20:00:00,105.77930187,7.35768139383,15.6359694985,0.0,36.43363367,38.8072253906,7.3844203383,1.6045419531,0.0,5.7798783852
 09/10  21:00:00,102.700190065,7.30426339176,14.96698496,0.0,36.0963922311,36.7877557581,8.49865854568,2.71884548429,0.0,5.77981306139
 09/10  22:00:00,77.7320561231,6.86461737832,11.758691746,0.0,30.9507766546,20.6087787026,15.8219429075,4.24127776367,0.0,11.5806651438
 09/10  23:00:00,51.6693755441,6.43302242552,8.56196654987,0.0,17.4250845679,11.7056064465,11.4910535223,5.71572004984,0.0,5.77533347248
 09/10  24:00:00,43.6264116321,6.24054608801,6.81988723874,0.0,12.925468867,10.100111941,13.3866882093,7.62702820588,0.0,5.75966000339
 09/11  01:00:00,39.3397438871,6.09340576324,5.56035810487,0.0,10.0992000411,10.047477231,13.8514928948,8.09592916904,0.0,5.7555637258
 09/11  02:00:00,36.5049264586,5.98565059315,4.69285864229,0.0,8.25718729233,10.0299323277,8.1290433378,8.1090433378,0.0,0.02
 09/11  03:00:00,35.8725090299,5.91611544371,4.12997048698,0.0,8.25718729233,10.0299323277,13.7043289767,7.95010470964,0.0,5.75422426707
 09/11  04:00:00,36.9424604887,5.85355868928,3.65589089237,0.0,8.25718729233,11.6354268332,8.96027604903,8.94027604903,0.0,0.02
 09/11  05:00:00,44.6623472995,5.86315256793,3.78655081814,0.0,12.1011305571,15.3678112995,14.2588255004,8.48341201549,0.0,5.77541348495
 09/11  06:00:00,76.6661516027,6.3762451081,7.63304743761,0.0,19.7275818095,37.2640762949,18.5038235477,6.92313380033,0.0,11.5806897474
 09/11  07:00:00,93.317371401,6.78399993267,10.9244396358,0.0,24.3117294858,51.2795993405,22.0756459522,4.6544237744,0.0,17.4212221778
 09/11  08:00:00,80.4925927606,6.32822992848,9.83042451818,0.0,23.6694662846,40.6342015617,24.037100557,0.586558288458,0.0,23.4505422685
 09/11  09:00:00,78.2388864204,6.34448438068,12.5677465085,0.0,23.6694662846,35.6302164847,41.4100661679,0.0,18.025,23.3850661679
 09/11  10:00:00,60.5913915947,6.21728483249,12.6441188396,0.0,18.7433767983,22.9618409725,35.5407763501,0.0,18.025,17.5157763501
 09/11  11:00:00,62.8919650689,6.39264217625,14.7715343402,0.0,18.7433767983,22.9618409725,41.3305376602,0.0,18.025,23.3055376602
 09/11  12:00:00,65.2984488347,6.547565359,16.9796484,0.0,18.5889407304,23.1597249699,35.5073433721,0.0,18.025,17.4823433721
 09/11  13:00:00,67.3431467991,6.6612295684,18.6641775715,0.0,18.7433767983,23.2517909448,35.5062518329,0.0,18.025,17.4812518329
 09/11  14:00:00,68.8547941093,6.78643054365,20.0506235684,0.0,18.7433767983,23.2517909448,35.5051628366,0.0,18.025,17.4801628366
 09/11  15:00:00,69.4549770944,6.86224294485,20.8649455061,0.0,18.7433767983,22.9618409725,35.5040513298,0.0,18.025,17.4790513298
 09/11  16:00:00,73.1336965229,6.89486176959,20.0597391493,0.0,18.7433767983,27.431320555,23.7851973595,0.0,18.025,5.76019735952
 09/11  17:00:00,85.3851796994,7.17573246822,19.8421471376,0.0,17.6635504202,40.6971502883,5.77005719382,0.0,0.0,5.77005719382
 09/11  18:00:00,91.4564614305,7.35727054725,19.2271807899,0.0,27.5259009287,37.3340067412,11.569863154,0.0,0.0,11.569863154
 09/11  19:00:00,97.9681871809,7.49279037637,19.5100189136,0.0,33.8341110165,33.3544677425,5.78044666836,0.0,0.0,5.78044666836
 09/11  20:00:00,111.023853358,7.69930783718,20.4370065377,0.0,36.5179666069,38.8247702939,5.7943815701,0.0140809113291,0.0,5.78030065877
 09/11  21:00:00,105.19046255,7.70836042467,20.1096269545,0.0,32.965339924,36.8579353714,11.580288814,0.0,0.0,11.580288814
 09/11  22:00:00,77.1973283651,7.22152386271,16.1504617632,0.0,25.6355707503,20.6438685092,11.5506720622,0.0,0.0,11.5506720622
 09/11  23:00:00,53.7376323804,6.78160804045,12.6836275429,0.0,15.0252895274,11.7056064465,5.76561211912,0.0,0.0,5.76561211912
 09/11  24:00:00,46.3591105246,6.56594216376,10.5465112375,0.0,11.6412384099,10.0650221343,0.173638814248,0.153638814248,0.0,0.02
 09/12  01:00:00,43.3528238296,6.43383270983,9.23300799244,0.0,10.0992000411,10.047477231,6.34088092732,0.585333940409,0.0,5.75554698691
 09/12  02:00:00,40.4105074086,6.3254715515,8.25861602069,0.0,8.25718729233,10.0299323277,0.927295321549,0.907295321549,0.0,0.02
 09/12  03:00:00,39.7684140701,6.25897939109,7.68300964454,0.0,8.25718729233,10.0299323277,6.6792675032,0.923548942717,0.0,5.75571856048
 09/12  04:00:00,40.9697870474,6.21374270913,7.3230264847,0.0,8.25718729233,11.6354268332,6.6427052368,0.882520621646,0.0,5.76018461516
 09/12  05:00:00,48.7753229172,6.23490840583,7.52776519577,0.0,12.1011305571,15.3678112995,6.84169688018,1.06646735601,0.0,5.77522952417
 09/12  06:00:00,81.0838271715,6.78646868992,11.640490081,0.0,19.7275818095,37.2640762949,12.7486199492,1.16944990293,0.0,11.5791700463
 09/12  07:00:00,97.7947839132,7.18408388025,15.0017579026,0.0,24.3117294858,51.2795993405,12.2905109145,0.66955292771,0.0,11.6209579868
 09/12  08:00:00,85.2174937715,6.69535592377,14.1881888752,0.0,23.6694662846,40.6342015617,23.4506157259,0.0,0.0,23.4506157259
 09/12  09:00:00,82.2977390449,6.65144725426,16.3196310784,0.0,23.6694662846,35.6302164847,41.4130751974,0.0,18.025,23.3880751974
 09/12  10:00:00,63.8923960663,6.42597365303,15.7364278365,0.0,18.7433767983,22.9618409725,41.3705473718,0.0,18.025,23.3455473718
 09/12  11:00:00,64.3853574734,6.44540196831,16.2121640144,0.0,18.7433767983,22.9618409725,35.508401698,0.0,18.025,17.483401698
 09/12  12:00:00,65.9463114268,6.49413062399,17.6809404977,0.0,18.5889407304,23.1597249699,35.5062370726,0.0,18.025,17.4812370726
 09/12  13:00:00,67.0075560105,6.54009146205,18.4497217748,0.0,18.7433767983,23.2517909448,35.5032611815,0.0,18.025,17.4782611815
 09/12  14:00:00,67.4641544948,6.57868761689,18.8677259788,0.0,18.7433767983,23.2517909448,41.3245003191,0.0,18.025,23.2995003191
 09/12  15:00:00,68.2373138064,6.68213996995,19.8273836613,0.0,18.7433767983,22.9618409725,35.5059727218,0.0,18.025,17.4809727218
 09/12  16:00:00,73.5502484545,6.78891328285,20.5822338297,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,86.7604881219,7.11786985819,21.2753092147,0.0,17.6635504202,40.6971502883,5.76925877472,0.0,0.0,5.76925877472
 09/12  18:00:00,93.2749451394,7.3434529374,21.0594724229,0.0,27.5259009287,37.3340067412,11.5705010024,0.0,0.0,11.5705010024
 09/12  19:00:00,100.964580254,7.47207668339,20.6431151953,0.0,33.8341110165,33.3544677425,5.78039481846,0.0,0.0,5.78039481846
 09/12  20:00:00,110.866786239,7.6295886371,20.3496513055,0.0,36.5179666069,38.8247702939,11.586481577,0.0459573971711,0.0,11.5405241798
 09/12  21:00:00,104.741201432,7.63023333496,19.7384812228,0.0,32.965339924,36.8579353714,11.5807268738,0.0,0.0,11.5807268738
 09/12  22:00:00,76.3477533373,7.12277684662,15.3996315954,0.0,25.6355707503,20.6438685092,5.86376768425,0.0782480091216,0.0,5.78551967512
 09/12  23:00:00,52.2744970598,6.6474213494,11.3546733685,0.0,15.0252895274,11.7056064465,6.52838474715,0.762834451581,0.0,5.76555029557
 09/12  24:00:00,44.9325464711,6.43525457817,9.2506257159,0.0,11.6412384099,10.0650221343,7.18517829296,1.42456084614,0.0,5.76061744682
 09/13  01:00:00,41.8197626403,6.29129812304,7.84248505057,0.0,10.0992000411,10.047477231,1.99997424555,1.97997424555,0.0,0.02
 09/13  02:00:00,38.8695951886,6.18219967146,6.86096684992,0.0,8.25718729233,10.0299323277,8.05533560825,2.29959229209,0.0,5.75574331616
 09/13  03:00:00,38.0926415464,6.10869430975,6.1575255796,0.0,8.25718729233,10.0299323277,3.29102599368,3.27102599368,0.0,0.02
 09/13  04:00:00,39.1113895784,6.04993237194,5.62843318823,0.0,8.25718729233,11.6354268332,9.69151859079,3.93136373679,0.0,5.76015485401
 09/13  05:00:00,46.5888256015,6.04385262477,5.53231913307,0.0,12.1011305571,15.3678112995,10.2624827653,4.48697764194,0.0,5.77550512335
 09/13  06:00:00,78.6132740915,6.5684782617,9.38791328618,0.0,19.7275818095,37.2640762949,15.6056497791,4.02448024468,0.0,11.5811695345
 09/13  07:00:00,95.1678116603,6.96253664981,12.5963165266,0.0,24.3117294858,51.2795993405,19.9715634769,2.54998528509,0.0,17.4215781918
 09/13  08:00:00,83.3677186845,6.54330020472,12.4904606014,0.0,23.6694662846,40.6342015617,23.4510201573,0.0,0.0,23.4510201573
 09/13  09:00:00,83.3160994065,6.65752733581,17.3319028712,0.0,23.6694662846,35.6302164847,41.4101390894,0.0,18.025,23.3851390894
 09/13  10:00:00,68.1347106608,6.58600572466,19.8187078787,0.0,18.7433767983,22.9618409725,35.5422035466,0.0,18.025,17.5172035466
 09/13  11:00:00,71.5800296788,6.78207983474,23.0701541973,0.0,18.7433767983,22.9618409725,35.5085487837,0.0,18.025,17.4835487837
 09/13  12:00:00,74.910722179,7.00334835073,26.1361299426,0.0,18.5889407304,23.1597249699,41.0201299741,0.0,18.025,22.9951299741
 09/13  13:00:00,77.5292318523,7.16758866425,28.3438998856,0.0,18.7433767983,23.2517909448,35.8104871121,0.0,18.025,17.7854871121
 09/13  14:00:00,79.4844675352,7.31571325071,30.1510089835,0.0,18.7433767983,23.2517909448,35.5050732223,0.0,18.025,17.4800732223
 09/13  15:00:00,80.1779347351,7.40198967441,31.0481483634,0.0,18.7433767983,22.9618409725,35.5041143344,0.0,18.025,17.4791143344
 09/13  16:00:00,84.0094573847,7.45225213659,30.3780987617,0.0,18.7433767983,27.431320555,23.7855391388,0.0,18.025,5.76053913881
 09/13  17:00:00,95.3678534724,7.69603507991,29.3045073716,0.0,17.6635504202,40.6971502883,5.77052232168,0.0,0.0,5.77052232168
 09/13  18:00:00,101.073241354,7.87140396523,28.3298106969,0.0,27.5259009287,37.3340067412,11.5700988548,0.0,0.0,11.5700988548
 09/13  19:00:00,107.640090247,7.93949781026,26.8511973808,0.0,33.8341110165,33.3544677425,5.77997547866,0.0,0.0,5.77997547866
 09/13  20:00:00,115.879196799,8.04564881461,24.9459980586,0.0,36.5179666069,38.8247702939,5.78060297102,0.0,0.0,5.78060297102
 09/13  21:00:00,108.767153482,7.99553954166,23.3991166819,0.0,32.965339924,36.8579353714,11.5813598662,0.0,0.0,11.5813598662
 09/13  22:00:00,80.4349910289,7.48445502157,19.1251791423,0.0,25.6355707503,20.6438685092,11.5507287004,0.0,0.0,11.5507287004
 09/13  23:00:00,56.4520194891,7.01215078721,15.1674657777,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/13  24:00:00,48.9571179091,6.78056390607,12.9298851004,0.0,11.6412384099,10.0650221343,5.76074772029,0.0,0.0,5.76074772029
 09/14  01:00:00,45.0353977503,6.58089063461,10.7685194929,0.0,10.0992000411,10.047477231,5.75554858959,0.0,0.0,5.75554858959
 09/14  02:00:00,41.6049167671,6.43812552119,9.34036566174,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  03:00:00,40.812109253,6.36122491551,8.62445375311,0.0,8.25718729233,10.0299323277,5.75573784495,0.0,0.0,5.75573784495
 09/14  04:00:00,41.5362782818,6.2809766211,7.82227995275,0.0,8.25718729233,11.6354268332,0.397919775703,0.377919775703,0.0,0.02
 09/14  05:00:00,48.6939798539,6.25322661368,7.42809071672,0.0,12.1011305571,15.3678112995,7.08373264531,1.30799515307,0.0,5.77573749224
 09/14  06:00:00,82.0020145627,6.72965313699,10.731470255,0.0,19.7275818095,37.2640762949,13.5252213315,1.94380034145,0.0,11.58142099
 09/14  07:00:00,96.3263425588,7.09578715713,13.6215812106,0.0,24.3117294858,51.2795993405,18.7935488633,1.37063248759,0.0,17.4229163758
 09/14  08:00:00,83.8148428097,6.63553639309,12.845338888,0.0,23.6694662846,40.6342015617,23.4519192951,0.0,0.0,23.4519192951
 09/14  09:00:00,81.4228606608,6.6461176224,15.4500714083,0.0,23.6694662846,35.6302164847,41.4125427656,0.0,18.025,23.3875427656
 09/14  10:00:00,63.9210439529,6.49106706869,15.6999700121,0.0,18.7433767983,22.9618409725,41.3739385241,0.0,18.025,23.3489385241
 09/14  11:00:00,64.5973446183,6.49651448665,16.373031444,0.0,18.7433767983,22.9618409725,35.5091562259,0.0,18.025,17.4841562259
 09/14  12:00:00,66.1234562027,6.58105096962,17.7711595942,0.0,18.5889407304,23.1597249699,35.5080985214,0.0,18.025,17.4830985214
 09/14  13:00:00,66.9082429619,6.61732563448,18.2731670937,0.0,18.7433767983,23.2517909448,35.5052483344,0.0,18.025,17.4802483344
 09/14  14:00:00,67.4081005925,6.65576182102,18.734589129,0.0,18.7433767983,23.2517909448,35.5043272328,0.0,18.025,17.4793272328
 09/14  15:00:00,68.0140124182,6.74910830457,19.5371065896,0.0,18.7433767983,22.9618409725,41.3261167884,0.0,18.025,23.3011167884
 09/14  16:00:00,71.8299292355,6.7898360626,18.860987062,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,84.0260854993,7.0595052799,18.5992622541,0.0,17.6635504202,40.6971502883,5.77047692451,0.0,0.0,5.77047692451
 09/14  18:00:00,90.0407418301,7.23432539965,17.934375684,0.0,27.5259009287,37.3340067412,11.5706942785,0.0,0.0,11.5706942785
 09/14  19:00:00,97.3149903659,7.31137449565,17.1542167192,0.0,33.8341110165,33.3544677425,5.78064289753,0.0,0.0,5.78064289753
 09/14  20:00:00,107.59252423,7.45904841174,17.2459143974,0.0,36.5179666069,38.8247702939,11.5605738277,0.0203346748206,0.0,11.5402391528
 09/14  21:00:00,101.317824284,7.43760879404,16.507707623,0.0,32.965339924,36.8579353714,12.2638755278,0.683927788362,0.0,11.5799477394
 09/14  22:00:00,73.6021615303,6.95280339605,12.8239943573,0.0,25.6355707503,20.6438685092,7.59589210362,1.81012180566,0.0,5.78577029797
 09/14  23:00:00,50.3673653746,6.5255225619,9.56943142878,0.0,15.0252895274,11.7056064465,8.0295439441,2.2637796854,0.0,5.7657642587
 09/14  24:00:00,43.5523535978,6.34120069944,7.96448206886,0.0,11.6412384099,10.0650221343,8.25817859528,2.49753718231,0.0,5.76064141297
 09/15  01:00:00,40.7716419559,6.21643423261,6.86922039345,0.0,10.0992000411,10.047477231,3.0443686895,3.0243686895,0.0,0.02
 09/15  02:00:00,37.9434834559,6.11227462478,6.00477612028,0.0,8.25718729233,10.0299323277,9.21142456264,3.45557819804,0.0,5.7558463646
 09/15  03:00:00,37.286004259,6.04350189485,5.41607366908,0.0,8.25718729233,10.0299323277,3.82743770864,3.80743770864,0.0,0.02
 09/15  04:00:00,38.176723401,5.97230462188,4.77138674945,0.0,8.25718729233,11.6354268332,10.8706017345,5.11010702683,0.0,5.76049470767
 09/15  05:00:00,45.9455340291,5.98958198072,4.9432852203,0.0,12.1011305571,15.3678112995,10.4505758047,4.67491184232,0.0,5.77566396242
 09/15  06:00:00,79.6349483042,6.4951618831,8.59888361301,0.0,19.7275818095,37.2640762949,15.8889229814,4.30748236797,0.0,11.5814406135
 09/15  07:00:00,93.9638512387,6.86414437897,11.4907200202,0.0,24.3117294858,51.2795993405,14.8379557387,3.21676793139,0.0,11.6211878073
 09/15  08:00:00,82.0870495239,6.46419031729,11.2888809877,0.0,23.6694662846,40.6342015617,29.3113143405,0.0,0.0,29.3113143405
 09/15  09:00:00,81.542634775,6.56640517499,15.649543558,0.0,23.6694662846,35.6302164847,41.4102264967,0.0,18.025,23.3852264967
 09/15  10:00:00,65.1299336065,6.46100556023,16.938921741,0.0,18.7433767983,22.9618409725,35.54226558,0.0,18.025,17.51726558
 09/15  11:00:00,67.4843557506,6.57686990995,19.1796835846,0.0,18.7433767983,22.9618409725,35.5118305359,0.0,18.025,17.4868305359
 09/15  12:00:00,70.9163317483,6.76113144824,22.3839488824,0.0,18.5889407304,23.1597249699,35.5062903226,0.0,18.025,17.4812903226
 09/15  13:00:00,74.5941860962,6.94542940383,25.6310063191,0.0,18.7433767983,23.2517909448,41.3287967945,0.0,18.025,23.3037967945
 09/15  14:00:00,77.3683732965,7.12604294019,28.2245783514,0.0,18.7433767983,23.2517909448,35.5094259685,0.0,18.025,17.4844259685
 09/15  15:00:00,78.3445980658,7.24739587011,29.369398504,0.0,18.7433767983,22.9618409725,35.5085905913,0.0,18.025,17.4835905913
 09/15  16:00:00,82.3817897658,7.30743523975,28.8952402274,0.0,18.7433767983,27.431320555,23.7856548454,0.0,18.025,5.76065484542
 09/15  17:00:00,94.0911936355,7.58135410542,28.1425170393,0.0,17.6635504202,40.6971502883,5.77058692979,0.0,0.0,5.77058692979
 09/15  18:00:00,100.000526858,7.76571306841,27.3627666379,0.0,27.5259009287,37.3340067412,11.5711961851,0.0,0.0,11.5711961851
 09/15  19:00:00,106.499882526,7.84547337628,25.8049991485,0.0,33.8341110165,33.3544677425,5.78013840898,0.0,0.0,5.78013840898
 09/15  20:00:00,115.567486081,8.00024976825,24.679671556,0.0,36.5179666069,38.8247702939,5.77942862237,0.0,0.0,5.77942862237
 09/15  21:00:00,109.217059274,7.99413477893,23.8504050844,0.0,32.965339924,36.8579353714,11.5806453393,0.0,0.0,11.5806453393
 09/15  22:00:00,80.8208482413,7.47810190741,19.5173725169,0.0,25.6355707503,20.6438685092,11.5512769029,0.0,0.0,11.5512769029
 09/15  23:00:00,56.4173755569,6.97942218022,15.1655412878,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,48.4965869099,6.72468353557,12.5252275242,0.0,11.6412384099,10.0650221343,5.76083058241,0.0,0.0,5.76083058241
 09/16  01:00:00,47.8996537699,6.58629955611,10.8678796977,0.0,12.8411359301,10.0650221343,5.75574044677,0.0,0.0,5.75574044677
 09/16  02:00:00,41.5523468389,6.41944355943,9.30647242684,0.0,8.25718729233,10.0299323277,0.0530676984405,0.0330676984405,0.0,0.02
 09/16  03:00:00,40.5092699939,6.32367519926,8.35915807991,0.0,8.25718729233,10.0299323277,6.22589671687,0.470550970086,0.0,5.75534574678
 09/16  04:00:00,41.3652161547,6.25428934343,7.67789748972,0.0,8.25718729233,11.6354268332,0.951786642197,0.931786642197,0.0,0.02
 09/16  05:00:00,45.0706862692,6.20058674481,7.27877511325,0.0,8.71707943955,15.3327214929,7.06206818546,1.29627144518,0.0,5.76579674028
 09/16  06:00:00,66.6759210882,6.36490356693,8.62370239158,0.0,18.5082010057,25.6353820695,7.21859506757,1.44292380745,0.0,5.77567126012
 09/16  07:00:00,79.2276181325,6.7590543735,11.9819683734,0.0,19.4083231844,41.0650158608,12.071056327,0.489087588073,0.0,11.5819687389
 09/16  08:00:00,109.606145149,7.24688021946,17.995927279,0.0,26.3286599382,57.9988325916,29.4425533877,0.0,0.0,29.4425533877
 09/16  09:00:00,94.683102295,6.98571237025,18.4879604564,0.0,26.3286599382,42.8504436482,47.3331116042,0.0,18.025,29.3081116042
 09/16  10:00:00,67.8884811791,6.57920909271,16.0938422577,0.0,21.7447113004,23.4437158914,35.5739285546,0.0,18.025,17.5489285546
 09/16  11:00:00,65.5275380845,6.56545210573,16.2083670357,0.0,19.3027497915,23.426170988,41.3725712134,0.0,18.025,23.3475712134
 09/16  12:00:00,66.7133349531,6.60509735198,17.2123230733,0.0,19.1483137236,23.7250123474,35.5083985029,0.0,18.025,17.4833985029
 09/16  13:00:00,68.5841140213,6.68459607357,18.8580582759,0.0,19.3027497915,23.7161209604,35.5055656668,0.0,18.025,17.4805656668
 09/16  14:00:00,71.1447441662,6.87100532473,21.2322815748,0.0,19.3027497915,23.7161209604,41.3279493065,0.0,18.025,23.3029493065
 09/16  15:00:00,72.2998948241,6.92583099554,22.6225559557,0.0,19.3027497915,23.426170988,35.5088706887,0.0,18.025,17.4838706887
 09/16  16:00:00,78.4231177581,7.0341742162,24.1861226094,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,88.1562307054,7.32799252913,25.0029563784,0.0,18.2229234133,37.5968344597,5.7656500235,0.0,0.0,5.7656500235
 09/16  18:00:00,102.654218193,7.65138612423,25.2242742218,0.0,32.690315043,37.0816133363,5.77055060251,0.0,0.0,5.77055060251
 09/16  19:00:00,105.682694622,7.69017354338,22.4503228583,0.0,36.8143715336,33.066984531,11.5403466384,0.0,0.0,11.5403466384
 09/16  20:00:00,110.934911027,7.73837749615,20.5302617732,0.0,36.3493007332,38.7721355839,5.77986322486,0.0,0.0,5.77986322486
 09/16  21:00:00,106.653940939,7.60155523745,18.5039798439,0.0,36.1807251679,36.8228455648,5.78061704968,0.0,0.0,5.78061704968
 09/16  22:00:00,80.7705156346,7.1196156167,14.4226650612,0.0,31.0351095914,20.6438685092,11.7558913582,0.174098368484,0.0,11.5817929897
 09/16  23:00:00,54.1815605714,6.66461430284,10.8425226195,0.0,17.4250845679,11.7056064465,6.88081039885,1.10494139001,0.0,5.77586900884
 09/16  24:00:00,45.9380796819,6.46660792874,9.02489386769,0.0,12.8411359301,10.0650221343,7.53717861518,1.77718366774,0.0,5.75999494744
 09/17  01:00:00,44.5809488998,6.32544353948,7.69060591415,0.0,12.925468867,10.100111941,8.64468878914,2.88880288479,0.0,5.75588590436
 09/17  02:00:00,38.2994544281,6.15268429804,6.20091290539,0.0,8.34152022915,10.0650221343,5.00487355803,4.98487355803,0.0,0.02
 09/17  03:00:00,37.1406603803,6.04175774432,5.15304090139,0.0,8.34152022915,10.0650221343,12.7572910699,7.00148812444,0.0,5.75580294545
 09/17  04:00:00,37.9544846323,5.96226488177,4.43976365021,0.0,8.34152022915,11.6705166398,8.51408018788,8.49408018788,0.0,0.02
 09/17  05:00:00,41.5184652862,5.88791856943,3.91979427772,0.0,8.80141237637,15.3678112995,15.3764217573,9.61168160387,0.0,5.7647401534
 09/17  06:00:00,62.5031954597,6.00505499908,4.81081916803,0.0,18.5082010057,25.6353820695,15.9453495874,10.1697613514,0.0,5.77558823599
 09/17  07:00:00,74.3371890986,6.33415290398,7.39700556426,0.0,19.4926561212,41.1001056674,20.381365498,8.80008089201,0.0,11.581284606
 09/17  08:00:00,103.50177042,6.80084886877,12.3375685749,0.0,26.3286599382,57.9988325916,31.9687868302,2.52601500909,0.0,29.4427718211
 09/17  09:00:00,89.232623599,6.60960202254,13.5330035957,0.0,26.2443270014,42.8153538416,47.6975149321,0.363490894852,18.025,29.3090240373
 09/17  10:00:00,63.6109780569,6.33598835888,12.0595524666,0.0,21.7447113004,23.4437158914,35.7161667919,0.142267227547,18.025,17.5488995644
 09/17  11:00:00,61.5957650502,6.37578560726,12.406543363,0.0,19.3449162599,23.4437158914,41.3732827261,0.0,18.025,23.3482827261
 09/17  12:00:00,62.4296427544,6.46219977136,13.0118132085,0.0,19.190480192,23.7425572507,35.5095842947,0.0,18.025,17.4845842947
 09/17  13:00:00,63.8189583068,6.59980628674,14.2374001059,0.0,19.260583323,23.698576057,35.506676958,0.0,18.025,17.481676958
 09/17  14:00:00,65.3345874191,6.70169845029,15.6511394384,0.0,19.260583323,23.698576057,41.3288552041,0.0,18.025,23.3038552041
 09/17  15:00:00,65.216968415,6.72187947926,15.8032884968,0.0,19.260583323,23.4086260847,35.5096331802,0.0,18.025,17.4846331802
 09/17  16:00:00,69.2078306684,6.72726881744,15.3374478783,0.0,19.260583323,27.8781056672,23.7855579734,0.0,18.025,5.7605579734
 09/17  17:00:00,77.1723125671,6.88936309621,14.517374499,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,91.9073514636,7.14471744485,15.1034930951,0.0,32.6059821062,37.0465235296,5.77073557033,0.0,0.0,5.77073557033
 09/17  19:00:00,98.1752266702,7.26692171244,15.3661009316,0.0,36.8143715336,33.066984531,11.618278298,0.077207667022,0.0,11.541070631
 09/17  20:00:00,106.068711829,7.40757844786,15.8754303227,0.0,36.43363367,38.8072253906,7.19815352756,1.41804698726,0.0,5.78010654031
 09/17  21:00:00,103.026924107,7.35338193068,15.2445500286,0.0,36.0963922311,36.7877557581,8.04055895769,2.25968812818,0.0,5.78087082951
 09/17  22:00:00,78.0054031684,6.90644397122,11.9901352398,0.0,30.9507766546,20.6087787026,15.2002522948,3.61865206176,0.0,11.581600233
 09/17  23:00:00,51.8743361877,6.46588862715,8.73401640686,0.0,17.4250845679,11.7056064465,11.2321528117,5.4561981766,0.0,5.77595463508
 09/17  24:00:00,43.7991123133,6.26792634047,6.96518209375,0.0,12.925468867,10.100111941,13.1552425097,7.39432201256,0.0,5.76092049718
 09/18  01:00:00,39.4731377953,6.11402128848,5.67311676124,0.0,10.0992000411,10.047477231,13.6672895145,7.91146186371,0.0,5.75582765082
 09/18  02:00:00,36.7385905693,6.01373703097,4.89841674834,0.0,8.25718729233,10.0299323277,7.50952056324,7.48952056324,0.0,0.02
 09/18  03:00:00,36.3613584777,5.96470462816,4.57021117089,0.0,8.25718729233,10.0299323277,12.2451017083,6.48965026356,0.0,5.75545144473
 09/18  04:00:00,37.5331193075,5.91195419404,4.18812769861,0.0,8.25718729233,11.6354268332,6.62799745155,6.60799745155,0.0,0.02
 09/18  05:00:00,45.3836470295,5.93333928586,4.43761707938,0.0,12.1011305571,15.3678112995,14.1366576804,5.90532061589,0.0,8.23133706453
 09/18  06:00:00,79.2624251809,6.45451361575,8.26697386989,0.0,19.7275818095,37.2640762949,14.0275918357,4.91234133066,0.0,9.11525050508
 09/18  07:00:00,93.6414523717,6.82899757393,11.2034205018,0.0,24.3117294858,51.2795993405,21.4157548113,3.99131313456,0.0,17.4244416767
 09/18  08:00:00,80.2606661891,6.32813626307,9.5985201581,0.0,23.6694662846,40.6342015617,24.4824636504,1.02693484695,0.0,23.4555288034
 09/18  09:00:00,76.8614789707,6.26662103227,11.2681538702,0.0,23.6694662846,35.6302164847,42.2456607993,0.82944863252,18.025,23.3912121668
 09/18  10:00:00,58.9114110193,6.15080720759,11.0305749741,0.0,18.7433767983,22.9618409725,42.0756642891,0.698612620413,18.025,23.3520516687
 09/18  11:00:00,60.4730746108,6.3001638129,12.4450975133,0.0,18.7433767983,22.9618409725,35.5109486948,0.0,18.025,17.4859486948
 09/18  12:00:00,63.6637951479,6.48641757315,15.4061165469,0.0,18.5889407304,23.1597249699,35.5117915345,0.0,18.025,17.4867915345
 09/18  13:00:00,66.8245490944,6.66233565721,18.1444481431,0.0,18.7433767983,23.2517909448,35.5065668741,0.0,18.025,17.4815668741
 09/18  14:00:00,69.0540973265,6.78930787793,20.2470276732,0.0,18.7433767983,23.2517909448,41.3294957309,0.0,18.025,23.3044957309
 09/18  15:00:00,69.6613283731,6.86349576434,21.0700199375,0.0,18.7433767983,22.9618409725,35.5101978221,0.0,18.025,17.4851978221
 09/18  16:00:00,73.5963682681,6.90031175286,20.5169300009,0.0,18.7433767983,27.431320555,23.785639762,0.0,18.025,5.76063976198
 09/18  17:00:00,84.5966365321,7.13018228141,19.0991110772,0.0,17.6635504202,40.6971502883,5.77072069019,0.0,0.0,5.77072069019
 09/18  18:00:00,90.7541289326,7.30603289855,18.5760161638,0.0,27.5259009287,37.3340067412,5.79582964341,0.0,0.0,5.79582964341
 09/18  19:00:00,98.463099416,7.39423697158,18.21942789,0.0,33.8341110165,33.3544677425,11.5412153086,0.0,0.0,11.5412153086
 09/18  20:00:00,109.075770733,7.55777735766,18.6304040026,0.0,36.5179666069,38.8247702939,5.79420846839,0.0141381361197,0.0,5.78007033227
 09/18  21:00:00,102.964727197,7.5452927382,18.0468785091,0.0,32.965339924,36.8579353714,11.5820262541,0.0,0.0,11.5820262541
 09/18  22:00:00,75.238160999,7.07110432364,14.3416589289,0.0,25.6355707503,20.6438685092,5.78568736187,0.0,0.0,5.78568736187
 09/18  23:00:00,52.0691337188,6.65406920094,11.1426353075,0.0,15.0252895274,11.7056064465,5.76600570902,0.0,0.0,5.76600570902
 09/18  24:00:00,45.2902236424,6.47772637223,9.56580750707,0.0,11.6412384099,10.0650221343,5.76087322901,0.0,0.0,5.76087322901
 09/19  01:00:00,42.6413059509,6.36752638229,8.58778069762,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,39.2510566379,6.22515286459,7.19945994955,0.0,8.25718729233,10.0299323277,7.1862900502,1.43032143498,0.0,5.75596861522
 09/19  03:00:00,38.4616672849,6.14849755754,6.48672716136,0.0,8.25718729233,10.0299323277,2.05522470903,2.03522470903,0.0,0.02
 09/19  04:00:00,39.7734512142,6.1117788106,6.22862901679,0.0,8.25718729233,11.6354268332,7.77354595186,2.01259669209,0.0,5.76094925977
 09/19  05:00:00,47.4632232396,6.1218358882,6.32869185839,0.0,12.1011305571,15.3678112995,8.11779839329,2.34182023404,0.0,5.77597815925
 09/19  06:00:00,81.400677887,6.64860041765,10.2111260981,0.0,19.7275818095,37.2640762949,13.9031756759,2.32033700558,0.0,11.5828386703
 09/19  07:00:00,96.0557081502,7.04006883445,13.4065851434,0.0,24.3117294858,51.2795993405,19.209049421,1.78390225463,0.0,17.4251471664
 09/19  08:00:00,83.2106320043,6.53814532757,12.3384663011,0.0,23.6694662846,40.6342015617,23.4581389346,0.0,0.0,23.4581389346
 09/19  09:00:00,80.2220055596,6.51657728667,14.3787177854,0.0,23.6694662846,35.6302164847,41.4167217027,0.0,18.025,23.3917217027
 09/19  10:00:00,60.7729880122,6.28952545524,12.7534270022,0.0,18.7433767983,22.9618409725,41.8572626137,0.4790024744,18.025,23.3532601393
 09/19  11:00:00,60.491355563,6.31238177616,12.4511562869,0.0,18.7433767983,22.9618409725,36.5058352684,0.993415987896,18.025,17.4874192805
 09/19  12:00:00,60.907834108,6.39691046914,12.7396585848,0.0,18.5889407304,23.1597249699,37.146132432,1.63377306866,18.025,17.4873593634
 09/19  13:00:00,61.6986354309,6.45567437275,13.2251915307,0.0,18.7433767983,23.2517909448,35.5162464028,0.00509385893868,18.025,17.4861525439
 09/19  14:00:00,62.0715542103,6.4919450319,13.5618421408,0.0,18.7433767983,23.2517909448,36.9437596118,0.0,18.025,18.9187596118
 09/19  15:00:00,62.0065824919,6.51583541286,13.7629319741,0.0,18.7433767983,22.9618409725,39.8952495324,0.0,18.025,21.8702495324
 09/19  16:00:00,65.4141172971,6.49536002275,12.7396284906,0.0,18.7433767983,27.431320555,18.3089251706,0.263925170602,18.025,0.02
 09/19  17:00:00,76.5940826927,6.66926814125,11.5574646689,0.0,17.6635504202,40.6971502883,6.89767417247,1.12686282623,0.0,5.77081134624
 09/19  18:00:00,83.8328736118,6.82495652115,12.135823295,0.0,27.5259009287,37.3340067412,13.9628627462,2.39085211144,0.0,11.5720106347
 09/19  19:00:00,92.437982605,6.92496828552,12.6635706927,0.0,33.8341110165,33.3544677425,14.6046693862,3.06381689101,0.0,11.5408524952
 09/19  20:00:00,103.27029383,7.07767407899,13.3050193438,0.0,36.5179666069,38.8247702939,11.2541273104,5.47444358046,0.0,5.77968372991
 09/19  21:00:00,97.3776997877,7.06900468518,12.9361287501,0.0,32.965339924,36.8579353714,18.6042357375,7.02285755709,0.0,11.5813781804
 09/19  22:00:00,70.1653407496,6.61876852298,9.72116723023,0.0,25.6355707503,20.6438685092,13.5894825644,7.80356793558,0.0,5.78591462878
 09/19  23:00:00,47.223142159,6.22046142771,6.73024560497,0.0,15.0252895274,11.7056064465,14.70676056,8.94071830834,0.0,5.76604225162
 09/19  24:00:00,40.289944062,6.02929806167,5.01395177833,0.0,11.6412384099,10.0650221343,16.7071488336,10.9462502921,0.0,5.76089854147
 09/20  01:00:00,37.4834659336,5.89859118623,3.89887427979,0.0,10.0992000411,10.047477231,12.9098733725,12.8898733725,0.0,0.02
 09/20  02:00:00,34.7956072751,5.80826209411,3.16089670997,0.0,8.25718729233,10.0299323277,20.5121984761,14.7563067001,0.0,5.75589177601
 09/20  03:00:00,34.4535061753,5.77266127328,2.85440117275,0.0,8.25718729233,10.0299323277,15.166193292,15.146193292,0.0,0.02
 09/20  04:00:00,35.7813029439,5.74246212012,2.6057912808,0.0,8.25718729233,11.6354268332,21.4408501344,15.6798043011,0.0,5.76104583331
 09/20  05:00:00,43.4434793035,5.74991743328,2.68085959451,0.0,12.1011305571,15.3678112995,21.0911635589,15.3150431386,0.0,5.77612042026
 09/20  06:00:00,75.5609478951,6.07345236525,4.94653098601,0.0,19.7275818095,37.2640762949,27.2039023679,15.620861693,0.0,11.5830406749
 09/20  07:00:00,89.372197606,6.40419997436,7.35892555935,0.0,24.3117294858,51.2795993405,31.8664541229,14.4414102448,0.0,17.4250438781
 09/20  08:00:00,76.2262115304,5.97005946157,5.92212108228,0.0,23.6694662846,40.6342015617,32.0368328983,8.57881891026,0.0,23.458013988
 09/20  09:00:00,73.6551172867,5.97714456552,8.35125365789,0.0,23.6694662846,35.6302164847,46.4549771272,5.03846831245,18.025,23.3915088147
 09/20  10:00:00,55.6172015194,5.88958472503,7.9975750446,0.0,18.7433767983,22.9618409725,44.6167651158,3.23807855777,18.025,23.353686558
 09/20  11:00:00,56.1587744512,5.95155540291,8.47939752453,0.0,18.7433767983,22.9618409725,37.7481842329,2.23589416596,18.025,17.4872900669
 09/20  12:00:00,56.4363890392,6.00857428185,8.65654602409,0.0,18.5889407304,23.1597249699,38.8143281881,3.30202814296,18.025,17.4873000452
 09/20  13:00:00,56.861753158,6.04030588506,8.8036736982,0.0,18.7433767983,23.2517909448,36.3279181661,0.817408311656,18.025,17.4855098545
 09/20  14:00:00,56.0946467647,5.96151855541,8.11535679834,0.0,18.7433767983,23.2517909448,36.924321847,1.41568781857,18.025,17.4836340285
 09/20  15:00:00,54.9979061283,5.91125228528,7.35883441873,0.0,18.7433767983,22.9618409725,46.2850768293,4.95253966571,18.025,23.3075371636
 09/20  16:00:00,58.1962378059,5.88473730144,6.13236822681,0.0,18.7433767983,27.431320555,25.781103506,7.73610350601,18.025,0.02
 09/20  17:00:00,69.6174942331,6.0469856082,5.20315276504,0.0,17.6635504202,40.6971502883,16.050912637,10.2799545784,0.0,5.7709580586
 09/20  18:00:00,76.9507812163,6.16063110472,5.91804468757,0.0,27.5259009287,37.3340067412,26.5112166823,14.938655016,0.0,11.5725616662
 09/20  19:00:00,85.7123112419,6.26282937566,6.60002964962,0.0,33.8341110165,33.3544677425,27.3547885806,15.8138505025,0.0,11.540938078
 09/20  20:00:00,97.1756192781,6.46570612601,7.82230379074,0.0,36.5179666069,38.8247702939,23.3155316743,17.536336822,0.0,5.77919485233
 09/20  21:00:00,91.8703719903,6.50709081988,7.9907025758,0.0,32.965339924,36.8579353714,29.7701329056,18.188504044,0.0,11.5816288616
 09/20  22:00:00,65.2931168709,6.11517514329,5.35252735499,0.0,25.6355707503,20.6438685092,24.3392994542,18.5532793933,0.0,5.7860200609
 09/20  23:00:00,43.4318280876,5.82724662564,3.33214109493,0.0,15.0252895274,11.7056064465,24.6729298924,18.9068211271,0.0,5.76610876524
 09/20  24:00:00,37.7186069085,5.75627879117,2.71562970735,0.0,11.6412384099,10.0650221343,24.5382413463,18.7772783274,0.0,5.76096301892
 09/21  01:00:00,35.6961804025,5.70921125983,2.30096537213,0.0,10.0992000411,10.047477231,18.9278632014,18.9078632014,0.0,0.02
 09/21  02:00:00,33.4465352286,5.66693148297,1.95315211806,0.0,8.25718729233,10.0299323277,24.9185219477,19.1625669735,0.0,5.75595497421
 09/21  03:00:00,33.2629393252,5.64408758017,1.79240461686,0.0,8.25718729233,10.0299323277,18.8931068572,18.8731068572,0.0,0.02
 09/21  04:00:00,34.7253791254,5.62576421202,1.66656120946,0.0,8.25718729233,11.6354268332,24.528197307,18.7675478848,0.0,5.76064942222
 09/21  05:00:00,42.4196125681,5.63883239326,1.76807025305,0.0,12.1011305571,15.3678112995,23.7396990801,17.9634414297,0.0,5.77625765038
 09/21  06:00:00,74.4439510757,5.94315197702,3.95982173295,0.0,19.7275818095,37.2640762949,28.6812232145,17.0977445467,0.0,11.5834786678
 09/21  07:00:00,87.6007475684,6.18639030722,5.80526777627,0.0,24.3117294858,51.2795993405,32.0015812685,14.5767892156,0.0,17.4247920529
 09/21  08:00:00,75.1466878833,5.86386353758,4.94878155445,0.0,23.6694662846,40.6342015617,32.8217009998,9.36162982809,0.0,23.4600711717
 09/21  09:00:00,72.2089826842,5.85060094153,7.03165437094,0.0,23.6694662846,35.6302164847,49.2974898899,7.87936793229,18.025,23.3931219576
 09/21  10:00:00,53.7833662382,5.7344923945,6.31882583023,0.0,18.7433767983,22.9618409725,49.2636427968,7.88390978276,18.025,23.354733014
 09/21  11:00:00,54.1029076195,5.78240609509,6.59267584986,0.0,18.7433767983,22.9618409725,42.6198584593,7.10632997898,18.025,17.4885284803
 09/21  12:00:00,54.6586021223,5.8479261086,7.03940269649,0.0,18.5889407304,23.1597249699,41.7187508759,6.2057947813,18.025,17.4879560946
 09/21  13:00:00,55.427926079,5.93250468888,7.47764353118,0.0,18.7433767983,23.2517909448,37.8078032118,2.29591263064,18.025,17.4868905812
 09/21  14:00:00,55.7056166316,5.9636385365,7.72420372365,0.0,18.7433767983,23.2517909448,43.2103606116,1.88039517264,18.025,23.304965439
 09/21  15:00:00,55.3247700488,5.94881809805,7.64812817346,0.0,18.7433767983,22.9618409725,38.7223955898,3.21158276752,18.025,17.4858128223
 09/21  16:00:00,59.2082452895,5.97554707667,7.05356016638,0.0,18.7433767983,27.431320555,21.5741860564,3.52918605643,18.025,0.02
 09/21  17:00:00,71.4349260393,6.20649562477,6.86106785972,0.0,17.6635504202,40.6971502883,9.08206505372,3.31102383863,0.0,5.77104121509
 09/21  18:00:00,78.6494978227,6.33135712688,7.44602459193,0.0,27.5259009287,37.3340067412,19.0293244008,7.45688820884,0.0,11.5724361919
 09/21  19:00:00,88.364051899,6.35877229614,7.27181958883,0.0,33.8341110165,33.3544677425,24.7087552244,13.1682326902,0.0,11.5405225343
 09/21  20:00:00,97.3315694179,6.50847385627,7.93548004697,0.0,36.5179666069,38.8247702939,23.3331979241,17.5529560252,0.0,5.78024189886
 09/21  21:00:00,91.5366817853,6.49858603153,7.66550257706,0.0,32.965339924,36.8579353714,31.8716411619,20.2888501013,0.0,11.5827910606
 09/21  22:00:00,64.7440376749,6.06792114193,4.85069022885,0.0,25.6355707503,20.6438685092,28.1707150702,22.3847095075,0.0,5.7860055627
 09/21  23:00:00,42.8347531893,5.77053143907,2.79177670559,0.0,15.0252895274,11.7056064465,29.7726222663,24.0064154509,0.0,5.76620681546
 09/21  24:00:00,37.013895224,5.68763031797,2.07956253882,0.0,11.6412384099,10.0650221343,31.1360061853,25.3749378232,0.0,5.76106836207
 09/22  01:00:00,34.9813921676,5.63491375556,1.66046948378,0.0,10.0992000411,10.047477231,26.2908593578,26.2708593578,0.0,0.02
 09/22  02:00:00,32.7060092445,5.58264383045,1.29691230287,0.0,8.25718729233,10.0299323277,33.6776452448,27.921791017,0.0,5.75585422784
 09/22  03:00:00,32.4434291759,5.54809589433,1.06888048807,0.0,8.25718729233,10.0299323277,34.7957169571,29.0401995155,0.0,5.75551744161
 09/22  04:00:00,33.8213499208,5.51765408216,0.870639996913,0.0,8.25718729233,11.6354268332,30.6201368874,30.6001368874,0.0,0.02
 09/22  05:00:00,41.467509665,5.52146984918,0.899754354078,0.0335664212243,12.1011305571,15.3678112995,36.4704304584,30.6940350537,0.0,5.7763954047
 09/22  06:00:00,73.0348877724,5.78600208829,2.70789580087,0.0,19.7275818095,37.2640762949,42.0495463359,30.4657033422,0.0,11.5838429937
 09/22  07:00:00,85.8262204796,5.99594109591,4.22117435434,0.0,24.3117294858,51.2795993405,44.9803082815,27.5528549951,0.0,17.4274532864
 09/22  08:00:00,73.3974389313,5.72698017023,3.33640296628,0.0,23.6694662846,40.6342015617,40.7171387644,17.2557512676,0.0,23.4613874968
 09/22  09:00:00,70.6099492358,5.72196475937,5.56124769782,0.0,23.6694662846,35.6302164847,55.3977716262,13.976780417,18.025,23.3959912092
 09/22  10:00:00,52.8048393815,5.65778201883,5.41700328805,0.0,18.7433767983,22.9618409725,51.9118061153,10.5311955378,18.025,23.3556105774
 09/22  11:00:00,53.4245825371,5.72509574474,5.97165732736,0.0,18.7433767983,22.9618409725,41.8703750543,6.35708492186,18.025,17.4882901325
 09/22  12:00:00,53.8865096381,5.77434013729,6.34089062617,0.0,18.5889407304,23.1597249699,40.8163963588,5.30589909381,18.025,17.485497265
 09/22  13:00:00,54.2322662503,5.8119979605,6.40248822842,0.0,18.7433767983,23.2517909448,37.7579585497,2.24720909392,18.025,17.4857494558
 09/22  14:00:00,54.8383316639,5.88059606947,6.93995807566,0.0,18.7433767983,23.2517909448,42.8462365278,1.51239604966,18.025,23.3088404782
 09/22  15:00:00,54.8941409927,5.90835199013,7.25795893152,0.0,18.7433767983,22.9618409725,37.8668684141,2.35695293015,18.025,17.4849154839
 09/22  16:00:00,58.5995728333,5.89896298476,6.52146524827,0.0,18.7433767983,27.431320555,26.2954490999,2.50961180793,18.025,5.76083729192
 09/22  17:00:00,70.457733418,6.08998189345,6.00038350786,0.0,17.6635504202,40.6971502883,8.61510414807,2.8440881922,0.0,5.77101595588
 09/22  18:00:00,78.0552169347,6.25442069028,6.92866960345,0.0,27.5259009287,37.3340067412,11.4440198449,5.64770350131,0.0,5.79631634363
 09/22  19:00:00,88.2084893819,6.32865418232,7.14636651794,0.0,33.8341110165,33.3544677425,21.9380926304,10.395434087,0.0,11.5426585435
 09/22  20:00:00,97.2394102013,6.48630743077,7.86548040293,0.0,36.5179666069,38.8247702939,20.957281921,15.1760372261,0.0,5.78124469493
 09/22  21:00:00,91.5525669136,6.4898026377,7.69015702439,0.0,32.965339924,36.8579353714,29.289714365,17.7058729355,0.0,11.5838414295
 09/22  22:00:00,64.7568745081,6.06405900088,4.86737607452,0.0,25.6355707503,20.6438685092,31.6241703482,20.0712603912,0.0,11.552909957
 09/22  23:00:00,42.8320222881,5.76606353242,2.79351020631,0.0,15.0252895274,11.7056064465,22.0936165406,22.0736165406,0.0,0.02
 09/22  24:00:00,37.1382741799,5.69393584851,2.19763417612,0.0,11.6412384099,10.0650221343,27.0050261837,21.2439267497,0.0,5.76109943403
 09/23  01:00:00,38.0386862236,5.66641089369,1.92677803213,0.0,12.8411359301,10.0650221343,26.9016280785,21.1457089103,0.0,5.7559191682
 09/23  02:00:00,32.8710485821,5.60066446006,1.44393156594,0.0,8.25718729233,10.0299323277,22.9078654576,22.8878654576,0.0,0.02
 09/23  03:00:00,32.6021876286,5.56736710207,1.20836155777,0.0,8.25718729233,10.0299323277,29.7362562836,23.9803556084,0.0,5.75590067528
 09/23  04:00:00,34.0500893625,5.54626170001,1.0707679251,0.0,8.25718729233,11.6354268332,24.3288052158,24.3088052158,0.0,0.02
 09/23  05:00:00,38.0547453718,5.5255443859,0.937840362809,0.0,8.71707943955,15.3327214929,30.2360822688,24.4697524608,0.0,5.766329808
 09/23  06:00:00,58.8772241839,5.6131796404,1.57667552598,0.0,18.5082010057,25.6353820695,28.7241164107,22.9476956339,0.0,5.77642077681
 09/23  07:00:00,69.6117798942,5.83486220835,3.29023429092,0.0,19.4083231844,41.0650158608,29.4329493214,17.8504502795,0.0,11.5824990419
 09/23  08:00:00,97.2992564707,6.1517646413,6.78403750084,0.0,26.3286599382,57.9988325916,43.4430729224,8.10273814873,0.0,35.3403347737
 09/23  09:00:00,83.2861485438,5.99950400714,8.07714207779,0.0,26.3286599382,42.8504436482,45.8414920412,4.36276611409,18.025,23.4537259271
 09/23  10:00:00,57.5309300543,5.75270469563,6.56273132774,0.0,21.7447113004,23.4437158914,45.6523117471,4.23099474945,18.025,23.3963169977
 09/23  11:00:00,55.0112074277,5.74302315406,6.51442374215,0.0,19.3027497915,23.426170988,38.3205011242,2.77402976691,18.025,17.5214713573
