Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  12:00:00,55.2304824289,5.75686994282,6.57766998319,0.0,19.1483137236,23.7250123474,44.0338593107,2.70172852944,18.025,23.3071307812
 09/23  13:00:00,55.4659343182,5.76982331485,6.65462557112,0.0,19.3027497915,23.7161209604,35.5543470488,0.0418516703969,18.025,17.4874953784
 09/23  14:00:00,55.6578617156,5.78526872814,6.83110435857,0.0,19.3027497915,23.7161209604,35.5122147225,0.0,18.025,17.4872147225
 09/23  15:00:00,55.461462129,5.79625157412,6.91367098743,0.0,19.3027497915,23.426170988,36.2095252062,0.699500615778,18.025,17.4850245904
 09/23  16:00:00,59.090084808,5.7923401663,6.09489936136,0.0,19.3027497915,27.8956505705,24.8894948421,1.10351777221,18.025,5.76097706989
 09/23  17:00:00,67.2735123834,5.95232959755,5.49586632413,0.0,18.2229234133,37.5968344597,7.02340187926,1.25722311075,0.0,5.76617876851
 09/23  18:00:00,82.7695299542,6.19176452247,6.79916664256,0.0,32.690315043,37.0816133363,9.82028245123,4.04915821005,0.0,5.77112424118
 09/23  19:00:00,91.3615897838,6.33805460911,7.59728585018,0.0,36.8143715336,33.066984531,12.8793859185,7.09920787154,0.0,5.78017804694
 09/23  20:00:00,97.9630171727,6.5374387149,8.7592431708,0.0,36.3493007332,38.7721355839,20.8821494593,9.34088180164,0.0,11.5412676577
 09/23  21:00:00,95.586013546,6.53200816881,8.50553815319,0.0,36.1807251679,36.8228455648,17.0543835174,11.2728939501,0.0,5.78148956731
 09/23  22:00:00,71.0375608171,6.13984596919,5.6693917355,0.0,31.0351095914,20.6438685092,25.659694791,14.0765109214,0.0,11.5831838696
 09/23  23:00:00,45.7418534216,5.81214624714,3.25523351401,0.0,17.4250845679,11.7056064465,22.0484043418,16.2718821113,0.0,5.77652223044
 09/23  24:00:00,38.8144547243,5.74189097365,2.62595516577,0.0,12.8411359301,10.0650221343,23.2827789564,17.5216157499,0.0,5.76116320648
 09/24  01:00:00,38.4833638561,5.69831103495,2.22013600275,0.0,12.925468867,10.100111941,18.6871943715,18.6671943715,0.0,0.02
 09/24  02:00:00,33.2989725013,5.63467131734,1.71841595786,0.0,8.34152022915,10.0650221343,25.5689638523,19.8129846445,0.0,5.75597920774
 09/24  03:00:00,32.999252496,5.59857356222,1.45480007894,0.0,8.34152022915,10.0650221343,21.0193762081,20.9993762081,0.0,0.02
 09/24  04:00:00,34.4327222797,5.57724539787,1.30298574929,0.0,8.34152022915,11.6705166398,26.7351963794,20.9739510637,0.0,5.7612453157
 09/24  05:00:00,38.4760121697,5.56199954266,1.2032214391,0.0,8.80141237637,15.3678112995,25.8416579528,20.075315232,0.0,5.76634272078
 09/24  06:00:00,59.1587565615,5.64407961818,1.82730269214,0.0,18.5082010057,25.6353820695,25.6957566446,19.9199129858,0.0,5.7758436588
 09/24  07:00:00,69.9529362288,5.85708357184,3.48973192494,0.0,19.4926561212,41.1001056674,28.8217646362,17.237261526,0.0,11.5845031102
 09/24  08:00:00,97.7972381846,6.19028312481,7.24348408547,0.0,26.3286599382,57.9988325916,37.082721795,7.62674332976,0.0,29.4559784652
 09/24  09:00:00,83.8302683559,6.0491911773,8.69097695136,0.0,26.2443270014,42.8153538416,50.756146792,3.40775721728,18.025,29.3233895747
 09/24  10:00:00,58.96568684,5.87023457402,7.87995610886,0.0,21.7447113004,23.4437158914,37.0369248435,1.45658651374,18.025,17.5553383298
 09/24  11:00:00,56.5657773535,5.86589495075,7.88640242269,0.0,19.3449162599,23.4437158914,41.927901405,0.548813118711,18.025,23.3540882863
 09/24  12:00:00,56.7742829397,5.88928507546,7.92933872707,0.0,19.190480192,23.7425572507,36.6776666675,1.16494871497,18.025,17.4877179525
 09/24  13:00:00,57.0606201053,5.93728556973,8.14155402429,0.0,19.260583323,23.698576057,36.0436189013,0.529801286791,18.025,17.4888176145
 09/24  14:00:00,57.287943511,5.9807041153,8.32546214069,0.0,19.260583323,23.698576057,42.6357100379,1.29951205188,18.025,23.311197986
 09/24  15:00:00,57.5809669557,6.04847402498,8.8406621839,0.0,19.260583323,23.4086260847,37.6418515385,2.12998206565,18.025,17.4868694729
 09/24  16:00:00,61.670271291,6.07467520327,8.45245073709,0.0,19.260583323,27.8781056672,25.1137036363,1.32757977296,18.025,5.76112386331
 09/24  17:00:00,70.1000061514,6.26636432405,8.06802929282,0.0,18.1807569449,37.5792895564,6.7814570278,1.01517396891,0.0,5.76628305889
 09/24  18:00:00,85.6486650113,6.52925560804,9.46022384211,0.0,32.6059821062,37.0465235296,9.08458424405,3.31321952929,0.0,5.77136471476
 09/24  19:00:00,94.1899637542,6.65898200165,10.1047196042,0.0,36.8143715336,33.066984531,12.0059429043,6.2246891633,0.0,5.78125374103
 09/24  20:00:00,100.773582449,6.83951529083,11.1483049534,0.0,36.43363367,38.8072253906,13.9128772228,8.13240971957,0.0,5.78046750322
 09/24  21:00:00,97.9083978236,6.80517288499,10.6741686181,0.0,36.0963922311,36.7877557581,21.1007563395,9.55770472293,0.0,11.5430516166
 09/24  22:00:00,73.2446619154,6.39362316304,7.74212547506,0.0,30.9507766546,20.6087787026,22.4598656045,10.8760160829,0.0,11.5838495217
 09/24  23:00:00,47.6978648659,6.01260258002,5.01077758195,0.0,17.4250845679,11.7056064465,17.6595010598,11.8830970489,0.0,5.77640401091
 09/24  24:00:00,40.1108971752,5.86685819458,3.6780078554,0.0,12.925468867,10.100111941,13.848021885,13.828021885,0.0,0.02
 09/25  01:00:00,36.3334924064,5.77351044105,2.87396050056,0.0,10.0992000411,10.047477231,20.8690593617,15.1129305486,0.0,5.75612881302
 09/25  02:00:00,34.0081690105,5.72443389241,2.45727199913,0.0,8.25718729233,10.0299323277,21.1514478159,15.3955123866,0.0,5.7559354293
 09/25  03:00:00,33.6207890903,5.68484940782,2.10947750727,0.0,8.25718729233,10.0299323277,16.7511036399,16.7311036399,0.0,0.02
 09/25  04:00:00,35.0093782128,5.65911577572,1.91718818054,0.0,8.25718729233,11.6354268332,22.8669738343,17.105758647,0.0,5.76121518731
 09/25  05:00:00,42.6927222273,5.6693032755,2.01067732056,0.0,12.1011305571,15.3678112995,22.2877801743,16.51226849,0.0,5.77551168427
 09/25  06:00:00,74.7052431178,5.97407484391,4.19013788297,0.0,19.7275818095,37.2640762949,28.1554122119,16.5712460443,0.0,11.5841661676
 09/25  07:00:00,88.0917801441,6.24508280894,6.23753760719,0.0,24.3117294858,51.2795993405,31.87372216,14.4446273741,0.0,17.4290947859
 09/25  08:00:00,75.8713411241,5.91157199549,5.62567539566,0.0,23.6694662846,40.6342015617,30.2609041114,6.79683177428,0.0,23.4640723371
 09/25  09:00:00,73.875152054,5.95742255964,8.59096638379,0.0,23.6694662846,35.6302164847,43.383769722,1.96384873217,18.025,23.3949209899
 09/25  10:00:00,56.427206159,5.9139878003,8.78314569941,0.0,18.7433767983,22.9618409725,36.3215570914,0.772348550694,18.025,17.5242085407
 09/25  11:00:00,57.6268551122,6.05028561499,9.84872632797,0.0,18.7433767983,22.9618409725,41.3403981351,0.0,18.025,23.3153981351
 09/25  12:00:00,59.067011123,6.17760047662,11.1181210562,0.0,18.5889407304,23.1597249699,35.514888889,0.0,18.025,17.489888889
 09/25  13:00:00,60.2646162232,6.31012950562,11.9366915721,0.0,18.7433767983,23.2517909448,35.5132437119,0.0,18.025,17.4882437119
 09/25  14:00:00,61.5342178317,6.41469506985,13.1017293333,0.0,18.7433767983,23.2517909448,35.5106889283,0.0,18.025,17.4856889283
 09/25  15:00:00,62.2029868651,6.48981024951,13.9853360229,0.0,18.7433767983,22.9618409725,41.3359105373,0.0,18.025,23.3109105373
 09/25  16:00:00,66.4452938538,6.5309740492,13.7351647481,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,78.4386271406,6.7666102753,13.304626992,0.0,17.6635504202,40.6971502883,5.7713724745,0.0,0.0,5.7713724745
 09/25  18:00:00,85.0996938972,6.92591116386,13.3016157756,0.0,27.5259009287,37.3340067412,11.5738183933,0.0,0.0,11.5738183933
 09/25  19:00:00,94.9068798465,6.99882583232,13.1745577124,0.0,33.8341110165,33.3544677425,11.9655156083,0.4232980029,0.0,11.5422176054
 09/25  20:00:00,103.64143511,7.13786056691,13.6159222355,0.0,36.5179666069,38.8247702939,8.01912452064,2.23855345068,0.0,5.78057106997
 09/25  21:00:00,97.5957388554,7.110759794,13.1123318332,0.0,32.965339924,36.8579353714,15.7373491145,4.15329377852,0.0,11.584055336
 09/25  22:00:00,70.1557685357,6.63579243942,9.69450875828,0.0,25.6355707503,20.6438685092,12.3845815352,6.59804099487,0.0,5.78654054034
 09/25  23:00:00,47.0068389262,6.21365324249,6.52071811616,0.0,15.0252895274,11.7056064465,14.6985616442,8.93212876196,0.0,5.76643288227
 09/25  24:00:00,40.184378175,6.02605465707,4.91160328463,0.0,11.6412384099,10.0650221343,16.14173177,10.3807062887,0.0,5.76102548134
 09/26  01:00:00,37.5531519091,5.90970838624,3.95741975848,0.0,10.0992000411,10.047477231,11.1737413583,11.1537413583,0.0,0.02
 09/26  02:00:00,34.8947700887,5.81821804362,3.25008610342,0.0,8.25718729233,10.0299323277,17.8716076347,12.1154030621,0.0,5.75620457265
 09/26  03:00:00,34.4508929933,5.76974573829,2.85467976672,0.0,8.25718729233,10.0299323277,18.5504355027,12.7945242309,0.0,5.75591127178
 09/26  04:00:00,35.7266379488,5.73538037806,2.55818389656,0.0,8.25718729233,11.6354268332,14.2374693929,14.2174693929,0.0,0.02
 09/26  05:00:00,43.3629829915,5.7406297187,2.60960115342,0.0,12.1011305571,15.3678112995,19.9512281212,14.1745317513,0.0,5.77669636995
 09/26  06:00:00,75.6219460422,6.07766884363,5.00323153514,0.0,19.7275818095,37.2640762949,24.9932110108,13.4088271767,0.0,11.5843838341
 09/26  07:00:00,90.0494504707,6.45921492099,7.98105888934,0.0,24.3117294858,51.2795993405,27.0990979047,9.66943979956,0.0,17.4296581052
 09/26  08:00:00,77.345153531,6.03986259207,6.97118454863,0.0,23.6694662846,40.6342015617,26.5481082227,3.08372006033,0.0,23.4643881624
 09/26  09:00:00,75.675174231,6.1193955035,10.2290044378,0.0,23.6694662846,35.6302164847,41.8590490424,0.432467471826,18.025,23.4015815706
 09/26  10:00:00,58.8809422075,6.10655737976,11.0443055763,0.0,18.7433767983,22.9618409725,41.3848932423,0.0,18.025,23.3598932423
 09/26  11:00:00,61.926389482,6.33019412127,13.868348396,0.0,18.7433767983,22.9618409725,35.5166668935,0.0,18.025,17.4916668935
 09/26  12:00:00,64.8746857356,6.52264519034,16.5807436209,0.0,18.5889407304,23.1597249699,35.5118372602,0.0,18.025,17.4868372602
 09/26  13:00:00,67.1894772132,6.67391027284,18.4977719341,0.0,18.7433767983,23.2517909448,41.3375139256,0.0,18.025,23.3125139256
 09/26  14:00:00,68.2313988366,6.76813678536,19.4454639769,0.0,18.7433767983,23.2517909448,35.5130361791,0.0,18.025,17.4880361791
 09/26  15:00:00,68.1129290183,6.8110056259,19.5740736965,0.0,18.7433767983,22.9618409725,35.5130138793,0.0,18.025,17.4880138793
 09/26  16:00:00,72.1108933103,6.83507724622,19.0966581832,0.0,18.7433767983,27.431320555,23.7861780573,0.0,18.025,5.76117805735
 09/26  17:00:00,84.2483326503,7.08323809758,18.7977032821,0.0,17.6635504202,40.6971502883,5.77146389962,0.0,0.0,5.77146389962
 09/26  18:00:00,89.6863695149,7.22703152406,17.5871587321,0.0,27.5259009287,37.3340067412,11.5739876077,0.0,0.0,11.5739876077
 09/26  19:00:00,98.1555414979,7.25460937477,16.1674320694,0.0,33.8341110165,33.3544677425,5.81515756937,0.0332261588719,0.0,5.7819314105
 09/26  20:00:00,106.736356461,7.40537349785,16.443318393,0.0,36.5179666069,38.8247702939,11.5971992253,0.0561969433254,0.0,11.541002282
 09/26  21:00:00,100.834398503,7.3980260735,16.063711084,0.0,32.965339924,36.8579353714,12.4048736291,0.821740645117,0.0,11.583132984
 09/26  22:00:00,73.4978033681,6.93457155618,12.7377536333,0.0,25.6355707503,20.6438685092,7.10533106088,1.31820933775,0.0,5.78712172313
 09/26  23:00:00,50.2597055211,6.50599620918,9.48123449458,0.0,15.0252895274,11.7056064465,7.49115157604,1.7246847159,0.0,5.76646686014
 09/26  24:00:00,43.2660679239,6.30728471197,7.71206027619,0.0,11.6412384099,10.0650221343,8.07171981021,2.31050354357,0.0,5.76121626664
 09/27  01:00:00,40.2175492614,6.16226765681,6.36925633222,0.0,10.0992000411,10.047477231,4.05409696638,4.03409696638,0.0,0.02
 09/27  02:00:00,37.0147252232,6.02975776913,5.15849465387,0.0,8.25718729233,10.0299323277,11.8680516003,6.11199182792,0.0,5.7560597724
 09/27  03:00:00,36.1862356631,5.94769287683,4.41207598867,0.0,8.25718729233,10.0299323277,7.11902422358,7.09902422358,0.0,0.02
 09/27  04:00:00,37.1393177578,5.87593795467,3.83029622962,0.0,8.25718729233,11.6354268332,14.1944841442,8.43369880387,0.0,5.76078534033
 09/27  05:00:00,44.6411143606,5.86601014583,3.76234629989,0.0,12.1011305571,15.3678112995,14.8279042723,9.05105670769,0.0,5.77684756465
 09/27  06:00:00,78.2043923639,6.35161169031,7.31171970911,0.0,19.7275818095,37.2640762949,19.7496800016,8.16571618484,0.0,11.5839638168
 09/27  07:00:00,92.5341060842,6.71522694986,10.209679712,0.0,24.3117294858,51.2795993405,24.1087036587,6.67882696933,0.0,17.4298766894
 09/27  08:00:00,79.7471981231,6.25963550507,9.15344511398,0.0,23.6694662846,40.6342015617,24.751362332,1.28613025136,0.0,23.4652320806
 09/27  09:00:00,78.4440035181,6.35820863858,12.7590091982,0.0,23.6694662846,35.6302164847,41.4237044824,0.0,18.025,23.3987044824
 09/27  10:00:00,61.7061037035,6.32067510738,13.6553435284,0.0,18.7433767983,22.9618409725,41.3853860267,0.0,18.025,23.3603860267
 09/27  11:00:00,64.7243103693,6.52862740326,16.4678308464,0.0,18.7433767983,22.9618409725,35.517832981,0.0,18.025,17.492832981
 09/27  12:00:00,68.7088031234,6.7555143593,20.1819882884,0.0,18.5889407304,23.1597249699,35.5137946216,0.0,18.025,17.4887946216
 09/27  13:00:00,71.8206037512,6.94162365689,22.8611775716,0.0,18.7433767983,23.2517909448,35.5118336429,0.0,18.025,17.4868336429
 09/27  14:00:00,73.5050226233,7.06293338599,24.4242895869,0.0,18.7433767983,23.2517909448,41.3376995363,0.0,18.025,23.3126995363
 09/27  15:00:00,73.9659315023,7.13147060408,25.1066084323,0.0,18.7433767983,22.9618409725,35.5132701026,0.0,18.025,17.4882701026
 09/27  16:00:00,77.9864451467,7.15750146215,24.6497756696,0.0,18.7433767983,27.431320555,23.7862186126,0.0,18.025,5.76121861257
 09/27  17:00:00,89.8755231046,7.40846669916,24.0996537779,0.0,17.6635504202,40.6971502883,5.77141450963,0.0,0.0,5.77141450963
 09/27  18:00:00,94.5306691495,7.53091188518,22.1275655425,0.0,27.5259009287,37.3340067412,11.5745350105,0.0,0.0,11.5745350105
 09/27  19:00:00,101.266211657,7.49298924565,19.039709052,0.0,33.8341110165,33.3544677425,5.79857439931,0.0170533806366,0.0,5.78152101867
 09/27  20:00:00,109.000506796,7.5947340808,18.5181036124,0.0,36.5179666069,38.8247702939,5.798863414,0.0181060533667,0.0,5.78075736064
 09/27  21:00:00,102.798347496,7.57312171394,17.8525487914,0.0,32.965339924,36.8579353714,11.6627873661,0.0772510548705,0.0,11.5855363113
 09/27  22:00:00,75.0731732957,7.08767950818,14.1600001603,0.0,25.6355707503,20.6438685092,12.265530164,0.712204579551,0.0,11.5533255845
 09/27  23:00:00,51.6207653703,6.64099750967,10.7072884888,0.0,15.0252895274,11.7056064465,7.02123564443,1.25510592816,0.0,5.76612971628
 09/27  24:00:00,44.5288503137,6.43325066702,8.84887546545,0.0,11.6412384099,10.0650221343,1.79374696102,1.77374696102,0.0,0.02
 09/28  01:00:00,41.5165627449,6.29060113069,7.53992748889,0.0,10.0992000411,10.047477231,8.15662253608,2.40054168054,0.0,5.75608085554
 09/28  02:00:00,38.449759601,6.16734653168,6.45594185866,0.0,8.25718729233,10.0299323277,3.57665456645,3.55665456645,0.0,0.02
 09/28  03:00:00,37.4963500547,6.07370433412,5.59617021665,0.0,8.25718729233,10.0299323277,10.5667587401,4.81062611474,0.0,5.7561326254
 09/28  04:00:00,38.3280493812,5.99628311268,4.89867937772,0.0,8.25718729233,11.6354268332,11.7179623704,5.95669774626,0.0,5.76126462415
 09/28  05:00:00,45.94495903,5.99668231441,4.93550872266,0.0,12.1011305571,15.3678112995,11.5775559279,5.80068820651,0.0,5.77686772142
 09/28  06:00:00,79.4706402718,6.484512077,8.44505573369,0.0,19.7275818095,37.2640762949,17.2443092484,5.65935208373,0.0,11.5849571646
 09/28  07:00:00,94.1408329538,6.87741570078,11.6542002157,0.0,24.3117294858,51.2795993405,14.9194248721,3.29140355376,0.0,11.6280213183
 09/28  08:00:00,82.1837674283,6.46665080155,11.3829832146,0.0,23.6694662846,40.6342015617,29.3304633468,0.0,0.0,29.3304633468
 09/28  09:00:00,80.8010527679,6.53482195009,14.9394385138,0.0,23.6694662846,35.6302164847,41.4273898976,0.0,18.025,23.4023898976
 09/28  10:00:00,63.340933734,6.40203259194,15.2088084613,0.0,18.7433767983,22.9618409725,35.551252548,0.0,18.025,17.526252548
 09/28  11:00:00,64.9377303697,6.50768436005,16.7021891175,0.0,18.7433767983,22.9618409725,41.3431532308,0.0,18.025,23.3181532308
 09/28  12:00:00,70.2572930921,6.82060270291,21.6653868269,0.0,18.5889407304,23.1597249699,35.5172410706,0.0,18.025,17.4922410706
 09/28  13:00:00,74.2301710257,7.05476594156,25.1575962036,0.0,18.7433767983,23.2517909448,35.5134177706,0.0,18.025,17.4884177706
 09/28  14:00:00,76.1074802883,7.17262489357,26.9170486915,0.0,18.7433767983,23.2517909448,41.3346476227,0.0,18.025,23.3096476227
 09/28  15:00:00,76.6593983313,7.24886208724,27.6826818824,0.0,18.7433767983,22.9618409725,35.5150040457,0.0,18.025,17.4900040457
 09/28  16:00:00,80.5450491266,7.28125980006,27.0846180052,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,92.1433570403,7.53655165521,26.2393936382,0.0,17.6635504202,40.6971502883,11.5231245412,0.0,0.0,11.5231245412
 09/28  18:00:00,97.4007690735,7.68579569318,24.842768478,0.0,27.5259009287,37.3340067412,5.79744756643,0.0,0.0,5.79744756643
 09/28  19:00:00,105.412683253,7.73270815003,22.9464480961,0.0,33.8341110165,33.3544677425,11.5438020695,0.0,0.0,11.5438020695
 09/28  20:00:00,112.846445931,7.8536682044,22.1050999389,0.0,36.5179666069,38.8247702939,5.78161539818,0.0,0.0,5.78161539818
 09/28  21:00:00,106.628557549,7.83008169343,21.4257837517,0.0,32.965339924,36.8579353714,11.5858719993,0.0,0.0,11.5858719993
 09/28  22:00:00,78.4173734265,7.32383355552,17.2680371774,0.0,25.6355707503,20.6438685092,11.5543765587,0.0,0.0,11.5543765587
 09/28  23:00:00,54.7956319162,6.86979720443,13.6533506308,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/28  24:00:00,48.0558796368,6.6922055488,12.1169420575,0.0,11.6412384099,10.0650221343,5.76151066899,0.0,0.0,5.76151066899
 09/29  01:00:00,45.4000299051,6.57959499599,11.134396756,0.0,10.0992000411,10.047477231,5.75631755889,0.0,0.0,5.75631755889
 09/29  02:00:00,42.5713778875,6.47776683531,10.2671370853,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,41.9692367953,6.41726238769,9.72549367671,0.0,8.25718729233,10.0299323277,5.75637278082,0.0,0.0,5.75637278082
 09/29  04:00:00,42.9603708897,6.36111780582,9.1661637552,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/29  05:00:00,50.7670311208,6.37959380861,9.37465878283,0.0,12.1011305571,15.3678112995,11.5335132171,0.0,0.0,11.5335132171
 09/29  06:00:00,84.978567877,6.9378075264,13.4996733781,0.0,19.7275818095,37.2640762949,11.5844997057,0.0,0.0,11.5844997057
 09/29  07:00:00,101.553648964,7.31885020902,16.7415640571,0.0,24.3117294858,51.2795993405,11.6268576836,0.0,0.0,11.6268576836
 09/29  08:00:00,86.5162550162,6.78098492408,15.4011235789,0.0,23.6694662846,40.6342015617,29.3312776511,0.0,0.0,29.3312776511
 09/29  09:00:00,83.3710087478,6.74337626184,17.3008281738,0.0,23.6694662846,35.6302164847,41.4231799515,0.0,18.025,23.3981799515
 09/29  10:00:00,64.0548292094,6.47545766123,15.8492731082,0.0,18.7433767983,22.9618409725,35.5518036054,0.0,18.025,17.5268036054
 09/29  11:00:00,66.2180694246,6.64308348273,17.847124168,0.0,18.7433767983,22.9618409725,41.3429060731,0.0,18.025,23.3179060731
 09/29  12:00:00,69.3012347766,6.80589870325,20.7240283119,0.0,18.5889407304,23.1597249699,35.5164143521,0.0,18.025,17.4914143521
 09/29  13:00:00,67.2226342699,6.64240184522,18.5624188628,0.0,18.7433767983,23.2517909448,35.5166427518,0.0,18.025,17.4916427518
 09/29  14:00:00,67.0540790624,6.6546854239,18.3815813745,0.0,18.7433767983,23.2517909448,35.512865399,0.0,18.025,17.487865399
 09/29  15:00:00,69.4515002794,6.85050147606,20.8731398421,0.0,18.7433767983,22.9618409725,41.3393520363,0.0,18.025,23.3143520363
 09/29  16:00:00,73.8775757122,6.87999532226,20.8184056376,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,84.683071504,7.09946369223,19.2161887041,0.0,17.6635504202,40.6971502883,5.77167879412,0.0,0.0,5.77167879412
 09/29  18:00:00,90.9271763715,7.27370029847,18.7812560992,0.0,27.5259009287,37.3340067412,11.5747444452,0.0,0.0,11.5747444452
 09/29  19:00:00,101.853911023,7.43686562676,19.6835105909,0.0,33.8341110165,33.3544677425,11.5435417809,0.0,0.0,11.5435417809
 09/29  20:00:00,111.731524404,7.69252085328,21.1513139934,0.0,36.5179666069,38.8247702939,5.78141848863,0.0,0.0,5.78141848863
 09/29  21:00:00,107.181514643,7.79006533759,22.0187414581,0.0,32.965339924,36.8579353714,11.5855362085,0.0,0.0,11.5855362085
 09/29  22:00:00,80.2932899485,7.36676601504,19.1010111712,0.0,25.6355707503,20.6438685092,11.554110507,0.0,0.0,11.554110507
 09/29  23:00:00,56.86486476,6.95003077674,15.6423436008,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,49.6768794223,6.76593779333,13.6642037108,0.0,11.6412384099,10.0650221343,5.76155008408,0.0,0.0,5.76155008408
 09/30  01:00:00,49.9380794329,6.69698916078,12.7955680281,0.0,12.8411359301,10.0650221343,5.7564352878,0.0,0.0,5.7564352878
 09/30  02:00:00,44.1143812855,6.57252756903,11.7153757059,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  03:00:00,43.5084131173,6.51465126965,11.1672777444,0.0,8.25718729233,10.0299323277,5.75618976616,0.0,0.0,5.75618976616
 09/30  04:00:00,44.6368494358,6.47059614669,10.7331596351,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/30  05:00:00,48.4837657534,6.42877683452,10.4635863363,0.0,8.71707943955,15.3327214929,5.76677425482,0.0,0.0,5.76677425482
 09/30  06:00:00,70.374413274,6.6198371947,12.0671473072,0.0,18.5082010057,25.6353820695,5.77710588763,0.0,0.0,5.77710588763
 09/30  07:00:00,84.6790158513,6.99407685157,15.3141540657,0.0,19.4083231844,41.0650158608,14.5083897218,0.0,0.0,14.5083897218
 09/30  08:00:00,114.102057115,7.51109181487,22.2273798163,0.0,26.3286599382,57.9988325916,32.3817304464,0.0,0.0,32.3817304464
 09/30  09:00:00,99.4410532069,7.24297536128,22.9884857994,0.0,26.3286599382,42.8504436482,41.4910845867,0.0,18.025,23.4660845867
 09/30  10:00:00,71.4998988646,6.78651220101,19.4978264625,0.0,21.7447113004,23.4437158914,41.4299998489,0.0,18.025,23.4049998489
 09/30  11:00:00,70.2525786123,6.80161640699,20.6971522061,0.0,19.3027497915,23.426170988,41.3846887913,0.0,18.025,23.3596887913
 09/30  12:00:00,72.5783260893,6.96164317467,22.7207092591,0.0,19.1483137236,23.7250123474,35.5187728509,0.0,18.025,17.4937728509
 09/30  13:00:00,76.0214366234,7.16086921945,25.819045837,0.0,19.3027497915,23.7161209604,35.5150430689,0.0,18.025,17.4900430689
 09/30  14:00:00,75.6005770329,7.12791242552,25.4311462704,0.0,19.3027497915,23.7161209604,41.3370574268,0.0,18.025,23.3120574268
 09/30  15:00:00,73.54206944,7.06429107755,23.7262109051,0.0,19.3027497915,23.426170988,35.517038055,0.0,18.025,17.492038055
 09/30  16:00:00,74.730781392,6.96734270735,20.56055313,0.0,19.3027497915,27.8956505705,23.7864494771,0.0,18.025,5.7614494771
 09/30  17:00:00,79.9891639302,7.02245655497,17.141346725,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,94.8819459328,7.17858747218,16.0407052749,0.0,32.690315043,37.0816133363,5.81136514499,0.0395161699233,0.0,5.77184897507
 09/30  19:00:00,100.628739009,7.27116735843,15.9312486277,0.0,36.8143715336,33.066984531,11.8079632733,0.263316056151,0.0,11.5446472171
 09/30  20:00:00,106.54022304,7.4124027725,16.4614217146,0.0,36.3493007332,38.7721355839,7.21446213042,1.43211073854,0.0,5.78235139188
 09/30  21:00:00,103.494967618,7.34653320614,15.5998982775,0.0,36.1807251679,36.8228455648,13.943869575,2.39974749725,0.0,11.5441220778
 09/30  22:00:00,78.5257660057,6.91267444927,12.3846680411,0.0,31.0351095914,20.6438685092,14.8846515481,3.29891742053,0.0,11.5857341276
 09/30  23:00:00,52.5274705303,6.50286169941,9.3500731404,0.0,17.4250845679,11.7056064465,9.56259397375,3.78558446229,0.0,5.77700951146
 09/30  24:00:00,44.6613520773,6.33956584849,7.87514856224,0.0,12.8411359301,10.0650221343,4.34239795369,4.32239795369,0.0,0.02
 10/01  01:00:00,43.6620071115,6.23072386919,6.86633644132,0.0,12.925468867,10.100111941,10.5091264384,4.75267123883,0.0,5.75645519961
 10/01  02:00:00,37.790598097,6.0955349754,5.74915458,0.0,8.34152022915,10.0650221343,11.0519931377,5.29565874792,0.0,5.75633438982
 10/01  03:00:00,37.0998176197,6.02426115804,5.12965013798,0.0,8.34152022915,10.0650221343,5.71765840646,5.69765840646,0.0,0.02
 10/01  04:00:00,38.2569374758,5.97562885339,4.72878194285,0.0,8.34152022915,11.6705166398,11.7714036606,6.01002834684,0.0,5.76137531381
 10/01  05:00:00,42.1902060438,5.93797807603,4.54139529733,0.0,8.80141237637,15.3678112995,11.5473164372,5.78068762947,0.0,5.76662880772
 10/01  06:00:00,63.6996231202,6.10004680992,5.91214104843,0.0,18.5082010057,25.6353820695,10.9952653696,5.21799967587,0.0,5.77726569376
 10/01  07:00:00,77.7004585186,6.45769932425,8.75253599667,0.0,19.4926561212,41.1001056674,16.3748896656,4.78903155985,0.0,11.5858581057
 10/01  08:00:00,105.889047051,6.9844386238,14.5410029628,0.0,26.3286599382,57.9988325916,29.6345237045,0.166047557457,0.0,29.4684761471
 10/01  09:00:00,91.5643706469,6.78959868726,15.6845799604,0.0,26.2443270014,42.8153538416,47.3589732366,0.0,18.025,29.3339732366
 10/01  10:00:00,65.4483782614,6.43311312213,13.7997013759,0.0,21.7447113004,23.4437158914,35.5850404053,0.0,18.025,17.5600404053
 10/01  11:00:00,65.8803929778,6.63275273857,16.4341120312,0.0,19.3449162599,23.4437158914,41.3874523101,0.0,18.025,23.3624523101
 10/01  12:00:00,66.8970490366,6.67676958197,17.2645866321,0.0,19.190480192,23.7425572507,35.5141806051,0.0,18.025,17.4891806051
 10/01  13:00:00,70.7065987391,6.90414521645,20.8206436437,0.0,19.260583323,23.698576057,41.3405614097,0.0,18.025,23.3155614097
 10/01  14:00:00,73.0131182089,7.03750423817,22.9938009565,0.0,19.260583323,23.698576057,35.5158147193,0.0,18.025,17.4908147193
 10/01  15:00:00,72.8095020787,7.02834039394,23.0892965217,0.0,19.260583323,23.4086260847,35.5162352999,0.0,18.025,17.4912352999
 10/01  16:00:00,75.5569147191,6.98825577428,21.4254852745,0.0,19.260583323,27.8781056672,23.7863656665,0.0,18.025,5.76136566654
 10/01  17:00:00,82.5905649196,7.13667564936,19.6882352562,0.0,18.1807569449,37.5792895564,5.76679033466,0.0,0.0,5.76679033466
 10/01  18:00:00,97.460235825,7.35484634396,18.5621550464,0.0,32.6059821062,37.0465235296,5.77195378704,0.0,0.0,5.77195378704
 10/01  19:00:00,102.807938826,7.43002358025,17.9515884397,0.0,36.8143715336,33.066984531,5.78132307973,0.0,0.0,5.78132307973
 10/01  20:00:00,109.152916963,7.60998999385,18.7570923302,0.0,36.43363367,38.8072253906,11.5430518201,0.0,0.0,11.5430518201
 10/01  21:00:00,106.234445314,7.58763703276,18.2176865329,0.0,36.0963922311,36.7877557581,5.82715197667,0.0445662765471,0.0,5.78258570012
 10/01  22:00:00,81.1796200055,7.15668316143,14.9139195078,0.0,30.9507766546,20.6087787026,11.9019619171,0.315250275314,0.0,11.5867116418
 10/01  23:00:00,55.4729507536,6.75576645174,12.0426424739,0.0,17.4250845679,11.7056064465,5.8745433858,0.0974065416206,0.0,5.77713684418
 10/01  24:00:00,47.5018733642,6.57037111377,10.3654323529,0.0,12.925468867,10.100111941,6.12079943954,0.359120386766,0.0,5.76167905277
 10/02  01:00:00,43.0221422963,6.40952025517,8.92657618656,0.0,10.0992000411,10.047477231,0.738927493958,0.718927493958,0.0,0.02
 10/02  02:00:00,40.4554814227,6.32726439281,8.30172856542,0.0,8.25718729233,10.0299323277,6.16548792792,0.409045838357,0.0,5.75644208956
 10/02  03:00:00,39.9934136212,6.28146379372,7.88545984884,0.0,8.25718729233,10.0299323277,6.39529902123,0.639078095655,0.0,5.75622092558
 10/02  04:00:00,41.1051899692,6.23057510005,7.44151125765,0.0,8.25718729233,11.6354268332,0.967572680986,0.947572680986,0.0,0.02
 10/02  05:00:00,49.0645177008,6.26316612395,7.78854642301,0.0,12.1011305571,15.3678112995,6.70042222143,0.922962698844,0.0,5.77745952258
 10/02  06:00:00,83.8539746763,6.86282029941,12.4500183189,0.0,19.7275818095,37.2640762949,17.289756304,0.494383056957,0.0,16.7953732471
 10/02  07:00:00,100.796568309,7.26883925429,16.0344341229,0.0,24.3117294858,51.2795993405,12.2064328007,0.0,0.0,12.2064328007
 10/02  08:00:00,85.6333429748,6.70884769452,14.590307405,0.0,23.6694662846,40.6342015617,29.3359822889,0.0,0.0,29.3359822889
 10/02  09:00:00,83.1750960868,6.70636073789,17.1419016097,0.0,23.6694662846,35.6302164847,41.427905608,0.0,18.025,23.402905608
 10/02  10:00:00,64.6808748599,6.49906794279,16.4516859028,0.0,18.7433767983,22.9618409725,35.5537030557,0.0,18.025,17.5287030557
 10/02  11:00:00,65.7012356732,6.54271080898,17.4306485086,0.0,18.7433767983,22.9618409725,41.3446457838,0.0,18.025,23.3196457838
 10/02  12:00:00,67.8173827644,6.60277241642,19.4432882738,0.0,18.5889407304,23.1597249699,35.5180106603,0.0,18.025,17.4930106603
 10/02  13:00:00,70.2026541287,6.72249873397,21.4623273215,0.0,18.7433767983,23.2517909448,35.5185147033,0.0,18.025,17.4935147033
 10/02  14:00:00,71.6618770112,6.76512277513,22.8789273996,0.0,18.7433767983,23.2517909448,35.5149817864,0.0,18.025,17.4899817864
 10/02  15:00:00,75.2777944627,7.01931761064,26.5306028369,0.0,18.7433767983,22.9618409725,41.3446374717,0.0,18.025,23.3196374717
 10/02  16:00:00,80.6501900513,7.10820462763,27.3627957821,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,93.0839204944,7.42601100246,27.290468121,0.0,17.6635504202,40.6971502883,5.77200103384,0.0,0.0,5.77200103384
 10/02  18:00:00,101.50244146,7.64821956934,27.0979615171,0.0,27.5259009287,37.3340067412,11.5764115439,0.0,0.0,11.5764115439
 10/02  19:00:00,109.669493525,7.80418058937,27.1317474869,0.0,33.8341110165,33.3544677425,11.5447976511,0.0,0.0,11.5447976511
 10/02  20:00:00,118.904981618,8.06655680821,27.9507052418,0.0,36.5179666069,38.8247702939,5.78222161225,0.0,0.0,5.78222161225
 10/02  21:00:00,111.534026518,8.05024753883,26.1110258534,0.0,32.965339924,36.8579353714,11.5874298737,0.0,0.0,11.5874298737
 10/02  22:00:00,82.1087781076,7.50497214246,20.7782564288,0.0,25.6355707503,20.6438685092,11.5551355028,0.0,0.0,11.5551355028
 10/02  23:00:00,58.1604310385,7.05327391562,16.8346471814,0.0,15.0252895274,11.7056064465,5.76687028723,0.0,0.0,5.76687028723
 10/02  24:00:00,50.6310993462,6.8496002774,14.5347485177,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,47.6058343571,6.7243473154,13.1954333809,0.0,10.0992000411,10.047477231,5.75629682071,0.0,0.0,5.75629682071
 10/03  02:00:00,44.799454444,6.62980389174,12.3431608781,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,43.6973146169,6.54066525649,11.3301542612,0.0,8.25718729233,10.0299323277,5.75640562975,0.0,0.0,5.75640562975
 10/03  04:00:00,44.6398697805,6.48382083227,10.7229373798,0.0,8.25718729233,11.6354268332,5.76137506678,0.0,0.0,5.76137506678
 10/03  05:00:00,52.9105909476,6.53323874277,11.3645391173,0.0,12.1011305571,15.3678112995,5.77753915515,0.0,0.0,5.77753915515
 10/03  06:00:00,88.0082933823,7.15897644774,16.30816819,0.0,19.7275818095,37.2640762949,11.5868003289,0.0,0.0,11.5868003289
 10/03  07:00:00,105.021283146,7.55959705843,19.9683660241,0.0,24.3117294858,51.2795993405,17.433252771,0.0,0.0,17.433252771
 10/03  08:00:00,91.6077672959,7.02195356306,20.2516126722,0.0,23.6694662846,40.6342015617,23.4748626408,0.0,0.0,23.4748626408
 10/03  09:00:00,91.4525647949,7.11471341919,25.0110110805,0.0,23.6694662846,35.6302164847,41.4302120365,0.0,18.025,23.4052120365
 10/03  10:00:00,73.4488089755,6.91997635616,24.7987005484,0.0,18.7433767983,22.9618409725,41.391120014,0.0,18.025,23.366120014
 10/03  11:00:00,77.844796778,7.17926709176,28.9376485459,0.0,18.7433767983,22.9618409725,35.5216599435,0.0,18.025,17.4966599435
 10/03  12:00:00,78.3707563384,7.132383796,29.4670429229,0.0,18.5889407304,23.1597249699,35.5181058845,0.0,18.025,17.4931058845
 10/03  13:00:00,79.0483135131,7.1624274416,29.8680552417,0.0,18.7433767983,23.2517909448,41.3389029475,0.0,18.025,23.3139029475
 10/03  14:00:00,81.8280796503,7.4097825744,32.4004685144,0.0,18.7433767983,23.2517909448,35.5187532286,0.0,18.025,17.4937532286
 10/03  15:00:00,78.9904037891,7.25467021814,30.0078505362,0.0,18.7433767983,22.9618409725,35.5189384694,0.0,18.025,17.4939384694
 10/03  16:00:00,82.2807955743,7.25813337836,28.8434666755,0.0,18.7433767983,27.431320555,23.786456727,0.0,18.025,5.76145672701
 10/03  17:00:00,94.309188435,7.55330924745,28.3884338565,0.0,17.6635504202,40.6971502883,5.77216050005,0.0,0.0,5.77216050005
 10/03  18:00:00,102.106163686,7.7378684822,27.6120191104,0.0,27.5259009287,37.3340067412,11.5764337906,0.0,0.0,11.5764337906
 10/03  19:00:00,110.103840541,7.87688086101,27.4933884502,0.0,33.8341110165,33.3544677425,5.78260140653,0.0,0.0,5.78260140653
 10/03  20:00:00,119.147913835,8.12732523715,28.1328541698,0.0,36.5179666069,38.8247702939,11.5439759656,0.0,0.0,11.5439759656
 10/03  21:00:00,112.448317596,8.13105427141,26.9444968421,0.0,32.965339924,36.8579353714,11.5859801015,0.0,0.0,11.5859801015
 10/03  22:00:00,83.3275744247,7.59256906236,21.9094485821,0.0,25.6355707503,20.6438685092,5.78802489925,0.0,0.0,5.78802489925
 10/03  23:00:00,59.2413210332,7.13164867526,17.8371535919,0.0,15.0252895274,11.7056064465,5.7670018711,0.0,0.0,5.7670018711
 10/03  24:00:00,51.5552299681,6.92056940783,15.3879009741,0.0,11.6412384099,10.0650221343,5.76183040262,0.0,0.0,5.76183040262
 10/04  01:00:00,48.3935472244,6.78688514999,13.9206110946,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/04  02:00:00,45.4977744863,6.68396585183,12.9873087571,0.0,8.25718729233,10.0299323277,5.75661510772,0.0,0.0,5.75661510772
 10/04  03:00:00,44.8595426049,6.62274721939,12.4103017751,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  04:00:00,45.5205903712,6.54694461562,11.5405276404,0.0,8.25718729233,11.6354268332,5.76185273345,0.0,0.0,5.76185273345
 10/04  05:00:00,53.2718642,6.56291416475,11.6961295532,0.0,12.1011305571,15.3678112995,5.77740392248,0.0,0.0,5.77740392248
 10/04  06:00:00,88.2527391108,7.17999806726,16.5315734359,0.0,19.7275818095,37.2640762949,11.5882749163,0.0,0.0,11.5882749163
 10/04  07:00:00,105.486090382,7.59137899525,20.4013704872,0.0,24.3117294858,51.2795993405,17.4364891426,0.0,0.0,17.4364891426
 10/04  08:00:00,93.4619437274,7.11016829934,22.0175601159,0.0,23.6694662846,40.6342015617,23.4759289211,0.0,0.0,23.4759289211
 10/04  09:00:00,93.5535289584,7.22298656697,27.0036856914,0.0,23.6694662846,35.6302164847,41.436310307,0.0,18.025,23.411310307
 10/04  10:00:00,76.1809590478,7.12256341866,27.3282608435,0.0,18.7433767983,22.9618409725,41.3916614177,0.0,18.025,23.3666614177
 10/04  11:00:00,79.2431221893,7.32746659553,30.1877694369,0.0,18.7433767983,22.9618409725,35.5221730323,0.0,18.025,17.4971730323
 10/04  12:00:00,81.6674677883,7.4987478103,32.3973875438,0.0,18.5889407304,23.1597249699,41.3433310515,0.0,18.025,23.3183310515
 10/04  13:00:00,83.0789706428,7.59281491306,33.4683190881,0.0,18.7433767983,23.2517909448,35.5181907977,0.0,18.025,17.4931907977
 10/04  14:00:00,83.1985750022,7.59448144829,33.5862550601,0.0,18.7433767983,23.2517909448,35.5148715205,0.0,18.025,17.4898715205
 10/04  15:00:00,82.9719963012,7.6311034339,33.6130097187,0.0,18.7433767983,22.9618409725,41.3427456764,0.0,18.025,23.3177456764
 10/04  16:00:00,86.2004236338,7.60911755423,32.4121061822,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,96.5820998592,7.79895951286,30.4156827828,0.0,17.6635504202,40.6971502883,5.77219715741,0.0,0.0,5.77219715741
 10/04  18:00:00,103.337467964,7.91735365572,28.6638232745,0.0,27.5259009287,37.3340067412,11.5765218009,0.0,0.0,11.5765218009
 10/04  19:00:00,110.602753547,7.9988688674,27.8702984134,0.0,33.8341110165,33.3544677425,11.5450294932,0.0,0.0,11.5450294932
 10/04  20:00:00,118.270834473,8.16587897406,27.2172147389,0.0,36.5179666069,38.8247702939,5.78226288669,0.0,0.0,5.78226288669
 10/04  21:00:00,112.039642384,8.17231595488,26.4945416538,0.0,32.965339924,36.8579353714,11.5882189367,0.0,0.0,11.5882189367
 10/04  22:00:00,83.8353248035,7.67202594561,22.3377258383,0.0,25.6355707503,20.6438685092,11.5556402016,0.0,0.0,11.5556402016
 10/04  23:00:00,59.7375680648,7.20630431718,18.25874076,0.0,15.0252895274,11.7056064465,5.76695791289,0.0,0.0,5.76695791289
 10/04  24:00:00,51.9761710901,6.98429611263,15.7451135689,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/05  01:00:00,48.5695622434,6.83378999121,14.0497106475,0.0,10.0992000411,10.047477231,5.75666215971,0.0,0.0,5.75666215971
 10/05  02:00:00,45.0921976972,6.69210114746,12.5735989303,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/05  03:00:00,44.0177335645,6.59986770127,11.5913627955,0.0,8.25718729233,10.0299323277,5.75648108858,0.0,0.0,5.75648108858
 10/05  04:00:00,44.5990253391,6.51498538256,10.6509177655,0.0,8.25718729233,11.6354268332,5.76151001361,0.0,0.0,5.76151001361
 10/05  05:00:00,52.3963403246,6.53242061785,10.8510879756,0.0,12.1011305571,15.3678112995,5.77780661241,0.0,0.0,5.77780661241
 10/05  06:00:00,86.9727805112,7.11591736811,15.3156825319,0.0,19.7275818095,37.2640762949,11.5877569453,0.0,0.0,11.5877569453
 10/05  07:00:00,103.48755885,7.48322930866,18.5109669017,0.0,24.3117294858,51.2795993405,17.436631913,0.0,0.0,17.436631913
 10/05  08:00:00,88.8528573622,6.93966343845,17.5789646412,0.0,23.6694662846,40.6342015617,23.4772492127,0.0,0.0,23.4772492127
 10/05  09:00:00,85.3001596518,6.8522820372,19.1210162909,0.0,23.6694662846,35.6302164847,41.4327663574,0.0,18.025,23.4077663574
 10/05  10:00:00,62.4765101739,6.4068867505,14.3394756242,0.0,18.7433767983,22.9618409725,41.4028948078,0.00854464235473,18.025,23.3693501654
 10/05  11:00:00,59.5006414484,6.20399198161,11.5687587531,0.0,18.7433767983,22.9618409725,36.8264684391,1.30424364098,18.025,17.4972247981
 10/05  12:00:00,58.229255562,6.12501162545,10.3329027537,0.0,18.5889407304,23.1597249699,38.5390013769,3.01641083236,18.025,17.4975905445
 10/05  13:00:00,57.9219085143,6.08362766891,9.8204426944,0.0,18.7433767983,23.2517909448,42.3789569482,1.0356618834,18.025,23.3182950648
 10/05  14:00:00,57.1304141389,6.01779146362,9.09478175661,0.0,18.7433767983,23.2517909448,36.9404350476,1.41813908672,18.025,17.4972959609
 10/05  15:00:00,56.8207822871,6.02170885686,9.0711796493,0.0,18.7433767983,22.9618409725,38.0377947946,2.51872067218,18.025,17.4940741225
 10/05  16:00:00,60.4997426342,6.02924582689,8.2912943894,0.0,18.7433767983,27.431320555,26.1487138671,2.361989567,18.025,5.76172430011
 10/05  17:00:00,72.3555111726,6.26148793307,7.72656402929,0.0,17.6635504202,40.6971502883,8.16804535737,2.39583811182,0.0,5.77220724555
 10/05  18:00:00,81.6146272193,6.41004362936,8.44827885437,0.0,27.5259009287,37.3340067412,16.1229149942,4.5453525103,0.0,11.5775624839
 10/05  19:00:00,90.3697044593,6.52411958848,9.11199298858,0.0,33.8341110165,33.3544677425,12.4647362662,6.68262942442,0.0,5.78210684174
 10/05  20:00:00,99.7050724616,6.7152947756,10.1020219245,0.0,36.5179666069,38.8247702939,20.8912787302,9.34645986253,0.0,11.5448188677
 10/05  21:00:00,93.8078737354,6.70958064423,9.72549187914,0.0,32.965339924,36.8579353714,23.4984571338,11.9109076815,0.0,11.5875494523
 10/05  22:00:00,66.7011057381,6.27082039283,6.60470679352,0.0,25.6355707503,20.6438685092,19.8431140158,14.0550875168,0.0,5.78802649903
 10/05  23:00:00,44.0675494795,5.90284047137,3.89217781508,0.0,15.0252895274,11.7056064465,21.9351678517,16.1691504992,0.0,5.76601735245
 10/05  24:00:00,37.980646975,5.79274244704,2.94113382943,0.0,11.6412384099,10.0650221343,23.9591431893,18.1973309274,0.0,5.76181226196
 10/06  01:00:00,35.7364902605,5.72541812365,2.32501069904,0.0,10.0992000411,10.047477231,21.3007856627,21.2807856627,0.0,0.02
 10/06  02:00:00,33.4092388207,5.67104035123,1.9116936741,0.0,8.25718729233,10.0299323277,28.4945429471,22.7379785613,0.0,5.75656438579
 10/06  03:00:00,33.0951140519,5.63214792543,1.63646038278,0.0,8.25718729233,10.0299323277,29.8148667084,24.0584715846,0.0,5.75639512385
 10/06  04:00:00,34.4707183647,5.6032049359,1.43438839261,0.0,8.25718729233,11.6354268332,25.1522606588,25.1322606588,0.0,0.02
 10/06  05:00:00,42.1039379902,5.61019975884,1.48089516215,0.0,12.1011305571,15.3678112995,33.0615363516,24.480429988,0.0,8.58110636359
 10/06  06:00:00,73.6629818084,5.87447380775,3.24730914367,0.0,19.7275818095,37.2640762949,39.3675444776,24.8145738035,0.0,14.5529706741
 10/06  07:00:00,88.3593661482,6.08568280267,4.78030373905,0.0,24.3117294858,51.2795993405,33.9987483973,22.3668837311,0.0,11.6318646661
 10/06  08:00:00,74.2294283376,5.81823470248,4.07694836852,0.0,23.6694662846,40.6342015617,43.1829307776,13.8404207547,0.0,29.3425100229
 10/06  09:00:00,71.3189774591,5.81134376184,6.18075939916,0.0,23.6694662846,35.6302164847,52.9622919915,11.5298470965,18.025,23.4074448949
 10/06  10:00:00,53.3802181588,5.74101911051,5.90904630758,0.0,18.7433767983,22.9618409725,45.6232252739,10.065806616,18.025,17.5324186579
 10/06  11:00:00,53.7947234634,5.79029226043,6.27653473693,0.0,18.7433767983,22.9618409725,48.9168060768,7.56669440076,18.025,23.325111676
 10/06  12:00:00,54.4583995015,5.85600580341,6.83105002171,0.0,18.5889407304,23.1597249699,41.2955354678,5.77324058557,18.025,17.4972948823
 10/06  13:00:00,55.1638213928,5.93277840974,7.2131948893,0.0,18.7433767983,23.2517909448,37.680061521,2.16159213008,18.025,17.4934693909
 10/06  14:00:00,55.5039685084,5.97142555011,7.51469983647,0.0,18.7433767983,23.2517909448,42.9600417802,1.61399287462,18.025,23.3210489056
 10/06  15:00:00,55.420578836,5.99145495366,7.70122643788,0.0,18.7433767983,22.9618409725,38.142237649,2.62175289127,18.025,17.4954847577
 10/06  16:00:00,58.9201941404,5.97004671712,6.77093424036,0.0,18.7433767983,27.431320555,26.9521092194,3.16525805624,18.025,5.7618511632
 10/06  17:00:00,70.4102520975,6.12071530637,5.92206612796,0.0,17.6635504202,40.6971502883,9.86187482422,4.08945385423,0.0,5.77242096999
 10/06  18:00:00,79.3281508261,6.22305302752,6.34877725267,0.0,27.5259009287,37.3340067412,22.093099532,10.5151245041,0.0,11.5779750279
 10/06  19:00:00,87.7764045385,6.30423965823,6.73856135721,0.0,33.8341110165,33.3544677425,19.4846814809,13.7017701187,0.0,5.78291136226
 10/06  20:00:00,97.2252575368,6.49495829354,7.84253290491,0.0,36.5179666069,38.8247702939,27.547961967,16.0032491187,0.0,11.5447128483
 10/06  21:00:00,91.4924217662,6.493190009,7.62641713298,0.0,32.965339924,36.8579353714,30.327252567,18.7399527859,0.0,11.5872997812
 10/06  22:00:00,64.8161557922,6.08019559368,4.91036746533,0.0,25.6355707503,20.6438685092,25.7975837245,20.0089806035,0.0,5.78860312108
 10/06  23:00:00,42.9697868414,5.79361795362,2.90363019322,0.0,15.0252895274,11.7056064465,27.2817692679,21.5145561401,0.0,5.76721312776
 10/06  24:00:00,37.190748287,5.71364704076,2.23032527734,0.0,11.6412384099,10.0650221343,28.4416278082,22.6797167857,0.0,5.76191102248
 10/07  01:00:00,38.0158303065,5.67077087856,1.89951551973,0.0,12.8411359301,10.0650221343,25.4729021887,25.4529021887,0.0,0.02
 10/07  02:00:00,32.8206536733,5.59915685641,1.39498514884,0.0,8.25718729233,10.0299323277,34.0601188405,28.3034235783,0.0,5.75669526215
 10/07  03:00:00,32.5457268857,5.56219953083,1.15702099482,0.0,8.25718729233,10.0299323277,29.248820394,29.228820394,0.0,0.02
 10/07  04:00:00,34.0203182365,5.54364831208,1.04353639484,0.0,8.25718729233,11.6354268332,34.2132680247,28.4512548271,0.0,5.76201319765
 10/07  05:00:00,38.1080417562,5.53284923896,0.983742038816,0.0,8.71707943955,15.3327214929,31.956501604,26.1892329463,0.0,5.76726865774
 10/07  06:00:00,58.7460234726,5.60188267072,1.45579460376,0.000857483136738,18.5082010057,25.6353820695,32.8702959514,27.0932423668,0.0,5.77705358457
 10/07  07:00:00,70.8829741023,5.7839785077,2.72809857353,0.0,19.4083231844,41.0650158608,37.4426285834,25.8541873051,0.0,11.5884412783
 10/07  08:00:00,95.8429593732,6.05569920033,5.42352648316,0.0,26.3286599382,57.9988325916,52.6805663743,17.3045134633,0.0,35.376052911
 10/07  09:00:00,82.1383092772,5.94772578564,6.9808916298,0.0,26.3286599382,42.8504436482,54.7794145287,13.2801040262,18.025,23.4743105025
 10/07  10:00:00,57.1191014819,5.78211043914,6.12135887396,0.0,21.7447113004,23.4437158914,52.3411583796,10.9011509289,18.025,23.4150074506
 10/07  11:00:00,55.1615021675,5.8339981923,6.57364048535,0.0,19.3027497915,23.426170988,48.192119316,6.79877522872,18.025,23.3683440873
 10/07  12:00:00,56.1261333376,5.93626229639,7.29386164208,0.0,19.1483137236,23.7250123474,40.2238122999,4.70100891458,18.025,17.4978033853
 10/07  13:00:00,56.7896001645,6.0181850551,7.72985869671,0.0,19.3027497915,23.7161209604,36.9711391227,1.45353560786,18.025,17.4926035148
 10/07  14:00:00,57.2980350125,6.07959208996,8.17689153513,0.0,19.3027497915,23.7161209604,42.2344152133,0.887550603554,18.025,23.3218646098
 10/07  15:00:00,57.3331461201,6.10503424377,8.47650623367,0.0,19.3027497915,23.426170988,37.0156463284,1.49443861122,18.025,17.4962077172
 10/07  16:00:00,60.7539476024,6.0669374746,7.48408853686,0.0,19.3027497915,27.8956505705,25.5940419121,1.80816646121,18.025,5.76087545085
 10/07  17:00:00,68.2352651601,6.16055135636,6.24930690928,0.0,18.2229234133,37.5968344597,8.93647205187,3.16928198402,0.0,5.76719006785
 10/07  18:00:00,85.2231352329,6.35481259007,7.20561591658,0.0,32.690315043,37.0816133363,15.1976770543,9.42506075796,0.0,5.77261629634
 10/07  19:00:00,91.4295689715,6.4505833014,7.55259398426,0.0,36.8143715336,33.066984531,19.3072669253,13.5241682004,0.0,5.78309872483
 10/07  20:00:00,97.2942854368,6.56788759115,8.05992114868,0.0,36.3493007332,38.7721355839,29.6820554405,18.1369035693,0.0,11.5451518711
 10/07  21:00:00,94.6017591705,6.50702468606,7.54612647623,0.0,36.1807251679,36.8228455648,26.8928079491,21.1094419166,0.0,5.78336603245
 10/07  22:00:00,70.3008494447,6.11086076366,4.96145479121,0.0,31.0351095914,20.6438685092,34.7104084426,23.1211366557,0.0,11.5892717869
 10/07  23:00:00,45.2636400243,5.79234997246,2.79669262851,0.0,17.4250845679,11.7056064465,31.2160652605,25.438109393,0.0,5.7779558675
 10/07  24:00:00,38.3513398448,5.71522633539,2.18943455259,0.0,12.8411359301,10.0650221343,32.3904289004,26.6284294418,0.0,5.76199945859
 10/08  01:00:00,38.0719627116,5.66517021073,1.84181895823,0.0,12.925468867,10.100111941,28.1963456117,28.1763456117,0.0,0.02
 10/08  02:00:00,32.9442623143,5.59940722871,1.39891975215,0.0,8.34152022915,10.0650221343,34.9684969518,29.2117512022,0.0,5.75674574964
 10/08  03:00:00,32.6925878329,5.565534216,1.1811165271,0.0,8.34152022915,10.0650221343,35.3097775343,29.5531737724,0.0,5.75660376197
 10/08  04:00:00,34.1003125443,5.53847830504,1.00927564626,0.0,8.34152022915,11.6705166398,30.161939522,30.141939522,0.0,0.02
 10/08  05:00:00,38.072887552,5.51060741303,0.825651408289,0.0257492325173,8.80141237637,15.3678112995,36.6319822443,30.8653432857,0.0,5.76663895855
 10/08  06:00:00,58.6061499821,5.57907181875,1.29268722813,0.0468889756285,18.5082010057,25.6353820695,36.4573592658,30.6793068325,0.0,5.77805243329
 10/08  07:00:00,70.8384647219,5.76369931908,2.58442949262,0.0,19.4926561212,41.1001056674,39.7094121026,28.1206836178,0.0,11.5887284848
 10/08  08:00:00,96.0240570454,6.06860077335,5.59170201155,0.0,26.3286599382,57.9988325916,51.546058299,16.1647198977,0.0,35.3813384013
 10/08  09:00:00,82.4792733765,5.98744740844,7.40154065881,0.0,26.2443270014,42.8153538416,51.9776360095,10.4741656391,18.025,23.4784703704
 10/08  10:00:00,57.697586938,5.83057411517,6.65137150516,0.0,21.7447113004,23.4437158914,48.4048865707,6.96364038085,18.025,23.4162461898
 10/08  11:00:00,55.848693243,5.89145702248,7.14365180963,0.0,19.3449162599,23.4437158914,45.2413882319,3.84894465145,18.025,23.3674435805
 10/08  12:00:00,56.8240464706,6.00263065464,7.86568801056,0.0,19.190480192,23.7425572507,39.3175956602,3.79415673474,18.025,17.4984389255
 10/08  13:00:00,57.6441587557,6.10122555955,8.5610882612,0.0,19.260583323,23.698576057,41.5002760362,0.153738571384,18.025,23.3215374648
