Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  14:00:00,58.4356580094,6.18732319517,9.26648615751,0.0,19.260583323,23.698576057,35.5210679485,0.0,18.025,17.4960679485
 10/08  15:00:00,58.4355450314,6.2132623509,9.53038203044,0.0,19.260583323,23.4086260847,35.5201283136,0.0,18.025,17.4951283136
 10/08  16:00:00,62.0229534702,6.19455738189,8.68518648173,0.0,19.260583323,27.8781056672,23.7869209324,0.0,18.025,5.7619209324
 10/08  17:00:00,69.6017122445,6.28882950917,7.54718238794,0.0,18.1807569449,37.5792895564,6.71570618583,0.948429198324,0.0,5.76727698751
 10/08  18:00:00,86.4780732326,6.49047282779,8.44431000149,0.0,32.6059821062,37.0465235296,10.4028734397,4.63038362575,0.0,5.77248981391
 10/08  19:00:00,92.5035707736,6.5598160014,8.51735041979,0.0,36.8143715336,33.066984531,16.1599101712,10.3769036592,0.0,5.78300651197
 10/08  20:00:00,98.4365087454,6.67288047149,8.97771733414,0.0,36.43363367,38.8072253906,26.5470696316,15.0009485718,0.0,11.5461210598
 10/08  21:00:00,95.4721201753,6.61951394751,8.42341329045,0.0,36.0963922311,36.7877557581,23.1895869714,17.4066516477,0.0,5.78293532373
 10/08  22:00:00,71.0574867865,6.21491503439,5.73344293419,0.0,30.9507766546,20.6087787026,30.7044440774,19.1144653709,0.0,11.5899787065
 10/08  23:00:00,45.8970231721,5.86324168335,3.35917037261,0.0,17.4250845679,11.7056064465,32.9805392588,21.4443629201,0.0,11.5361763387
 10/08  24:00:00,38.895150083,5.76299011955,2.56605698143,0.0,12.925468867,10.100111941,22.7102383439,22.6902383439,0.0,0.02
 10/09  01:00:00,38.5142965435,5.71693678725,2.23237843814,0.0,12.925468867,10.100111941,28.9188343461,23.1620980409,0.0,5.7567363052
 10/09  02:00:00,33.3747539925,5.65176560154,1.77705100217,0.0,8.34152022915,10.0650221343,23.5904277484,23.5704277484,0.0,0.02
 10/09  03:00:00,33.0328800896,5.60945076715,1.47748750197,0.0,8.34152022915,10.0650221343,30.7809730753,25.0243541183,0.0,5.75661895694
 10/09  04:00:00,34.4274191317,5.58107394393,1.29377721604,0.0,8.34152022915,11.6705166398,31.7575750759,25.9954897356,0.0,5.76208534035
 10/09  05:00:00,38.3950246974,5.55484240428,1.12929729343,0.0,8.80141237637,15.3678112995,32.3787602841,26.6120176694,0.0,5.7667426147
 10/09  06:00:00,58.9347675849,5.62614660393,1.62110903916,0.0,18.5082010057,25.6353820695,32.4069260632,26.6287320244,0.0,5.77819403879
 10/09  07:00:00,71.2757438916,5.8153825925,2.97000993277,0.0,19.4926561212,41.1001056674,35.652556361,24.0624504371,0.0,11.5901059239
 10/09  08:00:00,96.7580970014,6.13445062156,6.25987139953,0.0,26.3286599382,57.9988325916,42.3929087601,12.9061896454,0.0,29.4867191147
 10/09  09:00:00,83.2025043116,6.04389759044,8.06830080159,0.0,26.2443270014,42.8153538416,55.6943704511,8.32547425733,18.025,29.3438961938
 10/09  10:00:00,58.2758350951,5.86716446792,7.19302108127,0.0,21.7447113004,23.4437158914,47.0362742366,5.59332928044,18.025,23.4179449561
 10/09  11:00:00,56.1956057973,5.89357775096,7.48843692793,0.0,19.3449162599,23.4437158914,38.5324525304,2.97328468815,18.025,17.5341678422
 10/09  12:00:00,56.8713457901,5.95384169707,7.96177461518,0.0,19.190480192,23.7425572507,44.1044879718,2.75549623469,18.025,23.3239917371
 10/09  13:00:00,58.3693892942,6.13433377663,9.25320053993,0.0,19.260583323,23.698576057,35.5259724444,0.0,18.025,17.5009724444
 10/09  14:00:00,59.0438999715,6.21358183521,9.8484633199,0.0,19.260583323,23.698576057,35.5199740694,0.0,18.025,17.4949740694
 10/09  15:00:00,58.9307051529,6.23556551938,10.0032391535,0.0,19.260583323,23.4086260847,41.350407599,0.0,18.025,23.325407599
 10/09  16:00:00,62.2671581909,6.19842458456,8.92551082297,0.0,19.260583323,27.8781056672,23.787068394,0.0,18.025,5.76206839397
 10/09  17:00:00,69.7472010139,6.2915188248,7.68997209358,0.0,18.1807569449,37.5792895564,0.962369460356,0.942369460356,0.0,0.02
 10/09  18:00:00,88.4525715163,6.49035933193,8.53490888764,0.0,32.6059821062,37.0465235296,14.1694038978,4.66491186896,0.0,9.50449202886
 10/09  19:00:00,92.8050274921,6.57992053846,8.79868903764,0.0,36.8143715336,33.066984531,17.3052802129,9.49883645953,0.0,7.80644375341
 10/09  20:00:00,98.9383393688,6.71282575448,9.43959683687,0.0,36.43363367,38.8072253906,19.1662539565,13.3837886326,0.0,5.7824653239
 10/09  21:00:00,96.1849561077,6.67963196508,9.07611289271,0.0,36.0963922311,36.7877557581,26.3315414816,14.7860110288,0.0,11.5455304527
 10/09  22:00:00,71.572728021,6.26468050159,6.19890292604,0.0,30.9507766546,20.6087787026,28.4827210889,16.8929474639,0.0,11.589773625
 10/09  23:00:00,46.3130393054,5.90498145232,3.7334410256,0.0,17.4250845679,11.7056064465,24.3887100121,18.6103929673,0.0,5.7783170448
 10/09  24:00:00,39.1929017318,5.79351527686,2.83327375015,0.0,12.925468867,10.100111941,25.8499320113,20.0877681552,0.0,5.76216385611
 10/10  01:00:00,35.6681198413,5.7185621194,2.26348202514,0.0,10.0992000411,10.047477231,21.2364744486,21.2164744486,0.0,0.02
 10/10  02:00:00,33.3395500633,5.66112568863,1.85190035594,0.0,8.25718729233,10.0299323277,28.5106637963,22.7537241833,0.0,5.75693961293
 10/10  03:00:00,33.0326481045,5.62303567584,1.5830931754,0.0,8.25718729233,10.0299323277,23.8172054684,23.7972054684,0.0,0.02
 10/10  04:00:00,34.4411263261,5.59740894904,1.41056770446,0.0,8.25718729233,11.6354268332,29.8920415654,24.1298082121,0.0,5.76223335326
 10/10  05:00:00,42.1419409235,5.61111123457,1.51795075125,0.0,12.1011305571,15.3678112995,28.0618083702,22.2836470606,0.0,5.77816130967
 10/10  06:00:00,73.8793046735,5.89426267391,3.44377522374,0.0,19.7275818095,37.2640762949,33.4731872576,21.882476384,0.0,11.5907108736
 10/10  07:00:00,88.6331993628,6.10989510034,5.02983468836,0.0,24.3117294858,51.2795993405,36.8458411063,19.4053543012,0.0,17.4404868051
 10/10  08:00:00,74.7391792569,5.84647738339,4.55839729568,0.0,23.6694662846,40.6342015617,39.4239686585,10.0717752457,0.0,29.3521934128
 10/10  09:00:00,72.8607901226,5.91032925004,7.62354338942,0.0,23.6694662846,35.6302164847,45.556879076,4.11947505069,18.025,23.4124040253
 10/10  10:00:00,55.4764284295,5.87332071547,7.872922769,0.0,18.7433767983,22.9618409725,37.1350400649,1.5744338601,18.025,17.5356062048
 10/10  11:00:00,56.750249843,6.01011303246,9.01221949834,0.0,18.7433767983,22.9618409725,41.4424614887,0.0892814896118,18.025,23.3281799991
 10/10  12:00:00,58.1001755211,6.12936390714,10.1994458073,0.0,18.5889407304,23.1597249699,35.540694236,0.0135463327353,18.025,17.5021479032
 10/10  13:00:00,59.5123273874,6.24960013432,11.2448598257,0.0,18.7433767983,23.2517909448,41.3510414256,0.0,18.025,23.3260414256
 10/10  14:00:00,60.6850504501,6.34682602086,12.3203598251,0.0,18.7433767983,23.2517909448,35.5247313883,0.0,18.025,17.4997313883
 10/10  15:00:00,59.9958498415,6.34843664497,11.9194930781,0.0,18.7433767983,22.9618409725,35.5240688985,0.0,18.025,17.4990688985
 10/10  16:00:00,63.6979184657,6.33052696888,11.1881609309,0.0,18.7433767983,27.431320555,23.7869272548,0.0,18.025,5.76192725485
 10/10  17:00:00,75.7964805345,6.58634658729,10.8426332874,0.0,17.6635504202,40.6971502883,5.77265947784,0.0,0.0,5.77265947784
 10/10  18:00:00,85.7742111581,6.66490276004,10.4689278147,0.0,27.5259009287,37.3340067412,12.8212868874,1.24259681893,0.0,11.5786900684
 10/10  19:00:00,92.1659459715,6.73803099992,10.6942676952,0.0,33.8341110165,33.3544677425,8.67478566801,2.89183725128,0.0,5.78294841673
 10/10  20:00:00,101.425076558,6.91617873849,11.6210869492,0.0,36.5179666069,38.8247702939,17.0008596221,5.4541220554,0.0,11.5467375667
 10/10  21:00:00,95.8770622089,6.93416401223,11.570017142,0.0,32.965339924,36.8579353714,18.1532792195,6.56396175771,0.0,11.5893174618
 10/10  22:00:00,68.6842305281,6.48172471012,8.37686251015,0.0,25.6355707503,20.6438685092,13.8581873323,8.06945034012,0.0,5.78873699213
 10/10  23:00:00,45.4671797726,6.05708874145,5.13752611521,0.0,15.0252895274,11.7056064465,17.4442687259,11.67758963,0.0,5.76667909591
 10/10  24:00:00,38.8841824839,5.89257918072,3.74480616165,0.0,11.6412384099,10.0650221343,19.1851387241,13.422834017,0.0,5.76230470706
 10/11  01:00:00,36.4477848972,5.79896789031,2.96273158435,0.0,10.0992000411,10.047477231,20.6310352509,14.8741126479,0.0,5.75692260298
 10/11  02:00:00,34.026973445,5.7372497204,2.46320102364,0.0,8.25718729233,10.0299323277,15.8734158674,15.8534158674,0.0,0.02
 10/11  03:00:00,33.6861226411,5.69821178892,2.16138247634,0.0,8.25718729233,10.0299323277,22.9499381526,17.1931147645,0.0,5.75682338811
 10/11  04:00:00,34.9997418616,5.6635300516,1.90305801323,0.0,8.25718729233,11.6354268332,19.1166816888,19.0966816888,0.0,0.02
 10/11  05:00:00,42.7098343525,5.67848103986,2.01846269008,0.0,12.1011305571,15.3678112995,29.5256879491,17.9891477183,0.0,11.5365402308
 10/11  06:00:00,74.7635059895,5.99240517638,4.22982103374,0.0,19.7275818095,37.2640762949,27.1987656535,15.6090916606,0.0,11.5896739928
 10/11  07:00:00,90.5426339391,6.32058767547,6.72855124654,0.0,24.3117294858,51.2795993405,29.6286187204,12.186679762,0.0,17.4419389584
 10/11  08:00:00,75.8679405395,5.92997110668,5.60365105632,0.0,23.6694662846,40.6342015617,30.0105126066,6.52480554142,0.0,23.4857070652
 10/11  09:00:00,73.7393340562,5.9556913373,8.45671395551,0.0,23.6694662846,35.6302164847,43.3917108802,1.94978710806,18.025,23.4169237722
 10/11  10:00:00,56.7405604055,5.9517769959,9.05858979738,0.0,18.7433767983,22.9618409725,41.7299821484,0.329587405177,18.025,23.3753947433
 10/11  11:00:00,57.4326801745,6.0207308223,9.68402733241,0.0,18.7433767983,22.9618409725,35.5277289828,0.0,18.025,17.5027289828
 10/11  12:00:00,57.8623458124,6.03064623934,10.0603290327,0.0,18.5889407304,23.1597249699,41.348733361,0.0,18.025,23.323733361
 10/11  13:00:00,58.0330975128,6.05811781986,9.95710844182,0.0,18.7433767983,23.2517909448,35.5263399815,0.0,18.025,17.5013399815
 10/11  14:00:00,58.2573009663,6.09238305676,10.1470420033,0.0,18.7433767983,23.2517909448,35.519925359,0.0,18.025,17.494925359
 10/11  15:00:00,60.4289314578,6.30254455715,12.3984663598,0.0,18.7433767983,22.9618409725,41.3542743939,0.0,18.025,23.3292743939
 10/11  16:00:00,64.6765901221,6.35305228711,12.1443009819,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,75.4550302543,6.52221291595,10.5653033502,0.0,17.6635504202,40.6971502883,11.525691732,0.0,0.0,11.525691732
 10/11  18:00:00,86.3778045442,6.68274852238,11.0546608269,0.0,27.5259009287,37.3340067412,6.63854182555,0.838500707142,0.0,5.80004111841
 10/11  19:00:00,93.2006131454,6.80229493083,11.6646542847,0.0,33.8341110165,33.3544677425,13.7183260489,2.17060794244,0.0,11.5477181065
 10/11  20:00:00,102.225605945,6.96572581613,12.3720632403,0.0,36.5179666069,38.8247702939,11.0197741334,5.23730847854,0.0,5.7824656549
 10/11  21:00:00,96.5914188651,6.98169808755,12.2368219737,0.0,32.965339924,36.8579353714,18.4102460543,6.81926693134,0.0,11.590979123
 10/11  22:00:00,69.5183263335,6.54223525278,9.15043211979,0.0,25.6355707503,20.6438685092,18.9292352053,7.37108456752,0.0,11.5581506378
 10/11  23:00:00,46.6738888814,6.15543807864,6.24587786662,0.0,15.0252895274,11.7056064465,14.2413998527,8.47373992034,0.0,5.76765993232
 10/11  24:00:00,40.157087722,6.00332428709,4.90696249158,0.0,11.6412384099,10.0650221343,14.6486619652,8.88636446456,0.0,5.7622975006
 10/12  01:00:00,37.6017737386,5.90666348118,4.00902437285,0.0,10.0992000411,10.047477231,9.23280660996,9.21280660996,0.0,0.02
 10/12  02:00:00,35.045127619,5.8299702857,3.38862492579,0.0,8.25718729233,10.0299323277,15.2492350752,9.49241331765,0.0,5.75682175752
 10/12  03:00:00,34.678415065,5.79035167496,3.06153657388,0.0,8.25718729233,10.0299323277,9.74420056173,9.72420056173,0.0,0.02
 10/12  04:00:00,36.0264270644,5.76259936645,2.83066519257,0.0,8.25718729233,11.6354268332,15.7074528333,9.94546300515,0.0,5.76198982813
 10/12  05:00:00,43.6505053959,5.76316106904,2.87444667354,0.0,12.1011305571,15.3678112995,15.282147967,9.50358343798,0.0,5.77856452905
 10/12  06:00:00,77.0989273523,6.22689903992,6.33072804851,0.0,19.7275818095,37.2640762949,20.2845618254,8.69275954428,0.0,11.5918022811
 10/12  07:00:00,93.71103047,6.63729879636,9.58021464424,0.0,24.3117294858,51.2795993405,24.7495292144,7.30639307874,0.0,17.4431361357
 10/12  08:00:00,78.2879669993,6.12700576409,7.82662628636,0.0,23.6694662846,40.6342015617,31.8549577253,2.49994078633,0.0,29.355016939
 10/12  09:00:00,74.9193507521,6.06237160404,9.53003773466,0.0,23.6694662846,35.6302164847,43.1684606336,1.72961417309,18.025,23.4138464605
 10/12  10:00:00,55.4609770374,5.82216287657,7.90861472531,0.0,18.7433767983,22.9618409725,38.0627075158,2.50109786068,18.025,17.5366096552
 10/12  11:00:00,55.5987961281,5.82371960644,8.0471483364,0.0,18.7433767983,22.9618409725,43.20641404,1.84908507139,18.025,23.3323289687
 10/12  12:00:00,55.6241332148,5.82797245637,8.02478522296,0.0,18.5889407304,23.1597249699,37.9949149641,2.4668173919,18.025,17.5030975722
 10/12  13:00:00,55.9394597731,5.84077852357,8.08080207065,0.0,18.7433767983,23.2517909448,41.7008703364,0.352069423677,18.025,23.3238009127
 10/12  14:00:00,55.940878571,5.84350117204,8.07950211937,0.0,18.7433767983,23.2517909448,35.7830892291,0.25706360195,18.025,17.5010256272
 10/12  15:00:00,55.8491827109,5.86868280116,8.25256908662,0.0,18.7433767983,22.9618409725,36.9849794204,1.46150149239,18.025,17.498477928
 10/12  16:00:00,59.9696548365,5.92007808155,7.87033476052,0.0,18.7433767983,27.431320555,25.2612168394,1.47411787254,18.025,5.76209896686
 10/12  17:00:00,72.3565954988,6.2042325945,7.78484513391,0.0,17.6635504202,40.6971502883,7.24168317202,1.46874812103,0.0,5.77293505099
 10/12  18:00:00,83.7268500447,6.38293369818,8.70350511892,0.0,27.5259009287,37.3340067412,14.9159366786,3.33605095067,0.0,11.5798857279
 10/12  19:00:00,90.933747179,6.53246943674,9.66760677125,0.0,33.8341110165,33.3544677425,10.9323871897,5.1489967815,0.0,5.78339040824
 10/12  20:00:00,100.874447914,6.78297402543,11.2036398931,0.0,36.5179666069,38.8247702939,18.223437249,6.6757189295,0.0,11.5477183195
 10/12  21:00:00,95.6425642641,6.84225225343,11.42739825,0.0,32.965339924,36.8579353714,18.5276066163,6.93690501816,0.0,11.5907015981
 10/12  22:00:00,68.6228438139,6.41687801181,8.38029558033,0.0,25.6355707503,20.6438685092,18.7697094806,7.21132884806,0.0,11.5583806325
 10/12  23:00:00,45.9372796083,6.05103005154,5.61367089655,0.0,15.0252895274,11.7056064465,8.04361249934,8.02361249934,0.0,0.02
 10/12  24:00:00,39.4427551492,5.91120806524,4.28473961268,0.0,11.6412384099,10.0650221343,14.9887043955,9.22627053279,0.0,5.76243386267
 10/13  01:00:00,36.8501304011,5.81697587615,3.3470597841,0.0,10.0992000411,10.047477231,15.7661470145,10.0090655439,0.0,5.75708147068
 10/13  02:00:00,34.3826550233,5.75690319658,2.79922087117,0.0,8.25718729233,10.0299323277,11.1240523762,11.1040523762,0.0,0.02
 10/13  03:00:00,34.0362136101,5.72398956381,2.48568733432,0.0,8.25718729233,10.0299323277,18.6352912264,12.878605727,0.0,5.75668549943
 10/13  04:00:00,35.3572060169,5.69381331949,2.23022637193,0.0,8.25718729233,11.6354268332,20.4337386599,14.6717696435,0.0,5.76196901639
 10/13  05:00:00,42.9274394942,5.69756715003,2.21696257978,0.0,12.1011305571,15.3678112995,21.2623538471,15.4848044704,0.0,5.77754937662
 10/13  06:00:00,74.9132366011,6.00528828084,4.36663421702,0.0,19.7275818095,37.2640762949,27.8422436467,16.2512289433,0.0,11.5910147033
 10/13  07:00:00,92.5893135303,6.34165368295,6.87011738586,0.0,24.3117294858,51.2795993405,32.4362043913,14.9934365137,0.0,17.4427678776
 10/13  08:00:00,75.9684661128,5.93780385624,5.6963131142,0.0,23.6694662846,40.6342015617,31.3157171589,7.8257400047,0.0,23.4899771542
 10/13  09:00:00,75.1190805696,6.08190722816,9.71022321396,0.0,23.6694662846,35.6302164847,42.9175786042,1.47159088487,18.025,23.4209877193
 10/13  10:00:00,58.3425916913,6.08290303498,10.5294787244,0.0,18.7433767983,22.9618409725,41.4488994538,0.0457293784595,18.025,23.3781700754
 10/13  11:00:00,60.4328230492,6.2757465903,12.4291428649,0.0,18.7433767983,22.9618409725,35.5292343111,0.0,18.025,17.5042343111
 10/13  12:00:00,63.1554994489,6.45327738006,14.9308428562,0.0,18.5889407304,23.1597249699,41.3540737553,0.0,18.025,23.3290737553
 10/13  13:00:00,64.8845489472,6.58516310611,16.2814996535,0.0,18.7433767983,23.2517909448,35.525951665,0.0,18.025,17.500951665
 10/13  14:00:00,65.225430923,6.60064828665,16.6069007571,0.0,18.7433767983,23.2517909448,41.3498620894,0.0,18.025,23.3248620894
 10/13  15:00:00,65.5495832087,6.70392683565,17.1177236711,0.0,18.7433767983,22.9618409725,35.5282361789,0.0,18.025,17.5032361789
 10/13  16:00:00,69.3159688984,6.72097037503,16.4157448332,0.0,18.7433767983,27.431320555,23.7873549964,0.0,18.025,5.76235499636
 10/13  17:00:00,79.8658874806,6.87720959426,14.6211470313,0.0,17.6635504202,40.6971502883,5.77327290783,0.0,0.0,5.77327290783
 10/13  18:00:00,88.4027300424,6.91515389077,12.8471470527,0.0,27.5259009287,37.3340067412,11.7705657845,0.189660024295,0.0,11.5809057602
 10/13  19:00:00,94.2640529566,6.96051710769,12.5698541821,0.0,33.8341110165,33.3544677425,7.44052109927,1.65655269584,0.0,5.78396840343
 10/13  20:00:00,103.207927397,7.10784723187,13.2122360033,0.0,36.5179666069,38.8247702939,15.0542688401,3.50876560282,0.0,11.5455032373
 10/13  21:00:00,97.4805063473,7.10585956852,13.0017145907,0.0,32.965339924,36.8579353714,16.3137151725,4.72254647867,0.0,11.5911686939
 10/13  22:00:00,70.0408409003,6.63070562441,9.58445509528,0.0,25.6355707503,20.6438685092,12.8294093123,7.03981254589,0.0,5.78959676637
 10/13  23:00:00,46.7096872931,6.19531385679,6.24178623428,0.0,15.0252895274,11.7056064465,16.0090045063,10.2411006573,0.0,5.76790384901
 10/13  24:00:00,39.6249481624,5.98049613652,4.39763681606,0.0,11.6412384099,10.0650221343,19.1342549081,13.3719922505,0.0,5.76226265763
 10/14  01:00:00,40.0226032987,5.89312924245,3.68389821621,0.0,12.8411359301,10.0650221343,14.1053498593,14.0853498593,0.0,0.02
 10/14  02:00:00,34.7186717176,5.80917250908,3.08296080389,0.0,8.25718729233,10.0299323277,18.6870541334,12.9300642492,0.0,5.7569898842
 10/14  03:00:00,34.3967373359,5.77296442092,2.79723312802,0.0,8.25718729233,10.0299323277,18.4511862357,12.6942529819,0.0,5.7569332538
 10/14  04:00:00,35.8577959666,5.75413026474,2.6704957736,0.0,8.25718729233,11.6354268332,12.0170743322,11.9970743322,0.0,0.02
 10/14  05:00:00,39.7659939976,5.72430216517,2.45019296586,0.0,8.71707943955,15.3327214929,18.7033522322,12.9353352802,0.0,5.76801695199
 10/14  06:00:00,60.7944548578,5.8235684965,3.28332401747,0.0,18.5082010057,25.6353820695,17.2670885202,11.4891564126,0.0,5.77793210759
 10/14  07:00:00,75.6888724217,6.07949539653,5.35436208025,0.0,19.4083231844,41.0650158608,26.6166820319,9.23804602492,0.0,17.378636007
 10/14  08:00:00,101.813007057,6.60278786528,10.8463310845,0.0,26.3286599382,57.9988325916,32.2225036094,2.72235430497,0.0,29.5001493044
 10/14  09:00:00,88.8602167997,6.53852514646,13.1118899774,0.0,26.3286599382,42.8504436482,47.4557157505,0.0743305340216,18.025,29.3563852165
 10/14  10:00:00,64.1483615812,6.36766896488,12.5649862243,0.0,21.7447113004,23.4437158914,41.4493623527,0.0,18.025,23.4243623527
 10/14  11:00:00,64.5940786752,6.5616228174,15.2785349496,0.0,19.3027497915,23.426170988,35.5641494479,0.0,18.025,17.5391494479
 10/14  12:00:00,67.5642302523,6.74577861275,17.9224064851,0.0,19.1483137236,23.7250123474,41.3540036635,0.0,18.025,23.3290036635
 10/14  13:00:00,70.8405697763,6.93280419613,20.8661717022,0.0,19.3027497915,23.7161209604,35.5272486221,0.0,18.025,17.5022486221
 10/14  14:00:00,72.85050965,7.07001800246,22.7389001021,0.0,19.3027497915,23.7161209604,41.3499630658,0.0,18.025,23.3249630658
 10/14  15:00:00,72.8877194548,7.11169973409,23.0243794614,0.0,19.3027497915,23.426170988,35.5284289612,0.0,18.025,17.5034289612
 10/14  16:00:00,75.7486526283,7.06020909693,21.4854806596,0.0,19.3027497915,27.8956505705,23.787386741,0.0,18.025,5.76238674099
 10/14  17:00:00,82.3772484275,7.15398970094,19.397801474,0.0,18.2229234133,37.5968344597,5.76790296558,0.0,0.0,5.76790296558
 10/14  18:00:00,97.8140308518,7.28768863553,16.9795748211,0.0,32.690315043,37.0816133363,5.77345196873,0.0,0.0,5.77345196873
 10/14  19:00:00,100.137072773,7.29801885352,15.4125835248,0.0,36.8143715336,33.066984531,5.82897066142,0.0450935939166,0.0,5.7838770675
 10/14  20:00:00,106.056278493,7.43223995089,15.9574829434,0.0,36.3493007332,38.7721355839,11.5470018636,0.0,0.0,11.5470018636
 10/14  21:00:00,103.357946726,7.38734437486,15.4219151061,0.0,36.1807251679,36.8228455648,5.7928098446,0.00954073517197,0.0,5.78326910943
 10/14  22:00:00,78.3438504489,6.94385862441,12.1713395394,0.0,31.0351095914,20.6438685092,12.5998164022,1.00742666238,0.0,11.5923897398
 10/14  23:00:00,52.1402506112,6.5077841201,8.95779953637,0.0,17.4250845679,11.7056064465,7.90912723341,2.13016877816,0.0,5.77895845526
 10/14  24:00:00,43.8596316513,6.3018325706,7.11108163933,0.0,12.8411359301,10.0650221343,10.6839930404,4.92140543969,0.0,5.76258760069
 10/15  01:00:00,42.8186843426,6.18403329063,6.06964526078,0.0,12.925468867,10.100111941,11.4006036169,5.64352174871,0.0,5.75708186824
 10/15  02:00:00,36.8838731107,6.03912324459,4.89878710437,0.0,8.34152022915,10.0650221343,6.44907584284,6.42907584284,0.0,0.02
 10/15  03:00:00,35.7633426704,5.92174435831,3.89563009322,0.0,8.34152022915,10.0650221343,14.9373129231,9.18027184385,0.0,5.75704107923
 10/15  04:00:00,36.6271054766,5.83584817,3.23865762893,0.0,8.34152022915,11.6705166398,11.6455300324,11.6255300324,0.0,0.02
 10/15  05:00:00,40.3683688753,5.78366838576,2.8737726941,0.0,8.80141237637,15.3678112995,18.6281804016,12.8601016878,0.0,5.76807871384
 10/15  06:00:00,61.0609738815,5.86809789339,3.50530248162,0.0,18.5082010057,25.6353820695,25.098894378,13.5607676942,0.0,11.5381266837
 10/15  07:00:00,75.8963497841,6.12921313778,5.39268258215,0.0,19.4926561212,41.1001056674,24.6880412615,13.0963154945,0.0,11.591725767
 10/15  08:00:00,101.83450324,6.66230969939,10.8082842514,0.0,26.3286599382,57.9988325916,33.3581109206,3.85368481028,0.0,29.5044261103
 10/15  09:00:00,88.7730989094,6.60896130012,13.0737424529,0.0,26.2443270014,42.8153538416,47.4587204775,0.0743787121017,18.025,29.3593417654
 10/15  10:00:00,63.2293724818,6.3627921898,11.6508620841,0.0,21.7447113004,23.4437158914,41.4504332387,0.0,18.025,23.4254332387
 10/15  11:00:00,61.694303502,6.45979645778,12.4208666426,0.0,19.3449162599,23.4437158914,41.402210312,0.0,18.025,23.377210312
 10/15  12:00:00,63.7388722538,6.61422677646,14.16888297,0.0,19.190480192,23.7425572507,35.5296375267,0.0,18.025,17.5046375267
 10/15  13:00:00,65.6943152871,6.75392504489,15.9585011013,0.0,19.260583323,23.698576057,35.5245511529,0.0,18.025,17.4995511529
 10/15  14:00:00,66.6796989063,6.83570757382,16.8621090576,0.0,19.260583323,23.698576057,41.355604004,0.0,18.025,23.330604004
 10/15  15:00:00,66.5781922015,6.87618455368,17.0100690836,0.0,19.260583323,23.4086260847,35.5245843599,0.0,18.025,17.4995843599
 10/15  16:00:00,70.1235580139,6.84621535981,16.1340904604,0.0,19.260583323,27.8781056672,23.7874324059,0.0,18.025,5.76243240585
 10/15  17:00:00,76.3403045081,6.88903586475,13.6855179476,0.0,18.1807569449,37.5792895564,5.76708646012,0.0,0.0,5.76708646012
 10/15  18:00:00,93.426371247,7.01993424972,12.9790867256,0.0,32.6059821062,37.0465235296,5.91570383995,0.142202507968,0.0,5.77350133198
 10/15  19:00:00,97.1602169695,7.06114150073,12.6725925293,0.0,36.8143715336,33.066984531,8.21584207957,2.43142612448,0.0,5.78441595508
 10/15  20:00:00,103.056965289,7.16933002613,13.1016465183,0.0,36.43363367,38.8072253906,16.595127212,5.04699890937,0.0,11.5481283027
 10/15  21:00:00,99.8297592802,7.09171499088,12.3087704655,0.0,36.0963922311,36.7877557581,13.2053868008,7.42159091281,0.0,5.78379588799
 10/15  22:00:00,75.0807226865,6.66251376907,9.30896047954,0.0,30.9507766546,20.6087787026,20.9301694288,9.33706862809,0.0,11.5931008007
 10/15  23:00:00,49.247161501,6.24486272489,6.32761761358,0.0,17.4250845679,11.7056064465,23.14691968,11.6090864696,0.0,11.5378332103
 10/15  24:00:00,41.5667569836,6.07072739867,4.9298873904,0.0,12.925468867,10.100111941,12.8656060577,12.8456060577,0.0,0.02
 10/16  01:00:00,37.4999645241,5.92850575003,3.88535183829,0.0,10.0992000411,10.047477231,19.1144000112,13.3572405159,0.0,5.75715949527
 10/16  02:00:00,34.7682459779,5.827961172,3.11373849838,0.0,8.25718729233,10.0299323277,14.807520212,14.787520212,0.0,0.02
 10/16  03:00:00,34.3532478896,5.78075498551,2.74594586307,0.0,8.25718729233,10.0299323277,21.5227924591,15.7656483812,0.0,5.75714407789
 10/16  04:00:00,35.7135624301,5.75042588805,2.52995009202,0.0,8.25718729233,11.6354268332,21.8521031956,16.0893397628,0.0,5.76276343277
 10/16  05:00:00,43.3267578086,5.75453353196,2.55928673579,0.0,12.1011305571,15.3678112995,21.173453519,15.3943305464,0.0,5.77912297256
 10/16  06:00:00,75.1157352888,6.04236508263,4.53200159701,0.0,19.7275818095,37.2640762949,27.2324339306,15.6387204297,0.0,11.5937135008
 10/16  07:00:00,92.5365322858,6.35215605966,6.8067669087,0.0,24.3117294858,51.2795993405,30.9062424113,13.4596492879,0.0,17.4465931234
 10/16  08:00:00,76.0988687451,5.98164988108,5.78282180474,0.0,23.6694662846,40.6342015617,36.9407700318,7.5784882832,0.0,29.3622817486
 10/16  09:00:00,74.484813421,6.06839751693,9.0894315421,0.0,23.6694662846,35.6302164847,43.0611535246,1.61204694032,18.025,23.4241065843
 10/16  10:00:00,56.6761820941,5.97092065303,8.97502690797,0.0,18.7433767983,22.9618409725,35.6369613031,0.0704945597031,18.025,17.5414667434
 10/16  11:00:00,56.9705939004,5.99569953177,9.2469442861,0.0,18.7433767983,22.9618409725,41.3593340905,0.0,18.025,23.3343340905
 10/16  12:00:00,58.6152552378,6.08415890372,10.7596990395,0.0,18.5889407304,23.1597249699,35.5305819908,0.0,18.025,17.5055819908
 10/16  13:00:00,60.4047012681,6.22683453147,12.159967607,0.0,18.7433767983,23.2517909448,41.3537737652,0.0,18.025,23.3287737652
 10/16  14:00:00,62.4781380647,6.4036192845,14.0566186157,0.0,18.7433767983,23.2517909448,35.52739436,0.0,18.025,17.50239436
 10/16  15:00:00,62.0613338516,6.45654101117,13.8768413648,0.0,18.7433767983,22.9618409725,35.5252112779,0.0,18.025,17.5002112779
 10/16  16:00:00,65.3690827383,6.44208398161,12.7477352625,0.0,18.7433767983,27.431320555,23.7874901093,0.0,18.025,5.76249010928
 10/16  17:00:00,76.7202105896,6.64622220075,11.7064341698,0.0,17.6635504202,40.6971502883,5.77236316785,0.0,0.0,5.77236316785
 10/16  18:00:00,86.903151755,6.76272869188,11.4999487092,0.0,27.5259009287,37.3340067412,11.648366321,0.0664840672595,0.0,11.5818822538
 10/16  19:00:00,93.6149597832,6.87756080785,12.0036788014,0.0,33.8341110165,33.3544677425,12.3552383096,0.8067480357,0.0,11.5484902739
 10/16  20:00:00,103.188951733,7.0825609385,13.2185158358,0.0,36.5179666069,38.8247702939,7.32145342023,1.53718674728,0.0,5.78426667295
 10/16  21:00:00,97.9088943236,7.1241738234,13.4117344872,0.0,32.965339924,36.8579353714,13.2997846996,1.70731252164,0.0,11.5924721779
 10/16  22:00:00,71.0920151848,6.70659470438,10.5596964206,0.0,25.6355707503,20.6438685092,13.4175796552,1.85734397716,0.0,11.560235678
 10/16  23:00:00,48.4032631397,6.32831838252,7.80233590703,0.0,15.0252895274,11.7056064465,7.76961077014,2.00228605864,0.0,5.7673247115
 10/16  24:00:00,41.8958638607,6.17491713755,6.47411748826,0.0,11.6412384099,10.0650221343,8.53967341556,2.77713572106,0.0,5.7625376945
 10/17  01:00:00,39.3528636274,6.07647747978,5.59027790978,0.0,10.0992000411,10.047477231,3.60782585664,3.58782585664,0.0,0.02
 10/17  02:00:00,36.7040931887,5.99294602467,4.88459320652,0.0,8.25718729233,10.0299323277,9.96726819887,4.2102267928,0.0,5.75704140608
 10/17  03:00:00,36.1551239031,5.93699155728,4.39158370008,0.0,8.25718729233,10.0299323277,4.80983347676,4.78983347676,0.0,0.02
 10/17  04:00:00,37.416945294,5.8973537706,4.08640023895,0.0,8.25718729233,11.6354268332,10.9054391859,5.1430624767,0.0,5.76237670916
 10/17  05:00:00,45.4596525733,5.93498749656,4.51171667343,0.0,12.1011305571,15.3678112995,9.48914818327,3.7098247923,0.0,5.77932339097
 10/17  06:00:00,79.1117030721,6.43519214989,8.13512361707,0.0,19.7275818095,37.2640762949,15.9319185323,4.33808661618,0.0,11.5938319161
 10/17  07:00:00,97.0134003019,6.78604567107,10.8497234094,0.0,24.3117294858,51.2795993405,21.8665621162,4.41883384097,0.0,17.4477282752
 10/17  08:00:00,80.7697209467,6.35850777769,10.0767998293,0.0,23.6694662846,40.6342015617,29.6067004853,0.239660162271,0.0,29.3670403231
 10/17  09:00:00,79.9023181614,6.49341728009,14.0819052974,0.0,23.6694662846,35.6302164847,41.4512526838,0.0,18.025,23.4262526838
 10/17  10:00:00,63.1550240525,6.44166593028,14.9831144701,0.0,18.7433767983,22.9618409725,41.4079563704,0.0,18.025,23.3829563704
 10/17  11:00:00,65.3459238525,6.5969942289,17.0209749028,0.0,18.7433767983,22.9618409725,35.5323130585,0.0,18.025,17.5073130585
 10/17  12:00:00,68.790584497,6.80203628582,20.2171430259,0.0,18.5889407304,23.1597249699,35.5279830338,0.0,18.025,17.5029830338
 10/17  13:00:00,71.0736900089,6.94882747692,22.1069603878,0.0,18.7433767983,23.2517909448,41.3596890393,0.0,18.025,23.3346890393
 10/17  14:00:00,71.3904164345,7.0117499406,22.3607577877,0.0,18.7433767983,23.2517909448,35.5279045597,0.0,18.025,17.5029045597
 10/17  15:00:00,70.8726472526,7.04097720517,22.1037182579,0.0,18.7433767983,22.9618409725,41.3567805081,0.0,18.025,23.3317805081
 10/17  16:00:00,73.9025810174,7.02174667404,20.701558724,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,83.4387818642,7.12745653187,17.943756883,0.0,17.6635504202,40.6971502883,11.527149537,0.0,0.0,11.527149537
 10/17  18:00:00,90.8275855375,7.13015658469,15.0569368934,0.0,27.5259009287,37.3340067412,11.5964013293,0.0149133640843,0.0,11.5814879652
 10/17  19:00:00,96.1766540797,7.15202277354,14.2909002202,0.0,33.8341110165,33.3544677425,5.80576143437,0.0211917368531,0.0,5.78456969751
 10/17  20:00:00,105.015191417,7.30156332389,14.8257408326,0.0,36.5179666069,38.8247702939,6.18642643862,0.402370193154,0.0,5.78405624546
 10/17  21:00:00,98.859994318,7.26234434899,14.224645472,0.0,32.965339924,36.8579353714,19.3212542061,1.94112838183,0.0,17.3801258243
 10/17  22:00:00,71.6089260836,6.80181634405,10.981376739,0.0,25.6355707503,20.6438685092,8.91260449308,3.1234459889,0.0,5.78915850418
 10/17  23:00:00,48.3917857353,6.3723545508,7.74681502681,0.0,15.0252895274,11.7056064465,11.5821921621,5.81396841036,0.0,5.76822375177
 10/17  24:00:00,41.4369445693,6.17306540816,6.01704084344,0.0,11.6412384099,10.0650221343,13.3605898677,7.59783744601,0.0,5.7627524217
 10/18  01:00:00,38.3819307972,6.02088408528,4.67493562026,0.0,10.0992000411,10.047477231,9.96631921823,9.94631921823,0.0,0.02
 10/18  02:00:00,35.2273516926,5.87359542715,3.52719904833,0.0,8.25718729233,10.0299323277,19.3929236935,13.6357388684,0.0,5.75718482505
 10/18  03:00:00,34.6822364175,5.81210620831,3.04357413244,0.0,8.25718729233,10.0299323277,20.0018250893,14.2449682465,0.0,5.75685684284
 10/18  04:00:00,36.1161595112,5.7900154385,2.8929503006,0.0,8.25718729233,11.6354268332,13.2549764695,13.2349764695,0.0,0.02
 10/18  05:00:00,43.9165897212,5.80727770403,3.09635005758,0.0,12.1011305571,15.3678112995,22.5671687028,11.0286971032,0.0,11.5384715996
 10/18  06:00:00,76.6254884483,6.19590664288,5.88817863236,0.0,19.7275818095,37.2640762949,20.4945350246,8.9023183778,0.0,11.5922166468
 10/18  07:00:00,94.8979803045,6.58218684377,8.93813809984,0.0,24.3117294858,51.2795993405,19.7591278315,6.08826799013,0.0,13.6708598414
 10/18  08:00:00,78.733869521,6.19229678123,8.20714532326,0.0,23.6694662846,40.6342015617,27.8675319112,0.552423839376,0.0,27.3151080719
 10/18  09:00:00,77.0916525545,6.29897731272,11.4656680671,0.0,23.6694662846,35.6302164847,41.4529389819,0.0,18.025,23.4279389819
 10/18  10:00:00,60.2948623415,6.25971991806,12.3048901107,0.0,18.7433767983,22.9618409725,41.4074817355,0.0,18.025,23.3824817355
 10/18  11:00:00,62.830081959,6.43663586216,14.6654850977,0.0,18.7433767983,22.9618409725,35.533161124,0.0,18.025,17.508161124
 10/18  12:00:00,65.7930638872,6.61451348755,17.4071436916,0.0,18.5889407304,23.1597249699,41.3600654389,0.0,18.025,23.3350654389
 10/18  13:00:00,68.6336406754,6.78159586631,19.8341304425,0.0,18.7433767983,23.2517909448,35.5282811843,0.0,18.025,17.5032811843
 10/18  14:00:00,70.0025512056,6.88878882841,21.095854711,0.0,18.7433767983,23.2517909448,41.3574537232,0.0,18.025,23.3324537232
 10/18  15:00:00,70.7247149543,6.97370376183,22.0230483021,0.0,18.7433767983,22.9618409725,35.5304940156,0.0,18.025,17.5054940156
 10/18  16:00:00,74.4067533454,6.98412350792,21.2433505967,0.0,18.7433767983,27.431320555,23.7868594113,0.0,18.025,5.76185941135
 10/18  17:00:00,84.5159300984,7.1317491714,19.0166096301,0.0,17.6635504202,40.6971502883,5.77295097721,0.0,0.0,5.77295097721
 10/18  18:00:00,94.5125370454,7.20674675319,16.7812827048,0.0,27.5259009287,37.3340067412,11.5820164111,0.0,0.0,11.5820164111
 10/18  19:00:00,98.1836009351,7.26950809349,16.1803526667,0.0,33.8341110165,33.3544677425,5.78418403339,0.0,0.0,5.78418403339
 10/18  20:00:00,107.379311054,7.458156306,17.0332507777,0.0,36.5179666069,38.8247702939,11.5641233657,0.0145077893725,0.0,11.5496155764
 10/18  21:00:00,101.797015554,7.4811191405,16.942878481,0.0,32.965339924,36.8579353714,11.5939095276,0.0,0.0,11.5939095276
 10/18  22:00:00,74.5384227057,7.02866607715,13.6840069605,0.0,25.6355707503,20.6438685092,11.7473401645,0.186703918575,0.0,11.560636246
 10/18  23:00:00,51.3422589031,6.60373084947,10.4659056387,0.0,15.0252895274,11.7056064465,6.54583870663,0.77751903791,0.0,5.76831966872
 10/18  24:00:00,44.0370154927,6.38297612197,8.40719909816,0.0,11.6412384099,10.0650221343,2.05571898108,2.03571898108,0.0,0.02
 10/19  01:00:00,40.9776550001,6.23841687506,7.05311744417,0.0,10.0992000411,10.047477231,8.06179466415,2.30439551047,0.0,5.75739915368
 10/19  02:00:00,37.6012302416,6.09350219862,5.68116944009,0.0,8.25718729233,10.0299323277,4.10212086082,4.08212086082,0.0,0.02
 10/19  03:00:00,36.2324633007,5.97021070204,4.43569135958,0.0,8.25718729233,10.0299323277,13.1809487979,7.42351995584,0.0,5.75742884206
 10/19  04:00:00,36.8663131139,5.86649982798,3.5666096629,0.0,8.25718729233,11.6354268332,16.4840494793,10.7212268112,0.0,5.76282266815
 10/19  05:00:00,44.0730468703,5.82779015211,3.2322877547,0.0,12.1011305571,15.3678112995,19.086057141,13.3066484366,0.0,5.77940870449
 10/19  06:00:00,76.7621481228,6.23164828487,5.98907889881,0.0,19.7275818095,37.2640762949,26.1415852276,14.5465534852,0.0,11.5950317424
 10/19  07:00:00,94.1775939455,6.54678606921,8.25312833052,0.0,24.3117294858,51.2795993405,31.0305286158,13.5808646921,0.0,17.4496639236
 10/19  08:00:00,76.8754550165,6.07077096884,6.47023944857,0.0,23.6694662846,40.6342015617,38.0299417586,8.66011420556,0.0,29.3698275531
 10/19  09:00:00,73.8965709423,6.04743750308,8.5221146258,0.0,23.6694662846,35.6302164847,48.0708437434,6.62216993135,18.025,23.4236738121
 10/19  10:00:00,55.0825096392,5.88001582354,7.47223348335,0.0,18.7433767983,22.9618409725,47.6083879466,6.19783290499,18.025,23.3855550416
 10/19  11:00:00,54.9453585053,5.85740937888,7.35998275124,0.0,18.7433767983,22.9618409725,39.9287814903,4.39615707548,18.025,17.5076244148
 10/19  12:00:00,55.572145123,5.91262424422,7.88810460408,0.0,18.5889407304,23.1597249699,39.0761890827,3.54768023625,18.025,17.5035088464
 10/19  13:00:00,57.3166023889,6.08001795349,9.2186718418,0.0,18.7433767983,23.2517909448,41.4224541106,0.0617272891832,18.025,23.3357268215
 10/19  14:00:00,56.8048515452,6.02481599905,8.76211574985,0.0,18.7433767983,23.2517909448,35.6830115214,0.154100338995,18.025,17.5039111824
 10/19  15:00:00,55.8535538888,5.96253479173,8.1630557563,0.0,18.7433767983,22.9618409725,43.1054262861,1.74695555939,18.025,23.3334707267
 10/19  16:00:00,59.5260439929,5.97657813084,7.3701788166,0.0,18.7433767983,27.431320555,20.2696917099,2.2246917099,18.025,0.02
 10/19  17:00:00,71.4885828439,6.19860404613,6.92239253679,0.0,17.6635504202,40.6971502883,14.0723415059,2.5448217831,0.0,11.5275197228
 10/19  18:00:00,84.5752705449,6.34467067192,7.70607544569,0.0,27.5259009287,37.3340067412,16.6397846727,5.05740357287,0.0,11.5823810998
 10/19  19:00:00,89.7541645964,6.46918030882,8.55122976988,0.0,33.8341110165,33.3544677425,12.330369701,6.54542251239,0.0,5.7849471886
 10/19  20:00:00,99.5288515275,6.69326544072,9.94767477765,0.0,36.5179666069,38.8247702939,13.5546876048,7.77022475583,0.0,5.78446284893
 10/19  21:00:00,94.3575353535,6.74990390115,10.234592121,0.0,32.965339924,36.8579353714,25.3354787792,7.95510496468,0.0,17.3803738145
 10/19  22:00:00,67.618133325,6.34383405743,7.44854023425,0.0,25.6355707503,20.6438685092,14.1633715588,8.37268167176,0.0,5.79068988707
 10/19  23:00:00,45.1513673624,5.99301696216,4.88571956741,0.0,15.0252895274,11.7056064465,15.1013197723,9.3328579281,0.0,5.76846184416
 10/19  24:00:00,38.9116054783,5.87019338398,3.79456195697,0.0,11.6412384099,10.0650221343,15.3754791511,9.61332172025,0.0,5.76215743082
 10/20  01:00:00,36.6366067342,5.80441771524,3.1460679621,0.0,10.0992000411,10.047477231,9.84412272792,9.82412272792,0.0,0.02
 10/20  02:00:00,34.1741333712,5.74613076707,2.60143773169,0.0,8.25718729233,10.0299323277,18.7890050779,13.0317191043,0.0,5.75728597363
 10/20  03:00:00,33.5184421153,5.67249424504,2.01938173864,0.0,8.25718729233,10.0299323277,22.0883458769,16.3310254923,0.0,5.75732038453
 10/20  04:00:00,34.9101611561,5.64723242478,1.8297235413,0.0,8.25718729233,11.6354268332,17.0813923504,17.0613923504,0.0,0.02
 10/20  05:00:00,42.5953038163,5.66215471638,1.92016582951,0.0,12.1011305571,15.3678112995,28.5097664041,16.9703745796,0.0,11.5393918245
 10/20  06:00:00,74.5738688113,5.97174334559,4.06068835695,0.0,19.7275818095,37.2640762949,28.9243207044,17.3308567408,0.0,11.5934639637
 10/20  07:00:00,91.8600458423,6.26543334839,6.21690813411,0.0,24.3117294858,51.2795993405,33.9962970394,16.5453722627,0.0,17.4509247767
 10/20  08:00:00,74.9283323276,5.8643350903,4.72953734304,0.0,23.6694662846,40.6342015617,34.9252342282,11.4253784965,0.0,23.4998557317
 10/20  09:00:00,71.8490895203,5.82850992665,6.69354709718,0.0,23.6694662846,35.6302164847,51.058781754,9.60163403197,18.025,23.432147722
 10/20  10:00:00,53.1106570658,5.68003932841,5.70035093714,0.0,18.7433767983,22.9618409725,51.7387773822,10.326464725,18.025,23.3873126572
 10/20  11:00:00,53.0613752898,5.67550575988,5.65789767215,0.0,18.7433767983,22.9618409725,51.0302002697,9.66548636306,18.025,23.3397139066
 10/20  12:00:00,52.9868151212,5.66287268488,5.55252286116,0.0,18.5889407304,23.1597249699,43.5104156672,7.97728212989,18.025,17.5081335373
 10/20  13:00:00,53.1673319041,5.67097930126,5.47842932008,0.0,18.7433767983,23.2517909448,47.6447671969,6.28880390596,18.025,23.330963291
 10/20  14:00:00,53.2739137331,5.67081007421,5.58518332043,0.0,18.7433767983,23.2517909448,40.2795670052,4.74583638209,18.025,17.5087306231
 10/20  15:00:00,52.8275325285,5.66604581397,5.43351209799,0.0,18.7433767983,22.9618409725,42.7087028898,7.18092013711,18.025,17.5027827527
 10/20  16:00:00,56.4840797268,5.67990784554,4.62488496914,0.0,18.7433767983,27.431320555,32.0367741356,8.24899623031,18.025,5.7627779053
 10/20  17:00:00,67.9107866369,5.81858955591,3.72460823151,0.0,17.6635504202,40.6971502883,15.0007980716,9.22685305758,0.0,5.77394501405
 10/20  18:00:00,80.7401041738,5.91025334799,4.30531191876,0.0,27.5259009287,37.3340067412,25.1310177612,13.5473717374,0.0,11.5836460238
 10/20  19:00:00,85.5435016905,5.99763169329,4.81210270482,0.0,33.8341110165,33.3544677425,27.2364038447,15.6863777503,0.0,11.5500260944
 10/20  20:00:00,95.3634512354,6.22643616666,6.24909229219,0.0,36.5179666069,38.8247702939,23.2435308933,17.4583953407,0.0,5.78513555263
 10/20  21:00:00,90.2484770683,6.29415651471,6.58126437821,0.0,32.965339924,36.8579353714,29.4704201577,17.8752029783,0.0,11.5952171794
 10/20  22:00:00,63.8017528395,5.93253221378,4.04344471075,0.0,25.6355707503,20.6438685092,29.5996298785,18.0379409293,0.0,11.5616889491
 10/20  23:00:00,42.6606616234,5.74049020294,2.64753322957,0.0,15.0252895274,11.7056064465,23.3541412901,17.5856325477,0.0,5.76850874231
 10/20  24:00:00,37.0745263179,5.68444392351,2.14322768738,0.0,11.6412384099,10.0650221343,22.7850785648,17.0221876279,0.0,5.76289093689
 10/21  01:00:00,38.0042231949,5.65742174202,1.90119673932,0.0,12.8411359301,10.0650221343,18.0804443556,18.0604443556,0.0,0.02
 10/21  02:00:00,32.865189515,5.59432482802,1.44429269858,0.0,8.25718729233,10.0299323277,25.6311361574,19.8738479248,0.0,5.7572882326
 10/21  03:00:00,32.5522743385,5.55747977701,1.16822773569,0.0,8.25718729233,10.0299323277,21.9023393277,21.8823393277,0.0,0.02
 10/21  04:00:00,33.9812372502,5.53452762358,1.01349579891,0.0,8.25718729233,11.6354268332,28.5769295035,22.8138446378,0.0,5.76308486576
 10/21  05:00:00,37.9958809648,5.51355045877,0.872228018109,0.018551663236,8.71707943955,15.3327214929,29.1692021394,23.4007394068,0.0,5.76846273253
 10/21  06:00:00,58.6938423003,5.58832596298,1.3968913506,0.0209947471488,18.5082010057,25.6353820695,30.2547135682,24.4753898643,0.0,5.7793237039
 10/21  07:00:00,72.815564083,5.78017575025,2.78024803118,0.0,19.4083231844,41.0650158608,36.068925952,23.6428958626,0.0,12.4260300893
 10/21  08:00:00,96.3650289264,6.08029337793,5.92068473994,0.0,26.3286599382,57.9988325916,48.732919685,14.160973944,0.0,34.5719457411
 10/21  09:00:00,82.7800228544,5.97514950206,7.59495815685,0.0,26.3286599382,42.8504436482,56.7489241951,9.34972296027,18.025,29.3742012348
 10/21  10:00:00,57.0078536398,5.71914728862,6.07292188336,0.0,21.7447113004,23.4437158914,49.3902283915,7.93250211091,18.025,23.4327262806
 10/21  11:00:00,54.5013797016,5.70574534525,6.04165468091,0.0,19.3027497915,23.426170988,47.6438483612,6.23464291585,18.025,23.3842054453
 10/21  12:00:00,55.129226175,5.76542344628,6.46771776889,0.0,19.1483137236,23.7250123474,40.1414913403,4.60624945206,18.025,17.5102418883
 10/21  13:00:00,55.179971986,5.76997010935,6.36836881852,0.0,19.3027497915,23.7161209604,42.199113622,1.83604670658,18.025,22.3380669154
 10/21  14:00:00,55.2284689698,5.78159750837,6.40524362674,0.0,19.3027497915,23.7161209604,38.0999300807,1.57087567372,18.025,18.504054407
 10/21  15:00:00,54.999971833,5.78238620526,6.46590193179,0.0,19.3027497915,23.426170988,37.7508267474,2.22272430339,18.025,17.503102444
 10/21  16:00:00,58.860408598,5.80051649017,5.85689642377,0.0,19.3027497915,27.8956505705,25.7314810686,1.94364582285,18.025,5.76283524578
 10/21  17:00:00,66.5645117356,5.91796045785,4.82104599848,0.0,18.2229234133,37.5968344597,9.10996409672,3.34142880026,0.0,5.76853529646
 10/21  18:00:00,87.4590342451,6.12328642945,5.90492202412,0.0,32.690315043,37.0816133363,14.3164998373,8.54237053148,0.0,5.77412930581
 10/21  19:00:00,90.0652066271,6.23606171518,6.40258892656,0.0,36.8143715336,33.066984531,24.222980282,12.6730663715,0.0,11.5499139105
 10/21  20:00:00,96.4671332041,6.41194090271,7.38855876466,0.0,36.3493007332,38.7721355839,21.2984425388,15.5134497185,0.0,5.78499282026
 10/21  21:00:00,94.1162912171,6.40271062343,7.16480874967,0.0,36.1807251679,36.8228455648,28.6270865841,17.0765259896,0.0,11.5505605945
 10/21  22:00:00,70.0318122904,6.05109335758,4.75194178856,0.0,31.0351095914,20.6438685092,29.1536308741,17.5580731593,0.0,11.5955577148
 10/21  23:00:00,45.3738781778,5.78298042604,2.9161595401,0.0,17.4250845679,11.7056064465,22.7179184639,16.9380023459,0.0,5.77991611802
 10/21  24:00:00,38.6184356272,5.72982776491,2.44184858955,0.0,12.8411359301,10.0650221343,22.4249000433,16.661822381,0.0,5.76307766233
 10/22  01:00:00,38.3389006846,5.68692142502,2.08694706288,0.0,12.925468867,10.100111941,17.9199684245,17.8999684245,0.0,0.02
 10/22  02:00:00,33.1115790546,5.61398419883,1.55159677711,0.0,8.34152022915,10.0650221343,26.7223856711,20.9656889244,0.0,5.75669674667
 10/22  03:00:00,32.7639386602,5.57180139644,1.2461408752,0.0,8.34152022915,10.0650221343,29.4271214198,23.6700744461,0.0,5.75704697375
 10/22  04:00:00,34.1451226548,5.54204778448,1.05043449663,0.0,8.34152022915,11.6705166398,25.6679605063,25.6479605063,0.0,0.02
 10/22  05:00:00,38.1032426671,5.5154406015,0.876821450711,0.0,8.80141237637,15.3678112995,32.657751261,26.8890174544,0.0,5.7687338066
 10/22  06:00:00,58.6127335085,5.58255959274,1.34252947263,0.0,18.5082010057,25.6353820695,33.7727484646,27.9927300698,0.0,5.78001839479
 10/22  07:00:00,72.8186117016,5.77207892572,2.67195369537,0.0,19.4926561212,41.1001056674,43.4727622008,26.0885378667,0.0,17.3842243341
 10/22  08:00:00,95.8587893627,6.04966924094,5.44504817289,0.0,26.3286599382,57.9988325916,47.0045919237,17.483065468,0.0,29.5215264557
 10/22  09:00:00,81.4989236688,5.888426514,6.51999073081,0.0,26.2443270014,42.8153538416,62.4558335083,15.0581785765,18.025,29.3726549318
 10/22  10:00:00,56.0490770946,5.65936686477,5.17391186133,0.0,21.7447113004,23.4437158914,54.5942125034,13.1340077363,18.025,23.435204767
 10/22  11:00:00,53.4290515412,5.63541549079,4.97993614614,0.0,19.3449162599,23.4437158914,53.263516835,11.8498444753,18.025,23.3886723597
 10/22  12:00:00,53.3586846967,5.63166936874,4.77121062877,0.0,19.190480192,23.7425572507,47.7716221683,12.2383994624,18.025,17.5082227059
 10/22  13:00:00,53.3206307926,5.63526165461,4.70344737683,0.0,19.260583323,23.698576057,50.313970114,8.95219519738,18.025,23.3367749166
 10/22  14:00:00,53.228081998,5.6233942402,4.62276032804,0.0,19.260583323,23.698576057,43.8654415988,8.33118854105,18.025,17.5092530577
 10/22  15:00:00,52.9752395166,5.62691711795,4.65634960788,0.0,19.260583323,23.4086260847,50.7497988331,9.3892649146,18.025,23.3355339185
 10/22  16:00:00,56.598858459,5.61436089059,3.84120240559,0.0,19.260583323,27.8781056672,27.3540326436,9.30903264361,18.025,0.02
 10/22  17:00:00,64.0767088738,5.69979278192,2.61111127493,0.0,18.1807569449,37.5792895564,17.054115416,11.2854404903,0.0,5.76867492564
 10/22  18:00:00,84.7150348517,5.8414143795,3.56220435415,0.0,32.6059821062,37.0465235296,21.5405558855,15.7663167514,0.0,5.77423913404
 10/22  19:00:00,87.6593956104,5.95202468934,4.28080199564,0.0,36.8143715336,33.066984531,28.260648757,16.7100107013,0.0,11.5506380557
 10/22  20:00:00,94.172290771,6.11847036798,5.26775208179,0.0,36.43363367,38.8072253906,24.6792437865,18.8945670102,0.0,5.78467677626
 10/22  21:00:00,91.8649336427,6.14066556096,5.29490711765,0.0,36.0963922311,36.7877557581,31.5547293356,20.0040318707,0.0,11.5506974649
 10/22  22:00:00,68.1904037883,5.84686341627,3.23417033925,0.0,30.9507766546,20.6087787026,34.9102845676,23.3141770718,0.0,11.5961074959
 10/22  23:00:00,44.0359595017,5.63857199263,1.72263834207,0.0,17.4250845679,11.7056064465,32.4907263558,26.7107495089,0.0,5.77997684695
 10/22  24:00:00,37.4928519926,5.58495666249,1.34170824019,0.0,12.925468867,10.100111941,33.4929854919,27.7307532343,0.0,5.76223225759
 10/23  01:00:00,34.2196013939,5.53158276832,0.976171631074,0.0257089647531,10.0992000411,10.047477231,34.9195465166,29.1621682049,0.0,5.75737831169
 10/23  02:00:00,32.1554779697,5.49543254005,0.704179983313,0.129290214313,8.25718729233,10.0299323277,30.2053683022,30.1853683022,0.0,0.02
 10/23  03:00:00,32.1334126454,5.47699162933,0.53410375342,0.295736419934,8.25718729233,10.0299323277,36.4689613018,30.7114911852,0.0,5.75747011661
 10/23  04:00:00,33.8179840272,5.46824514228,0.419809089716,0.496704908409,8.25718729233,11.6354268332,37.2181538915,31.4553969358,0.0,5.76275695564
 10/23  05:00:00,41.5782898732,5.48341650311,0.474819142838,0.607041787504,12.1011305571,15.3678112995,36.5194152584,30.7392887946,0.0,5.78012646379
 10/23  06:00:00,72.7919544192,5.72854520023,2.34801942431,0.17389942106,19.7275818095,37.2640762949,41.3510133917,29.7543954847,0.0,11.596617907
 10/23  07:00:00,89.0310392401,5.9133674457,3.64531623037,0.0945794913265,24.3117294858,51.2795993405,46.2242131333,28.7706707874,0.0,17.453542346
