Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  08:00:00,72.5167663289,5.6282466219,2.2379138692,0.316097517774,23.6694662846,40.6342015617,51.5521924328,22.1738511779,0.0,29.3783412549
 10/23  09:00:00,69.484842466,5.59715825805,4.10250517899,0.458113950988,23.6694662846,35.6302164847,61.6989094054,20.2430392267,18.025,23.4308701787
 10/23  10:00:00,51.3050225013,5.48290598382,3.33114941462,0.760672260541,18.7433767983,22.9618409725,61.2186203537,19.8020559215,18.025,23.3915644322
 10/23  11:00:00,51.272657034,5.48248968238,3.35355877347,0.708620209604,18.7433767983,22.9618409725,53.1990151853,17.6619052093,18.025,17.512109976
 10/23  12:00:00,51.2034573161,5.4839759473,3.33343584107,0.614607267016,18.5889407304,23.1597249699,55.7371761206,14.3772831564,18.025,23.3348929642
 10/23  13:00:00,51.3633684061,5.48235584591,3.33282068807,0.530255254401,18.7433767983,23.2517909448,47.6549685196,12.118688588,18.025,17.5112799315
 10/23  14:00:00,51.4169855005,5.4858285217,3.46892575959,0.444289618798,18.7433767983,23.2517909448,45.8854648473,10.35486887,18.025,17.5055959773
 10/23  15:00:00,51.2391911339,5.49970672274,3.66049310075,0.351005202205,18.7433767983,22.9618409725,52.136056648,10.768992255,18.025,23.342064393
 10/23  16:00:00,55.0453364792,5.52334834953,3.10265524907,0.240019882699,18.7433767983,27.431320555,34.1733520319,10.3852929841,18.025,5.76305904776
 10/23  17:00:00,66.3393289336,5.64972587878,2.28797929807,0.0340042388009,17.6635504202,40.6971502883,17.2747151544,11.5003655499,0.0,5.77434960453
 10/23  18:00:00,79.1955346355,5.73358559989,2.93735805266,0.0,27.5259009287,37.3340067412,27.3626336803,15.7770667411,0.0,11.5855669392
 10/23  19:00:00,84.032666255,5.81299709021,3.485870151,0.0,33.8341110165,33.3544677425,22.3559345032,16.5715786616,0.0,5.78435584168
 10/23  20:00:00,93.3510107267,5.972280817,4.49076895374,0.0,36.5179666069,38.8247702939,29.5870400455,18.0368872884,0.0,11.5501527571
 10/23  21:00:00,87.9252174568,6.00594321654,4.54616546516,0.0,32.965339924,36.8579353714,31.1048884765,19.5092101657,0.0,11.5956783108
 10/23  22:00:00,62.1075160333,5.73273024686,2.54896945886,0.0,25.6355707503,20.6438685092,35.0059843039,23.4432437906,0.0,11.5627405133
 10/23  23:00:00,41.0602064414,5.55620219304,1.19195819024,0.0393861982266,15.0252895274,11.7056064465,30.5222628952,24.7534951338,0.0,5.76876776143
 10/23  24:00:00,35.7928807581,5.51281848174,0.78973118403,0.243460796148,11.6412384099,10.0650221343,25.8250357122,25.8050357122,0.0,0.02
 10/24  01:00:00,34.2176266069,5.48289794508,0.486550383903,0.562035347306,10.0992000411,10.047477231,33.9184787423,28.1607532566,0.0,5.75772548576
 10/24  02:00:00,32.3359897756,5.45927575416,0.261990265317,0.788142452459,8.25718729233,10.0299323277,29.320888793,29.300888793,0.0,0.02
 10/24  03:00:00,32.5973561039,5.45930163683,0.16814224166,1.14332917255,8.25718729233,10.0299323277,36.6109049806,30.8534087932,0.0,5.75749618736
 10/24  04:00:00,35.0507889458,5.48830285261,0.124655489811,2.00459696617,8.25718729233,11.6354268332,37.9752817812,32.2125625657,0.0,5.76271921551
 10/24  05:00:00,42.9221403883,5.50159810234,0.149170186811,2.25835133847,12.1011305571,15.3678112995,37.2270773754,31.4475584712,0.0,5.77951890418
 10/24  06:00:00,72.8235254859,5.67907083345,1.96487533891,0.638068813992,19.7275818095,37.2640762949,41.9128611641,30.3153247824,0.0,11.5975363817
 10/24  07:00:00,88.8376158317,5.85442575376,3.31891361032,0.286478775358,24.3117294858,51.2795993405,45.6590334246,28.2048000729,0.0,17.4542333517
 10/24  08:00:00,72.6692067469,5.59552643822,2.00628152132,0.732873101931,23.6694662846,40.6342015617,50.215985334,20.8343752726,0.0,29.3816100614
 10/24  09:00:00,70.120954476,5.63502202315,4.54941406094,0.609444775204,23.6694662846,35.6302164847,58.2057395683,16.7461366603,18.025,23.4346029079
 10/24  10:00:00,52.3748259354,5.59039607995,4.55488842709,0.499235857637,18.7433767983,22.9618409725,53.3876616414,11.9702298963,18.025,23.3924317451
 10/24  11:00:00,52.5243588024,5.62042519206,4.95131144059,0.224627577695,18.7433767983,22.9618409725,42.9914983089,7.45373772121,18.025,17.5127605877
 10/24  12:00:00,52.4319525239,5.6118134516,4.93023778502,0.118460793068,18.5889407304,23.1597249699,47.7603052987,6.39494069568,18.025,23.3403646031
 10/24  13:00:00,52.309501575,5.59422164863,4.67020478934,0.0271269705879,18.7433767983,23.2517909448,39.1835901979,3.64848265879,18.025,17.5101075391
 10/24  14:00:00,52.4149049855,5.62013209216,4.77683175495,0.0,18.7433767983,23.2517909448,45.757174693,4.39241204321,18.025,23.3397626498
 10/24  15:00:00,51.9273310173,5.60427605708,4.59505715187,0.0,18.7433767983,22.9618409725,42.5010547481,6.96849704431,18.025,17.5075577038
 10/24  16:00:00,55.9060276595,5.63470668312,4.09200885024,0.0,18.7433767983,27.431320555,30.452335566,6.66429680123,18.025,5.76303876478
 10/24  17:00:00,67.3316268457,5.75618429653,3.20781916483,0.0,17.6635504202,40.6971502883,13.8556684736,8.0822033241,0.0,5.7734651495
 10/24  18:00:00,79.8385539941,5.81758709884,3.49636236761,0.0,27.5259009287,37.3340067412,26.1620846961,14.5763453603,0.0,11.5857393359
 10/24  19:00:00,84.2787327881,5.86919036786,3.67572815093,0.0,33.8341110165,33.3544677425,30.407277136,18.8565432383,0.0,11.5507338978
 10/24  20:00:00,93.5941506855,6.0326808493,4.67349999962,0.0,36.5179666069,38.8247702939,27.7350163672,21.9496803591,0.0,5.78533600809
 10/24  21:00:00,88.3312777643,6.07598556421,4.88216412963,0.0,32.965339924,36.8579353714,34.3206854732,22.723172276,0.0,11.5975131972
 10/24  22:00:00,62.4313442221,5.7794221906,2.82609187116,0.0,25.6355707503,20.6438685092,36.6259534817,25.0629336026,0.0,11.5630198791
 10/24  23:00:00,41.3090768972,5.59331264225,1.4430963694,0.0,15.0252895274,11.7056064465,32.6047835608,26.8357998111,0.0,5.76898374968
 10/24  24:00:00,35.8463671313,5.53972749831,1.03448207265,0.0252791286916,11.6412384099,10.0650221343,33.0580253634,27.2948594112,0.0,5.76316595217
 10/25  01:00:00,34.1660005143,5.50852315144,0.751512417838,0.219822975352,10.0992000411,10.047477231,29.0782634625,29.0582634625,0.0,0.02
 10/25  02:00:00,32.3702317858,5.4827629689,0.476819145808,0.584059864328,8.25718729233,10.0299323277,37.3152259777,31.5576821572,0.0,5.75754382043
 10/25  03:00:00,32.583868239,5.47441443763,0.325829457195,0.9570393752,8.25718729233,10.0299323277,33.2038963117,33.1838963117,0.0,0.02
 10/25  04:00:00,34.6813967928,5.48388125247,0.238133377272,1.52614466399,8.25718729233,11.6354268332,39.5806133614,33.8171249987,0.0,5.76348836272
 10/25  05:00:00,42.5434004327,5.49668308461,0.268283109658,1.7654002299,12.1011305571,15.3678112995,38.9323185946,33.1519106404,0.0,5.78040795419
 10/25  06:00:00,72.8734274186,5.68856501185,1.97395937989,0.669372815252,19.7275818095,37.2640762949,50.651207415,33.2680887789,0.0,17.3831186361
 10/25  07:00:00,88.8503347282,5.86393265215,3.29117647346,0.317404673841,24.3117294858,51.2795993405,47.8908928121,30.4359540591,0.0,17.454938753
 10/25  08:00:00,72.8457360418,5.62531424314,2.21891930828,0.666962130599,23.6694662846,40.6342015617,43.7007456004,20.1906974538,0.0,23.5100481466
 10/25  09:00:00,70.3933174365,5.67480746738,4.95672968188,0.434688993689,23.6694662846,35.6302164847,54.5912447595,13.1265278673,18.025,23.4397168922
 10/25  10:00:00,52.5863366767,5.62343035078,4.87057344978,0.362023526008,18.7433767983,22.9618409725,50.5543075305,9.13690948059,18.025,23.3923980499
 10/25  11:00:00,53.0210005324,5.67816716827,5.4041093474,0.21072352065,18.7433767983,22.9618409725,46.8239512841,5.45318877582,18.025,23.3457625083
 10/25  12:00:00,53.4832892524,5.73551111312,5.8742074334,0.102120977953,18.5889407304,23.1597249699,40.7710219144,5.23490613347,18.025,17.511115781
 10/25  13:00:00,53.9337888364,5.78545812745,6.12006169946,0.0103219514118,18.7433767983,23.2517909448,43.077103042,1.71172429904,18.025,23.3403787429
 10/25  14:00:00,54.4302342643,5.84124801606,6.57103301148,0.0,18.7433767983,23.2517909448,36.4227532405,0.889626662364,18.025,17.5081265782
 10/25  15:00:00,54.5531073586,5.88983330283,6.9352768468,0.0,18.7433767983,22.9618409725,43.2143350843,1.84917458206,18.025,23.3401605023
 10/25  16:00:00,58.2248824858,5.88788571634,6.1576732406,0.0,18.7433767983,27.431320555,26.1801748945,2.39205586453,18.025,5.76311903
 10/25  17:00:00,69.4994197063,6.00606414227,5.12571572196,0.0,17.6635504202,40.6971502883,9.39924639634,3.62454622105,0.0,5.77470017529
 10/25  18:00:00,81.908592757,6.07470394236,5.30926591601,0.0,27.5259009287,37.3340067412,21.8183609945,10.2324856862,0.0,11.5858753083
 10/25  19:00:00,86.3787298289,6.13276511774,5.51214009685,0.0,33.8341110165,33.3544677425,20.2594258246,14.4738056096,0.0,5.78562021496
 10/25  20:00:00,95.3804167353,6.27634266395,6.21608866078,0.0,36.5179666069,38.8247702939,31.0973698908,19.5464002611,0.0,11.5509696297
 10/25  21:00:00,89.6764172271,6.26540886296,6.03786242411,0.0,32.965339924,36.8579353714,34.3520439864,22.7555256045,0.0,11.5965183819
 10/25  22:00:00,63.3495163297,5.90292864439,3.62074786692,0.0,25.6355707503,20.6438685092,30.6281007586,24.8362891347,0.0,5.7918116239
 10/25  23:00:00,41.8925035145,5.66896550017,1.95086322765,0.0,15.0252895274,11.7056064465,32.9578989714,27.188813328,0.0,5.76908564342
 10/25  24:00:00,36.2886839813,5.6009378598,1.44086218163,0.0,11.6412384099,10.0650221343,34.1708728092,28.4080745279,0.0,5.76279828135
 10/26  01:00:00,34.3984560423,5.55771265916,1.14040312965,0.0141882629082,10.0992000411,10.047477231,34.6397689414,28.882124519,0.0,5.75764442241
 10/26  02:00:00,32.3681067279,5.52481292511,0.889573861902,0.12713101874,8.25718729233,10.0299323277,29.3276330191,29.3076330191,0.0,0.02
 10/26  03:00:00,32.321695735,5.50565657489,0.71480948832,0.274636071627,8.25718729233,10.0299323277,35.8359618127,30.0781769277,0.0,5.75778488504
 10/26  04:00:00,33.9920926448,5.49493202523,0.572747612158,0.491168199586,8.25718729233,11.6354268332,36.7010542871,30.9375333795,0.0,5.76352090754
 10/26  05:00:00,41.8561741106,5.50883955934,0.623998293444,0.710294480977,12.1011305571,15.3678112995,36.1045356253,30.3240124184,0.0,5.78052320694
 10/26  06:00:00,72.9285750773,5.73832168701,2.37445763292,0.27424946192,19.7275818095,37.2640762949,42.0571961522,30.4587130218,0.0,11.5984831304
 10/26  07:00:00,89.0258158041,5.90868959672,3.58694848075,0.152331644344,24.3117294858,51.2795993405,47.6583832475,30.2024939484,0.0,17.4558892991
 10/26  08:00:00,72.8891579912,5.66024426767,2.46752672052,0.426829474663,23.6694662846,40.6342015617,50.6106732433,21.2241561813,0.0,29.386517062
 10/26  09:00:00,70.6649705003,5.72197276603,5.34079003417,0.275107146731,23.6694662846,35.6302164847,54.6074794845,13.1425344036,18.025,23.4399450808
 10/26  10:00:00,52.8646939682,5.6579858649,5.21537381592,0.26101400123,18.7433767983,22.9618409725,50.3260267416,8.90583409415,18.025,23.3951926475
 10/26  11:00:00,52.1670868956,5.58424124992,4.64415120651,0.21068840852,18.7433767983,22.9618409725,44.3532157171,8.81321123663,18.025,17.5150044805
 10/26  12:00:00,52.048637984,5.57383896185,4.58424339657,0.119104024483,18.5889407304,23.1597249699,48.4176496251,7.04915904896,18.025,23.3434905761
 10/26  13:00:00,51.9477941685,5.56470545875,4.30795903719,0.0571695293672,18.7433767983,23.2517909448,42.0569207418,6.52461848941,18.025,17.5073022523
 10/26  14:00:00,51.8934152213,5.55971703472,4.29811074064,0.0176355983987,18.7433767983,23.2517909448,47.4074189646,6.03884093714,18.025,23.3435780275
 10/26  15:00:00,51.914196876,5.5841871892,4.60199972925,0.0,18.7433767983,22.9618409725,41.1544926283,5.62304586017,18.025,17.5064467681
 10/26  16:00:00,56.0272735278,5.6247042873,4.22324746118,0.0,18.7433767983,27.431320555,28.5916837714,4.80338516011,18.025,5.76329861131
 10/26  17:00:00,67.4993584131,5.75268842099,3.37902922153,0.0,17.6635504202,40.6971502883,11.6817148789,5.90729248648,0.0,5.77442239242
 10/26  18:00:00,79.915810566,5.81741104111,3.57376308452,0.0,27.5259009287,37.3340067412,24.7222337371,13.1360771794,0.0,11.5861565577
 10/26  19:00:00,84.353760553,5.87294416393,3.74697719792,0.0,33.8341110165,33.3544677425,29.2647711718,17.7126178454,0.0,11.5521533265
 10/26  20:00:00,93.5819691379,6.02790601638,4.66606803529,0.0,36.5179666069,38.8247702939,26.3194565986,20.5348211541,0.0,5.78463544449
 10/26  21:00:00,88.2713425876,6.06675288848,4.83142550134,0.0,32.965339924,36.8579353714,33.8866398189,22.2880284801,0.0,11.5986113387
 10/26  22:00:00,62.4933546355,5.78592703281,2.88157338622,0.0,25.6355707503,20.6438685092,35.7187775151,24.155000806,0.0,11.5637767091
 10/26  23:00:00,41.3963403572,5.60267771829,1.52097986663,0.0,15.0252895274,11.7056064465,30.9941745045,25.2249347771,0.0,5.76923972739
 10/26  24:00:00,35.8800079129,5.54271643179,1.05579614846,0.0346037899697,11.6412384099,10.0650221343,32.5399768792,26.7764651767,0.0,5.76351170256
 10/27  01:00:00,34.2461406773,5.51606505978,0.793841210135,0.250082574676,10.0992000411,10.047477231,28.1184200512,28.0984200512,0.0,0.02
 10/27  02:00:00,32.4084374541,5.49034217695,0.539235246884,0.552263275856,8.25718729233,10.0299323277,35.5664665625,29.8085642659,0.0,5.75790229667
 10/27  03:00:00,32.4708100488,5.48028266208,0.423682060122,0.740248118428,8.25718729233,10.0299323277,35.5655410021,29.8078345438,0.0,5.75770645832
 10/27  04:00:00,34.4166129818,5.48140107348,0.311737708759,1.19022691512,8.25718729233,11.6354268332,30.9435513616,30.9235513616,0.0,0.02
 10/27  05:00:00,42.3460600471,5.49633476729,0.33961754551,1.49705292181,12.1011305571,15.3678112995,42.5742302436,31.0342349252,0.0,11.5399953184
 10/27  06:00:00,72.9566970639,5.71113852354,2.18691133019,0.517084180896,19.7275818095,37.2640762949,41.5648920961,29.9672461012,0.0,11.5976459949
 10/27  07:00:00,90.8927058403,5.88863969842,3.51847997218,0.22371315194,24.3117294858,51.2795993405,45.3290096197,27.8723827377,0.0,17.456626882
 10/27  08:00:00,73.0225788452,5.64595200837,2.5097619322,0.532291980526,23.6694662846,40.6342015617,47.7443789223,18.3575867784,0.0,29.3867921439
 10/27  09:00:00,70.6657204594,5.70148934798,5.32625307341,0.310865919633,23.6694662846,35.6302164847,52.8701730239,11.4088973658,18.025,23.4362756581
 10/27  10:00:00,53.165825218,5.66567555925,5.54271197534,0.227108489918,18.7433767983,22.9618409725,46.9503735137,5.52978769826,18.025,23.3955858154
 10/27  11:00:00,53.8413199313,5.73418840469,6.26757194266,0.111548690589,18.7433767983,22.9618409725,37.9053024647,2.36401617206,18.025,17.5162862926
 10/27  12:00:00,54.3534640584,5.79518392312,6.77681518841,0.0100053476462,18.5889407304,23.1597249699,43.6410042813,2.27497288576,18.025,23.3410313956
 10/27  13:00:00,55.209196544,5.88574187923,7.30549275037,0.0,18.7433767983,23.2517909448,35.5503549497,0.00990099462531,18.025,17.5154539551
 10/27  14:00:00,55.7865961474,5.95151560322,7.81711974949,0.0,18.7433767983,23.2517909448,41.3654032949,0.0,18.025,23.3404032949
 10/27  15:00:00,55.8629992035,5.99510398981,8.13988255727,0.0,18.7433767983,22.9618409725,35.5397750406,0.0,18.025,17.5147750406
 10/27  16:00:00,59.7152758601,6.00741553261,7.52852691778,0.0,18.7433767983,27.431320555,23.788248239,0.0,18.025,5.76324823896
 10/27  17:00:00,70.8730131039,6.12875468096,6.3766062275,0.0,17.6635504202,40.6971502883,7.12019002391,1.34531715501,0.0,5.77487286889
 10/27  18:00:00,82.9412354426,6.18485453217,6.23172605898,0.0,27.5259009287,37.3340067412,18.4179465422,6.83121952746,0.0,11.5867270147
 10/27  19:00:00,87.4505791063,6.25029679949,6.46643228961,0.0,33.8341110165,33.3544677425,22.878367308,11.3270306857,0.0,11.5513366222
 10/27  20:00:00,96.6559271791,6.41483901914,7.35308167184,0.0,36.5179666069,38.8247702939,20.5288308068,14.7432094415,0.0,5.78562136531
 10/27  21:00:00,90.9004822662,6.40957215043,7.11772818113,0.0,32.965339924,36.8579353714,28.7957328652,17.1969619501,0.0,11.5987709152
 10/27  22:00:00,64.1540397689,5.99576190454,4.33240713669,0.0,25.6355707503,20.6438685092,31.5374290301,19.9736633731,0.0,11.563765657
 10/27  23:00:00,42.4184379746,5.72626812082,2.41947952083,0.0,15.0252895274,11.7056064465,27.7044268305,21.9350898259,0.0,5.76933700467
 10/27  24:00:00,36.7032575063,5.65332606175,1.80303490719,0.0,11.6412384099,10.0650221343,28.7608846883,22.9973821096,0.0,5.7635025787
 10/28  01:00:00,37.6709528477,5.62492979836,1.60038680861,0.0,12.8411359301,10.0650221343,24.0142511266,23.9942511266,0.0,0.02
 10/28  02:00:00,32.6269192021,5.57082514848,1.22949095484,0.0,8.25718729233,10.0299323277,30.5476844042,24.7898188121,0.0,5.75786559213
 10/28  03:00:00,32.4003101667,5.54047661155,1.03075214767,0.00248234245672,8.25718729233,10.0299323277,25.5485137689,25.5285137689,0.0,0.02
 10/28  04:00:00,33.8398349202,5.51146316951,0.817682048825,0.0774347038688,8.25718729233,11.6354268332,33.9646709688,28.2010030311,0.0,5.7636679377
 10/28  05:00:00,37.96991416,5.49375643578,0.664542426144,0.220012357589,8.71707943955,15.3327214929,35.0727473472,29.3035601578,0.0,5.76918718941
 10/28  06:00:00,58.6200720768,5.56757960189,1.20158741658,0.163198523792,18.5082010057,25.6353820695,33.4413904942,27.6605626778,0.0,5.7808278164
 10/28  07:00:00,74.2930904277,5.73356739907,2.40007893708,0.0201792181929,19.4083231844,41.0650158608,44.1720228448,26.7833192306,0.0,17.3887036142
 10/28  08:00:00,95.605274585,6.02127090599,5.21607224026,0.0037165349529,26.3286599382,57.9988325916,47.5363892379,17.9974470008,0.0,29.5389422371
 10/28  09:00:00,82.5494819446,5.96527325517,7.3741856893,0.0,26.3286599382,42.8504436482,56.8491519416,9.43764851759,18.025,29.3865034241
 10/28  10:00:00,57.9232303582,5.82455067732,6.8828099369,0.0,21.7447113004,23.4437158914,45.4747928134,4.00500272414,18.025,23.4447900893
 10/28  11:00:00,56.0061644055,5.88335718918,7.36876641951,0.0,19.3027497915,23.426170988,43.3639617709,1.94533729967,18.025,23.3936244712
 10/28  12:00:00,56.9389761599,5.98950105415,8.0533499397,0.0,19.1483137236,23.7250123474,43.2473328973,1.88050149362,18.025,23.3418314037
 10/28  13:00:00,57.8870132769,6.09043747466,8.75490444055,0.0,19.3027497915,23.7161209604,35.5421385127,0.0,18.025,17.5171385127
 10/28  14:00:00,58.2649465613,6.13445931294,9.08881862932,0.0,19.3027497915,23.7161209604,41.3674428487,0.0,18.025,23.3424428487
 10/28  15:00:00,58.0813564625,6.14790998292,9.18172399904,0.0,19.3027497915,23.426170988,35.542183478,0.0,18.025,17.517183478
 10/28  16:00:00,61.536339034,6.11293460912,8.22036377015,0.0,19.3027497915,27.8956505705,23.7883700904,0.0,18.025,5.76337009044
 10/28  17:00:00,68.8709406011,6.18284541506,6.86253667,0.0,18.2229234133,37.5968344597,6.40508565675,0.635880348183,0.0,5.76920530857
 10/28  18:00:00,89.1096837836,6.33538369144,7.3434113813,0.0,32.690315043,37.0816133363,10.9874956434,5.21275033488,0.0,5.77474530855
 10/28  19:00:00,91.6505029647,6.43661346554,7.78725042062,0.0,36.8143715336,33.066984531,20.4761384388,8.92454219051,0.0,11.5515962482
 10/28  20:00:00,97.9186536008,6.5932253639,8.65871058287,0.0,36.3493007332,38.7721355839,17.4818626108,11.6960718351,0.0,5.78579077565
 10/28  21:00:00,95.3833334314,6.56147695793,8.27300125611,0.0,36.1807251679,36.8228455648,25.6447545616,14.0922235476,0.0,11.5525310141
 10/28  22:00:00,71.1848295718,6.19286931989,5.76305691433,0.0,31.0351095914,20.6438685092,26.4037238692,14.8045394609,0.0,11.5991844082
 10/28  23:00:00,46.1635664738,5.88033672478,3.60841832837,0.0,17.4250845679,11.7056064465,21.117100165,15.3361871348,0.0,5.78091303022
 10/28  24:00:00,39.0921348095,5.78743597632,2.85789763966,0.0,12.8411359301,10.0650221343,21.5377690748,15.7741249154,0.0,5.76364415931
 10/29  01:00:00,38.7159224203,5.73557359972,2.41528374755,0.0,12.925468867,10.100111941,17.1355812162,17.1155812162,0.0,0.02
 10/29  02:00:00,33.5722899626,5.67087732524,1.9553847827,0.0,8.34152022915,10.0650221343,23.7669185289,18.0090590432,0.0,5.75785948567
 10/29  03:00:00,33.3241849907,5.64031049401,1.7378446152,0.0,8.34152022915,10.0650221343,24.0323626769,18.274323802,0.0,5.75803887497
 10/29  04:00:00,34.7432424576,5.61700106406,1.57355919188,0.0,8.34152022915,11.6705166398,18.6464172932,18.6264172932,0.0,0.02
 10/29  05:00:00,38.7138123151,5.59368877051,1.40909095116,0.0,8.80141237637,15.3678112995,25.0149984415,19.2454906534,0.0,5.76950778812
 10/29  06:00:00,59.3985497663,5.68072096563,2.03010961873,0.0,18.5082010057,25.6353820695,29.6705263566,18.1287109031,0.0,11.5418154535
 10/29  07:00:00,75.7619393218,5.88855333906,3.61468288303,0.0,19.4926561212,41.1001056674,27.6356053395,16.036043249,0.0,11.5995620905
 10/29  08:00:00,97.8443175582,6.22963370915,7.25044413899,0.0,26.3286599382,57.9988325916,44.9525429282,9.50834516695,0.0,35.4441977612
 10/29  09:00:00,84.7614340528,6.18187404898,9.48894259075,0.0,26.2443270014,42.8153538416,45.3195539633,3.78179992439,18.025,23.5127540389
 10/29  10:00:00,59.7072851698,5.97635879903,8.51504536928,0.0,21.7447113004,23.4437158914,48.6838421213,1.35548600914,18.025,29.3033561121
 10/29  11:00:00,57.8023339486,6.02977565701,8.9587968917,0.0,19.3449162599,23.4437158914,35.7382238751,0.159799373463,18.025,17.5534245017
 10/29  12:00:00,59.0060708184,6.16210658946,9.88812389915,0.0,19.190480192,23.7425572507,41.3734981075,0.0,18.025,23.3484981075
 10/29  13:00:00,59.2596828809,6.19543784694,10.0822768101,0.0,19.260583323,23.698576057,35.5374563964,0.0,18.025,17.5124563964
 10/29  14:00:00,59.7881588867,6.24180168794,10.5643956484,0.0,19.260583323,23.698576057,41.3744452837,0.0,18.025,23.3494452837
 10/29  15:00:00,59.881017092,6.26161042469,10.9273898904,0.0,19.260583323,23.4086260847,41.3668341639,0.0,18.025,23.3418341639
 10/29  16:00:00,63.4340867202,6.25765176875,10.0331019537,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,70.6592058434,6.34424148452,8.54910941412,0.0,18.1807569449,37.5792895564,5.76928476988,0.0,0.0,5.76928476988
 10/29  18:00:00,93.095873968,6.54556741206,9.35482967403,0.0,32.6059821062,37.0465235296,6.89981263908,1.12471805833,0.0,5.77509458075
 10/29  19:00:00,94.3267315818,6.6923106064,10.2077671677,0.0,36.8143715336,33.066984531,13.7975869134,2.24493486466,0.0,11.5526520488
 10/29  20:00:00,101.071499128,6.88516365961,11.4001837931,0.0,36.43363367,38.8072253906,9.58783283017,3.8021351169,0.0,5.78569771326
 10/29  21:00:00,98.6761244406,6.89411138563,11.3525685277,0.0,36.0963922311,36.7877557581,15.9386256142,4.38520574804,0.0,11.5534198662
 10/29  22:00:00,74.3914392432,6.51995245693,8.76199102057,0.0,30.9507766546,20.6087787026,16.4408675379,4.84113858271,0.0,11.5997289552
 10/29  23:00:00,49.0181837402,6.1562753586,6.18708413309,0.0,17.4250845679,11.7056064465,11.3323759732,5.5515265676,0.0,5.78084940558
 10/29  24:00:00,41.7628224157,6.03935597516,5.15723872439,0.0,12.925468867,10.100111941,11.7217972178,5.95800918766,0.0,5.76378803014
 10/30  01:00:00,37.5340418993,5.90686734252,3.94100449515,0.0,10.0992000411,10.047477231,13.8550506299,8.09724245785,0.0,5.75780817203
 10/30  02:00:00,34.7459677477,5.81158539089,3.10777469728,0.0,8.25718729233,10.0299323277,10.4259616102,10.4059616102,0.0,0.02
 10/30  03:00:00,34.2991226703,5.76323047681,2.70928145086,0.0,8.25718729233,10.0299323277,17.0516114863,11.2935967568,0.0,5.75801472947
 10/30  04:00:00,35.6654485151,5.73487862936,2.49730054103,0.0,8.25718729233,11.6354268332,17.3224063721,11.5585978388,0.0,5.7638085333
 10/30  05:00:00,43.3365875345,5.74514726404,2.57835671711,0.0,12.1011305571,15.3678112995,17.5896288194,11.8091000607,0.0,5.78052875867
 10/30  06:00:00,75.8427497516,6.11569198427,5.18543829686,0.0,19.7275818095,37.2640762949,24.2151717561,12.6146411247,0.0,11.6005306314
 10/30  07:00:00,95.0925119776,6.42303015194,7.40753976083,0.0,24.3117294858,51.2795993405,30.189867269,12.7292931177,0.0,17.4605741514
 10/30  08:00:00,75.7575629032,5.93766788723,5.48527301653,0.0,23.6694662846,40.6342015617,38.5447859571,9.1482322365,0.0,29.3965537206
 10/30  09:00:00,72.5674811879,5.88808997934,7.35224484726,0.0,23.6694662846,35.6302164847,49.2130206155,7.74272248785,18.025,23.4452981277
 10/30  10:00:00,54.3420181793,5.77775869765,6.8339038108,0.0,18.7433767983,22.9618409725,47.6921768844,6.26610274225,18.025,23.4010741421
 10/30  11:00:00,54.1095214392,5.74873875548,6.63275408133,0.0,18.7433767983,22.9618409725,47.0869587291,5.70990261826,18.025,23.3520561109
 10/30  12:00:00,54.7362554694,5.80020475554,7.16457296023,0.0,18.5889407304,23.1597249699,40.1724628694,4.62986583388,18.025,17.5175970356
 10/30  13:00:00,56.5136391978,5.96796052048,8.52770271099,0.0,18.7433767983,23.2517909448,41.8092139789,0.437675465275,18.025,23.3465385136
 10/30  14:00:00,57.9360989914,6.09883808412,9.81927852124,0.0,18.7433767983,23.2517909448,35.5383737467,0.0,18.025,17.5133737467
 10/30  15:00:00,58.720660907,6.18706541569,10.8055707509,0.0,18.7433767983,22.9618409725,41.3730482377,0.0,18.025,23.3480482377
 10/30  16:00:00,62.9257278193,6.23049194366,10.5158802687,0.0,18.7433767983,27.431320555,23.7885636745,0.0,18.025,5.76356367455
 10/30  17:00:00,74.3050963621,6.42239787138,9.51501453848,0.0,17.6635504202,40.6971502883,5.81343517079,0.0382340139986,0.0,5.77520115679
 10/30  18:00:00,88.4958023196,6.53040419162,9.5566919083,0.0,27.5259009287,37.3340067412,13.6191281648,2.03122106167,0.0,11.5879071031
 10/30  19:00:00,91.3437257018,6.62812703611,9.98171469883,0.0,33.8341110165,33.3544677425,9.99406463758,4.20843366181,0.0,5.78563097577
 10/30  20:00:00,100.801306148,6.82958754495,11.0836710631,0.0,36.5179666069,38.8247702939,18.2891441109,6.73599064133,0.0,11.5531534696
 10/30  21:00:00,95.0500040115,6.83330512908,10.8434650332,0.0,32.965339924,36.8579353714,20.4577771228,8.85808062595,0.0,11.5996964968
 10/30  22:00:00,67.4330699063,6.34804685188,7.25911137189,0.0,25.6355707503,20.6438685092,24.1641209434,12.5984897724,0.0,11.5656311711
 10/30  23:00:00,44.5530560051,5.95832943192,4.3220137929,0.0,15.0252895274,11.7056064465,20.7764177033,15.006807727,0.0,5.76960997629
 10/30  24:00:00,38.3578154674,5.83088744072,3.28001535616,0.0,11.6412384099,10.0650221343,15.544665557,15.49948118,0.0,0.0451843770696
 10/31  01:00:00,36.191659627,5.76908998024,2.73639850769,0.0,10.0992000411,10.047477231,21.6141816507,15.8811729858,0.0,5.73300866487
 10/31  02:00:00,33.9168181243,5.72231905401,2.3678824315,0.0,8.25718729233,10.0299323277,21.9691209802,16.2110547386,0.0,5.75806624161
 10/31  03:00:00,33.643356928,5.68985761002,2.12688771849,0.0,8.25718729233,10.0299323277,16.5491442693,16.5291442693,0.0,0.02
 10/31  04:00:00,35.1430003021,5.67481633028,2.034909427,0.0,8.25718729233,11.6354268332,21.5410881191,15.7771781926,0.0,5.76390992656
 10/31  05:00:00,42.7726472395,5.68216895231,2.07738214753,0.0,12.1011305571,15.3678112995,21.2047699987,15.4238192357,0.0,5.78095076294
 10/31  06:00:00,74.7174145542,5.9834696697,4.19230452779,0.0,19.7275818095,37.2640762949,32.5883559519,15.1992119193,0.0,17.3891440326
 10/31  07:00:00,93.9685347121,6.28151809391,6.42505094901,0.0,24.3117294858,51.2795993405,30.8199697977,13.3583900005,0.0,17.4615797972
 10/31  08:00:00,75.2234404672,5.88144832623,5.00735457143,0.0,23.6694662846,40.6342015617,32.6930007166,9.17216523142,0.0,23.5208354852
 10/31  09:00:00,72.0231627801,5.84730372457,6.84869762063,0.0,23.6694662846,35.6302164847,55.9976741571,8.66919111016,18.025,29.3034830469
 10/31  10:00:00,53.2749519777,5.6960144721,5.84857542821,0.0,18.7433767983,22.9618409725,50.4751509582,9.04817169848,18.025,23.4019792598
 10/31  11:00:00,53.3434349254,5.70193530532,5.9134659775,0.0,18.7433767983,22.9618409725,43.3022548757,7.75785912773,18.025,17.5193957479
 10/31  12:00:00,53.8698811982,5.7469857003,6.35141329249,0.0,18.5889407304,23.1597249699,46.8127768582,5.44307378933,18.025,23.3447030688
 10/31  13:00:00,54.5471820004,5.80328612505,6.72591061928,0.0,18.7433767983,23.2517909448,36.7426327735,1.19835173566,18.025,17.5192810378
 10/31  14:00:00,55.5872890581,5.9031577311,7.66614906174,0.0,18.7433767983,23.2517909448,41.417402891,0.0458477266552,18.025,23.3465551644
 10/31  15:00:00,55.4925706554,5.91599062076,7.84854250003,0.0,18.7433767983,22.9618409725,35.9356464672,0.394955506498,18.025,17.5156909607
 10/31  16:00:00,59.4914468495,5.95882806988,7.35326509478,0.0,18.7433767983,27.431320555,24.5517998264,0.763083371951,18.025,5.76371645448
 10/31  17:00:00,70.815151498,6.11400180308,6.33346337496,0.0,17.6635504202,40.6971502883,7.91183403102,2.13664551421,0.0,5.77518851681
 10/31  18:00:00,84.8980110416,6.18136039309,6.3079305359,0.0,27.5259009287,37.3340067412,18.999587908,7.41086131952,0.0,11.5887265885
 10/31  19:00:00,87.3674556658,6.23706121016,6.39649500489,0.0,33.8341110165,33.3544677425,24.2120271174,12.6581970302,0.0,11.5538300873
 10/31  20:00:00,96.4532563077,6.3994755437,7.16572554478,0.0,36.5179666069,38.8247702939,22.8387605705,17.0532080859,0.0,5.78555248457
 10/31  21:00:00,90.8593594684,6.4130645969,7.07303942212,0.0,32.965339924,36.8579353714,36.775658417,19.3856526807,0.0,17.3900057364
 10/31  22:00:00,64.2347615022,6.00825740633,4.40058300436,0.0,25.6355707503,20.6438685092,27.1391326421,21.3462682519,0.0,5.79286439014
 10/31  23:00:00,42.631774515,5.7541056098,2.60494847625,0.0,15.0252895274,11.7056064465,28.7737923898,23.0041879979,0.0,5.76960439182
 10/31  24:00:00,36.9056422797,5.67887378806,1.97984710913,0.0,11.6412384099,10.0650221343,29.9067266586,24.1428503781,0.0,5.76387628041
 11/01  01:00:00,34.9456393603,5.63063497139,1.6288272491,0.0,10.0992000411,10.047477231,30.7451590385,24.9869690629,0.0,5.75818997562
 11/01  02:00:00,32.7209529202,5.58463961797,1.30969645503,0.0,8.25718729233,10.0299323277,25.909401803,25.889401803,0.0,0.02
 11/01  03:00:00,32.4760846522,5.55205216113,1.09741115894,0.0,8.25718729233,10.0299323277,32.5895913182,26.831510652,0.0,5.75808066619
 11/01  04:00:00,33.8885886306,5.52597921937,0.929330611054,0.0,8.25718729233,11.6354268332,33.4709730066,27.7076269952,0.0,5.76334601148
 11/01  05:00:00,41.4844241163,5.52638257236,0.939805200021,0.00512895408814,12.1011305571,15.3678112995,34.0761583914,28.2947029865,0.0,5.78145540489
 11/01  06:00:00,73.0547906118,5.79012764931,2.72300996556,0.0,19.7275818095,37.2640762949,39.7698530414,28.1685158541,0.0,11.6013371873
 11/01  07:00:00,91.235830123,5.97833629222,3.99550223965,0.0,24.3117294858,51.2795993405,43.6697175735,26.2073456428,0.0,17.4623719307
 11/01  08:00:00,72.7291076988,5.68471767012,2.70973427583,0.0,23.6694662846,40.6342015617,49.7413678786,20.3412204511,0.0,29.4001474275
 11/01  09:00:00,69.4773388027,5.64935934533,4.50081212837,0.0,23.6694662846,35.6302164847,60.3845482612,18.9134151172,18.025,23.446133144
 11/01  10:00:00,51.1724016803,5.5303461181,3.81714188854,0.0945394459964,18.7433767983,22.9618409725,59.9576871651,18.5297173,18.025,23.4029698651
 11/01  11:00:00,51.0147920708,5.51432509757,3.60614911167,0.166277911322,18.7433767983,22.9618409725,59.8771893397,18.4995521841,18.025,23.3526371556
 11/01  12:00:00,50.8472554514,5.50799743745,3.38897198784,0.17879745344,18.5889407304,23.1597249699,52.0347093176,16.4896462611,18.025,17.5200630565
 11/01  13:00:00,50.9996962475,5.5005078625,3.28495903653,0.196241220437,18.7433767983,23.2517909448,57.6960820328,16.3218821477,18.025,23.3491998851
 11/01  14:00:00,51.0206231216,5.50089403163,3.30964762179,0.192088243364,18.7433767983,23.2517909448,51.2920792506,15.7525334508,18.025,17.5145457998
 11/01  15:00:00,50.795937718,5.508592846,3.38981396943,0.169494610159,18.7433767983,22.9618409725,57.7037167977,16.328723438,18.025,23.3499933597
 11/01  16:00:00,54.4574207661,5.51174971121,2.58592603461,0.180377411043,18.7433767983,27.431320555,41.0442974284,17.2556158207,18.025,5.76368160768
 11/01  17:00:00,65.8389473337,5.63171016338,1.79336919729,0.0461658107158,17.6635504202,40.6971502883,23.7951682894,18.0208123347,0.0,5.77435595462
 11/01  18:00:00,80.6246082926,5.71769754793,2.49559121786,0.002579328901,27.5259009287,37.3340067412,33.2683265185,21.679762266,0.0,11.5885642525
 11/01  19:00:00,83.634064981,5.79963908428,3.1005181941,0.0,33.8341110165,33.3544677425,28.0677574877,22.281712437,0.0,5.78604505067
 11/01  20:00:00,92.8918470678,5.94691242439,4.05686336934,0.0,36.5179666069,38.8247702939,35.1377283001,23.5858801407,0.0,11.5518481594
 11/01  21:00:00,87.6525396219,5.99179307095,4.28747655105,0.0,32.965339924,36.8579353714,35.6297170853,24.0285886904,0.0,11.6011283949
 11/01  22:00:00,62.2373182439,5.75734631632,2.65403312623,0.0,25.6355707503,20.6438685092,35.5154769872,23.949444023,0.0,11.5660329642
 11/01  23:00:00,41.2682209766,5.58446033165,1.36508298658,0.0459496107254,15.0252895274,11.7056064465,30.1020084468,24.3322364933,0.0,5.7697719535
 11/01  24:00:00,35.9851591658,5.54043726298,1.00805252823,0.189743522362,11.6412384099,10.0650221343,30.6079405753,24.8441026966,0.0,5.76383787874
 11/02  01:00:00,34.3586748547,5.51644743877,0.796129521714,0.359919004473,10.0992000411,10.047477231,25.2953333318,25.2753333318,0.0,0.02
 11/02  02:00:00,32.4231202603,5.49251247318,0.585940404158,0.518041516024,8.25718729233,10.0299323277,31.4202242593,25.6620029748,0.0,5.7582212845
 11/02  03:00:00,32.3904556703,5.48287817195,0.463309861128,0.617646499991,8.25718729233,10.0299323277,25.9976468108,25.9776468108,0.0,0.02
 11/02  04:00:00,33.9700690898,5.47199168344,0.369916994856,0.694874535344,8.25718729233,11.6354268332,31.996218345,26.2320938407,0.0,5.76412450424
 11/02  05:00:00,41.6526793476,5.48401570181,0.46566201567,0.689882749498,12.1011305571,15.3678112995,33.7409719526,25.437009147,0.0,8.30396280558
 11/02  06:00:00,72.5815127059,5.69374162792,2.13889767499,0.207200453546,19.7275818095,37.2640762949,39.809047038,24.9543982455,0.0,14.8546487925
 11/02  07:00:00,90.705728262,5.88255167067,3.52013486836,0.0410251253001,24.3117294858,51.2795993405,40.3417003018,22.8784872536,0.0,17.4632130482
 11/02  08:00:00,72.2582981923,5.57931506154,2.06438977998,0.279923062115,23.6694662846,40.6342015617,46.7507621868,17.3504238665,0.0,29.4003383203
 11/02  09:00:00,69.3445593769,5.56629199842,4.04997391439,0.401112007377,23.6694662846,35.6302164847,58.292253124,16.8217732332,18.025,23.4454798908
 11/02  10:00:00,51.1627897783,5.46116686787,3.28087288755,0.690367389976,18.7433767983,22.9618409725,59.3723452154,17.9440426222,18.025,23.4033025931
 11/02  11:00:00,51.0567457706,5.44478192302,2.99515936955,0.888759210831,18.7433767983,22.9618409725,54.1901413108,18.6431918802,18.025,17.5219494306
 11/02  12:00:00,50.9810105304,5.45359760763,2.93502744129,0.820893747958,18.5889407304,23.1597249699,58.5665703827,17.1898429852,18.025,23.3517273974
 11/02  13:00:00,51.4533187853,5.46014899684,2.80094097612,1.17422925201,18.7433767983,23.2517909448,52.3546729436,16.8134916122,18.025,17.5161813313
 11/02  14:00:00,51.7358214085,5.47110914218,2.74997630341,1.49674355825,18.7433767983,23.2517909448,58.1754772705,16.7962018719,18.025,23.3542753986
 11/02  15:00:00,51.1813423279,5.46468532489,2.82467155246,1.16393860476,18.7433767983,22.9618409725,58.2586670376,16.8877478815,18.025,23.3459191561
 11/02  16:00:00,54.621246205,5.46781691563,2.10105744002,0.87300452954,18.7433767983,27.431320555,35.0082088976,16.9632088976,18.025,0.02
 11/02  17:00:00,65.7318982166,5.57419184434,1.30360278145,0.486393237657,17.6635504202,40.6971502883,29.1831581779,17.6520359767,0.0,11.5311222011
 11/02  18:00:00,80.4073954301,5.6581838231,2.0913362051,0.249120176536,27.5259009287,37.3340067412,32.2220267045,20.6326395586,0.0,11.5893871459
 11/02  19:00:00,82.9874522367,5.69763451855,2.42991267007,0.125983729905,33.8341110165,33.3544677425,27.4144455283,21.6276137835,0.0,5.7868317448
 11/02  20:00:00,92.1032174163,5.82929306386,3.33940764064,0.0464354306504,36.5179666069,38.8247702939,34.8650944084,23.3113055865,0.0,11.5537888219
 11/02  21:00:00,86.8089466144,5.86735476191,3.5197193409,0.0485830469971,32.965339924,36.8579353714,35.2824532896,23.6811865928,0.0,11.6012666968
 11/02  22:00:00,61.3776893618,5.63988277741,1.82565955,0.0861960369205,25.6355707503,20.6438685092,35.0754369953,23.509007072,0.0,11.5664299233
 11/02  23:00:00,40.7465132526,5.48791946365,0.568651358181,0.417206768199,15.0252895274,11.7056064465,29.6116215117,23.8416186697,0.0,5.770002842
 11/02  24:00:00,35.6419854605,5.45906271014,0.29980012686,0.636192359898,11.6412384099,10.0650221343,24.2953233687,24.2753233687,0.0,0.02
 11/03  01:00:00,34.1324110918,5.45637919661,0.254437441606,0.735407204495,10.0992000411,10.047477231,30.2274817358,24.4691257706,0.0,5.75835596518
 11/03  02:00:00,32.2763170747,5.45377335112,0.223889696166,0.772025562804,8.25718729233,10.0299323277,29.2358271438,23.4775472329,0.0,5.75827991093
 11/03  03:00:00,32.4463422674,5.4519373344,0.129940347415,1.03783834091,8.25718729233,10.0299323277,23.2825533746,23.2625533746,0.0,0.02
 11/03  04:00:00,34.3849804598,5.46352180948,0.112630765017,1.37553472713,8.25718729233,11.6354268332,29.2380883536,23.4745525024,0.0,5.76353585128
 11/03  05:00:00,41.9093919336,5.46266543827,0.135930624635,1.29766921417,12.1011305571,15.3678112995,29.5045864327,23.7240868097,0.0,5.780499623
 11/03  06:00:00,72.6076137564,5.67678152933,2.0922044589,0.296933123929,19.7275818095,37.2640762949,41.7698098434,24.3762254035,0.0,17.3935844399
 11/03  07:00:00,90.7195941835,5.86370086145,3.51416871479,0.0796859190557,24.3117294858,51.2795993405,40.3730619528,22.9084151309,0.0,17.4646468219
 11/03  08:00:00,72.035415311,5.53778641915,1.75844985166,0.404492183576,23.6694662846,40.6342015617,41.076975825,17.5504854344,0.0,23.5264903906
 11/03  09:00:00,69.0083012661,5.51195295827,3.6370643973,0.532087506155,23.6694662846,35.6302164847,64.3328664093,16.998422804,18.025,29.3094436053
 11/03  10:00:00,51.1584998951,5.44376412194,3.04116625858,0.943180826324,18.7433767983,22.9618409725,59.7824334433,18.3516504079,18.025,23.4057830354
 11/03  11:00:00,51.3717557017,5.45563870388,3.05767558473,1.13039063506,18.7433767983,22.9618409725,53.2023007521,17.6551713271,18.025,17.522129425
 11/03  12:00:00,51.3313489744,5.45819355664,3.00057317779,1.10108346011,18.5889407304,23.1597249699,56.3407930979,14.9656422766,18.025,23.3501508214
 11/03  13:00:00,51.4268487657,5.45735929558,2.93314826011,1.01833667541,18.7433767983,23.2517909448,49.0536012906,13.5098533996,18.025,17.5187478909
 11/03  14:00:00,51.3935612485,5.45752343266,2.92191513458,0.996125060805,18.7433767983,23.2517909448,54.7794293447,13.4013794224,18.025,23.3530499224
 11/03  15:00:00,50.9538693189,5.45493521544,2.95486520899,0.816013757982,18.7433767983,22.9618409725,50.1721109138,14.632663572,18.025,17.5144473418
 11/03  16:00:00,54.5002237087,5.4587644172,2.20392766319,0.658161415232,18.7433767983,27.431320555,38.2482573861,14.4593203066,18.025,5.76393707959
 11/03  17:00:00,65.5147960296,5.54831381301,1.25857173713,0.340194908922,17.6635504202,40.6971502883,20.3612346784,14.5855504509,0.0,5.77568422759
 11/03  18:00:00,80.5068118776,5.65545445735,2.35799021251,0.0845963306272,27.5259009287,37.3340067412,30.0580823739,16.2729017225,0.0,13.7851806514
 11/03  19:00:00,83.4265762061,5.72796051883,2.96338746105,0.00129394796859,33.8341110165,33.3544677425,25.2838672879,15.9184465018,0.0,9.36542078613
 11/03  20:00:00,92.6918361409,5.8659122501,3.93783188732,0.0,36.5179666069,38.8247702939,26.8661830328,15.3127737562,0.0,11.5534092767
 11/03  21:00:00,87.5455939959,5.92110671415,4.25117845046,0.0,32.965339924,36.8579353714,25.9653482379,14.364210266,0.0,11.601137972
 11/03  22:00:00,61.8707349316,5.68260711002,2.3621643416,0.0,25.6355707503,20.6438685092,26.6654713314,15.0992341856,0.0,11.5662371458
 11/03  23:00:00,40.858597383,5.5252873787,1.04061584862,0.0199511145116,15.0252895274,11.7056064465,16.0743700866,15.8909365097,0.0,0.183433576886
 11/03  24:00:00,35.6933828772,5.50504375843,0.812080138768,0.129322076581,11.6412384099,10.0650221343,22.7151956545,17.1143307961,0.0,5.60086485837
 11/04  01:00:00,36.8298852734,5.48933545847,0.668401481018,0.226475331763,12.8411359301,10.0650221343,25.0072550035,19.2490816874,0.0,5.75817331617
 11/04  02:00:00,31.9289369018,5.43948283737,0.246975256011,0.415846715344,8.25718729233,10.0299323277,20.5499828426,20.5299828426,0.0,0.02
 11/04  03:00:00,31.9514194518,5.43478441935,0.190248956501,0.499754476644,8.25718729233,10.0299323277,26.6063764462,20.8479122158,0.0,5.75846423041
 11/04  04:00:00,33.5745093689,5.43194436266,0.155389287147,0.553876041543,8.25718729233,11.6354268332,26.8668009301,21.1033640392,0.0,5.76343689099
 11/04  05:00:00,37.7503353584,5.43035576863,0.133932270289,0.59439147974,8.71707943955,15.3327214929,26.3367460019,20.5665933479,0.0,5.77015265398
 11/04  06:00:00,58.1505479056,5.48387135623,0.619436975213,0.359462492594,18.5082010057,25.6353820695,24.311979072,18.5313651008,0.0,5.78061397125
 11/04  07:00:00,74.2015497008,5.69250841176,2.3284113475,0.0412375250683,19.4083231844,41.0650158608,29.9780732672,18.375019364,0.0,11.6030539032
 11/04  08:00:00,95.3117928563,5.9213142513,5.02609710792,0.0,26.3286599382,57.9988325916,49.962787092,14.4931112938,0.0,35.4696757981
 11/04  09:00:00,80.5114373077,5.72101167742,5.5802870587,0.0,26.3286599382,42.8504436482,61.4693758726,14.0405816095,18.025,29.4037942631
 11/04  10:00:00,54.786554821,5.49682701032,3.91900534161,0.15477081808,21.7447113004,23.4437158914,56.7681161482,15.2887123124,18.025,23.4544038358
 11/04  11:00:00,52.1332451971,5.47772838034,3.618769462,0.282645608894,19.3027497915,23.426170988,57.1543493739,15.7230785144,18.025,23.4062708595
 11/04  12:00:00,52.0014522397,5.46840025128,3.27880381155,0.358084022872,19.1483137236,23.7250123474,58.5714366228,17.19233725,18.025,23.3540993729
 11/04  13:00:00,52.057351399,5.46550524971,3.1717299774,0.378402069426,19.3027497915,23.7161209604,51.0241533428,15.4818036828,18.025,17.51734966
 11/04  14:00:00,52.0358998594,5.4662937581,3.15720426781,0.370694508534,19.3027497915,23.7161209604,56.6897422705,15.3075580781,18.025,23.3571841925
 11/04  15:00:00,51.7200019555,5.46432457922,3.13175180213,0.372165010401,19.3027497915,23.426170988,57.845468533,16.4712977752,18.025,23.3491707578
 11/04  16:00:00,55.2913493894,5.45872948436,2.21431505154,0.415220905302,19.3027497915,27.8956505705,35.359438146,17.314438146,18.025,0.02
 11/04  17:00:00,62.750564478,5.54304697225,1.10270604359,0.279197819852,18.2229234133,37.5968344597,25.0840889516,19.3140525367,0.0,5.77003641492
 11/04  18:00:00,85.2347391435,5.67094188874,2.18441533577,0.0644254126515,32.690315043,37.0816133363,34.5963098439,23.064526522,0.0,11.5317833219
 11/04  19:00:00,86.0178741932,5.75620655423,2.79135820142,0.0435860951265,36.8143715336,33.066984531,30.580865882,24.793800239,0.0,5.78706564298
 11/04  20:00:00,92.1657002434,5.87587103699,3.56168546674,0.061339305033,36.3493007332,38.7721355839,38.0702124268,26.5158323337,0.0,11.5543800931
 11/04  21:00:00,90.0450021318,5.88552051346,3.5386003468,0.0719450474309,36.1807251679,36.8228455648,32.6473069473,26.8594270452,0.0,5.78787990202
 11/04  22:00:00,67.005306061,5.67704432013,2.01113260897,0.0880989016245,31.0351095914,20.6438685092,39.4478257083,27.8449081067,0.0,11.6029176016
 11/04  23:00:00,43.3900961438,5.51621584226,0.766136250083,0.432854520179,17.4250845679,11.7056064465,41.5988469759,30.0551739541,0.0,11.5436730217
 11/04  24:00:00,37.1699651127,5.48683050437,0.476269173071,0.760024050675,12.8411359301,10.0650221343,37.0256826637,31.2626616977,0.0,5.76302096604
 11/05  01:00:00,37.2813570416,5.47000584254,0.311686466551,0.934568646667,12.925468867,10.100111941,31.7066708445,31.6866708445,0.0,0.02
 11/05  02:00:00,32.8092384839,5.46028175041,0.158026330213,1.24486831108,8.34152022915,10.0650221343,37.8027940992,32.0443689715,0.0,5.75842512775
 11/05  03:00:00,33.6035807704,5.48812106773,0.11974828933,2.04965384426,8.34152022915,10.0650221343,32.7020674865,32.6820674865,0.0,0.02
 11/05  04:00:00,36.0934160902,5.52326659068,0.0970820219741,2.92034093326,8.34152022915,11.6705166398,40.1799736003,34.4167830887,0.0,5.76319051156
 11/05  05:00:00,40.9148150718,5.54719220324,0.0793960932927,3.57714090635,8.80141237637,15.3678112995,40.4102928047,34.6402951518,0.0,5.76999765287
 11/05  06:00:00,59.9431878155,5.51907889297,0.199498445446,2.53681839068,18.5082010057,25.6353820695,45.0731389726,33.5304249657,0.0,11.5427140069
 11/05  07:00:00,74.3027195579,5.61770375526,1.4226444057,1.00353964606,19.4926561212,41.1001056674,43.3382555883,31.7355353971,0.0,11.6027201912
 11/05  08:00:00,94.2246873568,5.82139832792,3.5200149024,0.51886748209,26.3286599382,57.9988325916,61.1294644268,25.6620988866,0.0,35.4673655402
 11/05  09:00:00,79.7066314231,5.64917041966,4.11860545679,0.848122597903,26.2443270014,42.8153538416,66.7426499868,25.1907905867,18.025,23.5268594001
 11/05  10:00:00,55.404663436,5.49175193654,2.76473867132,1.93221037474,21.7447113004,23.4437158914,73.7850614983,26.4418024871,18.025,29.3182590111
 11/05  11:00:00,53.8809053982,5.52281152177,2.76155230343,2.78272022467,19.3449162599,23.4437158914,67.1891447613,25.7572779999,18.025,23.4068667613
 11/05  12:00:00,53.9899425751,5.52907290749,2.59328479759,2.91170090041,19.190480192,23.7425572507,61.1946021173,25.6455819892,18.025,17.5240201281
 11/05  13:00:00,53.9775774853,5.52980500187,2.54228330259,2.92348739984,19.260583323,23.698576057,64.7021718312,23.3226895269,18.025,23.3544823042
 11/05  14:00:00,53.7724003528,5.5237783858,2.54981917783,2.71679414245,19.260583323,23.698576057,58.5621991541,23.0214572582,18.025,17.5157418959
 11/05  15:00:00,53.2929601653,5.51704830629,2.57665414582,2.5072061327,19.260583323,23.4086260847,65.4355914811,24.0524239973,18.025,23.3581674838
 11/05  16:00:00,56.7827201843,5.51162538725,1.77897050437,2.34874229096,19.260583323,27.8781056672,47.604754131,23.8156226203,18.025,5.76413151077
 11/05  17:00:00,62.8204194715,5.49924674317,0.493454276822,1.0618083875,18.1807569449,37.5792895564,30.1463376073,24.3762508922,0.0,5.7700867151
 11/05  18:00:00,84.9959764578,5.61312085783,1.5191524526,0.668163258659,32.6059821062,37.0465235296,34.7957053237,29.0200607122,0.0,5.77564461141
 11/05  19:00:00,85.7145477303,5.69312226541,2.17466673527,0.420023027982,36.8143715336,33.066984531,41.7042740078,30.1505702209,0.0,11.5537037869
 11/05  20:00:00,91.7729756975,5.79557364795,2.9003132295,0.290850820406,36.43363367,38.8072253906,38.0839315227,32.2968909508,0.0,5.78704057198
 11/05  21:00:00,89.3273265147,5.79101640041,2.74671878887,0.360062398294,36.0963922311,36.7877557581,46.0660504698,34.5105854466,0.0,11.5554650232
 11/05  22:00:00,66.8721270673,5.60907530823,1.32927604005,0.824150594103,30.9507766546,20.6087787026,47.8110477681,36.2082785888,0.0,11.6027691793
 11/05  23:00:00,43.996091885,5.48771080082,0.289448718691,1.54403671221,17.4250845679,11.7056064465,41.9349047355,36.1527945296,0.0,5.78211020587
 11/05  24:00:00,39.4465979527,5.53877864826,0.178608158769,3.16293966893,12.925468867,10.100111941,41.8080865934,36.0439862769,0.0,5.76410031649
 11/06  01:00:00,39.3642295154,5.58352482182,0.119085141163,4.41466180003,11.6412384099,10.0650221343,42.7254360932,36.9613169953,0.0,5.76411909794
 11/06  02:00:00,38.9422641577,5.62385095779,0.0841948072681,5.54802103885,10.0992000411,10.047477231,38.9415576895,38.9215576895,0.0,0.02
 11/06  03:00:00,38.2504297585,5.66419324787,0.048898223806,6.71069650428,8.25718729233,10.0299323277,47.2999867772,41.5417150772,0.0,5.75827170005
 11/06  04:00:00,39.269654294,5.70089117474,0.0380243076136,7.70409552941,8.25718729233,10.0299323277,49.8885445574,44.1299635884,0.0,5.75858096894
 11/06  05:00:00,41.6095726588,5.72762079644,0.0321381728391,8.41650563242,8.25718729233,11.6354268332,45.3220721432,45.3020721432,0.0,0.02
 11/06  06:00:00,49.2828053896,5.72962938367,0.0307809607583,8.50923440042,12.1011305571,15.3678112995,56.00548607,44.4610522217,0.0,11.5444338484
