Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  07:00:00,73.7669470896,5.63352675005,0.413849329597,5.06182831351,19.7275818095,37.2640762949,56.0810620591,44.477580622,0.0,11.6034814371
 11/06  08:00:00,85.4341375606,5.73649019572,2.17870189515,1.90883308014,24.3117294858,51.2795993405,55.8197735586,38.3521813828,0.0,17.4675921759
 11/06  09:00:00,74.2996427099,5.60044850769,1.05626215621,3.30819541036,23.6694662846,40.6342015617,55.4735773343,26.0628492389,0.0,29.4107280954
 11/06  10:00:00,71.0306296863,5.62956459985,3.47098056663,2.60285579478,23.6694662846,35.6302164847,62.5917513373,21.1094077377,18.025,23.4573435996
 11/06  11:00:00,53.5864468421,5.61659380379,3.60133546141,2.63810067897,18.7433767983,22.9618409725,58.884988018,17.4507621511,18.025,23.4092258669
 11/06  12:00:00,53.1435910443,5.63322523272,4.03000092999,1.75229545812,18.7433767983,22.9618409725,55.1381358901,13.7538913822,18.025,23.3592445079
 11/06  13:00:00,52.4571057051,5.63293941621,4.19636300476,0.856284763845,18.5889407304,23.1597249699,45.3115325463,9.76734175164,18.025,17.5191907947
 11/06  14:00:00,52.1871262326,5.62559907887,4.199041513,0.344469833085,18.7433767983,23.2517909448,49.2951307408,7.91004869761,18.025,23.3600820432
 11/06  15:00:00,52.0641912314,5.62119757063,4.22998489795,0.194990306983,18.7433767983,23.2517909448,48.8898254277,7.51239871092,18.025,23.3524267168
 11/06  16:00:00,51.460578486,5.59094005546,3.99015614538,0.151410446061,18.7433767983,22.9618409725,46.5217136989,10.9771846986,18.025,17.5195290003
 11/06  17:00:00,54.6583536661,5.54524714544,2.776763055,0.156954193176,18.7433767983,27.431320555,39.2277019209,15.438553566,18.025,5.76414835483
 11/06  18:00:00,73.0808727502,5.60013088156,1.53133173825,0.0456696756759,17.6635504202,40.6971502883,24.728247741,18.9521332317,0.0,5.77611450932
 11/06  19:00:00,80.1517328448,5.66389347501,2.06493598214,0.014083452397,27.5259009287,37.3340067412,36.480032589,24.8884404753,0.0,11.5915921137
 11/06  20:00:00,82.9430361427,5.72274725742,2.4693715058,0.0169447061608,33.8341110165,33.3544677425,39.473880237,27.9183215704,0.0,11.5555586667
 11/06  21:00:00,92.0635358304,5.84662657579,3.25736167922,0.071420935072,36.5179666069,38.8247702939,36.4215311353,30.6343212242,0.0,5.78720991109
 11/06  22:00:00,86.6930438633,5.87021278698,3.31501640726,0.134451623341,32.965339924,36.8579353714,49.966435369,32.5712947479,0.0,17.3951406211
 11/06  23:00:00,61.5694634981,5.65130527743,1.70726933623,0.384885797629,25.6355707503,20.6438685092,40.4219820876,34.6279724467,0.0,5.79400964092
 11/06  24:00:00,41.5864024393,5.53051411407,0.686526926693,1.09659565462,15.0252895274,11.7056064465,41.7644145601,35.9939735851,0.0,5.77044097494
 11/07  01:00:00,37.7115523978,5.5440185174,0.407852997565,2.51271920034,11.6412384099,10.0650221343,44.0612099202,38.2977840947,0.0,5.76342582551
 11/07  02:00:00,36.9031257074,5.5515138792,0.21614150539,3.44926450718,10.0992000411,10.047477231,45.9485342618,40.1899937652,0.0,5.75854049658
 11/07  03:00:00,36.3354979489,5.58609641196,0.069709351476,4.85304726247,8.25718729233,10.0299323277,42.3381558995,42.3181558995,0.0,0.02
 11/07  04:00:00,37.7156040603,5.63744939932,0.0381740898188,6.21333497784,8.25718729233,10.0299323277,49.5615662174,43.8030439737,0.0,5.75852224371
 11/07  05:00:00,40.2295711456,5.67334185615,0.0330369576985,7.08987480974,8.25718729233,11.6354268332,50.0842810153,44.3197705471,0.0,5.7645104682
 11/07  06:00:00,48.1089954286,5.68309773656,0.0318142265779,7.38091555137,12.1011305571,15.3678112995,49.3380858364,43.5558532323,0.0,5.78223260404
 11/07  07:00:00,73.0362948719,5.65730421039,0.962115390597,3.75910863957,19.7275818095,37.2640762949,59.5172067494,42.1203901712,0.0,17.3968165783
 11/07  08:00:00,85.4973290255,5.77833467837,2.48523624123,1.62362312684,24.3117294858,51.2795993405,53.1753415191,35.706156779,0.0,17.4691847402
 11/07  09:00:00,74.1443261838,5.6212745489,1.39059758633,2.79770187045,23.6694662846,40.6342015617,47.7744452449,24.2396950357,0.0,23.5347502092
 11/07  10:00:00,71.2680569545,5.64612854887,3.69708749745,2.5975999636,23.6694662846,35.6302164847,67.999101655,20.6595803127,18.025,29.3145213423
 11/07  11:00:00,54.0206846397,5.64946914053,3.91939890827,2.7213906265,18.7433767983,22.9618409725,58.9310536013,17.4959238222,18.025,23.4101297791
 11/07  12:00:00,53.4566427029,5.65968259011,4.33225765019,1.73662786949,18.7433767983,22.9618409725,48.4479295469,12.8963807986,18.025,17.5265487484
 11/07  13:00:00,52.7725359392,5.65243243983,4.50266051656,0.845922542407,18.5889407304,23.1597249699,50.1424483668,8.75780689168,18.025,23.3596414751
 11/07  14:00:00,52.2808615304,5.62678509842,4.28056127399,0.355489039341,18.7433767983,23.2517909448,48.2211793728,6.84184093299,18.025,23.3543384398
 11/07  15:00:00,51.9274593887,5.59255158838,4.09817559047,0.218706547302,18.7433767983,23.2517909448,42.5383566219,6.99039967202,18.025,17.5229569499
 11/07  16:00:00,51.5305962622,5.58855818134,4.03576878578,0.178197698855,18.7433767983,22.9618409725,51.3323513834,9.95082217393,18.025,23.3565292095
 11/07  17:00:00,54.7279526671,5.54580729332,2.79467260662,0.208068967867,18.7433767983,27.431320555,39.0644754336,15.2752879313,18.025,5.76418750233
 11/07  18:00:00,73.1176109698,5.6003048972,1.47876686084,0.134782908644,17.6635504202,40.6971502883,26.157880762,20.3815697994,0.0,5.77631096262
 11/07  19:00:00,80.1835602111,5.66456405349,2.02077891764,0.089378867793,27.5259009287,37.3340067412,37.437529039,25.846062861,0.0,11.591466178
 11/07  20:00:00,83.042114985,5.72516441788,2.47199479688,0.11097400537,33.8341110165,33.3544677425,33.9257812511,28.1383148002,0.0,5.78746645093
 11/07  21:00:00,92.0638382896,5.8410995499,3.20349689535,0.131101337246,36.5179666069,38.8247702939,43.5354716563,31.9800429652,0.0,11.5554286911
 11/07  22:00:00,86.7078700853,5.86610533432,3.26720264285,0.201181420952,32.965339924,36.8579353714,45.0235843456,33.419124359,0.0,11.6044599866
 11/07  23:00:00,61.6465456092,5.64761646879,1.66013859937,0.512771741581,25.6355707503,20.6438685092,47.4100758303,35.8417191397,0.0,11.5683566906
 11/07  24:00:00,42.0176998723,5.53746809446,0.618633991718,1.58882483439,15.0252895274,11.7056064465,44.8751516079,39.1046219503,0.0,5.77052965766
 11/08  01:00:00,38.1895474606,5.55069679779,0.321499401661,3.07038170888,11.6412384099,10.0650221343,48.1308754479,42.3663169364,0.0,5.76455851148
 11/08  02:00:00,37.5872739483,5.56514569881,0.120807705102,4.21511399181,10.0992000411,10.047477231,45.1834614388,45.1634614388,0.0,0.02
 11/08  03:00:00,37.3408774887,5.62084614098,0.0454334474337,5.84794773145,8.25718729233,10.0299323277,52.2757502664,46.5172473789,0.0,5.7585028874
 11/08  04:00:00,38.5134502917,5.66786983907,0.0356403071268,6.9832879073,8.25718729233,10.0299323277,52.7724862019,47.0143523957,0.0,5.75813380615
 11/08  05:00:00,41.144441832,5.70552884665,0.0299766381126,7.97561580555,8.25718729233,11.6354268332,47.8787877155,47.8587877155,0.0,0.02
 11/08  06:00:00,49.1947956813,5.72138812251,0.0281512362401,8.43207462434,12.1011305571,15.3678112995,59.4059038574,47.8609995767,0.0,11.5449042807
 11/08  07:00:00,75.6904566069,5.66596966324,0.748948964659,4.73375941326,19.7275818095,37.2640762949,58.2828157119,46.6777680996,0.0,11.6050476123
 11/08  08:00:00,85.8079726626,5.75062439088,2.08311579995,2.36407308141,24.3117294858,51.2795993405,59.8093486022,42.3386325641,0.0,17.4707160381
 11/08  09:00:00,75.0316881926,5.64905865797,1.11999363953,3.92786725831,23.6694662846,40.6342015617,60.7747094044,31.358027255,0.0,29.4166821494
 11/08  10:00:00,71.920996654,5.67731494805,3.32833535755,3.58809097856,23.6694662846,35.6302164847,68.236668073,26.750698092,18.025,23.460969981
 11/08  11:00:00,54.4724440984,5.65428082645,3.28516354026,3.80256735529,18.7433767983,22.9618409725,65.133048383,23.6938709796,18.025,23.4141774034
 11/08  12:00:00,53.8207589757,5.6199493456,3.23457979886,3.23814976681,18.7433767983,22.9618409725,63.3259690319,21.9389327313,18.025,23.3620363006
 11/08  13:00:00,52.8860339884,5.55820458496,2.74874386711,2.80755777976,18.5889407304,23.1597249699,62.4561545345,21.0752560177,18.025,23.3558985169
 11/08  14:00:00,52.6310205699,5.54715858401,2.85910385107,2.2067253017,18.7433767983,23.2517909448,54.4582637819,18.9078904478,18.025,17.5253733341
 11/08  15:00:00,52.4039529105,5.55023706338,3.04474392208,1.79094531167,18.7433767983,23.2517909448,59.0649546575,17.6807977897,18.025,23.3591568678
 11/08  16:00:00,51.8651006264,5.5254853693,2.86755117355,1.74398100089,18.7433767983,22.9618409725,61.5766058137,20.1996949177,18.025,23.351910896
 11/08  17:00:00,55.4069847872,5.51794104464,1.94541355596,1.76422837805,18.7433767983,27.431320555,39.9838541542,21.9388541542,18.025,0.02
 11/08  18:00:00,73.3406412101,5.55427749465,0.875650297589,1.0069503996,17.6635504202,40.6971502883,36.266391297,24.7338550525,0.0,11.5325362445
 11/08  19:00:00,80.0751637441,5.5937902371,1.32054010431,0.751980285148,27.5259009287,37.3340067412,42.3890876541,30.7969968614,0.0,11.5920907927
 11/08  20:00:00,82.7778481233,5.64097553748,1.71134481155,0.691534893743,33.8341110165,33.3544677425,38.1854131109,32.3972599628,0.0,5.78815314808
 11/08  21:00:00,91.7123510176,5.75333401551,2.50549657795,0.565367220589,36.5179666069,38.8247702939,46.8907784661,35.3358565583,0.0,11.5549219077
 11/08  22:00:00,86.4044910457,5.78503607133,2.66308773367,0.582969836737,32.965339924,36.8579353714,47.9568106758,36.3524317019,0.0,11.604378974
 11/08  23:00:00,61.8370646928,5.59920723002,1.1908991862,1.22092456043,25.6355707503,20.6438685092,49.1742376433,37.6051099568,0.0,11.5691276864
 11/08  24:00:00,43.1035691439,5.54853262185,0.352352974415,2.9299029721,15.0252895274,11.7056064465,43.408477201,37.6378788122,0.0,5.77059838885
 11/09  01:00:00,39.4252184469,5.58262731809,0.149805046849,4.44581216719,11.6412384099,10.0650221343,43.8433256027,38.0788370805,0.0,5.76448852225
 11/09  02:00:00,39.2727310096,5.63041038967,0.0667294161761,5.88938077803,10.0992000411,10.047477231,40.2898665312,40.2698665312,0.0,0.02
 11/09  03:00:00,37.9421176106,5.64968738899,0.0435633590288,6.42220961243,8.25718729233,10.0299323277,44.8899583777,39.1311615158,0.0,5.75879686186
 11/09  04:00:00,37.9329729846,5.65043263342,0.0394365026636,6.41645065075,8.25718729233,10.0299323277,36.8134757083,36.7934757083,0.0,0.02
 11/09  05:00:00,39.7283854149,5.65752239137,0.0352224546018,6.60231330281,8.25718729233,11.6354268332,42.1373004011,36.3726010583,0.0,5.76469934276
 11/09  06:00:00,47.0422994703,5.64647815351,0.0348932780604,6.3477352423,12.1011305571,15.3678112995,46.8151730361,35.2700614925,0.0,11.5451115436
 11/09  07:00:00,73.4812500746,5.61230735944,1.0339420633,2.29320375657,19.7275818095,37.2640762949,44.3411822367,32.7368650427,0.0,11.604317194
 11/09  08:00:00,84.9648608572,5.76620401045,2.5483026534,1.04016956916,24.3117294858,51.2795993405,46.8142944738,29.3428860885,0.0,17.4714083853
 11/09  09:00:00,73.3724990405,5.60679913035,1.71075708835,1.720157397,23.6694662846,40.6342015617,49.5203589563,20.1015018921,0.0,29.4188570642
 11/09  10:00:00,70.4382737559,5.63785241591,4.17614359365,1.29701528655,23.6694662846,35.6302164847,55.7688447796,14.2841404345,18.025,23.4597043451
 11/09  11:00:00,52.9805880028,5.61429447573,4.23448018202,1.401369499,18.7433767983,22.9618409725,52.2684909109,10.8293096402,18.025,23.4141812707
 11/09  12:00:00,52.7459831141,5.62920156421,4.45012967658,0.938565296636,18.7433767983,22.9618409725,50.6106689628,9.22121486418,18.025,23.3644540987
 11/09  13:00:00,52.5814824351,5.64923698219,4.69331597381,0.467393961194,18.5889407304,23.1597249699,48.9986893638,7.61919166823,18.025,23.3544976956
 11/09  14:00:00,52.421775601,5.63685288219,4.5173595666,0.249529421464,18.7433767983,23.2517909448,40.3185363019,4.7657802763,18.025,17.5277560256
 11/09  15:00:00,51.958552661,5.58353032393,4.1900288392,0.166958892491,18.7433767983,23.2517909448,46.8572694797,5.4748431835,18.025,23.3574262962
 11/09  16:00:00,51.7131823089,5.59113806226,4.28669948904,0.10725434821,18.7433767983,22.9618409725,42.1963168171,6.65255508725,18.025,17.5187617298
 11/09  17:00:00,55.1119639542,5.56484208455,3.27998565938,0.0877313034409,18.7433767983,27.431320555,32.6773005603,8.88792495908,18.025,5.76437560126
 11/09  18:00:00,73.4642801646,5.63460488001,1.91840585167,0.00750196930179,17.6635504202,40.6971502883,18.1050340515,12.3286178025,0.0,5.77641624904
 11/09  19:00:00,80.6145790146,5.70937111616,2.49633879233,0.0,27.5259009287,37.3340067412,34.8568618522,17.4785758755,0.0,17.3782859766
 11/09  20:00:00,83.4960839488,5.77732677555,2.98475129941,0.0,33.8341110165,33.3544677425,26.004669577,20.2159641927,0.0,5.78870538432
 11/09  21:00:00,92.637001436,5.91096848582,3.8378688367,0.0,36.5179666069,38.8247702939,34.3827059999,22.8266330849,0.0,11.556072915
 11/09  22:00:00,87.2703227915,5.94067712207,3.92361749915,0.0326128944201,32.965339924,36.8579353714,36.2199339193,24.6158329687,0.0,11.6041009506
 11/09  23:00:00,61.8939345902,5.71201742869,2.30124939968,0.0546213573173,25.6355707503,20.6438685092,36.9700091687,25.401361197,0.0,11.5686479717
 11/09  24:00:00,41.1514292631,5.55374819942,1.06737483171,0.257518045539,15.0252895274,11.7056064465,32.8898253368,27.1190565212,0.0,5.77076881555
 11/10  01:00:00,35.9784435415,5.51536417202,0.738227199793,0.477873330853,11.6412384099,10.0650221343,28.4892762772,28.4692762772,0.0,0.02
 11/10  02:00:00,34.562300665,5.50038431834,0.547653522912,0.828046535708,10.0992000411,10.047477231,35.9157458407,30.1569307552,0.0,5.75881508552
 11/10  03:00:00,33.0831364,5.5005608224,0.405907662884,1.3500062867,8.25718729233,10.0299323277,35.8975805844,30.1387385567,0.0,5.75884202776
 11/10  04:00:00,33.2443170138,5.50119010757,0.349929386412,1.56654057967,8.25718729233,10.0299323277,28.6867917957,28.6667917957,0.0,0.02
 11/10  05:00:00,34.8960517895,5.49956992431,0.31663720734,1.64651059436,8.25718729233,11.6354268332,32.8913510722,27.1265248821,0.0,5.76482619004
 11/10  06:00:00,42.4382857907,5.5047430017,0.392668056851,1.52767203636,12.1011305571,15.3678112995,37.2130804993,25.6678985625,0.0,11.5451819367
 11/10  07:00:00,72.7574200549,5.69372360547,2.10870216532,0.413178607751,19.7275818095,37.2640762949,36.3699342053,24.7657004926,0.0,11.6042337127
 11/10  08:00:00,85.0861044529,5.8714353306,3.46385991995,0.140600561037,24.3117294858,51.2795993405,40.0960338074,22.6256350109,0.0,17.4703987965
 11/10  09:00:00,72.6200083844,5.6032277563,2.26888051365,0.413099232666,23.6694662846,40.6342015617,45.3667937048,15.9465754478,0.0,29.420218257
 11/10  10:00:00,69.6669185172,5.58619614438,4.29650902368,0.456939284619,23.6694662846,35.6302164847,55.4416119515,13.9542548153,18.025,23.4623571362
 11/10  11:00:00,51.6660062358,5.50598442339,3.78350610825,0.64606304342,18.7433767983,22.9618409725,55.7251303581,14.2841581252,18.025,23.4159722329
 11/10  12:00:00,51.45485083,5.48876973455,3.60411012904,0.633878670691,18.7433767983,22.9618409725,55.211462032,13.8209777217,18.025,23.3654843103
 11/10  13:00:00,51.343946304,5.48363599583,3.56308174517,0.525687414673,18.5889407304,23.1597249699,52.5250378938,11.1442757877,18.025,23.3557621061
 11/10  14:00:00,51.3574771598,5.48023447288,3.41965642188,0.43954661066,18.7433767983,23.2517909448,45.386327906,9.83246942927,18.025,17.5288584767
 11/10  15:00:00,51.3182173976,5.47490869815,3.41920827123,0.406060384247,18.7433767983,23.2517909448,51.0395352897,9.65548688186,18.025,23.3590484078
 11/10  16:00:00,51.157090997,5.48729678058,3.62426347719,0.317434769247,18.7433767983,22.9618409725,45.2732157352,9.72845020071,18.025,17.5197655345
 11/10  17:00:00,56.794501084,5.49788848654,2.98887034513,0.24433107095,18.7433767983,27.431320555,32.8496468471,9.06015763474,18.025,5.76448921232
 11/10  18:00:00,73.842935544,5.62820276102,2.28601839552,0.024937042224,17.6635504202,40.6971502883,14.922194786,9.14566868986,0.0,5.77652609615
 11/10  19:00:00,81.2099012887,5.72597401794,3.07504163981,0.0,27.5259009287,37.3340067412,29.2492534191,11.8696531479,0.0,17.3796002712
 11/10  20:00:00,84.2518741261,5.81021440273,3.70764287712,0.0,33.8341110165,33.3544677425,17.9241942934,12.1359803718,0.0,5.78821392163
 11/10  21:00:00,93.622286348,5.9722201903,4.76188940247,0.0,36.5179666069,38.8247702939,24.876657691,13.3215256689,0.0,11.5551320222
 11/10  22:00:00,88.502280491,6.03330609405,5.09554194562,0.0,32.965339924,36.8579353714,24.3562567973,12.7511636881,0.0,11.6050931092
 11/10  23:00:00,62.8093907261,5.78224616244,3.20108442069,0.0,25.6355707503,20.6438685092,24.5077088367,12.9379917175,0.0,11.5697171192
 11/10  24:00:00,41.7512047543,5.61942733944,1.85898185644,0.0,15.0252895274,11.7056064465,18.5639818554,12.7932180927,0.0,5.77076376276
 11/11  01:00:00,37.6141454704,5.58774537606,1.46009405166,0.0,12.925468867,10.100111941,18.1758887227,12.4112486365,0.0,5.76464008611
 11/11  02:00:00,37.4818063763,5.57456209713,1.34212134498,0.0,12.925468867,10.100111941,12.6003739489,12.5803739489,0.0,0.02
 11/11  03:00:00,32.5681354692,5.53837808208,1.08366853576,0.0,8.34152022915,10.0650221343,18.4904131322,12.7326493581,0.0,5.7577637741
 11/11  04:00:00,32.4645716598,5.52516382255,0.992021247595,0.00130164060013,8.34152022915,10.0650221343,12.8921916236,12.8721916236,0.0,0.02
 11/11  05:00:00,34.0283878144,5.51886938853,0.949860005556,0.00689665203582,8.34152022915,11.6705166398,18.755252593,12.9903372186,0.0,5.76491537441
 11/11  06:00:00,38.1680529132,5.51547472197,0.931640355922,0.00980740707661,8.80141237637,15.3678112995,18.174498741,12.403538306,0.0,5.77096043499
 11/11  07:00:00,58.8631997419,5.60038760644,1.57495646046,0.0,18.5082010057,25.6353820695,24.1674304063,12.6214731919,0.0,11.5459572144
 11/11  08:00:00,69.691496081,5.8047662074,3.27979279895,0.0,19.4926561212,41.1001056674,22.4927006527,10.8874959584,0.0,11.6052046943
 11/11  09:00:00,97.7890946184,6.14018737517,7.2843597621,0.0,26.3286599382,57.9988325916,40.6956547812,5.20083568968,0.0,35.4948190915
 11/11  10:00:00,84.1434834476,6.05148895863,9.00116175023,0.0,26.2443270014,42.8153538416,49.4286153022,1.98729999568,18.025,29.4163153065
 11/11  11:00:00,58.8704178319,5.83719017935,7.81719740296,0.0,21.7447113004,23.4437158914,42.107917113,0.616371038635,18.025,23.4665460743
 11/11  12:00:00,56.7063122373,5.85977629432,8.03266154929,0.0,19.3449162599,23.4437158914,41.4403423688,0.0,18.025,23.4153423688
 11/11  13:00:00,57.0776554529,5.91334346454,8.20839640432,0.0,19.190480192,23.7425572507,41.764469256,0.377944162695,18.025,23.3615250933
 11/11  14:00:00,56.4321116696,5.85860806861,7.59146043137,0.0,19.260583323,23.698576057,35.5487518408,0.0,18.025,17.5237518408
 11/11  15:00:00,56.1740843255,5.84842360761,7.34362484612,0.0,19.260583323,23.698576057,41.3910739944,0.0,18.025,23.3660739944
 11/11  16:00:00,55.4295177308,5.8144973369,6.92293225465,0.0,19.260583323,23.4086260847,42.8815692936,1.49724595283,18.025,23.3593233407
 11/11  17:00:00,60.2918438117,5.75703604024,5.50738998441,0.0,19.260583323,27.8781056672,26.9535939977,3.16382608142,18.025,5.76476791627
 11/11  18:00:00,73.1015357888,5.83855079778,3.96102908911,0.0,18.1807569449,37.5792895564,12.611584168,6.84070527013,0.0,5.77087889782
 11/11  19:00:00,88.6063721866,6.05881721869,5.35195936124,0.0,32.6059821062,37.0465235296,16.8679556347,11.0912184911,0.0,5.77673714367
 11/11  20:00:00,89.6808170559,6.18352988877,6.0704810854,0.0,36.8143715336,33.066984531,19.1540893037,13.3667126357,0.0,5.78737666801
 11/11  21:00:00,96.4252472826,6.3746886126,7.26424599461,0.0,36.43363367,38.8072253906,26.3009964989,14.7436863404,0.0,11.5573101585
 11/11  22:00:00,93.9337149724,6.37636075013,7.12775674066,0.0,36.0963922311,36.7877557581,21.488600956,15.6995626684,0.0,5.78903828761
 11/11  23:00:00,69.7755467349,6.02400755552,4.64180660691,0.0,30.9507766546,20.6087787026,33.5910790885,16.1914084174,0.0,17.3996706711
 11/11  24:00:00,45.0932135904,5.74864520309,2.6696100582,0.0,17.4250845679,11.7056064465,22.3151207392,16.5321244763,0.0,5.78299626286
 11/12  01:00:00,38.3928911957,5.69014916096,2.13642874524,0.0,12.925468867,10.100111941,23.5864767146,17.8216093477,0.0,5.76486736684
 11/12  02:00:00,38.0177818006,5.64892257184,1.80372884393,0.0,12.925468867,10.100111941,25.5263545186,19.7676175183,0.0,5.75873700033
 11/12  03:00:00,32.9977680814,5.59936861057,1.45231088985,0.0,8.34152022915,10.0650221343,19.6824684138,19.6624684138,0.0,0.02
 11/12  04:00:00,32.7791550861,5.57138362475,1.26167836756,0.0,8.34152022915,10.0650221343,26.1524707881,20.3936735831,0.0,5.75879720497
 11/12  05:00:00,34.2061805111,5.5482017602,1.10521028612,0.0,8.34152022915,11.6705166398,27.0590818495,21.2942576716,0.0,5.76482417786
 11/12  06:00:00,38.2587011679,5.53374115392,1.01382201033,0.0,8.80141237637,15.3678112995,26.5324355509,20.7617371407,0.0,5.77069841016
 11/12  07:00:00,58.8116808976,5.60531947766,1.51849973722,0.0,18.5082010057,25.6353820695,26.9568722057,21.1737936285,0.0,5.78307857727
 11/12  08:00:00,69.5006831955,5.8166448697,3.07708261786,0.0,19.4926561212,41.1001056674,29.6532033665,18.046010908,0.0,11.6071924585
 11/12  09:00:00,97.6736671033,6.2211970484,7.08789922472,0.0,26.3286599382,57.9988325916,44.7718874055,9.27299207373,0.0,35.4988953318
 11/12  10:00:00,84.0391527012,6.14196973046,8.80633788524,0.0,26.2443270014,42.8153538416,52.6489066927,5.19897398018,18.025,29.4249327126
 11/12  11:00:00,58.0564928378,5.88201807254,6.95842911942,0.0,21.7447113004,23.4437158914,53.8946127928,6.54010487059,18.025,29.3295079222
 11/12  12:00:00,55.3488591152,5.88575335036,6.6492229929,0.0,19.3449162599,23.4437158914,50.5173466275,9.07683699002,18.025,23.4155096374
 11/12  13:00:00,55.3421096316,5.89852265332,6.48766271966,0.0,19.190480192,23.7425572507,45.1170943082,9.56164610559,18.025,17.5304482026
 11/12  14:00:00,54.8210541038,5.84493360734,5.99407919196,0.0,19.260583323,23.698576057,48.7137944721,7.32456324932,18.025,23.3642312228
 11/12  15:00:00,55.0112337957,5.87184216095,6.15734507448,0.0,19.260583323,23.698576057,48.2823205256,6.89963013254,18.025,23.3576903931
 11/12  16:00:00,54.3627034166,5.83010226658,5.84050506878,0.0,19.260583323,23.4086260847,44.8228376734,9.27000476577,18.025,17.5278329077
 11/12  17:00:00,58.9910624346,5.71870075463,4.24494413686,0.0,19.260583323,27.8781056672,36.1017101877,12.3120162569,18.025,5.76469393085
 11/12  18:00:00,71.6118690503,5.75096570455,2.55894483375,0.0,18.1807569449,37.5792895564,21.6574902863,15.8878377254,0.0,5.76965256082
 11/12  19:00:00,86.5314242471,5.88574416134,3.45007915842,0.0,32.6059821062,37.0465235296,28.2839177,22.5069155202,0.0,5.77700217975
 11/12  20:00:00,87.4644984777,5.98073560458,4.05694192416,0.0,36.8143715336,33.066984531,36.4234326424,24.8658922952,0.0,11.5575403472
 11/12  21:00:00,93.8163804354,6.117916857,4.91214319339,0.0,36.43363367,38.8072253906,32.0583479121,26.2702692083,0.0,5.78807870378
 11/12  22:00:00,91.303769996,6.10685413535,4.76730487117,0.0,36.0963922311,36.7877557581,39.564126404,28.0058544046,0.0,11.5582719993
 11/12  23:00:00,67.9626691517,5.84178361972,3.01113699407,0.0,30.9507766546,20.6087787026,41.4336241368,29.8266675497,0.0,11.6069565871
 11/12  24:00:00,44.0320260598,5.64729942627,1.70975323132,0.0,17.4250845679,11.7056064465,42.4209962274,30.874623334,0.0,11.5463728934
 11/13  01:00:00,36.1687118793,5.58882508293,1.30321344712,0.0296762995594,11.6412384099,10.0650221343,37.0810745694,31.3160626486,0.0,5.76501192086
 11/13  02:00:00,34.4264477987,5.54715531165,0.987108102112,0.205955848235,10.0992000411,10.047477231,31.9434271317,31.9234271317,0.0,0.02
 11/13  03:00:00,32.544258927,5.51421432421,0.701005269812,0.502364514084,8.25718729233,10.0299323277,39.9035695451,34.1445870496,0.0,5.75898249549
 11/13  04:00:00,32.7731868324,5.49608629751,0.464384243159,0.986045436598,8.25718729233,10.0299323277,38.3165816086,38.2965816086,0.0,0.02
 11/13  05:00:00,35.1128992651,5.50559597303,0.283798334786,1.89015399821,8.25718729233,11.6354268332,47.542611957,41.7775756113,0.0,5.76503634569
 11/13  06:00:00,42.8742789332,5.51722934225,0.323172139263,2.02064447016,12.1011305571,15.3678112995,50.8546682795,39.3090085283,0.0,11.5456597512
 11/13  07:00:00,72.9462687154,5.69022195243,1.88858963415,0.825588973499,19.7275818095,37.2640762949,50.8124702587,39.2062598277,0.0,11.606210431
 11/13  08:00:00,85.1894594516,5.87592334313,3.28197943807,0.421277243132,24.3117294858,51.2795993405,51.6888453016,34.2134061347,0.0,17.4754391669
 11/13  09:00:00,73.1930293475,5.69794034181,2.55512176096,0.605118738769,23.6694662846,40.6342015617,51.8334330463,22.4057093958,0.0,29.4277236505
 11/13  10:00:00,70.4313929855,5.72641142098,4.87913898483,0.498529356607,23.6694662846,35.6302164847,59.1873879059,17.6939762855,18.025,23.4684116204
 11/13  11:00:00,52.6061759991,5.65670036718,4.47747589843,0.741523823749,18.7433767983,22.9618409725,58.6618202857,15.7409553813,18.025,24.8958649044
 11/13  12:00:00,52.4617425626,5.66680424465,4.54141931262,0.525411088976,18.7433767983,22.9618409725,53.8733288709,13.9504194136,18.025,21.8979094573
 11/13  13:00:00,52.3884286569,5.68615265449,4.65603390979,0.274686839562,18.5889407304,23.1597249699,51.2033470112,9.81512052668,18.025,23.3632264845
 11/13  14:00:00,52.7906113878,5.71428122707,4.92151294696,0.136754695499,18.7433767983,23.2517909448,47.686433573,6.51670447213,18.025,23.1447291008
 11/13  15:00:00,52.5294634216,5.68621728047,4.74814670119,0.0770426268134,18.7433767983,23.2517909448,42.8967371998,7.12563086874,18.025,17.7461063311
 11/13  16:00:00,51.7313095135,5.63214902752,4.32371300298,0.0473409285781,18.7433767983,22.9618409725,52.2801075815,10.8916851622,18.025,23.3634224193
 11/13  17:00:00,56.9495519609,5.60024696693,3.23310393895,0.0527616455301,18.7433767983,27.431320555,38.1813794793,14.3916161182,18.025,5.76476336115
 11/13  18:00:00,73.761325674,5.69299957706,2.16451664976,0.0,17.6635504202,40.6971502883,22.9660359593,17.18897939,0.0,5.77705656925
 11/13  19:00:00,80.9111176043,5.76480454988,2.73737679796,0.0,27.5259009287,37.3340067412,34.1945819829,22.5995812984,0.0,11.5950006845
 11/13  20:00:00,83.842692258,5.83769212063,3.27094728502,0.0,33.8341110165,33.3544677425,34.8772507951,23.3202707992,0.0,11.5569799959
 11/13  21:00:00,93.0268023929,5.97889301013,4.15886486337,0.000833675105083,36.5179666069,38.8247702939,30.3735650141,24.5846822277,0.0,5.78888278641
 11/13  22:00:00,87.697928316,6.01167650054,4.27633178075,0.0364301603055,32.965339924,36.8579353714,43.7452414811,26.3456157395,0.0,17.3996257416
 11/13  23:00:00,62.2966415458,5.7709963342,2.64238530652,0.0571638087189,25.6355707503,20.6438685092,32.8688783036,27.0732826176,0.0,5.79559568601
 11/13  24:00:00,41.4600472053,5.60267812984,1.40104473658,0.183506921979,15.0252895274,11.7056064465,33.4321612522,27.6619231487,0.0,5.77023810348
 11/14  01:00:00,36.1947086813,5.5533202832,1.00513211917,0.389252151823,11.6412384099,10.0650221343,34.0906656303,28.3254948368,0.0,5.76517079351
 11/14  02:00:00,34.5717528798,5.52503891651,0.764205811141,0.596271442231,10.0992000411,10.047477231,34.6285731122,28.8697957109,0.0,5.75877740126
 11/14  03:00:00,32.7819666752,5.51473351026,0.636648420838,0.803910183622,8.25718729233,10.0299323277,26.9995234273,26.9795234273,0.0,0.02
 11/14  04:00:00,32.8692207225,5.51466020882,0.601939774299,0.925942735929,8.25718729233,10.0299323277,30.5170113975,24.758141402,0.0,5.75886999552
 11/14  05:00:00,34.5559975263,5.51165299186,0.546296362056,1.06468952045,8.25718729233,11.6354268332,30.0884929597,24.3238100462,0.0,5.76468291359
 11/14  06:00:00,42.1889773705,5.5154967439,0.57923640429,1.08100418915,12.1011305571,15.3678112995,30.4829038907,24.6998353486,0.0,5.78306854207
 11/14  07:00:00,72.9335264212,5.73989265116,2.44382082985,0.207922402958,19.7275818095,37.2640762949,40.7218179067,23.3194091136,0.0,17.402408793
 11/14  08:00:00,85.4213687366,5.92822410682,3.80175804651,0.0810853194951,24.3117294858,51.2795993405,39.0508300879,21.5754237428,0.0,17.4754063451
 11/14  09:00:00,72.7876455515,5.64225616294,2.61192183082,0.198604044086,23.6694662846,40.6342015617,45.0065767091,15.5767794921,0.0,29.429797217
 11/14  10:00:00,69.7677409524,5.62454340959,4.58889977898,0.226977724497,23.6694662846,35.6302164847,55.0659761782,13.5732279156,18.025,23.4677482626
 11/14  11:00:00,51.5349048662,5.51610985992,3.89076233813,0.397545343177,18.7433767983,22.9618409725,54.6346371737,13.1889288521,18.025,23.4207083217
 11/14  12:00:00,51.4565364315,5.51510824185,3.86587108315,0.347442595527,18.7433767983,22.9618409725,53.2568390622,11.860544057,18.025,23.3712950052
 11/14  13:00:00,51.8250298131,5.56326102003,4.30517996902,0.185024211137,18.5889407304,23.1597249699,46.0469543757,8.22410175659,18.025,19.7978526191
 11/14  14:00:00,51.7159184878,5.54331627378,4.01980486462,0.13473551958,18.7433767983,23.2517909448,46.296858817,7.17553225387,18.025,21.0963265631
 11/14  15:00:00,51.5039733102,5.52264258848,3.85491515845,0.108353215676,18.7433767983,23.2517909448,48.6839473137,7.29423242506,18.025,23.3647148886
 11/14  16:00:00,51.1614951812,5.51994476598,3.83741492434,0.0760177931867,18.7433767983,22.9618409725,49.9640505499,8.58050677445,18.025,23.3585437754
 11/14  17:00:00,56.7935994491,5.53143068525,3.14664435447,0.052088016754,18.7433767983,27.431320555,27.4279992476,9.3829992476,18.025,0.02
 11/14  18:00:00,73.6929956084,5.64649247483,2.14268762667,0.0,17.6635504202,40.6971502883,23.5115137958,11.9772609645,0.0,11.5342528313
 11/14  19:00:00,80.799573588,5.71775169342,2.67287100902,0.0,27.5259009287,37.3340067412,28.4867492835,16.8915721573,0.0,11.5951771262
 11/14  20:00:00,83.594130959,5.78411276514,3.07595500638,0.0,33.8341110165,33.3544677425,24.8323713226,19.042738058,0.0,5.78963326464
 11/14  21:00:00,92.8199188445,5.92993433497,4.00175990984,0.0,36.5179666069,38.8247702939,33.0566385971,21.4984750024,0.0,11.5581635946
 11/14  22:00:00,87.5721671855,5.97477263481,4.22389198158,0.0,32.965339924,36.8579353714,33.6965155597,22.0880272129,0.0,11.6084883468
 11/14  23:00:00,62.0584761899,5.73350976981,2.48632585107,0.0125286497174,25.6355707503,20.6438685092,34.9794054781,23.4078778163,0.0,11.5715276618
 11/14  24:00:00,41.1622928198,5.56882997113,1.22679856379,0.0938398363792,15.0252895274,11.7056064465,30.2532709777,24.4821061641,0.0,5.77116481366
 11/15  01:00:00,36.0176632787,5.54409069593,1.01533504957,0.211226975967,11.6412384099,10.0650221343,27.2025517291,21.4374017649,0.0,5.76514996422
 11/15  02:00:00,34.4182214898,5.52691077232,0.8862570472,0.318815945394,10.0992000411,10.047477231,19.7916428576,19.7716428576,0.0,0.02
 11/15  03:00:00,32.4680536857,5.50903674825,0.703700696036,0.428635555559,8.25718729233,10.0299323277,25.8360444586,20.0769961634,0.0,5.75904829511
 11/15  04:00:00,32.4058746851,5.49673518818,0.605631846731,0.476824596554,8.25718729233,10.0299323277,26.072779811,20.3139984087,0.0,5.75878140226
 11/15  05:00:00,33.9600931557,5.4880134949,0.541521330403,0.497196162954,8.25718729233,11.6354268332,26.2714542943,20.5068876418,0.0,5.76456665253
 11/15  06:00:00,41.6169320404,5.49829340899,0.655549254124,0.449837156943,12.1011305571,15.3678112995,25.4498281364,19.6662766348,0.0,5.7835515016
 11/15  07:00:00,73.0497594274,5.76294919916,2.73722166204,0.00768390756848,19.7275818095,37.2640762949,30.2929855766,18.6839870332,0.0,11.6089985434
 11/15  08:00:00,85.8000357243,5.96602576824,4.22368539839,0.0,24.3117294858,51.2795993405,33.9133726623,16.4354671501,0.0,17.4779055122
 11/15  09:00:00,73.13016903,5.65745681625,3.13783179062,0.0,23.6694662846,40.6342015617,41.1856290753,11.7526148553,0.0,29.43301422
 11/15  10:00:00,70.0403003109,5.62841197572,5.07966962231,0.00488573653984,23.6694662846,35.6302164847,57.8041520442,10.4481789277,18.025,29.3309731166
 11/15  11:00:00,51.6775148913,5.5093188462,4.29250897998,0.145192302052,18.7433767983,22.9618409725,51.6497377234,10.2000610984,18.025,23.424676625
 11/15  12:00:00,51.6099817161,5.50404971606,4.19775794915,0.180054430614,18.7433767983,22.9618409725,51.3452194089,9.94904050301,18.025,23.3711789059
 11/15  13:00:00,51.6681693595,5.50737613501,4.25362863146,0.135594994822,18.5889407304,23.1597249699,43.3396654714,7.78145820532,18.025,17.5332072661
 11/15  14:00:00,52.0018137789,5.53155728811,4.4173791075,0.034810935247,18.7433767983,23.2517909448,45.9707486182,4.57719514099,18.025,23.3685534772
 11/15  15:00:00,52.1190679036,5.53980009071,4.55913187384,0.00206522178668,18.7433767983,23.2517909448,44.7436218456,3.35605705633,18.025,23.3625647893
 11/15  16:00:00,51.8346410072,5.54429685575,4.56222088762,0.0,18.7433767983,22.9618409725,40.4233799216,4.87091664556,18.025,17.527463276
 11/15  17:00:00,57.3028350583,5.54922113679,3.69017331181,0.0,18.7433767983,27.431320555,30.2232167426,6.43330082209,18.025,5.76491592048
 11/15  18:00:00,74.3930193124,5.68531564169,2.80388327373,0.0,17.6635504202,40.6971502883,14.0597994363,8.28246338213,0.0,5.7773360542
 11/15  19:00:00,81.6588010785,5.77875960505,3.47107521619,0.0,27.5259009287,37.3340067412,29.0289763065,11.6451938945,0.0,17.383782412
 11/15  20:00:00,84.7371137436,5.87062626643,4.13241214395,0.0,33.8341110165,33.3544677425,17.7404465147,11.9512737481,0.0,5.78917276658
 11/15  21:00:00,94.2136332136,6.04863409925,5.27676376826,0.0,36.5179666069,38.8247702939,24.644298257,13.0860401579,0.0,11.5582580991
 11/15  22:00:00,88.9974575783,6.11030749018,5.51362932959,0.0,32.965339924,36.8579353714,26.151621584,14.5437382899,0.0,11.6078832941
 11/15  23:00:00,62.9057800776,5.813292668,3.26636182503,0.0,25.6355707503,20.6438685092,27.5095542699,15.9377197516,0.0,11.5718345183
 11/15  24:00:00,41.7402384252,5.63327792483,1.83412859755,0.0,15.0252895274,11.7056064465,22.5813846787,16.8099975267,0.0,5.77138715202
 11/16  01:00:00,36.2201236468,5.58524143715,1.38786614976,0.0,11.6412384099,10.0650221343,22.8348102877,17.0694988429,0.0,5.76531144486
 11/16  02:00:00,34.4373995907,5.55775504651,1.1934036403,0.0,10.0992000411,10.047477231,17.3174551894,17.2974551894,0.0,0.02
 11/16  03:00:00,32.3224001816,5.52567256432,0.970041048397,0.0,8.25718729233,10.0299323277,24.3503199399,18.5913273615,0.0,5.75899257846
 11/16  04:00:00,32.1547929667,5.50154968427,0.792890398502,0.0336661693804,8.25718729233,10.0299323277,26.3692665159,20.6101602199,0.0,5.75910629595
 11/16  05:00:00,33.6858592164,5.48339029553,0.640695686739,0.128405832494,8.25718729233,11.6354268332,22.6291948616,22.6091948616,0.0,0.02
 11/16  06:00:00,41.3819121913,5.48949439021,0.664443375098,0.214710117137,12.1011305571,15.3678112995,35.2411660371,23.6952391742,0.0,11.545926863
 11/16  07:00:00,72.7785477966,5.73722540415,2.49923622576,0.000166378644799,19.7275818095,37.2640762949,36.376061322,24.7667244502,0.0,11.6093368718
 11/16  08:00:00,85.599032094,5.95293202843,4.03575257222,0.0,24.3117294858,51.2795993405,39.5732679961,22.0943123156,0.0,17.4789556806
 11/16  09:00:00,73.8636830378,5.75339553395,3.77539098311,0.0,23.6694662846,40.6342015617,40.7711629868,11.3354383011,0.0,29.4357246857
 11/16  10:00:00,71.8808736636,5.82166586436,6.73186288236,0.0,23.6694662846,35.6302164847,52.4711593624,5.10886801352,18.025,29.3372913489
 11/16  11:00:00,54.1974318838,5.77295554317,6.69397364851,0.0,18.7433767983,22.9618409725,43.9641801021,2.51391720191,18.025,23.4252629002
 11/16  12:00:00,55.0556701279,5.87450409582,7.45304077994,0.0,18.7433767983,22.9618409725,42.155392905,0.758616487576,18.025,23.3717764175
 11/16  13:00:00,55.8518782387,5.96294433603,8.11735920918,0.0,18.5889407304,23.1597249699,36.5496026155,0.990066226115,18.025,17.5345363894
 11/16  14:00:00,56.6070907546,6.03337761942,8.55564082545,0.0,18.7433767983,23.2517909448,41.3954106145,0.0,18.025,23.3704106145
 11/16  15:00:00,56.9555373755,6.06462924909,8.87283176696,0.0,18.7433767983,23.2517909448,41.3886800999,0.0,18.025,23.3636800999
 11/16  16:00:00,56.304383425,6.03604268976,8.54021199557,0.0,18.7433767983,22.9618409725,35.7740341133,0.217574413893,18.025,17.5314596994
 11/16  17:00:00,60.7562623358,5.94159499992,6.75122093073,0.0,18.7433767983,27.431320555,25.7685623461,1.97856604369,18.025,5.76499630243
 11/16  18:00:00,77.0105306836,6.02263064732,5.08407074844,0.0,17.6635504202,40.6971502883,10.78879027,5.01146572799,0.0,5.77732454202
 11/16  19:00:00,84.1349638628,6.11988354199,5.60609838331,0.0,27.5259009287,37.3340067412,27.7467376689,10.3632683762,0.0,17.3834692927
 11/16  20:00:00,87.3081978678,6.22468924024,6.34942190528,0.0,33.8341110165,33.3544677425,16.942590311,11.1531247872,0.0,5.78946552377
 11/16  21:00:00,96.4779238823,6.38468740814,7.2049894659,0.0,36.5179666069,38.8247702939,26.394485758,14.8365731505,0.0,11.5579126075
 11/16  22:00:00,90.8864641679,6.39819939992,7.11472686554,0.0,32.965339924,36.8579353714,28.4112741459,16.8025117563,0.0,11.6087623896
 11/16  23:00:00,64.3346347143,6.01175682203,4.49673903517,0.0,25.6355707503,20.6438685092,29.4428436383,17.8704908091,0.0,11.5723528291
 11/16  24:00:00,42.70507947,5.75480363693,2.67743683572,0.0,15.0252895274,11.7056064465,24.2368997275,18.4653694305,0.0,5.77153029695
 11/17  01:00:00,37.0957074345,5.69425921046,2.15442625997,0.0,11.6412384099,10.0650221343,23.8419130393,18.0764604045,0.0,5.76545263479
 11/17  02:00:00,35.2055068781,5.6560008116,1.86326037356,0.0,10.0992000411,10.047477231,18.1287677637,18.1087677637,0.0,0.02
 11/17  03:00:00,33.1024302337,5.62502954658,1.65071052004,0.0,8.25718729233,10.0299323277,23.1471847586,17.3878654116,0.0,5.75931934699
 11/17  04:00:00,32.9538804709,5.60591969667,1.52126916336,0.0,8.25718729233,10.0299323277,22.7984734464,17.0397593362,0.0,5.75871411022
 11/17  05:00:00,34.4318388382,5.58976414222,1.40870110725,0.0,8.25718729233,11.6354268332,23.0862276027,17.3216541957,0.0,5.764573407
 11/17  06:00:00,42.1777784694,5.60883917623,1.55566663492,0.0,12.1011305571,15.3678112995,21.2723270707,15.4895444745,0.0,5.78278259618
 11/17  07:00:00,74.219296383,5.92039222393,3.75696533216,0.0,19.7275818095,37.2640762949,25.6816548878,14.0717476635,0.0,11.6099072243
 11/17  08:00:00,87.8146979298,6.20807957905,5.99624760426,0.0,24.3117294858,51.2795993405,27.8119369639,10.331868417,0.0,17.4800685468
 11/17  09:00:00,74.9739452004,5.81729411693,4.82173938672,0.0,23.6694662846,40.6342015617,34.7810389893,5.34218800611,0.0,29.4388509832
 11/17  10:00:00,71.9067957367,5.7916679035,6.78777307233,0.0,23.6694662846,35.6302164847,52.2241561496,4.86417976545,18.025,29.3349763842
 11/17  11:00:00,53.2772563968,5.65416845879,5.89257571728,0.0,18.7433767983,22.9618409725,46.6764483838,5.22672770986,18.025,23.424720674
 11/17  12:00:00,52.8642907897,5.61262490805,5.5235353283,0.0,18.7433767983,22.9618409725,46.6001153499,5.20100012653,18.025,23.3741152234
 11/17  13:00:00,52.882940429,5.60954812148,5.50181048295,0.0,18.5889407304,23.1597249699,40.8801883613,5.32494612007,18.025,17.5302422412
 11/17  14:00:00,53.1601927702,5.62832587679,5.5137893124,0.0,18.7433767983,23.2517909448,43.7949881277,2.39630620177,18.025,23.3736819259
 11/17  15:00:00,53.1899491711,5.62839583248,5.54347380491,0.0,18.7433767983,23.2517909448,43.2900298054,1.89699650116,18.025,23.3680333043
 11/17  16:00:00,53.0086905156,5.63763751132,5.64291894509,0.0,18.7433767983,22.9618409725,44.4847832087,3.09738268579,18.025,23.3624005229
 11/17  17:00:00,58.8845994253,5.66432216611,5.15682296651,0.0,18.7433767983,27.431320555,20.6257975837,2.58079758373,18.025,0.02
 11/17  18:00:00,76.4250671991,5.84405170903,4.67717322698,0.0,17.6635504202,40.6971502883,13.8699031183,2.33616108003,0.0,11.5337420382
 11/17  19:00:00,84.1191216121,6.00630977414,5.70381365472,0.0,27.5259009287,37.3340067412,16.063774979,4.46660283742,0.0,11.5971721416
 11/17  20:00:00,88.0326014496,6.19039720478,7.1081067393,0.0,33.8341110165,33.3544677425,10.7845581808,4.99597632376,0.0,5.78858185703
 11/17  21:00:00,98.6010602171,6.49049810836,9.22230376025,0.0,36.5179666069,38.8247702939,16.8625975226,5.30442784245,0.0,11.5581696801
 11/17  22:00:00,93.6556285603,6.58084712274,9.70122506493,0.0,32.965339924,36.8579353714,17.4356788301,5.82554952728,0.0,11.6101293028
 11/17  23:00:00,66.6007151458,6.16601873612,6.60854638384,0.0,25.6355707503,20.6438685092,18.0834769123,6.51095805605,0.0,11.5725188563
 11/17  24:00:00,44.2497718159,5.85127946839,4.12564615879,0.0,15.0252895274,11.7056064465,12.9518709459,7.18040337287,0.0,5.77146757305
 11/18  01:00:00,39.5813331761,5.78199397773,3.35241412994,0.0,12.8411359301,10.0650221343,13.163208262,7.39774997246,0.0,5.76545828955
 11/18  02:00:00,38.6600746147,5.71467122653,2.49966946603,0.0,12.8411359301,10.0650221343,15.2778038168,9.51851630636,0.0,5.75928751048
 11/18  03:00:00,33.3463316441,5.64285586464,1.87678401705,0.0,8.25718729233,10.0299323277,11.7673773447,11.7473773447,0.0,0.02
 11/18  04:00:00,33.2326258325,5.63035760034,1.77557216676,0.0,8.25718729233,10.0299323277,18.2374554932,12.4783804927,0.0,5.75907500053
 11/18  05:00:00,34.7799566991,5.6247667941,1.72180867595,0.0,8.25718729233,11.6354268332,19.3175036687,13.5522717102,0.0,5.76523195847
 11/18  06:00:00,38.8094023601,5.6096100913,1.60803359968,0.0,8.71707943955,15.3327214929,19.3773212078,13.6057431821,0.0,5.77157802569
 11/18  07:00:00,59.7258127929,5.70646337398,2.33142764477,0.0,18.5082010057,25.6353820695,18.6538976703,12.8698176954,0.0,5.7840799749
 11/18  08:00:00,70.542204897,5.9277835591,4.12678198413,0.0,19.4083231844,41.0650158608,28.057869306,10.6522752503,0.0,17.4055940558
 11/18  09:00:00,98.714141344,6.30281238607,8.04661845107,0.0,26.3286599382,57.9988325916,44.1894907873,8.67603990662,0.0,35.5134508807
 11/18  10:00:00,85.0440194918,6.21804451081,9.61561156807,0.0,26.3286599382,42.8504436482,53.4763498459,6.01412888238,18.025,29.4372209635
 11/18  11:00:00,59.7848621234,6.04078461153,8.52796691737,0.0,21.7447113004,23.4437158914,45.1293895803,3.62467407904,18.025,23.4797155012
 11/18  12:00:00,57.8009524964,6.10523702272,8.94149330282,0.0,19.3027497915,23.426170988,44.008565217,2.5589525924,18.025,23.4246126246
 11/18  13:00:00,58.2399818071,6.16283744509,9.18090143281,0.0,19.1483137236,23.7250123474,44.7559413184,3.36124543986,18.025,23.3696958785
 11/18  14:00:00,58.3782136034,6.18498766095,9.15143387057,0.0,19.3027497915,23.7161209604,41.6876258172,0.296318833012,18.025,23.3663069842
 11/18  15:00:00,58.3193167461,6.18095887082,9.09656759443,0.0,19.3027497915,23.7161209604,35.5584468866,0.0,18.025,17.5334468866
 11/18  16:00:00,57.4393030692,6.11467638306,8.57279064713,0.0,19.3027497915,23.426170988,43.1057579498,1.7083109872,18.025,23.3724469626
 11/18  17:00:00,61.5302963469,5.96245464226,6.48067077715,0.0,19.3027497915,27.8956505705,28.4089298223,4.61859282195,18.025,5.76533700036
 11/18  18:00:00,73.8766315554,5.98372760536,4.53118625539,0.0,18.2229234133,37.5968344597,14.9549267443,9.18378678181,0.0,5.77113996249
 11/18  19:00:00,89.1755276678,6.16844487096,5.69200536373,0.0,32.690315043,37.0816133363,19.8092013814,14.0314214981,0.0,5.77777988333
 11/18  20:00:00,89.8109357382,6.25956142513,6.12448492038,0.0,36.8143715336,33.066984531,28.8076445225,17.2480616451,0.0,11.5595828774
 11/18  21:00:00,95.8335330483,6.38464302832,6.78192042317,0.0,36.3493007332,38.7721355839,26.7537527196,20.9640756834,0.0,5.7896770362
 11/18  22:00:00,93.377916505,6.34968528349,6.47912701681,0.0,36.1807251679,36.8228455648,35.0544458892,23.4941319812,0.0,11.560313908
 11/18  23:00:00,69.3716764494,5.99599790287,4.14640401281,0.0,31.0351095914,20.6438685092,37.0551933943,25.4447607608,0.0,11.6104326335
 11/18  24:00:00,44.8977457784,5.751935188,2.4707763439,0.0,17.4250845679,11.7056064465,38.1412639897,26.5943781282,0.0,11.5468858615
 11/19  01:00:00,38.1945050671,5.68139609264,1.94675706546,0.0,12.925468867,10.100111941,33.9379679929,28.1724312411,0.0,5.76553675179
 11/19  02:00:00,37.8426575863,5.63601577152,1.64148377706,0.0,12.925468867,10.100111941,29.263969307,29.243969307,0.0,0.02
 11/19  03:00:00,32.7840054032,5.57801091553,1.25987106408,0.0,8.34152022915,10.0650221343,35.3583152218,29.6001998759,0.0,5.75811534586
 11/19  04:00:00,32.5297877278,5.5438739793,1.03979373862,0.0,8.34152022915,10.0650221343,30.0267985962,30.0067985962,0.0,0.02
 11/19  05:00:00,33.9713596843,5.51890981672,0.874318517483,0.0253234409058,8.34152022915,11.6705166398,36.389085327,30.6234748239,0.0,5.76561050306
 11/19  06:00:00,38.1415437742,5.50866746567,0.785738260134,0.135949462799,8.80141237637,15.3678112995,34.6099104063,28.8381397595,0.0,5.77177064681
 11/19  07:00:00,58.6590919483,5.57980871463,1.28965626977,0.101690442361,18.5082010057,25.6353820695,39.0724278254,27.5239715159,0.0,11.5484563094
 11/19  08:00:00,69.1109309074,5.78005732318,2.72379876234,0.0,19.4926561212,41.1001056674,35.2791961878,23.6680679859,0.0,11.6111282018
 11/19  09:00:00,96.8959194749,6.16423428295,6.3669530122,0.0,26.3286599382,57.9988325916,47.2953361656,11.7772673449,0.0,35.5180688207
 11/19  10:00:00,83.7650922295,6.12635826992,8.5477801251,0.0,26.2443270014,42.8153538416,52.1331273812,4.66757329454,18.025,29.4405540866
 11/19  11:00:00,59.2495916191,5.98643712084,8.04702961503,0.0,21.7447113004,23.4437158914,49.129847497,1.75881314547,18.025,29.3460343516
 11/19  12:00:00,57.7882383567,6.08475944945,8.88953761339,0.0,19.3449162599,23.4437158914,41.6520028815,0.199450249519,18.025,23.4275526319
 11/19  13:00:00,58.7015045722,6.17127007025,9.57426996532,0.0,19.190480192,23.7425572507,35.5562008558,0.0,18.025,17.5312008558
 11/19  14:00:00,59.2754683197,6.24482754242,10.0485597257,0.0,19.260583323,23.698576057,41.4025022217,0.0,18.025,23.3775022217
 11/19  15:00:00,59.7631458178,6.27708239665,10.5039821838,0.0,19.260583323,23.698576057,41.397147638,0.0,18.025,23.372147638
 11/19  16:00:00,59.1241822139,6.23839935074,10.1936477668,0.0,19.260583323,23.4086260847,41.3941673255,0.0,18.025,23.3691673255
 11/19  17:00:00,63.1932195236,6.0959787098,8.06977967133,0.0,19.260583323,27.8781056672,18.4125545176,0.367554517578,18.025,0.02
 11/19  18:00:00,75.206317493,6.10077482661,5.80353005009,0.0,18.1807569449,37.5792895564,14.6316677479,3.10846202524,0.0,11.5232057226
 11/19  19:00:00,90.0297849038,6.26761947445,6.56650076473,0.0,32.6059821062,37.0465235296,15.0837425246,9.3060170186,0.0,5.77772550601
 11/19  20:00:00,91.0655855614,6.38367481454,7.25501231852,0.0,36.8143715336,33.066984531,17.0164075891,11.2275932957,0.0,5.78881429338
 11/19  21:00:00,97.8457489537,6.56852204412,8.49082342941,0.0,36.43363367,38.8072253906,23.2484639963,11.6897032665,0.0,11.5587607298
 11/19  22:00:00,95.6803254287,6.59197062821,8.65866285211,0.0,36.0963922311,36.7877557581,22.4115192976,10.8515028595,0.0,11.560016438
 11/19  23:00:00,71.1900155143,6.199939826,5.88020559695,0.0,30.9507766546,20.6087787026,24.9075512645,13.2972221451,0.0,11.6103291194
 11/19  24:00:00,46.0730493322,5.87337831129,3.52462994037,0.0,17.4250845679,11.7056064465,21.3627563094,15.578500851,0.0,5.7842554584
 11/20  01:00:00,37.7949624825,5.78005289425,2.76787172361,0.0,11.6412384099,10.0650221343,21.761191177,15.9955094095,0.0,5.76568176747
 11/20  02:00:00,35.7456187018,5.72544142057,2.33391494927,0.0,10.0992000411,10.047477231,22.0950104906,16.3355931412,0.0,5.75941734938
 11/20  03:00:00,33.5007424207,5.67746751924,1.99657243814,0.0,8.25718729233,10.0299323277,22.3926072082,16.6333725474,0.0,5.75923466079
 11/20  04:00:00,33.2606296152,5.64717579503,1.78675222622,0.0,8.25718729233,10.0299323277,16.9113720773,16.8913720773,0.0,0.02
 11/20  05:00:00,34.6322998227,5.61851515268,1.58039236668,0.0,8.25718729233,11.6354268332,23.9971558086,18.232050632,0.0,5.76510517661
 11/20  06:00:00,42.2588837476,5.62493262313,1.62064879073,0.0,12.1011305571,15.3678112995,23.9259596574,18.1416170125,0.0,5.78434264492
