Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/20  07:00:00,74.099996309,5.91991578789,3.63808846364,0.0,19.7275818095,37.2640762949,33.6074451311,16.2038659293,0.0,17.4035792018
 11/20  08:00:00,87.4514312622,6.18792939388,5.6530636698,0.0,24.3117294858,51.2795993405,30.1261224483,12.6434912996,0.0,17.4826311487
 11/20  09:00:00,76.4123540421,5.99695102683,6.08044567765,0.0,23.6694662846,40.6342015617,32.4883046842,3.04388268114,0.0,29.4444220031
 11/20  10:00:00,75.0495963807,6.14285890226,9.57934715124,0.0,23.6694662846,35.6302164847,47.4464557628,0.0766204639009,18.025,29.3448352989
 11/20  11:00:00,57.3798813572,6.09637594293,9.55296937319,0.0,18.7433767983,22.9618409725,41.4551925745,0.0,18.025,23.4301925745
 11/20  12:00:00,59.0424820151,6.21431766246,11.1000169297,0.0,18.7433767983,22.9618409725,35.5639178452,0.0,18.025,17.5389178452
 11/20  13:00:00,60.713966476,6.32175286377,12.6206196455,0.0,18.5889407304,23.1597249699,41.4023762205,0.0,18.025,23.3773762205
 11/20  14:00:00,61.4178454565,6.38659343086,13.0131559207,0.0,18.7433767983,23.2517909448,41.3987200078,0.0,18.025,23.3737200078
 11/20  15:00:00,61.7175319567,6.40260511214,13.2968274951,0.0,18.7433767983,23.2517909448,41.3920998376,0.0,18.025,23.3670998376
 11/20  16:00:00,60.866366283,6.3870775671,12.751139126,0.0,18.7433767983,22.9618409725,35.5604756447,0.0,18.025,17.5354756447
 11/20  17:00:00,64.0013514794,6.24025713178,9.69762494994,0.0,18.7433767983,27.431320555,23.8247116322,0.0343315077249,18.025,5.76538012443
 11/20  18:00:00,80.2012404978,6.34779445158,7.94958255067,0.0,17.6635504202,40.6971502883,6.55034711621,0.773108734661,0.0,5.77723838155
 11/20  19:00:00,87.3361293783,6.46740395113,8.45968086534,0.0,27.5259009287,37.3340067412,19.9725059935,2.5858767935,0.0,17.3866291999
 11/20  20:00:00,90.0885572564,6.5373290333,8.81709597024,0.0,33.8341110165,33.3544677425,10.4830018667,4.69261574069,0.0,5.79038612598
 11/20  21:00:00,98.9363376282,6.67097415003,9.37706946968,0.0,36.5179666069,38.8247702939,20.6266343691,9.06569481062,0.0,11.5609395585
 11/20  22:00:00,92.9188091872,6.64535127578,8.89985219792,0.0,32.965339924,36.8579353714,24.3488735924,12.7377926681,0.0,11.6110809244
 11/20  23:00:00,65.8494384398,6.20397197793,5.81927762113,0.0,25.6355707503,20.6438685092,27.7859296928,16.2122644105,0.0,11.5736652823
 11/20  24:00:00,43.4300992482,5.85146962327,3.3057622584,0.0,15.0252895274,11.7056064465,25.8457545253,20.0737951657,0.0,5.77195935954
 11/21  01:00:00,37.3673155887,5.73909569559,2.38117538702,0.0,11.6412384099,10.0650221343,28.8291922588,23.0637400798,0.0,5.76545217902
 11/21  02:00:00,35.3254129388,5.6808407509,1.95830687833,0.0,10.0992000411,10.047477231,30.0591895191,24.2999278842,0.0,5.75926163489
 11/21  03:00:00,33.0178646986,5.62533137433,1.56582856775,0.0,8.25718729233,10.0299323277,25.9654056838,25.9454056838,0.0,0.02
 11/21  04:00:00,32.7303144025,5.58769942437,1.31590616488,0.0,8.25718729233,10.0299323277,32.8301538374,27.0706892125,0.0,5.75946462486
 11/21  05:00:00,34.0991673949,5.55550299094,1.11026624834,0.0,8.25718729233,11.6354268332,34.3484183448,28.5840159982,0.0,5.76440234657
 11/21  06:00:00,41.6811210267,5.55414723639,1.11366328239,0.0,12.1011305571,15.3678112995,34.5016943974,28.718014958,0.0,5.78367943936
 11/21  07:00:00,73.2235565432,5.815347241,2.86619943758,0.0,19.7275818095,37.2640762949,45.2739448464,27.8659665704,0.0,17.407978276
 11/21  08:00:00,87.7028169855,6.01156575912,4.19679017735,0.0,24.3117294858,51.2795993405,43.3744177606,25.8909398756,0.0,17.4834778849
 11/21  09:00:00,73.0908837637,5.73075475162,3.02515654685,0.0,23.6694662846,40.6342015617,49.2588855723,19.8112224482,0.0,29.4476631242
 11/21  10:00:00,69.7359906501,5.67973628532,4.72885453383,0.0,23.6694662846,35.6302164847,60.1075475827,18.6013335914,18.025,23.4812139913
 11/21  11:00:00,51.1840287866,5.53892728367,3.91078116697,0.00377570989964,18.7433767983,22.9618409725,59.893639446,18.4358690147,18.025,23.4327704313
 11/21  12:00:00,51.1801485583,5.53722396187,3.88875797174,0.0260144932658,18.7433767983,22.9618409725,57.7965682575,16.3915722275,18.025,23.37999603
 11/21  13:00:00,51.1998181192,5.54538538536,3.8508150051,0.0320186398922,18.5889407304,23.1597249699,54.5309977823,13.1312282081,18.025,23.3747695741
 11/21  14:00:00,51.5675554869,5.57152400137,3.97146789162,0.00645973306454,18.7433767983,23.2517909448,52.0268693929,10.6297680848,18.025,23.3721013082
 11/21  15:00:00,51.7645650888,5.59552002943,4.14079424634,0.0101444244793,18.7433767983,23.2517909448,45.9089439922,10.354809925,18.025,17.5291340672
 11/21  16:00:00,51.4260995486,5.59078916835,4.09535010922,0.0118105498889,18.7433767983,22.9618409725,53.528177354,12.1238070868,18.025,23.3793702672
 11/21  17:00:00,56.7811793408,5.56855854151,3.13099618431,0.0181439465504,18.7433767983,27.431320555,37.9824213244,14.1920175856,18.025,5.76540373883
 11/21  18:00:00,73.6329849285,5.66981584593,2.05929511967,0.0,17.6635504202,40.6971502883,22.3769044721,16.599004576,0.0,5.77789989608
 11/21  19:00:00,80.7801350845,5.74250651308,2.62856578105,0.0,27.5259009287,37.3340067412,34.0649305296,22.4665126167,0.0,11.5984179128
 11/21  20:00:00,83.6403650917,5.80912617075,3.09709341792,0.0,33.8341110165,33.3544677425,36.4889230867,24.9272755632,0.0,11.5616475235
 11/21  21:00:00,92.809087468,5.94876286595,3.97202103891,0.0,36.5179666069,38.8247702939,38.3434985734,26.784921415,0.0,11.5585771585
 11/21  22:00:00,87.6062557187,5.99672514744,4.23590775346,0.0,32.965339924,36.8579353714,37.7839418484,26.1728434926,0.0,11.6110983557
 11/21  23:00:00,62.1941592989,5.75890495994,2.60905186032,0.0,25.6355707503,20.6438685092,38.2014515829,26.6284469465,0.0,11.5730046364
 11/21  24:00:00,41.2371979485,5.5819538873,1.31099574641,0.071373975072,15.0252895274,11.7056064465,33.608904904,27.836906002,0.0,5.77199890204
 11/22  01:00:00,36.0070886772,5.53827888874,0.948049463758,0.273710153686,11.6412384099,10.0650221343,34.1815413304,28.4156482598,0.0,5.76589307056
 11/22  02:00:00,34.4188078438,5.51651989387,0.7228888458,0.493131426898,10.0992000411,10.047477231,28.925122957,28.905122957,0.0,0.02
 11/22  03:00:00,32.4987893425,5.49087204093,0.49990546514,0.681301485802,8.25718729233,10.0299323277,35.0724983473,29.3129491896,0.0,5.75954915777
 11/22  04:00:00,32.6217892655,5.48189135815,0.369267471894,0.943917611482,8.25718729233,10.0299323277,35.4228824713,29.6634978665,0.0,5.7593846049
 11/22  05:00:00,34.445446635,5.48117322568,0.282989587895,1.24788156077,8.25718729233,11.6354268332,36.0257330821,30.260306336,0.0,5.76542674618
 11/22  06:00:00,42.0954960455,5.48855469514,0.341505434566,1.25211485567,12.1011305571,15.3678112995,35.1721626191,29.3874887135,0.0,5.7846739056
 11/22  07:00:00,72.8068021229,5.71227771339,2.22870862321,0.323789877172,19.7275818095,37.2640762949,39.9411070889,28.3284727861,0.0,11.6126343028
 11/22  08:00:00,87.0636152558,5.89663707604,3.57097228635,0.101521938387,24.3117294858,51.2795993405,49.487221951,26.1794614824,0.0,23.3077604686
 11/22  09:00:00,72.4735724075,5.61042381784,2.11512837946,0.413032694586,23.6694662846,40.6342015617,49.7291935041,20.2789676517,0.0,29.4502258524
 11/22  10:00:00,69.3619753202,5.57794315611,3.88233338598,0.574288616284,23.6694662846,35.6302164847,61.4175396411,19.9109710527,18.025,23.4815685885
 11/22  11:00:00,51.25605238,5.473394408,3.16453975795,0.887565059024,18.7433767983,22.9618409725,61.3358455255,19.8776920313,18.025,23.4331534943
 11/22  12:00:00,51.3381118548,5.46870963802,3.0104671873,1.13077742636,18.7433767983,22.9618409725,61.1764821725,19.7710752277,18.025,23.3804069449
 11/22  13:00:00,51.2503901151,5.46872543199,2.84707433735,1.16298557385,18.5889407304,23.1597249699,59.9874422665,18.5855579639,18.025,23.3768843026
 11/22  14:00:00,51.4305579067,5.4672045627,2.78116669661,1.16407749045,18.7433767983,23.2517909448,59.3528554291,17.9557128504,18.025,23.3721425788
 11/22  15:00:00,51.4310831477,5.4666912235,2.74250691664,1.20377342886,18.7433767983,23.2517909448,53.4062724993,17.8506321411,18.025,17.5306403583
 11/22  16:00:00,51.1460931201,5.46919858932,2.76790191498,1.18083772355,18.7433767983,22.9618409725,60.466033812,19.0605318973,18.025,23.3805019147
 11/22  17:00:00,56.6102495351,5.47356476893,2.00261610715,1.07058232697,18.7433767983,27.431320555,42.7609647825,18.9704729897,18.025,5.76549179283
 11/22  18:00:00,73.2377684307,5.56826864378,1.19267249491,0.57294486768,17.6635504202,40.6971502883,25.9304492468,20.1524014321,0.0,5.77804781479
 11/22  19:00:00,80.3546751829,5.64540921572,1.90909859087,0.391089373729,27.5259009287,37.3340067412,35.9579839338,24.3590000116,0.0,11.5989839222
 11/22  20:00:00,83.1625828201,5.71321578463,2.48407120806,0.2311390621,33.8341110165,33.3544677425,36.6779980653,25.1174083386,0.0,11.5605897267
 11/22  21:00:00,92.2772116668,5.84903632368,3.43292972039,0.106930994604,36.5179666069,38.8247702939,38.2541054922,26.6945624569,0.0,11.5595430352
 11/22  22:00:00,86.9764283581,5.88730778169,3.61116699411,0.104314125914,32.965339924,36.8579353714,38.6927358487,27.0808352743,0.0,11.6119005744
 11/22  23:00:00,61.6398720104,5.66036264664,1.90082449781,0.25246996688,25.6355707503,20.6438685092,39.6509665824,28.0762896645,0.0,11.5746769179
 11/22  24:00:00,41.1766434038,5.51619107445,0.708243755856,0.67932721153,15.0252895274,11.7056064465,33.7547230471,27.9826660966,0.0,5.77205695053
 11/23  01:00:00,37.2945012043,5.47187188671,0.320823106993,0.935430176287,12.925468867,10.100111941,33.7889276305,28.0237841534,0.0,5.76514347709
 11/23  02:00:00,37.6356978338,5.47333729798,0.19602148078,1.40116294851,12.925468867,10.100111941,34.266107435,28.5066452551,0.0,5.75946217998
 11/23  03:00:00,33.7911873159,5.49929286543,0.141524587182,2.20423328673,8.34152022915,10.0650221343,28.6664646787,28.6464646787,0.0,0.02
 11/23  04:00:00,34.2536126794,5.51668003688,0.125358674859,2.66543392025,8.34152022915,10.0650221343,35.6581231584,29.8984353385,0.0,5.75968781994
 11/23  05:00:00,36.2576903645,5.53198716399,0.0966063663999,3.07626579382,8.34152022915,11.6705166398,36.8115576755,31.0457915198,0.0,5.76576615564
 11/23  06:00:00,40.9206791061,5.54908015049,0.0777336893582,3.58264876661,8.80141237637,15.3678112995,37.5030938579,31.7310391748,0.0,5.77205468313
 11/23  07:00:00,60.0309012614,5.52569740658,0.220562420717,2.59667016776,18.5082010057,25.6353820695,37.2287764311,31.4439009695,0.0,5.78487546159
 11/23  08:00:00,70.4306139565,5.61424642257,1.44322469469,0.881996582726,19.4926561212,41.1001056674,47.2173243692,29.8074860267,0.0,17.4098383426
 11/23  09:00:00,94.36209505,5.83692386135,3.76955479995,0.390796523264,26.3286599382,57.9988325916,59.3070174011,23.7747257936,0.0,35.5322916075
 11/23  10:00:00,79.7157610684,5.64462895102,4.23959960884,0.74051461272,26.2443270014,42.8153538416,71.7072395172,24.2328379295,18.025,29.4494015876
 11/23  11:00:00,55.7491169347,5.5015343507,2.74453067292,2.28688671253,21.7447113004,23.4437158914,68.8802091347,27.3675549351,18.025,23.4876541996
 11/23  12:00:00,54.6683091583,5.55075441928,2.64750795064,3.65607172977,19.3449162599,23.4437158914,70.1102984267,28.6515821935,18.025,23.4337162332
 11/23  13:00:00,55.3543960194,5.57982238508,2.40362336033,4.41496797383,19.190480192,23.7425572507,71.712768109,30.3060157166,18.025,23.3817523923
 11/23  14:00:00,56.0265419698,5.60566103578,2.33387214811,5.10490524042,19.260583323,23.698576057,71.4340875033,30.0308075701,18.025,23.3782799331
 11/23  15:00:00,56.3826037034,5.62073220611,2.28359832994,5.49616726977,19.260583323,23.698576057,72.049574716,30.6522090768,18.025,23.3723656393
 11/23  16:00:00,56.6630311048,5.6430798807,2.23516073116,6.09263174462,19.260583323,23.4086260847,68.659412488,33.1031335816,18.025,17.5312789064
 11/23  17:00:00,62.7405194254,5.66463154754,1.38307623436,6.66533496152,19.260583323,27.8781056672,57.6257686318,33.8351213696,18.025,5.76564726222
 11/23  18:00:00,74.8726913022,5.63686114336,0.153580431221,5.78021381035,18.1807569449,37.5792895564,41.4847624118,35.7127598957,0.0,5.77200251609
 11/23  19:00:00,87.3183028958,5.60848879522,0.473979907112,4.0401372445,32.6059821062,37.0465235296,52.8655880481,41.3290172575,0.0,11.5365707907
 11/23  20:00:00,86.5680105377,5.6142064429,0.996654279998,2.53020762073,36.8143715336,33.066984531,48.2694473863,42.4785710232,0.0,5.79087636307
 11/23  21:00:00,91.9258905889,5.69577879108,1.89838633584,1.54527655737,36.43363367,38.8072253906,55.0488499176,43.4877589229,0.0,11.5610909947
 11/23  22:00:00,89.6151830398,5.69517174925,1.85049777562,1.63977778117,36.0963922311,36.7877557581,56.7015097283,45.1398546079,0.0,11.5616551205
 11/23  23:00:00,69.3685269459,5.60467373926,0.448597822779,4.2053178151,30.9507766546,20.6087787026,59.0447320277,47.4327375287,0.0,11.6119944991
 11/23  24:00:00,50.3968119748,5.70677958998,0.0792848382544,7.93566801189,17.4250845679,11.7056064465,54.9197466851,49.1350089228,0.0,5.7847377623
 11/24  01:00:00,44.3845692778,5.75990778258,0.0495111765017,9.32809021301,11.6412384099,10.0650221343,55.9554523678,50.1894911518,0.0,5.76596121598
 11/24  02:00:00,44.3244742495,5.8170492297,0.0400774524393,10.7810687078,10.0992000411,10.047477231,58.035359585,52.2756903067,0.0,5.75966927826
 11/24  03:00:00,44.0886004278,5.87720447301,0.0307433924529,12.3539333422,8.25718729233,10.0299323277,60.7763839543,55.0168392753,0.0,5.75954467893
 11/24  04:00:00,45.5114850368,5.9295557323,0.0230112352495,13.7322000182,8.25718729233,10.0299323277,57.6518192006,57.6318192006,0.0,0.02
 11/24  05:00:00,48.1196574149,5.96854239752,0.0167109877849,14.7009897001,8.25718729233,11.6354268332,64.6350816375,58.8695217934,0.0,5.7655598441
 11/24  06:00:00,55.8433318548,5.9720285778,0.0147605897867,14.8432002183,12.1011305571,15.3678112995,63.8393263561,58.0543244858,0.0,5.78500187026
 11/24  07:00:00,81.194825962,5.80259472734,0.0726555003203,10.7775193571,19.7275818095,37.2640762949,75.5273781227,58.1187455853,0.0,17.4086325374
 11/24  08:00:00,91.3182078044,5.72903722542,0.566071428729,7.52857107101,24.3117294858,51.2795993405,72.2697790109,54.7838931499,0.0,17.485885861
 11/24  09:00:00,79.7222918499,5.7506120897,0.184306767653,9.45235521032,23.6694662846,40.6342015617,70.4441489828,40.988440689,0.0,29.4557082938
 11/24  10:00:00,75.2167462877,5.71523195716,2.16684435078,8.00723598942,23.6694662846,35.6302164847,82.2580889701,34.8807204053,18.025,29.3523685647
 11/24  11:00:00,57.6355529713,5.70879130053,2.41207401927,7.78411970372,18.7433767983,22.9618409725,72.2595198397,30.797293997,18.025,23.4372258427
 11/24  12:00:00,56.3192452785,5.6789385074,2.74252145246,6.16961710736,18.7433767983,22.9618409725,69.042572113,27.6352963469,18.025,23.3822757661
 11/24  13:00:00,55.1398703648,5.67379049468,3.02111698324,4.67334336928,18.5889407304,23.1597249699,60.5846904344,23.1424327291,18.025,19.4172577053
 11/24  14:00:00,54.5663091396,5.65207627074,3.15292632874,3.74318987292,18.7433767983,23.2517909448,58.8627634346,19.3378776362,18.025,21.4998857984
 11/24  15:00:00,54.1054346819,5.63492623295,3.14401214053,3.3083803225,18.7433767983,23.2517909448,60.7330685197,19.3282160991,18.025,23.3798524206
 11/24  16:00:00,53.3685113525,5.59963039717,2.89760209358,3.14311044433,18.7433767983,22.9618409725,63.9596747897,22.5591935036,18.025,23.375481286
 11/24  17:00:00,58.7277482858,5.56522459251,1.66722348818,3.43179867824,18.7433767983,27.431320555,50.9384718601,27.1477960406,18.025,5.76567581951
 11/24  18:00:00,74.7261993647,5.58022129181,0.686864737678,2.55521054672,17.6635504202,40.6971502883,35.6472239276,29.8685822284,0.0,5.77864169917
 11/24  19:00:00,80.825844445,5.6007750072,1.07201807602,1.74394403169,27.5259009287,37.3340067412,44.2352557136,32.6349157306,0.0,11.600339983
 11/24  20:00:00,83.0240078348,5.62142650582,1.41176143509,1.25664033011,33.8341110165,33.3544677425,44.4375740111,32.8754130417,0.0,11.5621609694
 11/24  21:00:00,91.5011380032,5.70252368682,2.09486657145,0.815411338458,36.5179666069,38.8247702939,40.48647045,34.6965416368,0.0,5.78992881314
 11/24  22:00:00,86.2640217114,5.74362336201,2.35948313766,0.787239979508,32.965339924,36.8579353714,52.6549355966,35.247201818,0.0,17.4077337786
 11/24  23:00:00,62.2618222042,5.59587893583,1.00207232761,1.83763184909,25.6355707503,20.6438685092,47.9343440404,36.3593654395,0.0,11.5749786009
 11/24  24:00:00,43.8524759656,5.56424485592,0.212324961099,3.80301050882,15.0252895274,11.7056064465,43.3032121285,37.5308895513,0.0,5.77232257721
 11/25  01:00:00,41.4121803612,5.60844084357,0.0949224437234,5.26185404421,12.8411359301,10.0650221343,44.3591832573,38.5932776022,0.0,5.7659056551
 11/25  02:00:00,42.2158559086,5.63573284801,0.0551060375648,6.07925705664,12.8411359301,10.0650221343,39.4800141522,39.4600141522,0.0,0.02
 11/25  03:00:00,38.3739284046,5.66547123657,0.0359853164375,6.84574654195,8.25718729233,10.0299323277,44.3786902488,38.6189391681,0.0,5.75975108073
 11/25  04:00:00,39.0431910745,5.69017225631,0.0301562073595,7.49613904683,8.25718729233,10.0299323277,45.4977468953,39.737939146,0.0,5.75980774932
 11/25  05:00:00,40.8776465478,5.69871044537,0.0259598093953,7.71955830883,8.25718729233,11.6354268332,39.6971765931,39.6771765931,0.0,0.02
 11/25  06:00:00,45.1326514978,5.70253660347,0.0226844942122,7.81562273337,8.71707943955,15.3327214929,44.0424504692,38.2699178222,0.0,5.77253264708
 11/25  07:00:00,64.1530373315,5.65824107463,0.0310757123439,6.77572700198,18.5082010057,25.6353820695,49.9708572479,38.4204947721,0.0,11.5503624758
 11/25  08:00:00,72.594294487,5.61595968192,0.589006783516,4.01757535371,19.4083231844,41.0650158608,48.4380865984,36.8238439746,0.0,11.6142426239
 11/25  09:00:00,94.410648613,5.76876397858,2.8434764783,1.43354372238,26.3286599382,57.9988325916,64.5503174068,29.0031539415,0.0,35.5471634653
 11/25  10:00:00,80.8521625079,5.7134314043,4.35367106047,1.57458966019,26.3286599382,42.8504436482,76.2928937683,22.9286884374,18.025,35.3392053309
 11/25  11:00:00,57.0948041701,5.65784037051,3.99724873552,2.22352831487,21.7447113004,23.4437158914,59.913762366,18.3987686904,18.025,23.4899936756
 11/25  12:00:00,54.2062323538,5.65294687531,4.1383888343,1.66061783059,19.3027497915,23.426170988,56.222469902,14.7611728782,18.025,23.4362970239
 11/25  13:00:00,53.5579905302,5.62467907547,3.96314195144,1.07388879131,19.1483137236,23.7250123474,54.4068397955,13.0004073673,18.025,23.3814324282
 11/25  14:00:00,53.4344517082,5.63603804375,4.15222107713,0.604365824099,19.3027497915,23.7161209604,50.9528811561,9.55084879406,18.025,23.377032362
 11/25  15:00:00,53.0915000151,5.61378082157,4.0863877949,0.349502533218,19.3027497915,23.7161209604,50.8735252386,9.47572550511,18.025,23.3727997335
 11/25  16:00:00,52.56454353,5.59467710461,3.94705076942,0.270936249488,19.3027497915,23.426170988,47.2939754,11.7325317074,18.025,17.5364436926
 11/25  17:00:00,57.6117277912,5.5414739319,2.68115289904,0.301902060678,19.3027497915,27.8956505705,39.6375025428,15.8469807163,18.025,5.76552182648
 11/25  18:00:00,70.3803195098,5.56540819519,1.18009322971,0.273057776646,18.2229234133,37.5968344597,26.5289076098,20.7566648086,0.0,5.77224280118
 11/25  19:00:00,85.0529946418,5.6558859799,1.93436382234,0.14760924204,32.690315043,37.0816133363,37.2636688022,25.7267790633,0.0,11.5368897389
 11/25  20:00:00,85.8458405037,5.74263142138,2.57406627494,0.10217830297,36.8143715336,33.066984531,32.3456481615,26.5546610923,0.0,5.79098706919
 11/25  21:00:00,91.9128485313,5.85021899023,3.25512156952,0.140460502512,36.3493007332,38.7721355839,41.7388169212,30.1774203782,0.0,11.5613965429
 11/25  22:00:00,89.7688649507,5.85105931202,3.16023989837,0.208385435176,36.1807251679,36.8228455648,37.9523015527,32.1608451081,0.0,5.79145644462
 11/25  23:00:00,67.0373880042,5.65147804688,1.67884689076,0.477669112453,31.0351095914,20.6438685092,51.9044077708,34.4942042632,0.0,17.4102035076
 11/25  24:00:00,44.312542181,5.53975089784,0.680428019494,1.41726476207,17.4250845679,11.7056064465,43.3761374932,37.5911331792,0.0,5.78500431397
 11/26  01:00:00,39.178876326,5.55512846724,0.479321710337,2.57803493861,12.925468867,10.100111941,43.9577800864,38.1916533186,0.0,5.76612676784
 11/26  02:00:00,40.115492145,5.56639012931,0.267418449158,3.71649307652,12.925468867,10.100111941,48.1214634004,42.3616422148,0.0,5.75982118563
 11/26  03:00:00,36.8307315382,5.59892453603,0.0788426057199,5.20681415656,8.34152022915,10.0650221343,49.9408153242,44.1810899781,0.0,5.75972534612
 11/26  04:00:00,38.332243105,5.65603599065,0.0406095282206,6.68944875037,8.34152022915,10.0650221343,45.3839364604,45.3639364604,0.0,0.02
 11/26  05:00:00,41.2360548641,5.70439402523,0.0311681247479,7.94764489115,8.34152022915,11.6705166398,52.4455839367,46.6797715676,0.0,5.76581236909
 11/26  06:00:00,46.2909437906,5.7373068406,0.0265270514403,8.81587299559,8.80141237637,15.3678112995,51.9614502237,46.1888787202,0.0,5.77257150348
 11/26  07:00:00,64.9837883439,5.68841420946,0.0606870443511,7.54668399713,18.5082010057,25.6353820695,55.406309384,43.8558640271,0.0,11.5504453569
 11/26  08:00:00,73.1803966847,5.66442019375,0.912146274121,4.1126373276,19.4926561212,41.1001056674,48.7020337232,37.0874711553,0.0,11.6145625678
 11/26  09:00:00,94.6799369885,5.78614194159,2.99180925241,1.5370998596,26.3286599382,57.9988325916,62.7823122459,27.2390297847,0.0,35.5432824612
 11/26  10:00:00,80.6958970479,5.66162614885,3.93381471876,2.00939747603,26.2443270014,42.8153538416,71.2064035158,23.7233095236,18.025,29.4580939922
 11/26  11:00:00,57.2981510384,5.56808605446,2.99046849185,3.52339592682,21.7447113004,23.4437158914,69.8150438894,22.4305935577,18.025,29.3594503317
 11/26  12:00:00,54.5117031862,5.54794467895,3.07461911563,3.0751403615,19.3449162599,23.4437158914,60.3264430481,18.8625518372,18.025,23.4388912109
 11/26  13:00:00,53.6155209698,5.52184998193,3.05067895742,2.08699508162,19.190480192,23.7425572507,57.6672923186,16.260107209,18.025,23.3821851097
 11/26  14:00:00,53.1378660382,5.50927812932,3.07035204084,1.57611336575,19.260583323,23.698576057,54.5582242252,13.159805187,18.025,23.3734190382
 11/26  15:00:00,52.8404972518,5.50428497888,3.11774290124,1.23634687737,19.260583323,23.698576057,48.4634658975,12.8977787064,18.025,17.5406871911
 11/26  16:00:00,52.3114612062,5.48964688702,3.04703803103,1.0826088659,19.260583323,23.4086260847,56.3409089143,14.9311404739,18.025,23.3847684404
 11/26  17:00:00,57.7353237061,5.48041343974,2.14494862584,1.08246093985,19.260583323,27.8781056672,39.9956731679,16.2048946125,18.025,5.76577855541
 11/26  18:00:00,70.3001591289,5.5237540313,0.844494143016,0.629851321987,18.1807569449,37.5792895564,24.0296824037,18.2573506572,0.0,5.77233174653
 11/26  19:00:00,84.9706797677,5.63434542455,1.86096230848,0.279650750793,32.6059821062,37.0465235296,27.6421745397,21.8632612971,0.0,5.77891324263
 11/26  20:00:00,85.8684262131,5.7270405437,2.59903534369,0.115370783195,36.8143715336,33.066984531,33.9662594954,22.4035920618,0.0,11.5626674337
 11/26  21:00:00,92.121741639,5.84288662079,3.37943197981,0.112943865942,36.43363367,38.8072253906,36.1065670289,24.5448674062,0.0,11.5616996227
 11/26  22:00:00,89.7428370497,5.85168657408,3.33646306434,0.12491956995,36.0963922311,36.7877557581,31.325444393,25.5337743789,0.0,5.79167001411
 11/26  23:00:00,66.7135187116,5.64185213206,1.72205546204,0.239621000542,30.9507766546,20.6087787026,46.2490369573,28.8380971024,0.0,17.4109398549
 11/26  24:00:00,43.6109636695,5.49798214099,0.510021662464,0.927852861246,17.4250845679,11.7056064465,38.2087923382,32.4235140109,0.0,5.78527832729
 11/27  01:00:00,36.7185166707,5.48698281255,0.221935863822,1.76252082414,11.6412384099,10.0650221343,41.7861422212,36.0202543678,0.0,5.76588785344
 11/27  02:00:00,36.5765965898,5.53036511664,0.107666207742,3.25227448363,10.0992000411,10.047477231,44.1573528243,38.3975767577,0.0,5.75977606658
 11/27  03:00:00,35.892772613,5.57356700782,0.0661919694198,4.42628427895,8.25718729233,10.0299323277,37.9655729519,37.9455729519,0.0,0.02
 11/27  04:00:00,36.9848178313,5.61514812706,0.0467786306885,5.49615855748,8.25718729233,10.0299323277,44.8807266406,39.121032397,0.0,5.75969424368
 11/27  05:00:00,39.4879744377,5.64917343343,0.0400720850424,6.3652977848,8.25718729233,11.6354268332,46.1549881212,40.3889189267,0.0,5.76606919454
 11/27  06:00:00,47.2103150337,5.65299102258,0.0386398961364,6.50531617406,12.1011305571,15.3678112995,45.3448605775,39.5594140091,0.0,5.78544656843
 11/27  07:00:00,74.1189723256,5.61222989244,0.803189890053,3.16144362314,19.7275818095,37.2640762949,57.040602581,39.630983338,0.0,17.409619243
 11/27  08:00:00,87.1332063274,5.75394898645,2.39394348846,1.49072293151,24.3117294858,51.2795993405,55.0093111598,37.5183755498,0.0,17.49093561
 11/27  09:00:00,73.9121112376,5.60757447772,1.33460727322,2.63486783652,23.6694662846,40.6342015617,55.8903482897,26.4269863949,0.0,29.4633618947
 11/27  10:00:00,71.2150372044,5.65455460057,3.91246009661,2.32055658675,23.6694662846,35.6302164847,68.1344887061,20.751047534,18.025,29.3584411721
 11/27  11:00:00,53.8671062285,5.64972244556,4.04622111626,2.44057112518,18.7433767983,22.9618409725,57.6289931395,16.162300753,18.025,23.4416923865
 11/27  12:00:00,53.5349270531,5.66579322742,4.42018212007,1.7207679407,18.7433767983,22.9618409725,53.398672337,11.9869298791,18.025,23.3867424579
 11/27  13:00:00,53.1493461626,5.67479233078,4.50229723528,1.20062296228,18.5889407304,23.1597249699,50.6872700802,9.28577775882,18.025,23.3764923214
 11/27  14:00:00,52.928606933,5.67249581226,4.41799169055,0.819984204665,18.7433767983,23.2517909448,43.3744068337,7.80471511399,18.025,17.5446917197
 11/27  15:00:00,52.6077776685,5.65596134009,4.32876255808,0.60492260993,18.7433767983,23.2517909448,49.9589249985,8.5480368776,18.025,23.3858881209
 11/27  16:00:00,51.9446377141,5.62211038865,4.01116666349,0.583178150792,18.7433767983,22.9618409725,53.9484252284,12.541381654,18.025,23.3820435743
 11/27  17:00:00,57.0604904216,5.57067269053,2.7630080055,0.663291305591,18.7433767983,27.431320555,40.2665386435,16.4753842363,18.025,5.76615440728
 11/27  18:00:00,73.3315955263,5.60704167719,1.45923634858,0.36139118158,17.6635504202,40.6971502883,26.4758602157,20.6979244889,0.0,5.77793572682
 11/27  19:00:00,80.3004071146,5.65638579174,1.89019643956,0.3446713618,27.5259009287,37.3340067412,39.0630768876,27.4623532859,0.0,11.6007236017
 11/27  20:00:00,83.1245881646,5.71671161338,2.33364021786,0.340023534423,33.8341110165,33.3544677425,40.8836966944,29.320508073,0.0,11.5631886214
 11/27  21:00:00,92.1210540898,5.82752158786,3.06274814555,0.342416401697,36.5179666069,38.8247702939,45.1456186288,33.583377077,0.0,11.5622415518
 11/27  22:00:00,86.8076223026,5.85992118169,3.23043068656,0.34354763839,32.965339924,36.8579353714,44.9931738137,33.3801640953,0.0,11.6130097184
 11/27  23:00:00,61.807175893,5.64832010888,1.64101301053,0.691566754638,25.6355707503,20.6438685092,46.0028590825,34.4265329887,0.0,11.5763260937
 11/27  24:00:00,42.6273523069,5.56456066138,0.658087148889,2.13178919539,15.0252895274,11.7056064465,42.1522572387,36.3797046188,0.0,5.77255261991
 11/28  01:00:00,38.3704215619,5.56711531618,0.400940132826,3.15528343678,11.6412384099,10.0650221343,43.0381772302,37.2719218815,0.0,5.76625534873
 11/28  02:00:00,37.6050906101,5.57197853051,0.166600587693,4.18021835312,10.0992000411,10.047477231,46.6695416586,40.9096540902,0.0,5.75988756834
 11/28  03:00:00,37.3754549716,5.62414358843,0.0520825700375,5.87249495942,8.25718729233,10.0299323277,44.5676442099,44.5476442099,0.0,0.02
 11/28  04:00:00,38.1215646925,5.65379983024,0.036504771351,6.60452267158,8.25718729233,10.0299323277,50.4037299079,44.6439104858,0.0,5.75981942216
 11/28  05:00:00,40.3277287974,5.67626929552,0.0314650850853,7.18655820883,8.25718729233,11.6354268332,50.1220544262,44.3562571538,0.0,5.76579727236
 11/28  06:00:00,48.0434200307,5.67999523974,0.0304497664876,7.31959822573,12.1011305571,15.3678112995,49.3498948947,43.5643834173,0.0,5.78551147743
 11/28  07:00:00,74.62878218,5.63861444797,0.876151246399,3.57189067177,19.7275818095,37.2640762949,59.7292279799,42.3164293132,0.0,17.4127986667
 11/28  08:00:00,87.3267740741,5.73607772813,2.06960187595,2.02648204455,24.3117294858,51.2795993405,58.4522919725,40.9614897894,0.0,17.4908021832
 11/28  09:00:00,75.5401886865,5.62385949308,0.541075057346,5.04017879681,23.6694662846,40.6342015617,63.9198292862,34.4578546332,0.0,29.461974653
 11/28  10:00:00,73.017181694,5.63501591162,2.28224049203,5.77244762884,23.6694662846,35.6302164847,79.9880185194,32.6041912564,18.025,29.358827263
 11/28  11:00:00,57.219187711,5.68683592228,2.32788505813,7.47386834906,18.7433767983,22.9618409725,73.8385949096,32.3714800094,18.025,23.4421149002
 11/28  12:00:00,56.8438178778,5.67208111367,2.37475793292,7.06879006337,18.7433767983,22.9618409725,72.4847374949,31.0717590791,18.025,23.3879784158
 11/28  13:00:00,55.3283876975,5.62932292829,2.41387297445,5.51355171219,18.5889407304,23.1597249699,67.9829834852,26.6166140449,18.025,23.3413694403
 11/28  14:00:00,54.6645749622,5.63996716451,2.93215556476,4.07431416936,18.7433767983,23.2517909448,58.5669961976,22.9591763585,18.025,17.5828198391
 11/28  15:00:00,54.4151817214,5.63116744948,2.95056044018,3.81531724255,18.7433767983,23.2517909448,63.919178623,22.5080696272,18.025,23.3861089958
 11/28  16:00:00,53.6843525951,5.60086206613,2.80601937937,3.54928301567,18.7433767983,22.9618409725,65.3368743898,23.9294287159,18.025,23.3824456739
 11/28  17:00:00,59.2925634635,5.57930302705,1.6200532077,4.02968330936,18.7433767983,27.431320555,51.5453038509,27.7540870792,18.025,5.76621677167
 11/28  18:00:00,75.3861675423,5.59606675033,0.627055719983,3.25911054506,17.6635504202,40.6971502883,38.4508910881,32.6718889212,0.0,5.77900216697
 11/28  19:00:00,81.7953594708,5.62037827825,0.905570543824,2.86024261558,27.5259009287,37.3340067412,50.6613788152,39.0590897962,0.0,11.602289019
 11/28  20:00:00,84.3920963466,5.64847461031,1.14483356268,2.86456443451,33.8341110165,33.3544677425,54.5025658011,42.9389571585,0.0,11.5636086426
 11/28  21:00:00,92.5831078882,5.70620324178,1.77146853579,2.2170577714,36.5179666069,38.8247702939,57.6915228394,46.1290828063,0.0,11.5624400331
 11/28  22:00:00,87.3243566081,5.72876776946,1.91680995223,2.30504005518,32.965339924,36.8579353714,60.0608401119,48.4462164508,0.0,11.6146236611
 11/28  23:00:00,65.7952681262,5.67780338502,0.602308975883,5.68886778987,25.6355707503,20.6438685092,63.8597818937,52.2830858443,0.0,11.5766960494
 11/28  24:00:00,50.1219816445,5.77659941544,0.0549543396185,10.0175059587,15.0252895274,11.7056064465,60.7339028888,54.9612305487,0.0,5.77267234013
 11/29  01:00:00,47.1667387449,5.85488865374,0.0377760641044,12.0269861006,11.6412384099,10.0650221343,61.9737593349,56.2073912298,0.0,5.7663681051
 11/29  02:00:00,47.1323722824,5.91119276796,0.0297598419917,13.5051224379,10.0992000411,10.047477231,62.9573559461,57.1973625852,0.0,5.75999336093
 11/29  03:00:00,46.6502384402,5.96271323014,0.0221240244926,14.8386634671,8.25718729233,10.0299323277,57.9633795292,57.9433795292,0.0,0.02
 11/29  04:00:00,46.9129184645,5.97401554686,0.0172744374134,15.0948871671,8.25718729233,10.0299323277,61.710429216,55.9504898821,0.0,5.75993933395
 11/29  05:00:00,48.4700488808,5.97415579344,0.0133186770247,15.0491329623,8.25718729233,11.6354268332,59.3065685904,53.5404447011,0.0,5.76612388934
 11/29  06:00:00,55.4486307462,5.95158607721,0.0129786273142,14.4706799614,12.1011305571,15.3678112995,56.4164007111,50.6306529729,0.0,5.78574773828
 11/29  07:00:00,79.9067488024,5.76195688495,0.149527366296,9.45312294403,19.7275818095,37.2640762949,64.6270258923,47.2128851471,0.0,17.4141407452
 11/29  08:00:00,89.7691042219,5.72987294808,1.17323995952,5.37135815334,24.3117294858,51.2795993405,58.4313918172,40.9391353291,0.0,17.492256488
 11/29  09:00:00,77.8713367595,5.69060814723,0.52467676557,7.32096214918,23.6694662846,40.6342015617,58.7498853193,29.2841032148,0.0,29.4657821044
 11/29  10:00:00,73.3842702172,5.65572926824,2.66493594336,5.73611782764,23.6694662846,35.6302164847,70.6539572462,23.266750145,18.025,29.3622071012
 11/29  11:00:00,55.136384379,5.62996243874,3.05889532542,4.71691987925,18.7433767983,22.9618409725,59.1205274259,17.6521776928,18.025,23.4433497331
 11/29  12:00:00,54.1746576631,5.61728727564,3.47428326635,3.3548931892,18.7433767983,22.9618409725,55.0822597827,13.6680412513,18.025,23.3892185314
 11/29  13:00:00,53.3938028527,5.6077175017,3.68283208361,2.33160990502,18.5889407304,23.1597249699,50.6290924684,9.22480429283,18.025,23.3792881755
 11/29  14:00:00,53.1699078801,5.62812902715,4.16725331503,1.35637917882,18.7433767983,23.2517909448,39.7561487147,4.18871884228,18.025,17.5424298725
 11/29  15:00:00,52.7306202288,5.61050053258,4.38896087261,0.713017260328,18.7433767983,23.2517909448,43.689267829,2.27485833653,18.025,23.3894094925
 11/29  16:00:00,51.8568148781,5.56614097244,4.11963534548,0.44284637461,18.7433767983,22.9618409725,45.9305458092,4.51963719017,18.025,23.3859086191
 11/29  17:00:00,56.8907162378,5.52725656058,2.87426246126,0.425669152256,18.7433767983,27.431320555,32.7258175432,8.93452810874,18.025,5.76628943441
 11/29  18:00:00,73.0973447019,5.57694504557,1.36686450594,0.249593684634,17.6635504202,40.6971502883,19.8485426434,14.0695531306,0.0,5.77898951278
 11/29  19:00:00,79.9805693791,5.61725890481,1.72059175508,0.233534841373,27.5259009287,37.3340067412,33.0999731244,21.4983454095,0.0,11.601627715
 11/29  20:00:00,82.6844814348,5.6640974923,2.08534471398,0.200806441294,33.8341110165,33.3544677425,35.5597889922,23.9953831709,0.0,11.5644058213
 11/29  21:00:00,91.8611431864,5.80162019135,3.06476914077,0.106363481125,36.5179666069,38.8247702939,36.2930082966,24.7308310196,0.0,11.562177277
 11/29  22:00:00,86.5972153548,5.84046060685,3.25953464755,0.123466788603,32.965339924,36.8579353714,37.4261097775,25.8098455578,0.0,11.6162642197
 11/29  23:00:00,61.4043726812,5.62376587337,1.56674660016,0.387561035852,25.6355707503,20.6438685092,40.4074491614,28.829959778,0.0,11.5774893834
 11/29  24:00:00,41.5430502725,5.52265190447,0.625357777762,1.12211185481,15.0252895274,11.7056064465,36.5126441259,30.7398493101,0.0,5.77279481579
 11/30  01:00:00,37.1342413879,5.52425777141,0.400818709667,1.96207208707,11.6412384099,10.0650221343,35.9572866511,30.1910788112,0.0,5.76620783988
 11/30  02:00:00,36.043918566,5.52432126813,0.228637705854,2.60465684627,10.0992000411,10.047477231,36.8855121572,31.1254344522,0.0,5.76007770507
 11/30  03:00:00,34.6676584904,5.52982670378,0.104232195172,3.20685814954,8.25718729233,10.0299323277,32.4623978624,32.4423978624,0.0,0.02
 11/30  04:00:00,35.6452360643,5.56345013951,0.0611425476305,4.19389940459,8.25718729233,10.0299323277,40.1782002215,34.4181619527,0.0,5.76003826883
 11/30  05:00:00,38.0020560251,5.5902228724,0.0376676045532,4.940718576,8.25718729233,11.6354268332,41.4224572383,35.6559353851,0.0,5.76652185319
 11/30  06:00:00,45.3971659917,5.58452990982,0.0533514443684,4.74588827222,12.1011305571,15.3678112995,39.3246508808,33.5390805613,0.0,5.78557031946
 11/30  07:00:00,73.2147639078,5.61733072965,1.18559200194,1.86968674443,19.7275818095,37.2640762949,50.2200214202,32.8071410068,0.0,17.4128804134
 11/30  08:00:00,86.8314792991,5.77541566972,2.64426270278,0.917145515465,24.3117294858,51.2795993405,47.1858271237,29.6935733033,0.0,17.4922538204
 11/30  09:00:00,73.5256691867,5.63440278257,2.03813301373,1.51802811273,23.6694662846,40.6342015617,48.1459453471,18.6749804577,0.0,29.4709648893
 11/30  10:00:00,70.8306553947,5.6836907751,4.77198179964,1.04748816501,23.6694662846,35.6302164847,58.5284291142,11.1427190478,18.025,29.3607100664
 11/30  11:00:00,53.4489589111,5.66949286075,4.96230236092,1.08654813724,18.7433767983,22.9618409725,47.6928421908,6.22231426149,18.025,23.4455279293
 11/30  12:00:00,53.4858520399,5.70357633917,5.57750373853,0.476572147584,18.7433767983,22.9618409725,44.2021993566,2.78791805719,18.025,23.3892812995
 11/30  13:00:00,53.9898907561,5.74774142561,6.27568296589,0.194820741506,18.5889407304,23.1597249699,42.6931245608,1.28236660092,18.025,23.3857579599
 11/30  14:00:00,54.3951157945,5.79331341629,6.52782707688,0.0558250140412,18.7433767983,23.2517909448,41.4075264876,0.0,18.025,23.3825264876
 11/30  15:00:00,54.5542251032,5.81974046048,6.71451056347,0.00182188618206,18.7433767983,23.2517909448,41.4013189869,0.0,18.025,23.3763189869
 11/30  16:00:00,53.7666404318,5.77799236498,6.26044973756,0.0,18.7433767983,22.9618409725,35.8004092052,0.226331372266,18.025,17.549077833
 11/30  17:00:00,58.3693342711,5.67985724204,4.62595186424,0.0,18.7433767983,27.431320555,25.83891131,2.04882603691,18.025,5.76508527307
 11/30  18:00:00,75.0221194429,5.77825227619,3.33992065822,0.0,17.6635504202,40.6971502883,10.266691728,4.48748295891,0.0,5.77920876909
 11/30  19:00:00,82.1352074548,5.86656216507,3.85945078208,0.0,27.5259009287,37.3340067412,27.5763972726,10.1817287276,0.0,17.394668545
 11/30  20:00:00,84.8808626109,5.93184023326,4.21478178165,0.0,33.8341110165,33.3544677425,19.1174758768,13.3266297252,0.0,5.7908461516
 11/30  21:00:00,93.9199777572,6.07309526998,4.95848304578,0.0,36.5179666069,38.8247702939,28.931916833,17.3685481849,0.0,11.5633686481
 11/30  22:00:00,88.3694858063,6.08385512064,4.9118580066,0.0,32.965339924,36.8579353714,37.9395756434,20.52505716,0.0,17.4145184834
 11/30  23:00:00,62.3074307409,5.76809655039,2.71302420326,0.0,25.6355707503,20.6438685092,30.3889975654,24.5906373598,0.0,5.79836020563
 11/30  24:00:00,41.1711411657,5.57813331579,1.29660599547,0.0234652737223,15.0252895274,11.7056064465,39.965361291,28.4394162103,0.0,11.5259450807
 12/01  01:00:00,35.9045376338,5.53003107451,0.868486532186,0.258923550405,11.6412384099,10.0650221343,31.9584161329,31.9384161329,0.0,0.02
 12/01  02:00:00,34.3250188794,5.49925957395,0.605482312247,0.533971365837,10.0992000411,10.047477231,41.8108183764,36.0505914863,0.0,5.76022689008
 12/01  03:00:00,33.1094280377,5.49753580839,0.360952231696,1.42419100377,8.25718729233,10.0299323277,46.1428075779,40.3827365977,0.0,5.76007098027
 12/01  04:00:00,34.1555099673,5.51726250659,0.173790044791,2.63771202926,8.25718729233,10.0299323277,44.7087009247,44.6887009247,0.0,0.02
 12/01  05:00:00,36.4882093726,5.53074944114,0.0620613097781,3.4619475024,8.25718729233,11.6354268332,52.5436956868,46.7769943644,0.0,5.76670132241
 12/01  06:00:00,45.0852284491,5.56484273272,0.0384831188642,4.46849526236,12.1011305571,15.3678112995,60.418880805,48.8685000895,0.0,11.5503807154
 12/01  07:00:00,74.0002061591,5.62716992332,0.986509423983,2.84435955731,19.7275818095,37.2640762949,63.6432626305,52.0267483323,0.0,11.6165142982
 12/01  08:00:00,87.1790242191,5.74212429194,2.13977800446,1.80244252092,24.3117294858,51.2795993405,69.5311673015,51.1537785012,0.0,18.3773888002
 12/01  09:00:00,74.9995623888,5.61909736896,0.592863895343,4.45248277742,23.6694662846,40.6342015617,76.2415705829,41.7706954965,0.0,34.4708750864
 12/01  10:00:00,72.664254549,5.64829312087,2.33660605593,5.35184979193,23.6694662846,35.6302164847,79.6160944102,38.0948462168,18.025,23.4962481934
 12/01  11:00:00,57.2352206522,5.69160308888,2.19276377289,7.62023046344,18.7433767983,22.9618409725,83.8145510326,36.4867634639,18.025,29.3027875687
 12/01  12:00:00,57.7577472749,5.71145520978,2.22977104923,8.08831656248,18.7433767983,22.9618409725,71.7371565192,36.1634809636,18.025,17.5486755557
 12/01  13:00:00,57.4536018318,5.70509052618,2.07847554402,7.89838407864,18.5889407304,23.1597249699,75.229295393,33.8124113015,18.025,23.3918840914
 12/01  14:00:00,57.5513047367,5.69981044435,2.0948513539,7.73849027263,18.7433767983,23.2517909448,73.836445305,32.4227511922,18.025,23.3886941128
 12/01  15:00:00,57.6582890101,5.70403810864,2.10480622121,7.83129106458,18.7433767983,23.2517909448,73.9611051671,32.5505558328,18.025,23.3855493343
 12/01  16:00:00,57.6174924956,5.7143912005,2.09095635032,8.08393992531,18.7433767983,22.9618409725,76.3088636667,34.9014535163,18.025,23.3824101503
 12/01  17:00:00,63.956651996,5.74833094425,1.15015389133,8.99462957662,18.7433767983,27.431320555,62.707565109,38.916121143,18.025,5.76644396598
 12/01  18:00:00,79.8422685914,5.71297258293,0.133396077568,8.09194181306,17.6635504202,40.6971502883,49.624596905,43.8451087383,0.0,5.77948816666
 12/01  19:00:00,85.8289129872,5.70792896186,0.306411983774,7.40536248423,27.5259009287,37.3340067412,61.7097299624,50.105837457,0.0,11.6038925055
 12/01  20:00:00,88.0645740516,5.7207089882,0.529545314148,7.08006496048,33.8341110165,33.3544677425,64.7229566166,53.158010829,0.0,11.5649457876
 12/01  21:00:00,95.2611084515,5.7461932968,1.2587558185,5.36774911601,36.5179666069,38.8247702939,66.2415331305,54.6790912238,0.0,11.5624419067
 12/01  22:00:00,89.9779529804,5.76950916323,1.44965431862,5.38500416498,32.965339924,36.8579353714,67.7335819575,56.1164096111,0.0,11.6171723464
 12/01  23:00:00,69.3595597901,5.77091801311,0.240971338096,9.52134705914,25.6355707503,20.6438685092,68.8670106079,57.2898193953,0.0,11.5771912126
 12/01  24:00:00,52.921657206,5.87670200238,0.0452429043932,12.7267705702,15.0252895274,11.7056064465,62.7699122183,56.996722502,0.0,5.77318971636
 12/02  01:00:00,50.1992432373,5.92002027179,0.0380318465584,13.7941901216,12.8411359301,10.0650221343,61.7639928798,55.9973839048,0.0,5.76660897505
 12/02  02:00:00,50.5255549931,5.93338993267,0.0334019481973,14.1129739429,12.8411359301,10.0650221343,60.4586898712,54.6986795303,0.0,5.7600103408
 12/02  03:00:00,46.9598073358,5.97485123935,0.0248586308965,15.1333476043,8.25718729233,10.0299323277,54.5190395606,54.4990395606,0.0,0.02
 12/02  04:00:00,47.2479620552,5.98815762807,0.0195304471802,15.4135209656,8.25718729233,10.0299323277,59.4017157677,53.6421127572,0.0,5.75960301048
 12/02  05:00:00,48.9545645873,5.9922330477,0.0151797311919,15.5136948386,8.25718729233,11.6354268332,58.9207719653,53.1550864063,0.0,5.76568555905
 12/02  06:00:00,53.4300807762,6.00411783058,0.0108191886527,15.8232903625,8.71707943955,15.3327214929,58.2904238833,52.5172599068,0.0,5.77316397652
 12/02  07:00:00,71.727195962,5.93155718712,0.0187553268549,14.0888290254,18.5082010057,25.6353820695,57.1360657904,51.3501532804,0.0,5.78591250994
 12/02  08:00:00,78.9058132349,5.79266834118,0.0413975443553,10.6998793949,19.4083231844,41.0650158608,66.6217567635,49.2052529423,0.0,17.4165038212
 12/02  09:00:00,97.6534505646,5.71716606536,0.851147969862,6.72012584623,26.3286599382,57.9988325916,76.4272946851,40.8575304211,0.0,35.5697642641
 12/02  10:00:00,85.4157248457,5.71950212013,2.12027794731,8.36537872417,26.3286599382,42.8504436482,86.5783767493,39.0835457891,18.025,29.4698309602
 12/02  11:00:00,64.7870198541,5.83686702573,2.14856752236,11.58532313,21.7447113004,23.4437158914,87.3350504667,39.9389678829,18.025,29.3710825838
 12/02  12:00:00,62.9819140192,5.86408444666,2.16349771465,12.1999983824,19.3027497915,23.426170988,81.7772129835,40.308832038,18.025,23.4433809455
 12/02  13:00:00,62.4911918227,5.84917968272,2.01354230165,11.7321544223,19.1483137236,23.7250123474,80.645301446,39.2331783998,18.025,23.3871230462
 12/02  14:00:00,61.9430495844,5.82402404498,2.0260089164,11.0511544824,19.3027497915,23.7161209604,77.7327968423,36.3238469656,18.025,23.3839498767
 12/02  15:00:00,62.1923771356,5.83545219148,2.03896428248,11.27609672,19.3027497915,23.7161209604,77.8079981605,36.4020160744,18.025,23.3809820861
 12/02  16:00:00,61.9246701449,5.83712138909,2.05343145922,11.2822022498,19.3027497915,23.426170988,73.1562157662,37.5924293018,18.025,17.5387864644
 12/02  17:00:00,69.7145417886,5.85258925183,1.1920542336,11.6986631915,19.3027497915,27.8956505705,62.3909183572,38.5994852678,18.025,5.76643308937
 12/02  18:00:00,79.6773381699,5.79865486931,0.0658829342505,10.4509935468,18.2229234133,37.5968344597,45.94213128,40.1691903464,0.0,5.77294093356
 12/02  19:00:00,90.8304951534,5.68995037991,0.0844895225961,7.74086423475,32.690315043,37.0816133363,55.2116722708,43.6731799381,0.0,11.5384923327
 12/02  20:00:00,89.5050990061,5.64141385967,0.231527018257,6.20512021586,36.8143715336,33.066984531,50.9496446676,45.1586642972,0.0,5.79098037035
 12/02  21:00:00,93.2609799262,5.62094579054,0.679083950024,4.29383100379,36.3493007332,38.7721355839,57.2222023175,45.6584387174,0.0,11.5637636001
 12/02  22:00:00,90.7997536578,5.61963388126,0.7988189994,3.83204385539,36.1807251679,36.8228455648,57.0255189499,45.4606026556,0.0,11.5649162943
 12/02  23:00:00,71.9076243761,5.65682312163,0.130662799413,6.89063596479,31.0351095914,20.6438685092,58.5424149134,46.9251540555,0.0,11.617260858
 12/02  24:00:00,52.7738182373,5.78497309946,0.0431954843508,10.270482601,17.4250845679,11.7056064465,60.0377353037,48.4853356252,0.0,11.5523996785
 12/03  01:00:00,48.0681676922,5.83931651672,0.0351689234687,11.6272544299,12.925468867,10.100111941,55.1605476565,49.393839293,0.0,5.76670836351
 12/03  02:00:00,48.8694912466,5.87010866838,0.0289123276813,12.4052561362,12.925468867,10.100111941,50.2270080387,50.2070080387,0.0,0.02
 12/03  03:00:00,45.3351145966,5.91236007123,0.0201495863383,13.4564258067,8.34152022915,10.0650221343,56.5325142955,50.772398632,0.0,5.76011566346
 12/03  04:00:00,46.3625209571,5.95103089671,0.0134339144302,14.4518778437,8.34152022915,10.0650221343,58.3734349653,52.6133277918,0.0,5.76010717355
 12/03  05:00:00,48.6790015974,5.97722874267,0.00793621403545,15.140953313,8.34152022915,11.6705166398,53.8215248945,53.8015248945,0.0,0.02
 12/03  06:00:00,53.6203414502,6.00508945004,0.00317054551489,15.9007982821,8.80141237637,15.3678112995,66.0493181937,54.5229397873,0.0,11.5263784064
 12/03  07:00:00,71.7535536725,5.92974437712,0.0117527977411,14.1239916086,18.5082010057,25.6353820695,58.6800810105,52.8937475455,0.0,5.78633346492
 12/03  08:00:00,78.5811615466,5.77471335428,0.0367939199689,10.2783498607,19.4926561212,41.1001056674,66.044793551,48.628191903,0.0,17.4166016481
 12/03  09:00:00,96.6696282269,5.63580285874,0.380043964223,6.28875284631,26.3286599382,57.9988325916,75.5479868686,39.9778416813,0.0,35.5701451873
 12/03  10:00:00,85.0011820305,5.6942527223,2.03517365698,8.18059663039,26.2443270014,42.8153538416,85.5916866027,38.0952589217,18.025,29.4714276809
 12/03  11:00:00,64.893378827,5.83856447837,2.19546614684,11.6430761555,21.7447113004,23.4437158914,86.1532527253,38.7545243268,18.025,29.3737283985
 12/03  12:00:00,62.9095674208,5.85685819941,2.22153084329,12.0171267581,19.3449162599,23.4437158914,80.4199659006,38.9454653174,18.025,23.4495005832
 12/03  13:00:00,62.8100931264,5.85624430288,2.04953054389,11.9482856216,19.190480192,23.7425572507,80.4777696671,39.0629418892,18.025,23.3898277779
 12/03  14:00:00,62.4745079867,5.84440608194,2.01970798131,11.6282370127,19.260583323,23.698576057,78.4487207047,37.0415265622,18.025,23.3821941425
 12/03  15:00:00,62.0479080524,5.82972583708,2.03497505335,11.2010487685,19.260583323,23.698576057,75.7954000969,36.8059468721,18.025,20.9644532247
 12/03  16:00:00,61.6715350914,5.82818865014,2.05078746482,11.1003543247,19.260583323,23.4086260847,75.9942798362,38.0017673013,18.025,19.9675125349
 12/03  17:00:00,69.4928919793,5.84589593857,1.18895212337,11.5465125631,19.260583323,27.8781056672,62.9286525614,39.1371413356,18.025,5.76651122573
 12/03  18:00:00,79.116012074,5.77979500938,0.0648726384944,9.96924199435,18.1807569449,37.5792895564,46.3117023022,40.5385231634,0.0,5.77317913875
 12/03  19:00:00,90.1558339513,5.66560193655,0.059536509481,7.23491895905,32.6059821062,37.0465235296,55.5748428827,44.0357365594,0.0,11.5391063233
 12/03  20:00:00,88.7151858132,5.60568930004,0.161971810652,5.52047600179,36.8143715336,33.066984531,50.095990775,44.3033698956,0.0,5.79262087945
