Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/03  21:00:00,92.5769095538,5.56487091792,0.396493707619,3.82899069593,36.43363367,38.8072253906,56.7166858513,45.1536553648,0.0,11.5630304865
 12/03  22:00:00,90.1244702356,5.57120414617,0.517230367963,3.60619327313,36.0963922311,36.7877557581,57.1845355564,45.6193092928,0.0,11.5652262635
 12/03  23:00:00,72.2261452403,5.66621919603,0.0950408522929,7.35478984834,30.9507766546,20.6087787026,61.3847022462,49.7663143527,0.0,11.6183878935
 12/03  24:00:00,54.3615433498,5.8377830425,0.0372127013123,11.8113719957,17.4250845679,11.7056064465,65.9433890833,54.3906559288,0.0,11.5527331546
 12/04  01:00:00,49.9897730144,5.95096869633,0.025594612361,14.7660977232,11.6412384099,10.0650221343,64.8228037006,59.0560949309,0.0,5.76670876966
 12/04  02:00:00,51.1001953462,6.04822296132,0.0155016687858,17.3501555109,10.0992000411,10.047477231,62.9440775581,62.9240775581,0.0,0.02
 12/04  03:00:00,51.0076548549,6.11423408334,0.00768376177857,19.0589764312,8.25718729233,10.0299323277,70.1581998845,64.3980430615,0.0,5.76015682304
 12/04  04:00:00,53.3218884018,6.1970679482,0.000928731912499,21.2971332779,8.25718729233,10.0299323277,73.5630509632,67.8032772798,0.0,5.75977368338
 12/04  05:00:00,57.2764216017,6.28116826347,0.0,23.5617879389,8.25718729233,11.6354268332,71.5965408774,71.5765408774,0.0,0.02
 12/04  06:00:00,66.0032884911,6.31806269023,0.0,24.6717907296,12.1011305571,15.3678112995,84.6713675366,73.1185680203,0.0,11.5527995164
 12/04  07:00:00,90.0722104478,6.08442199058,0.0176592133705,19.4279148626,19.7275818095,37.2640762949,84.1070891657,72.4883844126,0.0,11.6187047531
 12/04  08:00:00,101.33548462,5.93891599782,0.0451521869256,15.9726775473,24.3117294858,51.2795993405,93.0337560566,69.7099001301,0.0,23.3238559265
 12/04  09:00:00,90.6864386144,6.12160547178,0.0638812123001,20.1657925156,23.6694662846,40.6342015617,85.6668734067,56.1886668719,0.0,29.4782065348
 12/04  10:00:00,87.446405741,6.14157637488,1.55887277868,20.4184185903,23.6694662846,35.6302164847,99.4847089112,52.0839839624,18.025,29.3757249489
 12/04  11:00:00,71.8267867533,6.22311873344,1.82422574885,22.0487991536,18.7433767983,22.9618409725,91.1166251909,49.6410816048,18.025,23.4505435861
 12/04  12:00:00,70.8361495588,6.18795761971,1.91981533484,21.0001581748,18.7433767983,22.9618409725,88.5446601939,47.1247705044,18.025,23.3948896895
 12/04  13:00:00,69.8733930697,6.1598096425,1.76713257004,20.1747835195,18.5889407304,23.1597249699,86.2628435548,44.8520949699,18.025,23.3857485849
 12/04  14:00:00,69.3544124069,6.13454481453,1.77350131442,19.4281949728,18.7433767983,23.2517909448,85.6007687505,44.1950030143,18.025,23.3807657362
 12/04  15:00:00,68.1408348039,6.09128344337,1.81237596697,18.2190069692,18.7433767983,23.2517909448,78.600519928,43.0225191179,18.025,17.5530008101
 12/04  16:00:00,67.3867879235,6.07608201912,1.82580581825,17.7566836791,18.7433767983,22.9618409725,85.7716209716,44.3516193175,18.025,23.3950016541
 12/04  17:00:00,74.4127607161,6.06331245657,0.961981319391,17.4399177222,18.7433767983,27.431320555,68.8754070002,45.0838711184,18.025,5.76653588174
 12/04  18:00:00,86.5263899623,5.94388659988,0.0424358319002,14.6360890104,17.6635504202,40.6971502883,52.6093955307,46.8298489697,0.0,5.77954656098
 12/04  19:00:00,90.7430350032,5.85275459033,0.0416504506781,12.4393774079,27.5259009287,37.3340067412,67.7020264801,50.3049107209,0.0,17.3971157592
 12/04  20:00:00,91.3707786384,5.78508471581,0.0535830546508,10.7978285746,33.8341110165,33.3544677425,56.1923833608,50.4010228265,0.0,5.79136053428
 12/04  21:00:00,97.1360995695,5.69058617846,0.0869661041702,8.47010699898,36.5179666069,38.8247702939,63.577754846,52.0131724808,0.0,11.5645823652
 12/04  22:00:00,90.8720747407,5.66553582951,0.152185898251,7.68051909366,32.965339924,36.8579353714,69.8732252489,52.4561634956,0.0,17.4170617534
 12/04  23:00:00,71.8512472305,5.83234969484,0.0457747903036,12.1467663345,25.6355707503,20.6438685092,67.427853966,55.8494346459,0.0,11.5784193201
 12/04  24:00:00,57.4453733101,6.03168857575,0.019937012156,17.1207854712,15.0252895274,11.7056064465,65.6834211689,59.9101297529,0.0,5.77329141602
 12/05  01:00:00,55.7364725746,6.15557451707,0.00815923379805,20.3256220258,11.6412384099,10.0650221343,64.5255587749,64.5055587749,0.0,0.02
 12/05  02:00:00,56.7327419287,6.24941773086,0.000423577006555,22.7965807963,10.0992000411,10.047477231,74.0978599685,68.3375419513,0.0,5.7603180172
 12/05  03:00:00,56.8760980249,6.32491544115,0.0,24.7244182097,8.25718729233,10.0299323277,76.3895615962,70.6292154103,0.0,5.7603461859
 12/05  04:00:00,58.7637181084,6.39407960903,0.0,26.5428768744,8.25718729233,10.0299323277,73.2975921951,73.2775921951,0.0,0.02
 12/05  05:00:00,62.6078545272,6.47501474565,0.0,28.6993691167,8.25718729233,11.6354268332,82.5429532999,76.7760433692,0.0,5.76690993074
 12/05  06:00:00,71.0486426809,6.49962194421,0.0,29.5355771487,12.1011305571,15.3678112995,89.3675732515,77.8143782848,0.0,11.5531949667
 12/05  07:00:00,94.4773107197,6.23091552911,0.000627950810574,23.7035383185,19.7275818095,37.2640762949,89.4350746904,77.8155349689,0.0,11.6195397215
 12/05  08:00:00,105.039373824,6.05724473756,0.0313038462031,19.5720658045,24.3117294858,51.2795993405,97.5538134399,74.2277043527,0.0,23.3261090872
 12/05  09:00:00,94.9352511319,6.26736601935,0.0403186295514,24.292393366,23.6694662846,40.6342015617,90.3354903507,60.8554969269,0.0,29.4799934238
 12/05  10:00:00,90.54569322,6.24989880393,1.47633064305,23.4919162425,23.6694662846,35.6302164847,102.124891607,54.7220074557,18.025,29.3778841513
 12/05  11:00:00,74.6664721888,6.32558352643,1.79871056188,24.8115276871,18.7433767983,22.9618409725,92.2759893695,50.7990536464,18.025,23.4519357231
 12/05  12:00:00,73.2049084745,6.2747177043,1.89834602274,23.3036215323,18.7433767983,22.9618409725,89.4897240885,48.0684447151,18.025,23.3962793734
 12/05  13:00:00,71.9010352923,6.23900924352,1.77227606085,22.1180782093,18.5889407304,23.1597249699,86.1505050868,44.7382116328,18.025,23.3872934539
 12/05  14:00:00,69.7993312479,6.15329495884,1.83043729223,19.797423295,18.7433767983,23.2517909448,83.137394146,41.7299124103,18.025,23.3824817357
 12/05  15:00:00,67.5545455902,6.06987304499,1.90043946038,17.5660585789,18.7433767983,23.2517909448,74.5201025891,38.9453841498,18.025,17.5497184394
 12/05  16:00:00,67.0035800169,6.06427497174,1.90774468638,17.3033390807,18.7433767983,22.9618409725,82.2398089102,40.8177344722,18.025,23.397074438
 12/05  17:00:00,73.5182831504,6.03247941411,1.05275537233,16.4854959096,18.7433767983,27.431320555,65.1328025432,41.3411002872,18.025,5.76670225598
 12/05  18:00:00,85.1514014862,5.89814755725,0.0536845133175,13.2955838225,17.6635504202,40.6971502883,48.4597217829,42.679803979,0.0,5.77991780387
 12/05  19:00:00,88.9611158271,5.79333802497,0.0375889522593,10.7209232816,27.5259009287,37.3340067412,62.6530972653,45.2544533638,0.0,17.3986439016
 12/05  20:00:00,89.4221250646,5.72001809805,0.0521325384039,8.91568281014,33.8341110165,33.3544677425,50.7415568741,44.94973224,0.0,5.79182463416
 12/05  21:00:00,95.1921775687,5.62574375638,0.0731025975334,6.60488108766,36.5179666069,38.8247702939,57.9943552746,46.4287674817,0.0,11.5655877929
 12/05  22:00:00,88.8108315565,5.59383960205,0.104138491233,5.73900473411,32.965339924,36.8579353714,64.4546583521,47.0361161412,0.0,17.418542211
 12/05  23:00:00,69.256746772,5.74627836852,0.0460850399351,9.63801531089,25.6355707503,20.6438685092,61.3802696931,49.800675609,0.0,11.5795940841
 12/05  24:00:00,54.404880464,5.93041264308,0.0193690032769,14.1821307947,15.0252895274,11.7056064465,59.3696811888,53.5961792475,0.0,5.77350194131
 12/06  01:00:00,52.4122146823,6.04457842345,0.00733851369001,17.1131754011,11.6412384099,10.0650221343,63.921141759,58.1541129684,0.0,5.76702879056
 12/06  02:00:00,53.1535655419,6.12931169493,0.000194425997125,19.3377371104,10.0992000411,10.047477231,62.0256927421,62.0056927421,0.0,0.02
 12/06  03:00:00,53.3749259249,6.20703039287,0.0,21.3411276511,8.25718729233,10.0299323277,70.7302709535,64.9698092282,0.0,5.76046172536
 12/06  04:00:00,54.6564307112,6.25486346996,0.0,22.5748009707,8.25718729233,10.0299323277,72.3746414196,66.6145378335,0.0,5.76010358614
 12/06  05:00:00,58.2048908642,6.3246809168,0.0,24.4467344741,8.25718729233,11.6354268332,70.0705566501,70.0505566501,0.0,0.02
 12/06  06:00:00,66.3678663039,6.33996643371,0.0,25.0144486068,12.1011305571,15.3678112995,82.3947213308,70.8430417469,0.0,11.5516795839
 12/06  07:00:00,90.4504308704,6.09751417041,0.0015287798733,19.8091423325,19.7275818095,37.2640762949,83.6537852615,72.0334569993,0.0,11.6203282622
 12/06  08:00:00,102.371326084,5.97023977283,0.031644847886,16.9906644767,24.3117294858,51.2795993405,95.5399782337,72.2134730073,0.0,23.3265052264
 12/06  09:00:00,92.6324753756,6.18977318851,0.0408644489938,22.066651886,23.6694662846,40.6342015617,89.9007320657,60.4173424365,0.0,29.4833896292
 12/06  10:00:00,90.4364041898,6.25409008576,1.38713855534,23.4676194192,23.6694662846,35.6302164847,105.750991924,58.3499242096,18.025,29.3760677145
 12/06  11:00:00,76.6553746968,6.40953801027,1.60317134853,26.9120064723,18.7433767983,22.9618409725,99.5518311726,58.0748259449,18.025,23.4520052277
 12/06  12:00:00,76.7956487779,6.41860962303,1.66984395372,26.9789663105,18.7433767983,22.9618409725,97.9977236921,56.5758576322,18.025,23.3968660599
 12/06  13:00:00,76.225840693,6.40402046365,1.55568926849,26.4944565892,18.5889407304,23.1597249699,94.7703059496,53.3511577215,18.025,23.3941482281
 12/06  14:00:00,76.2513216549,6.39609790063,1.59433442845,26.2427106519,18.7433767983,23.2517909448,93.565045907,52.1528806887,18.025,23.3871652183
 12/06  15:00:00,75.7578496094,6.37593453526,1.61575210725,25.7479830301,18.7433767983,23.2517909448,93.1683390418,51.7584387473,18.025,23.3849002944
 12/06  16:00:00,75.8735762544,6.3894238925,1.57342365536,26.1824980368,18.7433767983,22.9618409725,93.8466986906,55.1571668611,18.025,20.6645318295
 12/06  17:00:00,84.5095629471,6.43742597739,0.60502082934,27.519563852,18.7433767983,27.431320555,79.8271348029,59.1093306936,18.025,2.69280410924
 12/06  18:00:00,97.4173024563,6.32391850512,0.0,25.1893923586,17.6635504202,40.6971502883,76.4358481106,64.896645084,0.0,11.5392030266
 12/06  19:00:00,102.289468921,6.24514004361,0.000971668691741,23.6340830968,27.5259009287,37.3340067412,83.3847988658,71.778837012,0.0,11.6059618538
 12/06  20:00:00,103.764176747,6.19861899819,0.0139230501483,22.8173332489,33.8341110165,33.3544677425,86.2233793386,74.6580145124,0.0,11.5653648262
 12/06  21:00:00,109.437628563,6.08960990441,0.0395766951027,20.4199793054,36.5179666069,38.8247702939,83.002918443,77.2112466682,0.0,5.79167177474
 12/06  22:00:00,103.755113508,6.07354092637,0.0453560441552,20.2623553313,32.965339924,36.8579353714,96.6163174926,79.1976636863,0.0,17.4186538062
 12/06  23:00:00,86.6214931073,6.32575529351,0.01074023722,26.4586175168,25.6355707503,20.6438685092,93.2068088993,81.6275793232,0.0,11.5792295761
 12/06  24:00:00,73.5882430252,6.59178188289,0.0,32.7234879469,15.0252895274,11.7056064465,89.3570649111,83.5834751881,0.0,5.77358972294
 12/07  01:00:00,71.972042713,6.72988814295,0.0,35.9950263392,11.6412384099,10.0650221343,91.1745034489,85.4073325585,0.0,5.76717089042
 12/07  02:00:00,73.0552642228,6.84264231167,0.0,38.5262954363,10.0992000411,10.047477231,86.7918831585,86.7718831585,0.0,0.02
 12/07  03:00:00,74.4631705488,6.98088736221,0.0,41.6555141441,8.25718729233,10.0299323277,94.824004522,89.0634898322,0.0,5.76051468981
 12/07  04:00:00,77.2390785735,7.10455136917,0.0,44.3077555411,8.25718729233,10.0299323277,96.5710468241,90.8104843707,0.0,5.76056245347
 12/07  05:00:00,79.490646303,7.13994340452,0.0,44.9172213042,8.25718729233,11.6354268332,95.6235800723,89.8564408189,0.0,5.76713925331
 12/07  06:00:00,86.3799398252,7.10528447332,0.0,44.2611984054,12.1011305571,15.3678112995,94.492067107,88.7051681373,0.0,5.78689896978
 12/07  07:00:00,104.91060894,6.59751418769,0.0,33.7708321518,19.7275818095,37.2640762949,105.413475721,87.9925960087,0.0,17.420879712
 12/07  08:00:00,114.152025955,6.36089531805,0.0,28.4123363221,24.3117294858,51.2795993405,102.274084551,84.7724269476,0.0,17.5016576038
 12/07  09:00:00,102.611039078,6.52392341303,0.0202060986808,31.7317089955,23.6694662846,40.6342015617,99.4944712505,70.0095047139,0.0,29.4849665366
 12/07  10:00:00,94.7039170255,6.37984689874,1.20759105338,27.7889163355,23.6694662846,35.6302164847,109.728416111,62.3276557263,18.025,29.375760385
 12/07  11:00:00,78.5704069155,6.45812326364,1.49022263197,28.8913935086,18.7433767983,22.9618409725,101.829585802,60.3499380962,18.025,23.4546477061
 12/07  12:00:00,77.0625641165,6.42341425188,1.64541266788,27.2655045227,18.7433767983,22.9618409725,97.9391763343,56.5147102605,18.025,23.3994660738
 12/07  13:00:00,74.0736809097,6.32708855636,1.59404528381,24.3808667578,18.5889407304,23.1597249699,92.4740036108,51.0519286552,18.025,23.3970749555
 12/07  14:00:00,72.7534249844,6.27153440483,1.62808945572,22.835619105,18.7433767983,23.2517909448,90.9904324904,49.5705004506,18.025,23.3949320399
 12/07  15:00:00,72.0039730847,6.24532457475,1.64835474357,22.0921112105,18.7433767983,23.2517909448,90.6010048132,49.1831837327,18.025,23.3928210806
 12/07  16:00:00,71.5816860975,6.241695582,1.66548171888,21.9462756005,18.7433767983,22.9618409725,91.9245918266,50.508878361,18.025,23.3907134656
 12/07  17:00:00,78.1826857126,6.20975120328,0.811338665099,21.2140268212,18.7433767983,27.431320555,74.1366194818,50.3446831313,18.025,5.76693635048
 12/07  18:00:00,90.5663391381,6.08640437739,0.0,18.5759318079,17.6635504202,40.6971502883,59.4089586619,53.6288020138,0.0,5.78015664813
 12/07  19:00:00,95.1408397218,5.99973179481,0.000392894110309,16.7314214575,27.5259009287,37.3340067412,70.5988487222,58.9923516262,0.0,11.6064970961
 12/07  20:00:00,95.7385766899,5.92603027063,0.00984367483072,15.0683882907,33.8341110165,33.3544677425,71.1651246151,59.5982267065,0.0,11.5668979086
 12/07  21:00:00,101.270601249,5.81993465102,0.0414889236093,12.5207061575,36.5179666069,38.8247702939,72.7481209393,61.1815882785,0.0,11.5665326608
 12/07  22:00:00,94.9813972956,5.78772957722,0.04962914743,11.7701638286,32.965339924,36.8579353714,73.2928096351,61.673036466,0.0,11.619773169
 12/07  23:00:00,76.1218073962,5.97203413098,0.0155719560987,16.3078114655,25.6355707503,20.6438685092,74.7104239309,63.1300169252,0.0,11.5804070056
 12/07  24:00:00,61.5574471367,6.17572568567,0.0,21.108741793,15.0252895274,11.7056064465,70.6665103064,64.8928155701,0.0,5.7736947363
 12/08  01:00:00,58.9471474763,6.27231526022,0.0,23.4276998045,11.6412384099,10.0650221343,72.3470365428,66.5798409226,0.0,5.76719562019
 12/08  02:00:00,59.2708772898,6.34578344341,0.0,25.238761173,10.0992000411,10.047477231,74.468580008,68.7080658496,0.0,5.76051415846
 12/08  03:00:00,58.9382651247,6.40783914591,0.0,26.7036523234,8.25718729233,10.0299323277,75.9016466242,70.1410607536,0.0,5.76058587057
 12/08  04:00:00,59.7667201315,6.44155705177,0.0,27.4983912181,8.25718729233,10.0299323277,70.8564858019,70.8364858019,0.0,0.02
 12/08  05:00:00,61.7957132826,6.45741140102,0.0,27.9048157192,8.25718729233,11.6354268332,76.9809321274,71.2138409776,0.0,5.76709114981
 12/08  06:00:00,68.6885041516,6.42607541073,0.0,27.2489592552,12.1011305571,15.3678112995,81.6452655989,70.0924146166,0.0,11.5528509823
 12/08  07:00:00,91.3346862444,6.1326573568,0.0,20.6597583871,19.7275818095,37.2640762949,80.149723904,68.5297326822,0.0,11.6199912218
 12/08  08:00:00,101.605837629,5.94161392711,0.0133345709016,16.2720702027,24.3117294858,51.2795993405,89.8909236482,66.5617200187,0.0,23.3292036295
 12/08  09:00:00,90.8881094587,6.12732327127,0.0590628605541,20.3665100426,23.6694662846,40.6342015617,84.2775274828,54.7918664934,0.0,29.4856609895
 12/08  10:00:00,87.316937662,6.13645625571,1.57348446211,20.2794210298,23.6694662846,35.6302164847,98.6942785419,51.2885437568,18.025,29.3807347852
 12/08  11:00:00,71.4853145046,6.21514093703,1.80525201553,21.7342495697,18.7433767983,22.9618409725,91.1684094722,49.6879511615,18.025,23.4554583107
 12/08  12:00:00,72.1048886209,6.25103147714,1.84190126002,22.2837188657,18.7433767983,22.9618409725,91.0795511131,49.655456682,18.025,23.399094431
 12/08  13:00:00,71.6598974756,6.244626749,1.67438786832,21.9691970521,18.5889407304,23.1597249699,89.7129799519,48.2950226996,18.025,23.3929572523
 12/08  14:00:00,71.6400512161,6.23668623382,1.6893174649,21.6958583159,18.7433767983,23.2517909448,89.1781549643,47.7669147748,18.025,23.3862401894
 12/08  15:00:00,72.1231956912,6.25454866587,1.67951300784,22.1709446255,18.7433767983,23.2517909448,84.3679462754,48.7988491071,18.025,17.5440971683
 12/08  16:00:00,72.3101004222,6.26938297732,1.65034740917,22.662133942,18.7433767983,22.9618409725,93.2217834474,51.7948808972,18.025,23.4019025503
 12/08  17:00:00,80.7916511293,6.30920275988,0.706903781504,23.8279805081,18.7433767983,27.431320555,78.7980867288,55.0062194559,18.025,5.76686727287
 12/08  18:00:00,93.2923389902,6.18384099914,0.0,21.2044912045,17.6635504202,40.6971502883,70.5458230354,59.0052345175,0.0,11.5405885179
 12/08  19:00:00,98.4952034643,6.11702311205,0.00039472856714,19.9684830928,27.5259009287,37.3340067412,77.9972193217,66.3912314605,0.0,11.6059878612
 12/08  20:00:00,100.287814172,6.08095214326,0.00704358190192,19.4654981917,33.8341110165,33.3544677425,81.6491311676,70.0838952438,0.0,11.5652359238
 12/08  21:00:00,107.116367122,6.01211184039,0.0341462591204,18.181627593,36.5179666069,38.8247702939,81.1690468253,75.3753773532,0.0,5.79366947205
 12/08  22:00:00,101.231257145,5.99187525129,0.0426956587426,17.8227943104,32.965339924,36.8579353714,93.7175675655,76.2982785552,0.0,17.4192890103
 12/08  23:00:00,83.8445324585,6.23241428137,0.00672586128924,23.7789909476,25.6355707503,20.6438685092,90.0026404967,78.4223639373,0.0,11.5802765595
 12/08  24:00:00,71.790259604,6.53123985593,0.0,30.986034502,15.0252895274,11.7056064465,88.3350529414,82.561223952,0.0,5.77382898938
 12/09  01:00:00,70.9596150491,6.65243145733,0.0,33.8601484059,12.8411359301,10.0650221343,89.5162813468,83.7490963948,0.0,5.76718495206
 12/09  02:00:00,73.2791161679,6.74485998012,0.0,36.0884420854,12.8411359301,10.0650221343,85.7207973899,85.7007973899,0.0,0.02
 12/09  03:00:00,71.6599428213,6.87822098876,0.0,38.9549452475,8.25718729233,10.0299323277,91.8631217238,86.1026078758,0.0,5.76051384802
 12/09  04:00:00,73.0780667091,6.94233261339,0.0,40.3089554364,8.25718729233,10.0299323277,91.7561798412,85.9955916435,0.0,5.76058819768
 12/09  05:00:00,76.2535587088,7.01309612994,0.0,41.8069716014,8.25718729233,11.6354268332,92.2584342691,86.491201362,0.0,5.76723290716
 12/09  06:00:00,81.7482912521,7.0738333562,0.0,43.0825611992,8.71707943955,15.3327214929,91.569880067,85.7960189748,0.0,5.77386109217
 12/09  07:00:00,96.7493918465,6.8309941778,0.0,38.2302828879,18.5082010057,25.6353820695,89.9651049683,84.1793466826,0.0,5.78575828569
 12/09  08:00:00,100.800645895,6.47201787827,0.0,30.0726569681,19.4083231844,41.0650158608,94.7237195904,77.3018552415,0.0,17.4218643489
 12/09  09:00:00,112.622470601,6.14255698772,0.040977674602,22.0737897438,26.3286599382,57.9988325916,97.5780670305,61.9890855772,0.0,35.5889814533
 12/09  10:00:00,100.090505327,6.21537311281,1.48279938815,23.1816686416,26.3286599382,42.8504436482,105.533855136,55.7738032927,18.025,31.7350518436
 12/09  11:00:00,79.5621771271,6.3722679193,1.80021329187,26.1733702242,21.7447113004,23.4437158914,97.6794884096,52.5151475953,18.025,27.1393408143
 12/09  12:00:00,75.5108535952,6.32334779357,1.95901613339,24.4741054892,19.3027497915,23.426170988,94.9935671901,47.6536565274,18.025,29.3149106627
 12/09  13:00:00,73.9899818993,6.27345190863,1.84233427307,22.9778427397,19.1483137236,23.7250123474,81.002936738,45.4224646368,18.025,17.5554721012
 12/09  14:00:00,73.115354589,6.23869493742,1.85512206704,21.9796439835,19.3027497915,23.7161209604,84.6495950052,43.2221875046,18.025,23.4024075006
 12/09  15:00:00,72.2767006681,6.2112608071,1.87546404904,21.1480823428,19.3027497915,23.7161209604,84.3414648824,42.9158621264,18.025,23.4006027559
 12/09  16:00:00,71.3139340332,6.18933567463,1.89449032157,20.4781641318,19.3027497915,23.426170988,85.3471806903,43.9233560907,18.025,23.3988245996
 12/09  17:00:00,79.1597943638,6.20979001711,0.996473059601,20.9822518116,19.3027497915,27.8956505705,69.9115103745,46.1193927705,18.025,5.76711760407
 12/09  18:00:00,88.673450787,6.12243587497,0.00820930606994,19.1809510971,18.2229234133,37.5968344597,55.350265036,49.5777928473,0.0,5.77247218869
 12/09  19:00:00,99.187229523,5.97247588402,0.00433384873141,15.895175258,32.690315043,37.0816133363,61.1664376179,55.3860215053,0.0,5.78041611266
 12/09  20:00:00,96.8414050153,5.87060775607,0.0284013573984,13.5152854374,36.8143715336,33.066984531,68.1076454849,56.5416280589,0.0,11.5660174261
 12/09  21:00:00,99.7754653017,5.77861257467,0.0523574880252,11.2773045395,36.3493007332,38.7721355839,69.1899245675,57.6238040899,0.0,11.5661204776
 12/09  22:00:00,97.3649447563,5.76645727892,0.0542519054257,10.9949123468,36.1807251679,36.8228455648,69.5892683835,58.0225978158,0.0,11.5666705676
 12/09  23:00:00,79.9451998517,5.92038122272,0.0248783429486,14.7703339344,31.0351095914,20.6438685092,70.9244176931,59.3032083569,0.0,11.6212093362
 12/09  24:00:00,60.7625114375,6.06772657627,0.00100876837435,18.0185491085,17.4250845679,11.7056064465,68.3518307335,56.7975083408,0.0,11.5543223928
 12/10  01:00:00,54.9583176918,6.08889117228,0.0,18.3029647605,12.925468867,10.100111941,59.7314065717,53.9640063543,0.0,5.76740021738
 12/10  02:00:00,55.3984711913,6.10955563772,0.0,18.7236754798,12.925468867,10.100111941,53.8270735272,53.8070735272,0.0,0.02
 12/10  03:00:00,51.8192682263,6.15486132526,0.0,19.7182020476,8.34152022915,10.0650221343,60.0236877025,54.2642300626,0.0,5.75945763992
 12/10  04:00:00,52.1511367392,6.17079092196,0.0,20.0341421142,8.34152022915,10.0650221343,60.4600047297,54.6995087899,0.0,5.76049593979
 12/10  05:00:00,53.8246446189,6.17554405266,0.0,20.0961829355,8.34152022915,11.6705166398,55.0562821494,55.0362821494,0.0,0.02
 12/10  06:00:00,57.4897147881,6.16031279553,0.0,19.6180761047,8.80141237637,15.3678112995,64.3021187426,52.7740892726,0.0,11.52802947
 12/10  07:00:00,74.5796700464,6.0426975018,0.0,16.848848534,18.5082010057,25.6353820695,56.4543355811,50.6669881611,0.0,5.78734742002
 12/10  08:00:00,82.4050500837,5.84519209909,0.00259102280592,12.1818590911,19.4926561212,41.1001056674,64.377309189,46.9559416446,0.0,17.4213675444
 12/10  09:00:00,97.2699224746,5.64131576714,0.251891140723,7.01155008874,26.3286599382,57.9988325916,72.6087043756,37.0105449874,0.0,35.5981593883
 12/10  10:00:00,84.5927473794,5.67780642795,2.17771771858,7.64597301077,26.2443270014,42.8153538416,79.2333034348,31.7185547069,18.025,29.4897487279
 12/10  11:00:00,63.6448517181,5.79030479825,2.44051738077,10.1976918587,21.7447113004,23.4437158914,77.072506906,29.6592154606,18.025,29.3882914454
 12/10  12:00:00,60.6297560221,5.76734676612,2.57695528736,9.47135268565,19.3449162599,23.4437158914,68.2508101527,26.7696141849,18.025,23.4561959678
 12/10  13:00:00,59.9078617128,5.74363836152,2.45756076506,8.75059554852,19.190480192,23.7425572507,67.3041791797,25.8760428672,18.025,23.4031363125
 12/10  14:00:00,59.3124232579,5.72416472506,2.423599217,8.18247224115,19.260583323,23.698576057,64.8943337679,23.4680663203,18.025,23.4012674477
 12/10  15:00:00,58.7350935258,5.70419482398,2.43111059065,7.61760077176,19.260583323,23.698576057,64.5508005186,23.1261530245,18.025,23.3996474941
 12/10  16:00:00,58.2884740412,5.69937408833,2.41779803186,7.47906440244,19.260583323,23.4086260847,66.6352983203,25.2122654925,18.025,23.3980328279
 12/10  17:00:00,65.6554566574,5.70106987904,1.54872006931,7.49409206943,19.260583323,27.8781056672,49.4586657859,25.6666379057,18.025,5.76702788017
 12/10  18:00:00,74.5608062852,5.6216430753,0.0504649521665,5.58654820262,18.1807569449,37.5792895564,31.8637783186,26.0911451751,0.0,5.77263314345
 12/10  19:00:00,85.6898148348,5.51180369173,0.0621286509979,2.92005404569,32.6059821062,37.0465235296,35.0972186448,29.3165793284,0.0,5.7806393164
 12/10  20:00:00,84.2462222652,5.44682151272,0.0849181497482,1.28736179058,36.8143715336,33.066984531,41.024382971,29.4564854814,0.0,11.5678974896
 12/10  21:00:00,89.3909845944,5.45368489114,0.256621490697,0.894055598641,36.43363367,38.8072253906,41.7422695504,30.1765713941,0.0,11.5656981563
 12/10  22:00:00,86.9944435048,5.45574113592,0.287814832357,0.820977745232,36.0963922311,36.7877557581,42.0690797937,30.5017539906,0.0,11.5673258031
 12/10  23:00:00,65.9416980443,5.44950361569,0.1038043745,1.27819196783,30.9507766546,20.6087787026,43.0154820944,31.3938521033,0.0,11.6216299912
 12/10  24:00:00,46.3064819002,5.55750503415,0.0505841438377,4.02315763374,17.4250845679,11.7056064465,43.7151130237,32.1605265982,0.0,11.5545864255
 12/11  01:00:00,40.0359906253,5.60306462311,0.0421369290413,5.14364326118,11.6412384099,10.0650221343,38.2039784268,32.4367630714,0.0,5.76721535532
 12/11  02:00:00,39.3838119806,5.63865600902,0.0347681845229,6.02404707332,10.0992000411,10.047477231,32.9429548944,32.9229548944,0.0,0.02
 12/11  03:00:00,38.2501371436,5.66707227568,0.0280570606896,6.72822207186,8.25718729233,10.0299323277,39.4783897657,33.7177772594,0.0,5.76061250629
 12/11  04:00:00,38.6538994593,5.68283054095,0.023219236633,7.1210657389,8.25718729233,10.0299323277,39.8590707819,34.0987551453,0.0,5.76031563661
 12/11  05:00:00,40.4675500179,5.69082347452,0.0192569854766,7.32397019637,8.25718729233,11.6354268332,34.1750870899,34.1550870899,0.0,0.02
 12/11  06:00:00,47.6572046201,5.67472420552,0.019711171559,6.94927646386,12.1011305571,15.3678112995,44.6384065648,33.0846972328,0.0,11.553709332
 12/11  07:00:00,72.8692363369,5.50379356855,0.0584498111489,2.76467549698,19.7275818095,37.2640762949,49.044637758,31.621547469,0.0,17.423090289
 12/11  08:00:00,86.3017465863,5.46588345031,0.290085318385,1.16690590282,24.3117294858,51.2795993405,47.8437077919,30.340326561,0.0,17.5033812309
 12/11  09:00:00,73.6127875612,5.52246224617,0.530213752378,3.22486082576,23.6694662846,40.6342015617,53.3893339586,23.897242412,0.0,29.4920915466
 12/11  10:00:00,71.0462412335,5.5413256917,2.57859051674,3.59872435405,23.6694662846,35.6302164847,69.1133054023,21.7010335652,18.025,29.3872718372
 12/11  11:00:00,55.6846291304,5.62506926474,2.69351209137,5.63535304836,18.7433767983,22.9618409725,64.1474729392,22.6637867408,18.025,23.4586861984
 12/11  12:00:00,56.1491214317,5.64509623733,2.67293781081,6.1028367122,18.7433767983,22.9618409725,65.0242861806,23.5956655275,18.025,23.4036206531
 12/11  13:00:00,56.0310797625,5.646366478,2.51180984669,6.10120480947,18.5889407304,23.1597249699,64.3395683754,22.9126458846,18.025,23.4019224908
 12/11  14:00:00,56.1226109384,5.64313860838,2.46088012044,6.00039187686,18.7433767983,23.2517909448,63.1089213792,21.6834622396,18.025,23.4004591396
 12/11  15:00:00,55.5787226425,5.61897453513,2.47327394726,5.46827375078,18.7433767983,23.2517909448,61.7574798759,20.3334902442,18.025,23.3989896318
 12/11  16:00:00,54.3947163455,5.5815887022,2.4978786953,4.58699816842,18.7433767983,22.9618409725,61.8277791373,20.4052309986,18.025,23.3975481387
 12/11  17:00:00,61.5821412917,5.57418713048,1.68197412206,4.37839167438,18.7433767983,27.431320555,44.2637499001,20.471434331,18.025,5.76731556902
 12/11  18:00:00,73.9245052075,5.49806905885,0.0740232553807,2.44838163904,17.6635504202,40.6971502883,27.0904667071,21.310084619,0.0,5.78038208808
 12/11  19:00:00,79.18663743,5.45961429073,0.19790646275,1.11976905343,27.5259009287,37.3340067412,42.107264979,24.705162574,0.0,17.4021024051
 12/11  20:00:00,81.264697885,5.45836373695,0.293697053057,0.778286577854,33.8341110165,33.3544677425,31.1399811971,25.3461147194,0.0,5.79386647765
 12/11  21:00:00,89.7457771465,5.52238527488,0.885084848296,0.449797827426,36.5179666069,38.8247702939,38.3705071373,26.804731056,0.0,11.5657760813
 12/11  22:00:00,84.6676118406,5.58392674977,1.38134892335,0.328402292454,32.965339924,36.8579353714,44.5316105154,27.1089879973,0.0,17.4226225181
 12/11  23:00:00,60.3479666171,5.45754830758,0.272017311556,0.791968636709,25.6355707503,20.6438685092,39.5852911829,28.0043765174,0.0,11.5809146655
 12/11  24:00:00,41.6432445255,5.47473519761,0.097755789026,1.79774915644,15.0252895274,11.7056064465,34.7276067884,28.9534963121,0.0,5.77411047626
 12/12  01:00:00,37.9559113716,5.52509874994,0.06011606271,3.12354610077,11.6412384099,10.0650221343,35.1009282651,29.3336541759,0.0,5.76727408918
 12/12  02:00:00,37.3248670237,5.56274310062,0.0515004895025,4.02427919532,10.0992000411,10.047477231,30.8291049237,30.8091049237,0.0,0.02
 12/12  03:00:00,36.1561410407,5.58883196996,0.0442120188449,4.69630787078,8.25718729233,10.0299323277,37.600966536,31.8403024902,0.0,5.76066404574
 12/12  04:00:00,36.3170069978,5.59543088414,0.0392355408772,4.85555320919,8.25718729233,10.0299323277,36.8809111045,31.1205319805,0.0,5.76037912399
 12/12  05:00:00,38.0566489176,5.60057548285,0.0351007731457,4.9874686546,8.25718729233,11.6354268332,30.6935101661,30.6735101661,0.0,0.02
 12/12  06:00:00,45.6224490595,5.5983918582,0.0343298172621,4.97622669698,12.1011305571,15.3678112995,42.5565201563,31.0018141052,0.0,11.5547060511
 12/12  07:00:00,71.665334222,5.47374167328,0.229166906349,1.42009426737,19.7275818095,37.2640762949,47.8726169417,30.4486308886,0.0,17.4239860531
 12/12  08:00:00,86.9125415188,5.57066523563,1.19310685805,0.769879640128,24.3117294858,51.2795993405,45.7591171803,28.2537496502,0.0,17.5053675301
 12/12  09:00:00,72.0077534467,5.46607217793,0.709674700087,1.49674310067,23.6694662846,40.6342015617,50.7578405843,21.2625759713,0.0,29.4952646129
 12/12  10:00:00,69.2917966539,5.47558078299,2.78252625694,1.70608026344,23.6694662846,35.6302164847,66.1231365092,18.7141394038,18.025,29.3839971053
 12/12  11:00:00,52.1775526128,5.48333763895,2.9333496904,2.03016374856,18.7433767983,22.9618409725,58.200979391,16.7148424593,18.025,23.4611369317
 12/12  12:00:00,52.2359861738,5.48432751691,2.88299060309,2.14041274176,18.7433767983,22.9618409725,59.1941278347,17.7631655778,18.025,23.4059622569
 12/12  13:00:00,51.8069708053,5.476021983,2.7402934479,1.8189516949,18.5889407304,23.1597249699,57.9584443225,16.5290114856,18.025,23.4044328369
 12/12  14:00:00,51.6575941443,5.46099332003,2.70966564993,1.46873060791,18.7433767983,23.2517909448,56.3951615138,14.9670524292,18.025,23.4031090846
 12/12  15:00:00,51.5204315717,5.47430230642,2.88922371257,1.13870091296,18.7433767983,23.2517909448,55.637222779,14.2104165155,18.025,23.4018062635
 12/12  16:00:00,51.0043580065,5.46349457998,2.83531226656,0.977296286396,18.7433767983,22.9618409725,57.5997116619,16.1741884796,18.025,23.4005231823
 12/12  17:00:00,58.2098337028,5.45275551112,1.91645963777,0.893026579356,18.7433767983,27.431320555,41.2977253783,17.5054331656,18.025,5.7672922127
 12/12  18:00:00,72.526115903,5.49671307969,0.69548543495,0.429879377773,17.6635504202,40.6971502883,25.5532886164,19.7728262853,0.0,5.7804623311
 12/12  19:00:00,79.5601521474,5.5604297799,1.33202945671,0.258332341038,27.5259009287,37.3340067412,41.5713054698,24.1677175223,0.0,17.4035879475
 12/12  20:00:00,82.3784908002,5.62152534499,1.85991084074,0.162695153733,33.8341110165,33.3544677425,30.8640100031,25.0715213425,0.0,5.79248866058
 12/12  21:00:00,91.4722577741,5.74357841257,2.71678394233,0.12337897789,36.5179666069,38.8247702939,39.5501194148,27.9829088324,0.0,11.5672105824
 12/12  22:00:00,86.0679860606,5.76669233952,2.74868570994,0.178659205606,32.965339924,36.8579353714,47.7854613573,30.3615213685,0.0,17.4239399887
 12/12  23:00:00,61.078370049,5.56046973212,1.07969725996,0.611759457182,25.6355707503,20.6438685092,44.883141511,33.3013749596,0.0,11.5817665514
 12/12  24:00:00,41.4502652817,5.47392066724,0.201147248988,1.50218818003,15.0252895274,11.7056064465,40.9415929376,35.1673824893,0.0,5.77421044833
 12/13  01:00:00,37.8311823961,5.51596322514,0.0870257047055,2.9810377206,11.6412384099,10.0650221343,43.3687122014,37.6010518502,0.0,5.76766035115
 12/13  02:00:00,38.4880492205,5.5994679758,0.051752610633,5.15048207321,10.0992000411,10.047477231,41.8195088833,41.7995088833,0.0,0.02
 12/13  03:00:00,38.2670858733,5.66167141512,0.0421941499259,6.73642851596,8.25718729233,10.0299323277,49.6145091892,43.8539132495,0.0,5.76059593974
 12/13  04:00:00,38.9275770706,5.6864736757,0.0365311694529,7.37778008402,8.25718729233,10.0299323277,48.9608588441,43.2005355531,0.0,5.76032329101
 12/13  05:00:00,40.7252150162,5.69377308301,0.0325194283913,7.56541399997,8.25718729233,11.6354268332,47.3248085649,41.5577094686,0.0,5.76709909632
 12/13  06:00:00,48.4114779148,5.69605334003,0.0312421689811,7.67067544511,12.1011305571,15.3678112995,47.0920347682,41.3043678371,0.0,5.78766693112
 12/13  07:00:00,74.3747299067,5.58765109522,0.438086960602,3.80664509711,19.7275818095,37.2640762949,56.9658694344,39.542359866,0.0,17.4235095684
 12/13  08:00:00,88.6612721944,5.70523461138,2.05312242869,1.52400862093,24.3117294858,51.2795993405,52.1823040422,34.6747922543,0.0,17.5075117879
 12/13  09:00:00,73.8240786975,5.58826314673,1.19726426468,2.70327489138,23.6694662846,40.6342015617,57.0146514809,24.2752010232,0.0,32.7394504577
 12/13  10:00:00,71.2591697347,5.65011750929,3.91863225133,2.3628017187,23.6694662846,35.6302164847,63.2900362044,19.1068352235,18.025,26.1582009809
 12/13  11:00:00,53.9983483192,5.6452720646,3.96569767738,2.65667032436,18.7433767983,22.9618409725,63.830403685,16.4820436108,18.025,29.3233600742
 12/13  12:00:00,53.8102315726,5.67354544812,4.28895587131,2.11947050646,18.7433767983,22.9618409725,55.6994077585,14.2698549471,18.025,23.4045528114
 12/13  13:00:00,53.2674235667,5.66697328444,4.33108275273,1.4976567554,18.5889407304,23.1597249699,51.1223328866,11.0087616828,18.025,22.0885712039
 12/13  14:00:00,52.6305361413,5.61635240176,3.95275524181,1.0432189117,18.7433767983,23.2517909448,47.0915128773,10.2010040206,18.025,18.8655088568
 12/13  15:00:00,51.9877437249,5.55935256214,3.56252671871,0.847655803088,18.7433767983,23.2517909448,53.1323684803,11.6999814323,18.025,23.407387048
 12/13  16:00:00,51.3691205896,5.52551931705,3.30018001683,0.815162692475,18.7433767983,22.9618409725,56.4497039292,15.0184541018,18.025,23.4062498275
 12/13  17:00:00,58.613520532,5.51559156156,2.40618645897,0.744152600089,18.7433767983,27.431320555,39.647077178,15.8547029455,18.025,5.76737423251
 12/13  18:00:00,73.0709540219,5.5729158261,1.26269426843,0.331300731912,17.6635504202,40.6971502883,28.8270084842,17.2854174305,0.0,11.5415910537
 12/13  19:00:00,80.1219095144,5.63134254337,1.82528468321,0.255914103076,27.5259009287,37.3340067412,33.2935630373,21.6852605817,0.0,11.6083024556
 12/13  20:00:00,82.8780508968,5.6855102471,2.26980383584,0.188370443122,33.8341110165,33.3544677425,34.3115042767,22.7443592791,0.0,11.5671449976
 12/13  21:00:00,91.7979672836,5.79160029452,2.98111038999,0.136727598465,36.5179666069,38.8247702939,31.7610017739,25.968310778,0.0,5.79269099591
 12/13  22:00:00,86.7723904666,5.85848078411,3.39936724737,0.140583153209,32.965339924,36.8579353714,44.2393601345,26.8152525372,0.0,17.4241075973
 12/13  23:00:00,61.4774948634,5.63913088541,1.73004722858,0.2818629299,25.6355707503,20.6438685092,40.0249307428,28.4424552181,0.0,11.5824755247
 12/13  24:00:00,41.2752456647,5.5224669328,0.713530115488,0.766234345807,15.0252895274,11.7056064465,35.6711294467,29.8967676737,0.0,5.77436177304
 12/14  01:00:00,36.6419759434,5.51206598583,0.462334384183,1.42041480947,11.6412384099,10.0650221343,36.4338331434,30.6661378796,0.0,5.76769526379
 12/14  02:00:00,35.6479861843,5.51222018271,0.257938860646,2.19147454063,10.0992000411,10.047477231,38.576564516,32.8157451815,0.0,5.76081933452
 12/14  03:00:00,34.1876553567,5.51182444978,0.10696970909,2.74206891941,8.25718729233,10.0299323277,34.5575679162,34.5375679162,0.0,0.02
 12/14  04:00:00,34.5312318572,5.52106813936,0.0667806802115,3.11658773913,8.25718729233,10.0299323277,40.6499353997,34.8889663825,0.0,5.76096901717
 12/14  05:00:00,36.6501184384,5.53966836831,0.0465653529993,3.63037031854,8.25718729233,11.6354268332,40.5733862958,34.8058507041,0.0,5.76753559166
 12/14  06:00:00,44.3947239484,5.54617945498,0.0543491010337,3.78068004192,12.1011305571,15.3678112995,40.1843902615,34.396753803,0.0,5.78763645849
 12/14  07:00:00,72.7564361681,5.61412601043,1.34162263594,1.25833190705,19.7275818095,37.2640762949,50.2698134595,32.8463569117,0.0,17.4234565479
 12/14  08:00:00,88.6712182007,5.78727806375,2.79463067846,0.710380806193,24.3117294858,51.2795993405,48.0551585054,30.5476618098,0.0,17.5074966956
 12/14  09:00:00,72.8517157637,5.59055767769,1.62969790401,1.29617184261,23.6694662846,40.6342015617,58.3257659725,22.9272818586,0.0,35.3984841139
 12/14  10:00:00,70.10999125,5.59740126162,3.7946553568,1.39030475407,23.6694662846,35.6302164847,67.3149675555,19.8986512024,18.025,29.3913163531
 12/14  11:00:00,52.5214753417,5.50842343047,2.97223673163,2.31010291269,18.7433767983,22.9618409725,61.3997048561,19.9108703549,18.025,23.4638345013
 12/14  12:00:00,52.4861501498,5.50409718777,2.90708772418,2.34670119835,18.7433767983,22.9618409725,61.4588791155,20.0257178576,18.025,23.4081612579
 12/14  13:00:00,52.3118809134,5.52111783593,2.99559866041,2.02345419027,18.5889407304,23.1597249699,58.7224611982,17.2977108307,18.025,23.3997503675
 12/14  14:00:00,52.6034397462,5.55689244212,3.31654093428,1.71179219651,18.7433767983,23.2517909448,56.7034907412,15.2796570746,18.025,23.3988336666
 12/14  15:00:00,52.3375111033,5.53838443459,3.19779867694,1.58311372721,18.7433767983,23.2517909448,56.5870714491,15.1658164383,18.025,23.3962550108
 12/14  16:00:00,51.8479844895,5.53893080476,3.25945225961,1.32133688361,18.7433767983,22.9618409725,57.5741668567,16.1538507301,18.025,23.3953161266
 12/14  17:00:00,58.9530327972,5.51722954335,2.27507096403,1.21313422694,18.7433767983,27.431320555,41.1704061021,17.3780129799,18.025,5.76739312216
 12/14  18:00:00,73.1497752717,5.56332296108,1.14916942533,0.533232436171,17.6635504202,40.6971502883,25.3734138097,19.5927640315,0.0,5.78064977816
 12/14  19:00:00,80.1001346585,5.6198927678,1.71971382372,0.351146919371,27.5259009287,37.3340067412,35.6385036264,24.0296169937,0.0,11.6088866327
 12/14  20:00:00,82.869141378,5.67950093679,2.19712614066,0.258134867343,33.8341110165,33.3544677425,37.6333264648,26.064218395,0.0,11.5691080698
 12/14  21:00:00,91.9191886226,5.80212161082,3.02194508086,0.206585463496,36.5179666069,38.8247702939,41.1901291103,29.6212974876,0.0,11.5688316227
 12/14  22:00:00,86.5696636799,5.831818833,3.14218030987,0.221691817298,32.965339924,36.8579353714,42.4209018475,30.7973001424,0.0,11.6236017051
 12/14  23:00:00,61.5320992488,5.62514078176,1.53629847094,0.544197123742,25.6355707503,20.6438685092,43.48580715,31.90282553,0.0,11.5829816201
 12/14  24:00:00,41.6298890912,5.51425475665,0.524384723474,1.31822851461,15.0252895274,11.7056064465,38.822628489,33.0482342338,0.0,5.77439425527
 12/15  01:00:00,37.1916774216,5.51528860116,0.303547464918,2.12567738947,11.6412384099,10.0650221343,38.2070225391,32.4392227216,0.0,5.76779981754
 12/15  02:00:00,36.2860756622,5.52579608285,0.156739863283,2.91718389997,10.0992000411,10.047477231,39.2529511525,33.4919448307,0.0,5.76100632179
 12/15  03:00:00,35.453008705,5.55886653243,0.0816055615537,3.98573747601,8.25718729233,10.0299323277,40.7117317144,34.9506987272,0.0,5.76103298725
 12/15  04:00:00,36.1689687021,5.5835438613,0.0474775094165,4.71115110923,8.25718729233,10.0299323277,36.2086746494,36.1886746494,0.0,0.02
 12/15  05:00:00,38.4602222195,5.60919181118,0.0402789361731,5.37723368297,8.25718729233,11.6354268332,43.4576280586,37.6897828868,0.0,5.76784517179
 12/15  06:00:00,46.0950215843,5.61109033476,0.0390377754819,5.43136802277,12.1011305571,15.3678112995,48.7945996943,37.2395513882,0.0,11.5550483061
 12/15  07:00:00,73.1915363912,5.60443493337,1.06066950864,1.98406131527,19.7275818095,37.2640762949,47.5625263009,35.9382643817,0.0,11.6242619192
 12/15  08:00:00,88.7202235722,5.74824248845,2.38692744223,1.20610914526,24.3117294858,51.2795993405,59.2275559392,35.8887122778,0.0,23.3388436615
 12/15  09:00:00,73.9103859998,5.56647478445,0.685097988135,3.32351365719,23.6694662846,40.6342015617,60.0990425357,30.5986795269,0.0,29.5003630088
 12/15  10:00:00,71.2472955523,5.58166172112,2.57115283268,3.76684540651,23.6694662846,35.6302164847,75.9360302218,28.5193317318,18.025,29.39169849
 12/15  11:00:00,55.8651076828,5.63611728265,2.44420772381,6.0540615634,18.7433767983,22.9618409725,70.2990004997,28.8085352093,18.025,23.4654652904
 12/15  12:00:00,56.2628345879,5.65197485375,2.46161504814,6.42097625282,18.7433767983,22.9618409725,70.5715126839,29.1362145916,18.025,23.4102980923
 12/15  13:00:00,55.8019676955,5.63821520356,2.30511461637,6.08692071376,18.5889407304,23.1597249699,69.4441719516,28.009916667,18.025,23.4092552846
 12/15  14:00:00,55.7900081926,5.63069593004,2.24508986326,5.89600462397,18.7433767983,23.2517909448,68.1120882856,26.6786981813,18.025,23.4083901043
 12/15  15:00:00,55.0980030691,5.60751767232,2.29433263006,5.17793520475,18.7433767983,23.2517909448,68.1180673065,26.6854904183,18.025,23.4075768883
 12/15  16:00:00,54.9253166567,5.61272278665,2.27627363757,5.30805267235,18.7433767983,22.9618409725,71.0468452722,29.6150800279,18.025,23.4067652443
 12/15  17:00:00,62.6184628695,5.61974257622,1.39954798037,5.65157056831,18.7433767983,27.431320555,53.5390670618,29.7465827073,18.025,5.76748435453
 12/15  18:00:00,76.0098344803,5.59682869675,0.365480660122,4.14346746782,17.6635504202,40.6971502883,37.5616104589,31.7805206531,0.0,5.78108980577
 12/15  19:00:00,81.7487329477,5.59963058402,0.710254909065,3.02945298666,27.5259009287,37.3340067412,54.2386796371,36.8340394038,0.0,17.4046402333
 12/15  20:00:00,83.6720685978,5.61563145041,1.10718252599,2.21487004888,33.8341110165,33.3544677425,49.1298133727,37.5625519249,0.0,11.5672614478
 12/15  21:00:00,91.8601428884,5.697842551,1.98812839799,1.28562517979,36.5179666069,38.8247702939,43.845496417,38.0506511635,0.0,5.79484525353
 12/15  22:00:00,86.5082951968,5.73120485101,2.22945119038,1.17365275694,32.965339924,36.8579353714,55.0169559925,37.5919170552,0.0,17.4250389373
 12/15  23:00:00,62.6972986154,5.57857070256,0.707001850333,2.58525231929,25.6355707503,20.6438685092,51.6209571323,40.03796682,0.0,11.5829903123
 12/15  24:00:00,45.8988619376,5.63109753958,0.0869342700546,5.90780468361,15.0252895274,11.7056064465,47.3869291361,41.6124275922,0.0,5.77450154387
 12/16  01:00:00,43.0494714817,5.66682602057,0.0522414002378,6.88333697784,12.8411359301,10.0650221343,47.4475928433,41.6797723208,0.0,5.76782052249
 12/16  02:00:00,43.3561895495,5.67921647589,0.0471852558198,7.18394782002,12.8411359301,10.0650221343,46.577643089,40.8167134708,0.0,5.76092961816
 12/16  03:00:00,39.8539043342,5.72133104628,0.037295655967,8.26847869115,8.25718729233,10.0299323277,41.9843223724,41.9643223724,0.0,0.02
 12/16  04:00:00,40.9211005133,5.76017761071,0.0292454791999,9.30487553589,8.25718729233,10.0299323277,50.3590135601,44.5979089353,0.0,5.76110462481
 12/16  05:00:00,43.0904721619,5.78070788755,0.0237260736368,9.85251498864,8.25718729233,11.6354268332,51.5191629939,45.7514294435,0.0,5.76773355045
 12/16  06:00:00,47.9351832253,5.80552239384,0.0185246477345,10.5192003503,8.71707943955,15.3327214929,52.2203964582,46.4458093324,0.0,5.77458712577
 12/16  07:00:00,66.8151194497,5.75551151465,0.0262335759838,9.34520095343,18.5082010057,25.6353820695,57.6643655248,46.1082542394,0.0,11.5561112854
 12/16  08:00:00,76.8652872387,5.66433688748,0.152132880484,6.79275449938,19.4083231844,41.0650158608,56.8612296446,45.2368453061,0.0,11.6243843385
 12/16  09:00:00,94.8380435063,5.70706072072,1.90793044959,2.85777891133,26.3286599382,57.9988325916,77.9675157274,36.4202443081,0.0,41.5472714193
 12/16  10:00:00,81.7474143231,5.67600781441,3.20611115891,3.65454968656,26.3286599382,42.8504436482,81.5250938223,34.0018341911,18.025,29.4982596312
 12/16  11:00:00,58.8447233851,5.64821324782,2.63575573631,5.34436289748,21.7447113004,23.4437158914,82.0834275322,34.6602158348,18.025,29.3982116974
 12/16  12:00:00,56.3898935346,5.66145640978,2.81362525932,5.16038279234,19.3027497915,23.426170988,74.828163702,33.341152071,18.025,23.4620116311
 12/16  13:00:00,56.118765576,5.64542618207,2.54448637411,5.03247378536,19.1483137236,23.7250123474,74.3422408044,32.9113596724,18.025,23.405881132
 12/16  14:00:00,56.068900427,5.66550792562,2.82390225109,4.53756545692,19.3027497915,23.7161209604,71.6060698504,30.176039532,18.025,23.4050303184
 12/16  15:00:00,55.5909441025,5.61542073748,2.5219717877,4.41162647683,19.3027497915,23.7161209604,72.0305637288,30.601181569,18.025,23.4043821598
 12/16  16:00:00,55.2663857686,5.59620408837,2.34498968679,4.57321679324,19.3027497915,23.426170988,73.7131646963,32.2844223503,18.025,23.403742346
 12/16  17:00:00,63.3516278407,5.61441993618,1.38354151527,5.38235306792,19.3027497915,27.8956505705,57.5419831179,33.7492920365,18.025,5.76769108144
 12/16  18:00:00,74.6737932294,5.62793473172,0.249137936044,5.43482522526,18.2229234133,37.5968344597,44.7841490295,39.0108980838,0.0,5.77325094575
 12/16  19:00:00,87.870427196,5.63842708396,0.687087326976,4.22962054424,32.690315043,37.0816133363,51.9779328259,46.197789272,0.0,5.78014355392
 12/16  20:00:00,87.5515080917,5.65021979137,1.02852273599,3.44559068576,36.8143715336,33.066984531,59.3202749596,47.7503787468,0.0,11.5698962128
 12/16  21:00:00,92.8937698591,5.70088206705,1.54554361821,2.98008972683,36.3493007332,38.7721355839,62.2253900752,50.6571137163,0.0,11.5682763589
 12/16  22:00:00,91.1564048856,5.71253843422,1.55276895261,3.34171059523,36.1807251679,36.8228455648,63.9144999297,52.3452951217,0.0,11.569204808
 12/16  23:00:00,72.0876167353,5.69592223334,0.516001285782,6.64599172107,31.0351095914,20.6438685092,65.6851283427,54.0608752225,0.0,11.6242531202
 12/16  24:00:00,53.8500929545,5.81650432401,0.0462666382752,11.3120393949,17.4250845679,11.7056064465,68.7446940955,57.1884531625,0.0,11.556240933
 12/17  01:00:00,49.9328355501,5.89705992634,0.0336482818444,13.4356336755,12.925468867,10.100111941,64.8739440207,59.1060176958,0.0,5.76792632495
 12/17  02:00:00,51.3303028456,5.94821220116,0.0268243397923,14.7900027415,12.925468867,10.100111941,60.0789301303,60.0589301303,0.0,0.02
 12/17  03:00:00,48.4685834163,6.01512754819,0.0173116713282,16.4899172661,8.34152022915,10.0650221343,66.5284981711,60.7673154782,0.0,5.76118269286
 12/17  04:00:00,49.697702444,6.06282332619,0.010838771278,17.6778121561,8.34152022915,10.0650221343,67.1861452653,61.4251884034,0.0,5.76095686193
 12/17  05:00:00,51.7294761649,6.07868122357,0.00622361736062,18.0916214833,8.34152022915,11.6705166398,66.3552972252,60.587434818,0.0,5.7678624072
 12/17  06:00:00,56.0837050707,6.08653906423,0.00227027311292,18.2835312307,8.80141237637,15.3678112995,64.3800502171,58.6052991862,0.0,5.77475103091
 12/17  07:00:00,74.0950716809,6.00781456028,0.0109971559186,16.388081962,18.5082010057,25.6353820695,62.275353029,56.4883167433,0.0,5.78703628575
 12/17  08:00:00,83.0415218281,5.85957712736,0.0418503835245,12.7645925307,19.4926561212,41.1001056674,71.247144935,53.819488554,0.0,17.427656381
 12/17  09:00:00,98.6855035359,5.78323780427,1.267474271,7.269502868,26.3286599382,57.9988325916,78.7471464946,43.1279979085,0.0,35.6191485861
 12/17  10:00:00,84.9631211774,5.7671484263,2.85721829903,7.24741681839,26.2443270014,42.8153538416,92.6688489677,39.2406897159,18.025,35.4031592518
