Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  11:00:00,61.8871941842,5.75868536903,2.64213338812,8.26997778702,21.7447113004,23.4437158914,84.0077627937,36.5829568869,18.025,29.3998059068
 12/17  12:00:00,58.4306591751,5.75274387596,3.05528682102,6.80848089941,19.3449162599,23.4437158914,74.8651202329,33.3714318279,18.025,23.468688405
 12/17  13:00:00,57.6369208585,5.73911387497,2.97632932279,5.96538387483,19.190480192,23.7425572507,73.7490029697,32.3199234872,18.025,23.4040794825
 12/17  14:00:00,56.8326498047,5.70507529055,2.89756108993,5.2477957403,19.260583323,23.698576057,71.671857629,30.2434356953,18.025,23.4034219337
 12/17  15:00:00,56.3311746898,5.69935617722,3.0310739802,4.61852650856,19.260583323,23.698576057,70.9800228663,29.5520825751,18.025,23.4029402912
 12/17  16:00:00,55.6280470477,5.66814400612,2.82554180067,4.44209313928,19.260583323,23.4086260847,73.5491964703,32.1217313435,18.025,23.4024651268
 12/17  17:00:00,62.7463834001,5.61435978327,1.516040083,4.70437708289,19.260583323,27.8781056672,58.6702589539,34.8775689599,18.025,5.76768999394
 12/17  18:00:00,73.567341471,5.60924068865,0.478644441298,4.17726676528,18.1807569449,37.5792895564,43.7495135799,37.9749815042,0.0,5.77453207566
 12/17  19:00:00,87.0079871601,5.63450015181,0.856030949754,3.32158094131,32.6059821062,37.0465235296,49.6039738033,43.8235188901,0.0,5.7804549132
 12/17  20:00:00,87.0863242084,5.65853028133,1.18151395033,2.81909598251,36.8143715336,33.066984531,56.8667187647,45.2969227071,0.0,11.5697960575
 12/17  21:00:00,92.1784239685,5.69474290723,1.68090428279,2.01609174039,36.43363367,38.8072253906,57.0048820137,45.4351796493,0.0,11.5697023644
 12/17  22:00:00,89.8297148737,5.70369036677,1.7520616001,1.9439900835,36.0963922311,36.7877557581,56.0399573324,44.4703075559,0.0,11.5696497765
 12/17  23:00:00,69.5751826784,5.64438983479,0.801686873402,4.01881357733,30.9507766546,20.6087787026,58.229126516,46.6042370029,0.0,11.6248895131
 12/17  24:00:00,49.9514254394,5.68275355171,0.12509289031,7.46828869564,17.4250845679,11.7056064465,60.6797459131,49.1233217976,0.0,11.5564241155
 12/18  01:00:00,45.2250984202,5.77432052381,0.0390559469106,10.1645445235,11.6412384099,10.0650221343,58.6484239069,52.8804464904,0.0,5.76797741651
 12/18  02:00:00,45.533814554,5.84267859434,0.0244607997378,11.9803121121,10.0992000411,10.047477231,55.3393507334,55.3193507334,0.0,0.02
 12/18  03:00:00,44.8521911951,5.88796516589,0.0168959887354,13.1205218759,8.25718729233,10.0299323277,61.7536408299,55.9927673838,0.0,5.76087344614
 12/18  04:00:00,46.1846036622,5.93604784379,0.0104553474715,14.41129199,8.25718729233,10.0299323277,63.6824675421,57.9218092278,0.0,5.76065831429
 12/18  05:00:00,49.3173849416,5.98979885352,0.00426617503315,15.8897893333,8.25718729233,11.6354268332,66.3505024664,60.5829090972,0.0,5.7675933692
 12/18  06:00:00,57.2951982221,6.00063911923,0.00250442760607,16.2785095423,12.1011305571,15.3678112995,66.4214964952,60.6329783315,0.0,5.78851816371
 12/18  07:00:00,82.4649828043,5.82440939326,0.077400353414,12.0207605551,19.7275818095,37.2640762949,78.1521273959,60.723251224,0.0,17.4288761719
 12/18  08:00:00,94.7954350131,5.77714161173,0.673136409592,8.9661633777,24.3117294858,51.2795993405,75.032565632,57.5215132147,0.0,17.5110524173
 12/18  09:00:00,82.6309978249,5.83889993531,0.108443177314,12.3483198961,23.6694662846,40.6342015617,80.6851913527,45.2782064737,0.0,35.4069848791
 12/18  10:00:00,78.5150068168,5.81703677849,1.88763983721,11.4826658592,23.6694662846,35.6302164847,85.819554944,41.008604707,18.025,26.785950237
 12/18  11:00:00,61.2712126633,5.83047329,2.13253670699,11.577465144,18.7433767983,22.9618409725,82.6022224782,38.5014822587,18.025,26.0757402195
 12/18  12:00:00,59.7512556844,5.80806455235,2.57751733421,9.63739354389,18.7433767983,22.9618409725,77.1193280347,35.6826209423,18.025,23.4117070924
 12/18  13:00:00,58.3558565713,5.7941116568,2.75813512796,8.03188292522,18.5889407304,23.1597249699,74.0852546197,32.6556122629,18.025,23.4046423568
 12/18  14:00:00,57.7480240362,5.77658308783,2.85573900756,7.09747163867,18.7433767983,23.2517909448,73.0340962567,31.6071809866,18.025,23.4019152701
 12/18  15:00:00,56.9979550656,5.74625270067,2.76732917582,6.46614267573,18.7433767983,23.2517909448,72.8047564702,31.3781490716,18.025,23.4016073986
 12/18  16:00:00,56.1244333469,5.70813323384,2.56175540356,6.12626414327,18.7433767983,22.9618409725,75.4273364746,34.0010396364,18.025,23.4012968383
 12/18  17:00:00,61.7151851265,5.67868240226,1.30181022802,6.67107478245,18.7433767983,27.431320555,61.6078911206,37.8150276235,18.025,5.76786349704
 12/18  18:00:00,78.3458641618,5.67997284488,0.440962944111,6.32085141998,17.6635504202,40.6971502883,49.5274123638,43.7458956123,0.0,5.78151675142
 12/18  19:00:00,84.5786493743,5.68196727747,0.610771305582,5.87647914404,27.5259009287,37.3340067412,61.8739893134,50.2631911999,0.0,11.6107981135
 12/18  20:00:00,86.8031939232,5.68926562088,0.799827131368,5.5796881768,33.8341110165,33.3544677425,63.0790694414,51.5091566451,0.0,11.5699127963
 12/18  21:00:00,94.9571963139,5.72429338936,1.24282865056,5.10150286011,36.5179666069,38.8247702939,66.5789974537,55.0113904138,0.0,11.5676070399
 12/18  22:00:00,89.9781524491,5.74068734956,1.28785111978,5.57558764608,32.965339924,36.8579353714,75.5567402817,58.1289644202,0.0,17.4277758616
 12/18  23:00:00,70.3948976592,5.79836040121,0.341046318137,10.4289885845,25.6355707503,20.6438685092,72.3604123533,60.7764459642,0.0,11.5839663891
 12/18  24:00:00,55.6902726776,5.95151862468,0.0240229940443,15.4416881897,15.0252895274,11.7056064465,69.9578945458,64.1842133133,0.0,5.77368123258
 12/19  01:00:00,53.4354714932,6.05468886104,0.0138054902254,18.1197954315,11.6412384099,10.0650221343,72.1558460323,66.387859173,0.0,5.7679868593
 12/19  02:00:00,53.7677469945,6.1261389489,0.00632086975396,19.9489208578,10.0992000411,10.047477231,67.4729277297,67.4529277297,0.0,0.02
 12/19  03:00:00,53.9554108124,6.20281152044,0.000248637473585,21.9255392337,8.25718729233,10.0299323277,74.8478146642,69.0865353785,0.0,5.76127928573
 12/19  04:00:00,55.6433122907,6.26490902538,0.0,23.5515915946,8.25718729233,10.0299323277,76.5454048302,70.7847343971,0.0,5.76067043314
 12/19  05:00:00,58.4355851784,6.30890879551,0.0,24.6931416274,8.25718729233,11.6354268332,77.5359933698,71.7683573423,0.0,5.76763602754
 12/19  06:00:00,66.2029510065,6.31357169081,0.0,24.8758263144,12.1011305571,15.3678112995,76.7710564601,70.9824260936,0.0,5.78863036653
 12/19  07:00:00,89.7592690668,6.06639538129,0.0125630981318,19.1378858721,19.7275818095,37.2640762949,86.5938218004,69.1642550718,0.0,17.4295667286
 12/19  08:00:00,100.619579273,5.92431813995,0.198391528374,15.1178592994,24.3117294858,51.2795993405,82.7877786447,65.2756923143,0.0,17.5120863304
 12/19  09:00:00,87.9947108801,6.01523688089,0.0770591800683,17.5670683285,23.6694662846,40.6342015617,86.2993579872,50.8904643397,0.0,35.4088936475
 12/19  10:00:00,82.5317250584,5.94901435992,1.71557265465,15.5394658233,23.6694662846,35.6302164847,91.9686866273,44.542369964,18.025,29.4013166633
 12/19  11:00:00,65.0656064072,5.95973947346,2.00104319976,15.3740801559,18.7433767983,22.9618409725,81.2296964543,39.7345743974,18.025,23.4701220568
 12/19  12:00:00,63.0135095821,5.88863605294,2.15045172735,13.2461372522,18.7433767983,22.9618409725,76.5599609942,35.1212695378,18.025,23.4136914564
 12/19  13:00:00,60.1858938267,5.79851013917,2.1733157366,10.4423375899,18.5889407304,23.1597249699,70.7913512361,29.3595888336,18.025,23.4067624026
 12/19  14:00:00,58.5974129383,5.74428821604,2.35268184739,8.4822086071,18.7433767983,23.2517909448,67.7154762561,26.2838554577,18.025,23.4066207984
 12/19  15:00:00,57.3029386021,5.69550801224,2.39461180449,7.19458346765,18.7433767983,23.2517909448,66.1655604252,24.7345243891,18.025,23.4060360362
 12/19  16:00:00,55.8524215165,5.6574421957,2.45677036156,6.00992551526,18.7433767983,22.9618409725,66.5128124419,25.0839631655,18.025,23.4038492764
 12/19  17:00:00,61.8059444066,5.66421824109,1.39555616045,6.68254719992,18.7433767983,27.431320555,52.8105364349,29.0176617692,18.025,5.76787466574
 12/19  18:00:00,77.9636250987,5.65398461194,0.279923307508,6.12563355487,17.6635504202,40.6971502883,42.1853685054,36.4037870096,0.0,5.78158149581
 12/19  19:00:00,83.8142763395,5.64061666713,0.423960355366,5.34025535183,27.5259009287,37.3340067412,60.3504653832,42.943925943,0.0,17.4065394402
 12/19  20:00:00,85.5740461751,5.63978763127,0.683796314262,4.51604108069,33.8341110165,33.3544677425,49.544309012,43.7490562404,0.0,5.79525277162
 12/19  21:00:00,93.3426149466,5.67160321634,1.22592976072,3.55650371836,36.5179666069,38.8247702939,57.2299445575,45.6611332573,0.0,11.5688113003
 12/19  22:00:00,88.023663153,5.68407058365,1.312609552,3.65294236612,32.965339924,36.8579353714,65.3057216424,47.877004933,0.0,17.4287167094
 12/19  23:00:00,66.902693193,5.68146512363,0.292866056538,7.10184956014,25.6355707503,20.6438685092,61.6565984918,50.0722194376,0.0,11.5843790542
 12/19  24:00:00,50.4303503264,5.78191937071,0.0311579470574,10.3442257425,15.0252895274,11.7056064465,55.1532628492,49.3782709536,0.0,5.77499189559
 12/20  01:00:00,46.3881501074,5.82374581562,0.0239052724837,11.2933128522,11.6412384099,10.0650221343,53.515984992,47.747941739,0.0,5.76804325297
 12/20  02:00:00,45.6634096578,5.85681130839,0.018016365056,12.102212217,10.0992000411,10.047477231,47.8235260963,47.8035260963,0.0,0.02
 12/20  03:00:00,44.59228126,5.88754315745,0.0114397350868,12.8664850915,8.25718729233,10.0299323277,54.1611505046,48.4000690686,0.0,5.76108143602
 12/20  04:00:00,45.0660717753,5.90630476775,0.00623123281674,13.3267206207,8.25718729233,10.0299323277,54.6485562791,48.8872605353,0.0,5.76129574384
 12/20  05:00:00,47.7824853933,5.94539599285,0.000871353431564,14.4026780942,8.25718729233,11.6354268332,57.6846332626,51.91685756,0.0,5.76777570262
 12/20  06:00:00,55.4997757072,5.94704734661,0.0,14.5391692297,12.1011305571,15.3678112995,58.4245575396,52.6361918392,0.0,5.78836570048
 12/20  07:00:00,80.3448444297,5.75726109193,0.0465647910006,9.9985837021,19.7275818095,37.2640762949,70.0762116355,52.6494402323,0.0,17.4267714031
 12/20  08:00:00,92.7463524744,5.69951669003,0.530731200741,7.1370744354,24.3117294858,51.2795993405,67.978153766,50.4644874725,0.0,17.5136662935
 12/20  09:00:00,79.8121966261,5.74677603545,0.232008109031,9.49805403365,23.6694662846,40.6342015617,73.2663604352,37.854369017,0.0,35.4119914182
 12/20  10:00:00,75.5064653375,5.71993079801,2.27785026496,8.1810045926,23.6694662846,35.6302164847,79.3119254998,31.8847252155,18.025,29.4022002843
 12/20  11:00:00,58.6188232781,5.73073153484,2.38591308043,8.77142928507,18.7433767983,22.9618409725,70.036588862,28.5400990089,18.025,23.4714898531
 12/20  12:00:00,56.792672887,5.68258347924,2.76014891988,6.62165222386,18.7433767983,22.9618409725,65.4788816425,24.0417351675,18.025,23.4121464749
 12/20  13:00:00,55.7260294142,5.69362919952,3.12617184403,5.13449356374,18.5889407304,23.1597249699,62.2341690329,20.7985291259,18.025,23.410639907
 12/20  14:00:00,55.2375601401,5.68634130158,3.2776276265,4.25535303074,18.7433767983,23.2517909448,59.4299624521,17.9959525318,18.025,23.4090099204
 12/20  15:00:00,54.5436389854,5.6650993385,3.32970292011,3.53059856528,18.7433767983,23.2517909448,58.2797551225,16.8457760484,18.025,23.4089790741
 12/20  16:00:00,53.5464702457,5.62768857754,3.20953153868,2.98096183518,18.7433767983,22.9618409725,59.6834005075,18.2494441719,18.025,23.4089563356
 12/20  17:00:00,58.6531900589,5.57711983774,1.95355581234,3.05888807539,18.7433767983,27.431320555,45.909083926,22.1163075075,18.025,5.7677764185
 12/20  18:00:00,74.6615938516,5.58509182416,0.72694999259,2.44546160647,17.6635504202,40.6971502883,33.7620030297,27.980382538,0.0,5.78162049169
 12/20  19:00:00,81.0611790507,5.59918090265,0.923951130644,2.12859106316,27.5259009287,37.3340067412,52.5342900468,35.1264358531,0.0,17.4078541937
 12/20  20:00:00,83.5226780936,5.6205069013,1.15521677444,2.01252664716,33.8341110165,33.3544677425,49.5174638398,37.9493185705,0.0,11.5681452693
 12/20  21:00:00,91.726567541,5.66743132596,1.63179857993,1.5387493969,36.5179666069,38.8247702939,47.5106946254,41.7153095046,0.0,5.79538512081
 12/20  22:00:00,86.4470965675,5.68387911232,1.7068842309,1.68228248797,32.965339924,36.8579353714,60.5594491754,43.131238129,0.0,17.4282110463
 12/20  23:00:00,64.2673097178,5.63229831743,0.698540391059,4.10994939686,25.6355707503,20.6438685092,57.7879484637,46.2031050465,0.0,11.5848434172
 12/20  24:00:00,47.8458065791,5.69072474092,0.0790364108125,7.8029934244,15.0252895274,11.7056064465,55.900243746,50.1253664786,0.0,5.77487726739
 12/21  01:00:00,45.8159522998,5.80044164922,0.027795426145,10.7405247753,11.6412384099,10.0650221343,59.2146163118,53.4476071848,0.0,5.76700912709
 12/21  02:00:00,46.105318703,5.86819033717,0.0199756798322,12.5307772894,10.0992000411,10.047477231,61.0417725808,55.2806795331,0.0,5.76109304767
 12/21  03:00:00,46.0953613988,5.93656341154,0.0118943973658,14.3200887241,8.25718729233,10.0299323277,57.4909193257,57.4709193257,0.0,0.02
 12/21  04:00:00,47.0141515525,5.97022761236,0.00666362538707,15.2104434129,8.25718729233,10.0299323277,63.3677107132,57.6063815672,0.0,5.76132914602
 12/21  05:00:00,49.6867960284,6.0090826601,0.00189662000333,16.2422729228,8.25718729233,11.6354268332,64.4048438821,58.6374131384,0.0,5.76743074368
 12/21  06:00:00,58.0949317533,6.03405425907,2.91072106818e-05,17.0472792952,12.1011305571,15.3678112995,71.5780935318,60.0212340643,0.0,11.5568594675
 12/21  07:00:00,82.5712103115,5.83348001206,0.0715071300378,12.1237795396,19.7275818095,37.2640762949,69.8973061071,58.2713788011,0.0,11.625927306
 12/21  08:00:00,94.6414615408,5.7769503517,0.674242861428,8.81121808018,24.3117294858,51.2795993405,78.0562452622,54.7101705324,0.0,23.3460747298
 12/21  09:00:00,81.767637516,5.81398329638,0.164091285109,11.4541954866,23.6694662846,40.6342015617,71.3798062797,41.8636917632,0.0,29.5161145165
 12/21  10:00:00,76.9967081896,5.77494267508,2.2172100638,9.67686922783,23.6694662846,35.6302164847,82.0936582439,34.6658869007,18.025,29.4027713432
 12/21  11:00:00,59.1529309087,5.75902142427,2.51200146683,9.15115038498,18.7433767983,22.9618409725,70.4115338096,28.9139318968,18.025,23.4726019128
 12/21  12:00:00,57.2916208213,5.72958479444,3.11800308712,6.71574021852,18.7433767983,22.9618409725,65.0696170806,23.6279270842,18.025,23.4166899964
 12/21  13:00:00,55.983744787,5.72767869467,3.43272184576,5.05160232894,18.5889407304,23.1597249699,60.0081182168,18.5665527556,18.025,23.4165654612
 12/21  14:00:00,55.3642731942,5.71256755598,3.57658936558,4.05687316666,18.7433767983,23.2517909448,57.0459061258,15.6042646662,18.025,23.4166414596
 12/21  15:00:00,54.6308019532,5.68562994968,3.5294353046,3.39749409239,18.7433767983,23.2517909448,56.6546410158,15.2129183789,18.025,23.4167226369
 12/21  16:00:00,53.7027529516,5.64688046084,3.35798250941,2.96959757165,18.7433767983,22.9618409725,59.0153765851,17.5735639291,18.025,23.416812656
 12/21  17:00:00,58.7762829117,5.59537547326,2.12570690905,2.99158129862,18.7433767983,27.431320555,44.7145025793,20.921684694,18.025,5.76781788533
 12/21  18:00:00,74.6354359814,5.59693100193,0.835724303577,2.29868901463,17.6635504202,40.6971502883,37.6287785681,26.0853020283,0.0,11.5434765398
 12/21  19:00:00,81.1399601226,5.61242060071,1.0090980724,2.10898232634,27.5259009287,37.3340067412,45.9074873705,34.2957875927,0.0,11.6116997778
 12/21  20:00:00,83.5258935756,5.63486767489,1.27264116885,1.8839455837,33.8341110165,33.3544677425,48.2317652952,36.6602981023,0.0,11.571467193
 12/21  21:00:00,91.4510807283,5.67532122719,1.78862637839,1.09853963208,36.5179666069,38.8247702939,50.1419154868,38.5720109975,0.0,11.5699044893
 12/21  22:00:00,86.1186737585,5.69860968487,1.93437850497,1.11162254814,32.965339924,36.8579353714,50.8498098758,39.2236642146,0.0,11.6261456612
 12/21  23:00:00,63.3566313766,5.62665106023,0.924622882488,2.97882700484,25.6355707503,20.6438685092,52.0177384756,40.4323416791,0.0,11.5853967965
 12/21  24:00:00,44.924210752,5.60255297819,0.232804741103,4.81579446512,15.0252895274,11.7056064465,46.672359437,40.8973268958,0.0,5.7750325412
 12/22  01:00:00,41.515277096,5.65288070556,0.0884575282264,6.52674546532,11.6412384099,10.0650221343,47.0265578491,41.2583187136,0.0,5.7682391355
 12/22  02:00:00,41.1375113374,5.69376964143,0.0372132084591,7.72015098913,10.0992000411,10.047477231,47.8531286096,42.0918501852,0.0,5.76127842441
 12/22  03:00:00,40.5476933763,5.74063333921,0.0246402793304,8.95559860081,8.25718729233,10.0299323277,49.8706617055,44.1094096746,0.0,5.76125203089
 12/22  04:00:00,41.0485074914,5.75992094145,0.0196493165433,9.44211812712,8.25718729233,10.0299323277,49.381641958,44.1452517823,0.0,5.23639017573
 12/22  05:00:00,42.9057936826,5.76956780101,0.0157685659121,9.68691037057,8.25718729233,11.6354268332,44.2972811411,43.7526777074,0.0,0.544603433716
 12/22  06:00:00,50.3966769262,5.76476161887,0.0154286350524,9.60291098492,12.1011305571,15.3678112995,54.4483383987,42.8905203896,0.0,11.5578180091
 12/22  07:00:00,75.9931919017,5.64755963915,0.467207564877,5.33596415604,19.7275818095,37.2640762949,57.7387220286,40.3085952964,0.0,17.4301267322
 12/22  08:00:00,89.4102874567,5.68892919195,1.58070307831,2.76159538954,24.3117294858,51.2795993405,54.3014471715,36.7866870563,0.0,17.5147601152
 12/22  09:00:00,75.5928073923,5.62836610378,0.808861427248,4.820200355,23.6694662846,40.6342015617,62.4688859442,27.0535543057,0.0,35.4153316384
 12/22  10:00:00,72.0536617166,5.64326822871,3.24569221382,3.83700539252,23.6694662846,35.6302164847,63.6422353488,22.0894039817,18.025,23.5278313671
 12/22  11:00:00,54.3695638168,5.60308031165,3.23563367083,3.80008766526,18.7433767983,22.9618409725,64.3658687034,17.0026435986,18.025,29.3382251048
 12/22  12:00:00,54.1512195754,5.65373335646,4.06282821413,2.70636180201,18.7433767983,22.9618409725,53.1656532007,11.7245934451,18.025,23.4160597556
 12/22  13:00:00,53.6149880928,5.65414265712,4.3155800593,1.8735229929,18.5889407304,23.1597249699,49.9466345019,8.51209568745,18.025,23.4095388145
 12/22  14:00:00,53.3351108166,5.66090094452,4.55694382008,1.09902001261,18.7433767983,23.2517909448,45.286912325,3.85206959368,18.025,23.4098427313
 12/22  15:00:00,52.9633925765,5.64904073597,4.70361628046,0.592489557352,18.7433767983,23.2517909448,44.0316997071,2.59901384597,18.025,23.4076858611
 12/22  16:00:00,52.188490882,5.61532574661,4.37181578723,0.473053168764,18.7433767983,22.9618409725,47.62603156,6.19305464115,18.025,23.4079769188
 12/22  17:00:00,57.110679176,5.56299166704,3.02330499447,0.460747157776,18.7433767983,27.431320555,34.2738175307,10.4807115188,18.025,5.76810601194
 12/22  18:00:00,73.2796513195,5.60289057023,1.57086613912,0.201792406944,17.6635504202,40.6971502883,19.1291696921,13.3474488721,0.0,5.78172081998
 12/22  19:00:00,80.2025109149,5.65358101938,2.01710809028,0.122343295366,27.5259009287,37.3340067412,35.7988324342,18.3894052642,0.0,17.40942717
 12/22  20:00:00,82.9561459094,5.70763072708,2.4416362282,0.0724335342846,33.8341110165,33.3544677425,25.9232138905,20.1291582217,0.0,5.7940556688
 12/22  21:00:00,92.0848112467,5.83406291664,3.30084979801,0.061296207625,36.5179666069,38.8247702939,34.7195630682,23.1487605461,0.0,11.5708025221
 12/22  22:00:00,86.9248331924,5.88342100809,3.59200496868,0.0753294760578,32.965339924,36.8579353714,40.7331355711,23.3054307417,0.0,17.4277048294
 12/22  23:00:00,61.6978692623,5.67758240602,2.10257749046,0.0911702782562,25.6355707503,20.6438685092,31.9170124486,20.3323327136,0.0,11.5846797349
 12/22  24:00:00,41.2217365343,5.5572552983,1.10970863496,0.281710752327,15.0252895274,11.7056064465,25.1659803735,19.3908073982,0.0,5.77517297523
 12/23  01:00:00,37.2360020456,5.52733946046,0.840713383629,0.420853379882,12.8411359301,10.0650221343,26.828874986,21.0606507166,0.0,5.76822426938
 12/23  02:00:00,37.319967724,5.51513737083,0.69398200177,0.664986813128,12.8411359301,10.0650221343,29.0670233474,23.3057398226,0.0,5.76128352481
 12/23  03:00:00,33.1005854222,5.50588334667,0.447527022071,1.32035434221,8.25718729233,10.0299323277,25.5165355599,25.4965355599,0.0,0.02
 12/23  04:00:00,33.444676917,5.50418973695,0.30229713427,1.81136663139,8.25718729233,10.0299323277,33.4399827738,27.6798309438,0.0,5.76015182998
 12/23  05:00:00,35.2730742875,5.50726762089,0.216844592928,2.11540995136,8.25718729233,11.6354268332,34.4311160531,28.6627359214,0.0,5.76838013169
 12/23  06:00:00,39.7017652112,5.5081024867,0.134620792766,2.46707008478,8.71707943955,15.3327214929,35.2229303325,29.4479338894,0.0,5.77499644305
 12/23  07:00:00,59.822490246,5.53525488612,0.443135562353,2.15587449838,18.5082010057,25.6353820695,42.1215929025,30.5634484241,0.0,11.5581444784
 12/23  08:00:00,72.2588843961,5.61524765803,1.38754913018,0.99993858485,19.4083231844,41.0650158608,41.3194769719,29.6914773507,0.0,11.6279996212
 12/23  09:00:00,94.9019963803,5.89853831911,4.29056165924,0.34750988267,26.3286599382,57.9988325916,62.1298901343,20.5594656966,0.0,41.5704244377
 12/23  10:00:00,81.3663906349,5.82770152806,5.95371206254,0.374150797408,26.3286599382,42.8504436482,62.9354030726,15.3958641437,18.025,29.5145389289
 12/23  11:00:00,56.1912036851,5.65201327573,4.72905982727,0.593683466766,21.7447113004,23.4437158914,62.4225789096,14.988129153,18.025,29.4094497566
 12/23  12:00:00,52.9653160465,5.56650455105,4.00892970612,0.635409455344,19.3027497915,23.426170988,62.6894149221,15.3300383683,18.025,29.3343765538
 12/23  13:00:00,52.784430188,5.56558622003,3.94356768659,0.378867252364,19.1483137236,23.7250123474,54.6810772436,13.2485373534,18.025,23.4075398901
 12/23  14:00:00,52.70164572,5.55147066313,3.82316673802,0.285055295512,19.3027497915,23.7161209604,51.3746503232,9.94680065402,18.025,23.4028496692
 12/23  15:00:00,52.6043319094,5.54719991969,3.78311014006,0.232069137722,19.3027497915,23.7161209604,51.1842863121,9.75599417859,18.025,23.4032921335
 12/23  16:00:00,52.4146140241,5.55448715396,3.90616462919,0.201959494185,19.3027497915,23.426170988,52.05006556,10.6213135832,18.025,23.4037519768
 12/23  17:00:00,57.6880903498,5.52444056362,2.86526113027,0.2110510103,19.3027497915,27.8956505705,35.6343798749,11.8413037931,18.025,5.76807608178
 12/23  18:00:00,70.5875082031,5.58050687553,1.52481650861,0.120255097967,18.2229234133,37.5968344597,19.3885206452,13.6134462579,0.0,5.77507438729
 12/23  19:00:00,85.7041075387,5.71843918943,2.66646577418,0.00386982663614,32.690315043,37.0816133363,22.7782575072,16.9963983432,0.0,5.78185916403
 12/23  20:00:00,86.6744225789,5.82818065921,3.41883419063,0.00017522444939,36.8143715336,33.066984531,29.1146987392,17.542776894,0.0,11.5719218453
 12/23  21:00:00,92.9107618442,5.96938865006,4.26846269914,0.00560112477445,36.3493007332,38.7721355839,30.2721277114,18.7019481979,0.0,11.5701795135
 12/23  22:00:00,90.5163150084,5.94482259595,3.99822073477,0.023826226812,36.1807251679,36.8228455648,26.287761231,20.4922929902,0.0,5.79546824077
 12/23  23:00:00,67.3065734749,5.71512763778,2.32538905061,0.0362668869657,31.0351095914,20.6438685092,39.6835312732,22.2520552804,0.0,17.4314759927
 12/23  24:00:00,43.6644230133,5.5813533839,1.31276894378,0.0949672896271,17.4250845679,11.7056064465,34.4544206453,22.8967773881,0.0,11.5576432572
 12/24  01:00:00,37.3715274143,5.54884135336,1.04922925559,0.206934993994,12.925468867,10.100111941,29.1110481274,23.34274234,0.0,5.76830578742
 12/24  02:00:00,37.2942563154,5.52996072435,0.892408777161,0.306601932999,12.925468867,10.100111941,23.7427671905,23.7227671905,0.0,0.02
 12/24  03:00:00,32.5505449788,5.49787456714,0.617114963379,0.489306372831,8.34152022915,10.0650221343,29.8358554663,24.0742892795,0.0,5.76156618683
 12/24  04:00:00,32.5631180788,5.48370713442,0.477723894421,0.655437724894,8.34152022915,10.0650221343,31.3054209459,25.5444149321,0.0,5.76100601383
 12/24  05:00:00,34.2054384658,5.47575473738,0.390678648539,0.786027348669,8.34152022915,11.6705166398,32.2732124341,26.5050917875,0.0,5.76812064652
 12/24  06:00:00,38.4886725548,5.47477935731,0.336540494474,0.96595221892,8.80141237637,15.3678112995,31.7533757528,25.9781522441,0.0,5.77522350865
 12/24  07:00:00,58.5827557367,5.51288365197,0.701995961642,0.679648072939,18.5082010057,25.6353820695,31.1396716231,25.35184766,0.0,5.78782396311
 12/24  08:00:00,74.0883695398,5.64770767227,1.79739192575,0.383683232004,19.4926561212,41.1001056674,42.71096283,25.2792085721,0.0,17.4317542579
 12/24  09:00:00,94.7350240706,5.89274643648,4.35834889067,0.118525280069,26.3286599382,57.9988325916,61.6314504963,20.0552118053,0.0,41.576238691
 12/24  10:00:00,80.1336231009,5.71675798244,5.1541986808,0.171254375072,26.2443270014,42.8153538416,66.9852753003,19.4460235072,18.025,29.5142517932
 12/24  11:00:00,55.0693686951,5.53369410906,3.77191750324,0.547301489158,21.7447113004,23.4437158914,67.6340703406,20.19755039,18.025,29.4115199507
 12/24  12:00:00,52.4141658819,5.49589091646,3.34046899489,0.763617479612,19.3449162599,23.4437158914,63.4213860243,21.9216946968,18.025,23.4746913275
 12/24  13:00:00,52.3403416831,5.48771475651,3.04094804243,0.855553668512,19.190480192,23.7425572507,64.6323254168,23.1887040254,18.025,23.4186213914
 12/24  14:00:00,52.3289092061,5.48401188929,2.92502107468,0.937629879919,19.260583323,23.698576057,62.4151423613,20.9712228204,18.025,23.4189195408
 12/24  15:00:00,52.3701648232,5.48159723467,2.847361446,1.05895987508,19.260583323,23.698576057,62.372796603,20.9283539426,18.025,23.4194426604
 12/24  16:00:00,52.1723979292,5.48229558098,2.81918637027,1.17861978452,19.260583323,23.4086260847,63.5977425591,22.1527739217,18.025,23.4199686374
 12/24  17:00:00,57.7401903894,5.48429130452,2.02624806797,1.20202875168,19.260583323,27.8781056672,44.7656118945,20.9724964356,18.025,5.76811545883
 12/24  18:00:00,70.4354663589,5.53665985821,0.888830349045,0.707756671932,18.1807569449,37.5792895564,32.379981998,20.8496345964,0.0,11.5303474017
 12/24  19:00:00,85.210249485,5.65719678475,1.94756064272,0.409577369016,32.6059821062,37.0465235296,30.9872864209,25.2052189435,0.0,5.78206747742
 12/24  20:00:00,85.9515000077,5.73712945136,2.57807940985,0.209056056026,36.8143715336,33.066984531,37.9487009142,26.3781863236,0.0,11.5705145906
 12/24  21:00:00,92.1527220909,5.85245473189,3.37409296975,0.139430955445,36.43363367,38.8072253906,33.1237965961,27.3292368299,0.0,5.79455976618
 12/24  22:00:00,89.803298288,5.86465910024,3.36508580848,0.143524104727,36.0963922311,36.7877557581,39.1786405471,27.607392945,0.0,11.5712476022
 12/24  23:00:00,66.9106111496,5.66851956895,1.898538797,0.233172649057,30.9507766546,20.6087787026,45.9559064554,28.5244065631,0.0,17.4314998923
 12/24  24:00:00,43.6533662272,5.52356080947,0.735023298273,0.719444218335,17.4250845679,11.7056064465,41.0913193775,29.5330563326,0.0,11.558263045
 12/25  01:00:00,37.5539574815,5.49606470885,0.460321383855,1.03104614977,12.925468867,10.100111941,31.1558636506,31.1358636506,0.0,0.02
 12/25  02:00:00,37.7938875299,5.48899858529,0.302597813837,1.43700176062,12.925468867,10.100111941,37.9513115114,32.1896868011,0.0,5.76162471024
 12/25  03:00:00,33.6943274389,5.49432940579,0.15003973109,2.10370562843,8.34152022915,10.0650221343,38.4087436001,32.6471129755,0.0,5.76163062461
 12/25  04:00:00,34.4223412279,5.51862385926,0.102567039869,2.85489950528,8.34152022915,10.0650221343,39.0340974781,33.2730181312,0.0,5.76107934695
 12/25  05:00:00,36.5396845471,5.53649412393,0.0792259226315,3.3709829525,8.34152022915,11.6705166398,33.6881417985,33.6681417985,0.0,0.02
 12/25  06:00:00,41.0965013357,5.55069771854,0.0647276398012,3.76967010777,8.80141237637,15.3678112995,44.5718705202,33.0409773748,0.0,11.5308931454
 12/25  07:00:00,60.0674904509,5.52247068278,0.206105908804,2.65067871673,18.5082010057,25.6353820695,37.6974451171,31.908083961,0.0,5.7893611561
 12/25  08:00:00,74.3990166706,5.62306032312,1.47298261495,1.04337544981,19.4926561212,41.1001056674,47.6281045964,30.1957178169,0.0,17.4323867796
 12/25  09:00:00,94.432381422,5.83836366089,3.72857103479,0.500029710465,26.3286599382,57.9988325916,59.722558824,24.0830576461,0.0,35.6395011779
 12/25  10:00:00,79.9569712496,5.67054958138,4.41677227009,0.778224633558,26.2443270014,42.8153538416,76.9198649629,23.4798831665,18.025,35.4149817964
 12/25  11:00:00,55.1163437629,5.48592651034,2.95035422891,1.46360044682,21.7447113004,23.4437158914,72.0705864421,24.6327929512,18.025,29.4127934909
 12/25  12:00:00,53.0365566872,5.49230010416,2.87559842075,1.85446441825,19.3449162599,23.4437158914,66.4089623512,24.9102656783,18.025,23.473696673
 12/25  13:00:00,53.2622820866,5.5023198735,2.64231793395,2.16151673094,19.190480192,23.7425572507,67.9111100041,26.468509413,18.025,23.4176005912
 12/25  14:00:00,53.0583842117,5.49604070339,2.60383752568,1.97625614657,19.260583323,23.698576057,65.1497802332,23.7067060701,18.025,23.4180741632
 12/25  15:00:00,52.9158028888,5.49092725041,2.58883275164,1.85379295654,19.260583323,23.698576057,64.423199894,22.9794516623,18.025,23.4187482317
 12/25  16:00:00,52.6291984076,5.49088673589,2.57952363477,1.86648806928,19.260583323,23.4086260847,65.6059806839,24.1615546931,18.025,23.4194259907
 12/25  17:00:00,58.3083802698,5.49631292455,1.74833599593,2.03610185359,19.260583323,27.8781056672,47.8746231585,24.0814512668,18.025,5.76817189168
 12/25  18:00:00,70.3802805773,5.50008946374,0.488698872571,1.0892662556,18.1807569449,37.5792895564,30.3984788469,24.6244604006,0.0,5.77401844631
 12/25  19:00:00,85.0637570749,5.62274660588,1.58956748982,0.655520364961,32.6059821062,37.0465235296,39.6801330739,28.1355111989,0.0,11.5446218749
 12/25  20:00:00,85.8249345838,5.70224828967,2.23689859326,0.458544779289,36.8143715336,33.066984531,41.309512121,29.7393324358,0.0,11.5701796851
 12/25  21:00:00,91.9157573089,5.80934108158,3.00734797389,0.312316972895,36.43363367,38.8072253906,37.2020891511,31.4076751619,0.0,5.79441398924
 12/25  22:00:00,89.5395143802,5.82190212466,3.01988163446,0.267693758702,36.0963922311,36.7877557581,42.1290919378,30.5567236531,0.0,11.5723682847
 12/25  23:00:00,66.9303341307,5.6362592062,1.57575731297,0.607926241056,30.9507766546,20.6087787026,49.3828936787,31.9505368772,0.0,17.4323568015
 12/25  24:00:00,43.802030164,5.49279080612,0.410289565268,1.22360568017,17.4250845679,11.7056064465,39.4488266182,33.6596167034,0.0,5.78920991474
 12/26  01:00:00,37.1337802485,5.50338583929,0.216692301527,2.16649317871,11.6412384099,10.0650221343,39.8988666763,34.13038092,0.0,5.76848575633
 12/26  02:00:00,36.8575028934,5.54659486709,0.133555703804,3.49096331047,10.0992000411,10.047477231,40.5452469802,34.7837496422,0.0,5.76149733804
 12/26  03:00:00,35.9195956394,5.57884209523,0.0889421924373,4.42497870202,8.25718729233,10.0299323277,41.2548254663,35.493311823,0.0,5.76151364324
 12/26  04:00:00,36.4695529754,5.59897856031,0.06705064479,4.97669305575,8.25718729233,10.0299323277,41.7739179288,36.0129459474,0.0,5.76097198132
 12/26  05:00:00,38.4214308934,5.61245445191,0.0499927586563,5.32542122783,8.25718729233,11.6354268332,36.3791435336,36.3591435336,0.0,0.02
 12/26  06:00:00,45.8261272578,5.60530798646,0.0572849909064,5.14993214049,12.1011305571,15.3678112995,46.9956635133,35.436807347,0.0,11.5588561663
 12/26  07:00:00,72.902283698,5.60590735133,1.209877273,1.54399213493,19.7275818095,37.2640762949,51.5257445845,34.0924952071,0.0,17.4332493774
 12/26  08:00:00,90.7200950548,5.78788748422,2.76826019407,0.900826696839,24.3117294858,51.2795993405,48.994996053,31.476181266,0.0,17.5188147871
 12/26  09:00:00,72.7016484898,5.52918908886,0.931018749272,1.90601873481,23.6694662846,40.6342015617,60.7610401386,25.3359439212,0.0,35.4250962174
 12/26  10:00:00,70.3145332896,5.53767684217,2.79003253266,2.65909734097,23.6694662846,35.6302164847,71.2324095375,23.794930839,18.025,29.4124786985
 12/26  11:00:00,54.3278834379,5.57132970333,2.70081995603,4.32494932484,18.7433767983,22.9618409725,65.0203817528,23.5173255362,18.025,23.4780562166
 12/26  12:00:00,53.9496122748,5.55729470929,2.7435028363,3.92050354597,18.7433767983,22.9618409725,64.7489345511,23.305537958,18.025,23.4183965931
 12/26  13:00:00,52.912920833,5.52848137647,2.69978982334,2.91289097356,18.5889407304,23.1597249699,61.3974264079,19.9556891458,18.025,23.4167372621
 12/26  14:00:00,52.3740730125,5.51470624735,2.9772312275,1.86387408329,18.7433767983,23.2517909448,57.0494160787,15.6074296692,18.025,23.4169864095
 12/26  15:00:00,52.349194742,5.56684835262,3.76218007944,1.00190455464,18.7433767983,23.2517909448,51.5992889074,10.1564822199,18.025,23.4178066875
 12/26  16:00:00,51.6988269757,5.56124403315,3.95538068453,0.45389030858,18.7433767983,22.9618409725,50.8170686282,9.3734304041,18.025,23.4186382241
 12/26  17:00:00,56.7224092802,5.51406289604,2.75705292933,0.387648572052,18.7433767983,27.431320555,35.5307276066,11.7373973528,18.025,5.76833025378
 12/26  18:00:00,73.1212194407,5.58080991281,1.43040135887,0.205883108442,17.6635504202,40.6971502883,26.9527719064,15.4082507534,0.0,11.544521153
 12/26  19:00:00,80.2298250965,5.65248998523,2.07881718575,0.0890031298195,27.5259009287,37.3340067412,31.5357112571,19.9210497018,0.0,11.6146615553
 12/26  20:00:00,83.1510370048,5.72490938709,2.65439076668,0.0372597221177,33.8341110165,33.3544677425,32.3793287153,20.8068576043,0.0,11.5724711109
 12/26  21:00:00,92.3748671236,5.86265437271,3.58929587826,0.0342839181583,36.5179666069,38.8247702939,34.0982587924,22.5274325668,0.0,11.5708262256
 12/26  22:00:00,86.936655615,5.88263390538,3.60439912536,0.0755008337974,32.965339924,36.8579353714,36.9841059295,25.3566789761,0.0,11.6274269534
 12/26  23:00:00,61.4976837848,5.65196898008,1.86186569093,0.157275018634,25.6355707503,20.6438685092,39.4016403652,27.8146699983,0.0,11.5869703669
 12/26  24:00:00,41.1033813587,5.51546370812,0.725034329192,0.58980032799,15.0252895274,11.7056064465,39.3409819039,27.8101070286,0.0,11.5308748753
 12/27  01:00:00,36.1794822281,5.49351004212,0.445948862458,0.992810899222,11.6412384099,10.0650221343,28.8501832364,28.8301832364,0.0,0.02
 12/27  02:00:00,35.153639371,5.49546224393,0.256192272556,1.71559347237,10.0992000411,10.047477231,35.7859020002,30.0241775347,0.0,5.76172446552
 12/27  03:00:00,33.8117531758,5.50515099593,0.153828065922,2.32593865646,8.25718729233,10.0299323277,36.1811831152,30.419871901,0.0,5.76131121421
 12/27  04:00:00,34.8119383114,5.53849766176,0.0987642258038,3.34784272731,8.25718729233,10.0299323277,37.9861904509,32.2249718297,0.0,5.76121862119
 12/27  05:00:00,37.2025904186,5.56523885632,0.0620118721611,4.14177336937,8.25718729233,11.6354268332,33.5590532617,33.5390532617,0.0,0.02
 12/27  06:00:00,44.9220051558,5.57125820203,0.0762994811478,4.26083959077,12.1011305571,15.3678112995,44.3062224929,32.7470758317,0.0,11.5591466613
 12/27  07:00:00,73.0556689677,5.63370412151,1.44765528271,1.43179155298,19.7275818095,37.2640762949,50.2163337173,32.7822081992,0.0,17.4341255182
 12/27  08:00:00,90.8374155338,5.80510093916,2.89378104664,0.875398022949,24.3117294858,51.2795993405,48.5804273854,31.0616462833,0.0,17.5187811021
 12/27  09:00:00,73.2601496576,5.61395745473,1.81074824691,1.50001151195,23.6694662846,40.6342015617,57.3513535649,21.9243003354,0.0,35.4270532295
 12/27  10:00:00,70.6748800567,5.64875725307,4.30713618372,1.39125304,23.6694662846,35.6302164847,64.7034659967,17.2673322447,18.025,29.411133752
 12/27  11:00:00,53.1100564643,5.58229428092,3.74233152924,2.05464102363,18.7433767983,22.9618409725,58.3020690043,16.7980930067,18.025,23.4789759976
 12/27  12:00:00,52.8909624192,5.57824880544,3.68187599315,1.90252287702,18.7433767983,22.9618409725,58.3467141907,16.9021759796,18.025,23.4195382111
 12/27  13:00:00,52.3348315643,5.55000415523,3.30077664517,1.7122874702,18.5889407304,23.1597249699,58.2992593496,16.8551994582,18.025,23.4190598915
 12/27  14:00:00,52.3486643682,5.54811150238,3.22531260365,1.55697463456,18.7433767983,23.2517909448,58.9405262608,17.4955076694,18.025,23.4200185914
 12/27  15:00:00,51.9678335032,5.5064654218,2.88107367765,1.56202856121,18.7433767983,23.2517909448,59.9265988543,18.4806297945,18.025,23.4209690598
 12/27  16:00:00,51.5732169958,5.49792389787,2.78532003267,1.56165711471,18.7433767983,22.9618409725,62.260937313,20.8140145943,18.025,23.4219227188
 12/27  17:00:00,57.0731104503,5.50393219397,1.99040695163,1.51512736,18.7433767983,27.431320555,45.127921994,21.3346059407,18.025,5.76831605332
 12/27  18:00:00,73.1964042206,5.55704658212,1.04115707343,0.69407323974,17.6635504202,40.6971502883,33.7813915085,22.2366198006,0.0,11.5447717079
 12/27  19:00:00,80.2045738563,5.62054551543,1.65688284704,0.517622977543,27.5259009287,37.3340067412,37.7779245354,26.1636204668,0.0,11.6143040687
 12/27  20:00:00,83.0002778185,5.68740342604,2.20208133766,0.376307691825,33.8341110165,33.3544677425,38.5963977185,27.0240047911,0.0,11.5723929274
 12/27  21:00:00,92.0074024102,5.81188259138,3.09852037838,0.208358156264,36.5179666069,38.8247702939,40.2427865756,28.6703563257,0.0,11.5724302499
 12/27  22:00:00,86.7005796333,5.84869938769,3.27964757607,0.198099722086,32.965339924,36.8579353714,40.7056944265,29.0759105165,0.0,11.62978391
 12/27  23:00:00,61.6295385822,5.64053346435,1.66253521977,0.499887892842,25.6355707503,20.6438685092,47.4846818264,30.1157624478,0.0,17.3689193786
 12/27  24:00:00,41.45378909,5.51177447245,0.556084293997,1.11284305276,15.0252895274,11.7056064465,37.0047603877,31.2293142183,0.0,5.77544616933
 12/28  01:00:00,36.9280214439,5.50616470772,0.305447748884,1.8691926279,11.6412384099,10.0650221343,37.4863027479,31.7178412067,0.0,5.76846154117
 12/28  02:00:00,35.8308725854,5.51180922098,0.180016038484,2.45265474494,10.0992000411,10.047477231,32.1312246443,32.1112246443,0.0,0.02
 12/28  03:00:00,34.7770962755,5.53729549445,0.110769060798,3.30219424454,8.25718729233,10.0299323277,38.4930942021,32.7313970272,0.0,5.76169717491
 12/28  04:00:00,35.2936870911,5.5539306272,0.0706041824547,3.84231460823,8.25718729233,10.0299323277,39.0617118765,33.3005381199,0.0,5.76117375659
 12/28  05:00:00,37.2496791366,5.56579583556,0.0511266205613,4.19918684496,8.25718729233,11.6354268332,39.4621609362,33.6937609902,0.0,5.76839994602
 12/28  06:00:00,44.7223620912,5.56203174678,0.061614025393,4.08510295839,12.1011305571,15.3678112995,38.6170272834,32.8274192095,0.0,5.78960807392
 12/28  07:00:00,72.7337984198,5.61945730483,1.41462642893,1.15718712452,19.7275818095,37.2640762949,48.9126470021,31.480525057,0.0,17.4321219451
 12/28  08:00:00,90.6078947596,5.79332860509,2.84952709077,0.701885826487,24.3117294858,51.2795993405,47.8290526226,30.3082293327,0.0,17.5208232899
 12/28  09:00:00,72.4233988089,5.53254247092,1.14494119445,1.41047351236,23.6694662846,40.6342015617,59.2835693829,23.8554588264,0.0,35.4281105565
 12/28  10:00:00,69.7085913914,5.52206555338,2.94245278288,1.91633426114,23.6694662846,35.6302164847,70.3004928337,22.8609331327,18.025,29.414559701
 12/28  11:00:00,54.0605772839,5.56072386132,2.68188666381,4.0871699435,18.7433767983,22.9618409725,64.9565314963,23.4511168239,18.025,23.4804146724
 12/28  12:00:00,54.5112526857,5.57881268395,2.68488399952,4.51923703683,18.7433767983,22.9618409725,65.2764778456,23.8281703008,18.025,23.4233075447
 12/28  13:00:00,54.4119238609,5.57992670693,2.53499119802,4.52523693081,18.5889407304,23.1597249699,70.3122989487,23.0187953881,18.025,29.2685035606
 12/28  14:00:00,54.5591101229,5.57867244074,2.50101198643,4.46115774451,18.7433767983,23.2517909448,63.3899689452,21.9560081391,18.025,23.408960806
 12/28  15:00:00,54.6208558043,5.58254001886,2.47727227445,4.54277599984,18.7433767983,23.2517909448,63.3210450179,21.8892729674,18.025,23.4067720505
 12/28  16:00:00,54.1418319345,5.5765716038,2.48061854171,4.35632430749,18.7433767983,22.9618409725,64.4568968542,23.0239489453,18.025,23.4079479089
 12/28  17:00:00,59.1614749014,5.55933684202,1.67294416365,3.86554129363,18.7433767983,27.431320555,46.4844900761,22.6910878545,18.025,5.76840222163
 12/28  18:00:00,74.0337285817,5.53523108955,0.462523006905,2.13184107774,17.6635504202,40.6971502883,29.4949042266,23.7124347876,0.0,5.78246943899
 12/28  19:00:00,80.0985412284,5.55883140017,1.01832306198,1.11185033991,27.5259009287,37.3340067412,39.1050678987,27.4897776443,0.0,11.6152902544
 12/28  20:00:00,82.8446305851,5.62532450959,1.64218304623,0.842631770147,33.8341110165,33.3544677425,39.7149941037,28.1422728377,0.0,11.572721266
 12/28  21:00:00,91.8077134817,5.75223322953,2.65486496149,0.511967041948,36.5179666069,38.8247702939,41.2376381639,29.6668214874,0.0,11.5708166765
 12/28  22:00:00,86.3646224768,5.78101666901,2.8080491167,0.401411784051,32.965339924,36.8579353714,47.4394725357,30.004974927,0.0,17.4344976088
 12/28  23:00:00,61.4573569657,5.58277525298,1.1714896984,0.876501778068,25.6355707503,20.6438685092,42.5428611009,30.9556833546,0.0,11.5871777463
 12/28  24:00:00,41.8113450535,5.49310761648,0.247018436278,1.79812849557,15.0252895274,11.7056064465,37.7276814732,31.9519119528,0.0,5.77576952042
 12/29  01:00:00,38.1338222367,5.53724523069,0.142405876036,3.20695061973,11.6412384099,10.0650221343,38.1120317016,32.3432651026,0.0,5.76876659898
 12/29  02:00:00,37.5910726928,5.57315985273,0.0950257909049,4.23649005147,10.0992000411,10.047477231,39.7703849417,34.0086201288,0.0,5.76176481291
 12/29  03:00:00,36.5241167387,5.60277612346,0.0633603283912,5.03114266442,8.25718729233,10.0299323277,35.492292132,35.472292132,0.0,0.02
 12/29  04:00:00,36.9057908031,5.61572432441,0.047045216903,5.41618102835,8.25718729233,10.0299323277,41.7314942356,35.9698186206,0.0,5.76167561499
 12/29  05:00:00,38.8242964688,5.62687387835,0.0414816907622,5.7223666743,8.25718729233,11.6354268332,42.1011703375,36.3324941882,0.0,5.76867614929
 12/29  06:00:00,46.2944907027,5.62152357931,0.0407583403538,5.61858758735,12.1011305571,15.3678112995,47.0172793895,35.4584169506,0.0,11.558862439
 12/29  07:00:00,72.9313701822,5.57067868596,0.815992676795,2.0021646288,19.7275818095,37.2640762949,45.7782899836,34.1492324344,0.0,11.6290575492
 12/29  08:00:00,90.5822578911,5.75568979491,2.53265391127,1.03074367017,24.3117294858,51.2795993405,54.8582171177,31.5039118969,0.0,23.3543052207
 12/29  09:00:00,72.9012190154,5.53473470111,0.928980487573,2.10205276571,23.6694662846,40.6342015617,54.498742613,24.9686532701,0.0,29.5300893429
 12/29  10:00:00,70.6716675582,5.5509430852,2.73780859847,3.05517062689,23.6694662846,35.6302164847,72.0259496039,24.5878707992,18.025,29.4130788047
 12/29  11:00:00,54.3942246,5.5731568029,2.66217277677,4.4280920357,18.7433767983,22.9618409725,71.1974241623,23.8251402546,18.025,29.3472839077
 12/29  12:00:00,54.2612387849,5.56793982391,2.68884387735,4.27613368301,18.7433767983,22.9618409725,64.8750440314,23.4287428124,18.025,23.4213012189
 12/29  13:00:00,53.4443915014,5.54422527641,2.56061662614,3.56778071306,18.5889407304,23.1597249699,63.6205179182,22.1800547664,18.025,23.4154631519
 12/29  14:00:00,52.8048222666,5.52119309698,2.64187316927,2.62348445365,18.7433767983,23.2517909448,61.9259359136,20.4858270859,18.025,23.4151088277
 12/29  15:00:00,52.4962370087,5.5134955424,2.67128761304,2.293182216,18.7433767983,23.2517909448,61.2834671418,19.8437596528,18.025,23.414707489
 12/29  16:00:00,52.1104732399,5.50125136124,2.54937428645,2.33152560377,18.7433767983,22.9618409725,63.2234588128,21.782474702,18.025,23.4159841108
 12/29  17:00:00,57.3305045259,5.49652726682,1.77538215648,1.99493402758,18.7433767983,27.431320555,45.5766473133,21.7831931195,18.025,5.76845419377
 12/29  18:00:00,73.0965637991,5.51813015736,0.659236139166,1.01505547499,17.6635504202,40.6971502883,28.6552951417,22.8728611583,0.0,5.78243398335
 12/29  19:00:00,79.969519743,5.57798662033,1.28525699123,0.696726438919,27.5259009287,37.3340067412,44.2064826498,26.7936840483,0.0,17.4127986015
 12/29  20:00:00,82.7464145676,5.63776705976,1.82333166002,0.550820031706,33.8341110165,33.3544677425,39.1600058964,27.5887541784,0.0,11.571251718
 12/29  21:00:00,91.7518805179,5.7646899123,2.80133059671,0.29720136339,36.5179666069,38.8247702939,35.0021245611,29.2071326405,0.0,5.7949919206
 12/29  22:00:00,86.3436042149,5.79197712146,2.91946782881,0.258006278687,32.965339924,36.8579353714,47.0552696792,29.619789705,0.0,17.4354799742
 12/29  23:00:00,61.3766701371,5.58929061494,1.26399985687,0.696781733297,25.6355707503,20.6438685092,42.2415276202,30.6549212256,0.0,11.5866063947
 12/29  24:00:00,41.3177458892,5.48085256588,0.303181752758,1.26061644001,15.0252895274,11.7056064465,36.3218950611,30.5462193936,0.0,5.77567566744
 12/30  01:00:00,38.303714103,5.4999493592,0.175317445871,2.18132626334,12.8411359301,10.0650221343,37.2511802334,31.4823328564,0.0,5.76884737702
 12/30  02:00:00,39.1753335279,5.52909298445,0.121091054068,3.079268187,12.8411359301,10.0650221343,38.3065022431,32.5448995053,0.0,5.76160273784
 12/30  03:00:00,35.480444979,5.56077031722,0.0662218755093,4.02660987037,8.25718729233,10.0299323277,38.9908941198,33.229369484,0.0,5.76152463579
 12/30  04:00:00,36.1056682951,5.5835752612,0.0473370349651,4.6479156486,8.25718729233,10.0299323277,33.8144304805,33.7944304805,0.0,0.02
 12/30  05:00:00,38.1482333897,5.60087113767,0.0419494235628,5.07183577066,8.25718729233,11.6354268332,39.9585137776,34.1897414802,0.0,5.76877229743
 12/30  06:00:00,42.642156889,5.61459512767,0.0382165202537,5.39733956269,8.71707943955,15.3327214929,39.3496725456,33.5739017849,0.0,5.77577076075
 12/30  07:00:00,61.402955206,5.56730898469,0.106608935598,4.04076944355,18.5082010057,25.6353820695,42.723063995,31.1631384469,0.0,11.559925548
 12/30  08:00:00,74.1072268513,5.56615855145,0.916252278618,1.4845866335,19.4083231844,41.0650158608,46.1518967256,28.7156907215,0.0,17.4362060041
 12/30  09:00:00,94.421864356,5.81137331758,3.59648745576,0.648515083259,26.3286599382,57.9988325916,58.0579741553,22.4044272833,0.0,35.6535468719
 12/30  10:00:00,79.8852791358,5.6301055675,4.19283347798,0.851443558101,26.3286599382,42.8504436482,74.3299316103,20.8791344937,18.025,35.4257971166
 12/30  11:00:00,55.327476467,5.48466844995,2.97044157363,1.65586828902,21.7447113004,23.4437158914,68.8645934872,21.417897003,18.025,29.4216964842
 12/30  12:00:00,53.134886437,5.495998096,2.96922343541,1.91515550269,19.3027497915,23.426170988,62.9773629812,21.4714506168,18.025,23.4809123644
 12/30  13:00:00,53.3661444538,5.5022365179,2.70916175195,2.25831018052,19.1483137236,23.7250123474,63.734808574,22.2849602978,18.025,23.4248482762
 12/30  14:00:00,53.1217581236,5.49294277188,2.69680628629,1.89002940557,19.3027497915,23.7161209604,66.9901302149,19.6942144421,18.025,29.2709157728
 12/30  15:00:00,52.948018256,5.49370106669,2.7407544403,1.67158543345,19.3027497915,23.7161209604,60.5847633334,19.152103423,18.025,23.4076599105
 12/30  16:00:00,52.7469399626,5.50583591616,2.8002427894,1.68883422274,19.3027497915,23.426170988,62.3691991757,20.9350954298,18.025,23.4091037458
 12/30  17:00:00,58.2927534606,5.49346154298,1.81436627421,1.8975641063,19.3027497915,27.8956505705,45.8234242676,22.0300042744,18.025,5.76841999317
 12/30  18:00:00,70.5710736785,5.50253375749,0.458656586969,1.24792256257,18.2229234133,37.5968344597,29.1081406475,23.3325270113,0.0,5.77561363624
 12/30  19:00:00,84.9986381822,5.59757653787,1.41587831352,0.669812707088,32.690315043,37.0816133363,33.4430590176,27.6604686105,0.0,5.78259040702
 12/30  20:00:00,85.6485708702,5.67944360981,2.10478600011,0.43705692751,36.8143715336,33.066984531,40.0760278687,28.5022268061,0.0,11.5738010626
 12/30  21:00:00,91.5991381514,5.78665629412,2.89156780248,0.253553462189,36.3493007332,38.7721355839,41.0893630263,29.5167285011,0.0,11.5726345252
 12/30  22:00:00,89.4334809901,5.79135093475,2.84315592264,0.249477403702,36.1807251679,36.8228455648,41.4240674715,29.8508676604,0.0,11.5731998111
 12/30  23:00:00,66.8658289759,5.61226084788,1.41300810167,0.610693548825,31.0351095914,20.6438685092,42.4350542052,30.8041470453,0.0,11.63090716
 12/30  24:00:00,43.6853640803,5.48240682224,0.335816800977,1.19176256808,17.4250845679,11.7056064465,43.3779183681,31.8188964423,0.0,11.5590219259
 12/31  01:00:00,38.1373912093,5.49149819439,0.209590767946,1.86975480903,12.925468867,10.100111941,38.0220731341,32.2532103884,0.0,5.76886274575
 12/31  02:00:00,38.9155945386,5.51729726563,0.156097015317,2.67689521809,12.925468867,10.100111941,38.3427773412,32.5811474005,0.0,5.76162994069
 12/31  03:00:00,35.5133575771,5.55742077298,0.0755988144616,3.93407211108,8.34152022915,10.0650221343,34.5494749929,34.5294749929,0.0,0.02
 12/31  04:00:00,36.2238471734,5.58269386544,0.0508288694086,4.64405605964,8.34152022915,10.0650221343,41.5967557932,35.8351956185,0.0,5.76156017475
 12/31  05:00:00,38.7338049395,5.61767397707,0.0406876004653,5.52243961177,8.34152022915,11.6705166398,44.6019701586,38.8333584247,0.0,5.76861173387
 12/31  06:00:00,44.1308973572,5.66217531628,0.0338257212039,6.72346519823,8.80141237637,15.3678112995,48.2064128915,42.4305140767,0.0,5.77589881474
 12/31  07:00:00,63.4408956055,5.63368179016,0.0454026873963,6.07353558838,18.5082010057,25.6353820695,54.5199663357,42.9601364647,0.0,11.559829871
 12/31  08:00:00,75.8863179146,5.58910156361,0.517800632054,3.51975621982,19.4926561212,41.1001056674,51.2428625115,39.6131005385,0.0,11.629761973
 12/31  09:00:00,94.2846191181,5.75977246921,2.82122006203,1.33812352318,26.3286599382,57.9988325916,72.4818489553,30.8849507905,0.0,41.5968981648
 12/31  10:00:00,80.4139383219,5.6776356734,4.09108467699,1.55373347021,26.2443270014,42.8153538416,79.6443410169,26.1853933828,18.025,35.4339476341
 12/31  11:00:00,56.9841354035,5.60427820989,3.37508030879,2.78827326515,21.7447113004,23.4437158914,65.8000020243,24.2345509064,18.025,23.5404511179
 12/31  12:00:00,54.2483409894,5.56486990939,3.16026296321,2.70898206671,19.3449162599,23.4437158914,70.5510288279,23.1771060762,18.025,29.3489227518
 12/31  13:00:00,53.7157658415,5.5341412416,2.87608007385,2.3493974444,19.190480192,23.7425572507,63.7881314528,22.3432843625,18.025,23.4198470903
 12/31  14:00:00,53.5782935272,5.5852328872,3.47142877244,1.53936192109,19.260583323,23.698576057,58.3939583885,16.9499406617,18.025,23.4190177269
 12/31  15:00:00,52.9778688875,5.53656266257,3.20638496025,1.25265042651,19.260583323,23.698576057,57.9786448575,16.5331053774,18.025,23.4205394801
 12/31  16:00:00,52.5092286059,5.53850667691,3.2963069017,0.982093833257,19.260583323,23.4086260847,58.8237305018,17.3766806364,18.025,23.4220498654
 12/31  17:00:00,57.8411352282,5.50776522417,2.17815151097,1.12756272039,19.260583323,27.8781056672,43.5637493768,19.7701188753,18.025,5.76863050147
 12/31  18:00:00,70.288502781,5.52655714631,0.814114044115,0.645576608188,18.1807569449,37.5792895564,28.2839000581,22.5082273299,0.0,5.77567272828
 12/31  19:00:00,84.8375551842,5.62601510791,1.67124326774,0.344339577742,32.6059821062,37.0465235296,38.4967239027,26.9513780009,0.0,11.5453459019
 12/31  20:00:00,85.6847834637,5.70929555682,2.32774166959,0.22045918138,36.8143715336,33.066984531,39.4747682594,27.9036643255,0.0,11.571103934
 12/31  21:00:00,91.916684328,5.82422042866,3.12326362427,0.182406246639,36.43363367,38.8072253906,34.8385250571,29.0414153338,0.0,5.79710972331
 12/31  22:00:00,89.5627236538,5.83288516696,3.09508429471,0.204674578286,36.0963922311,36.7877557581,41.0263983152,29.4524477993,0.0,11.573950516
 12/31  23:00:00,66.8405306915,5.64378750415,1.65685725221,0.429430492689,30.9507766546,20.6087787026,47.9116946283,30.4756756827,0.0,17.4360189455
 12/31  24:00:00,43.8468539843,5.51407580355,0.586093861042,1.07130227896,17.4250845679,11.7056064465,43.1193616353,31.5595272286,0.0,11.5598344067
